Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,1,7,45,108.0,16.0,2.2,9.5,26.0,122.16,0.0
2017,1,1,8,0,216.0,32.0,2.6,10.0,52.0,249.49,195.11
2017,1,1,8,15,273.5,47.5,2.5,10.5,88.5,320.19,266.59
2017,1,1,8,30,331.0,63.0,2.4,11.0,125.0,394.53,331.93
2017,1,1,8,45,366.0,77.0,2.35,11.5,163.5,450.1,378.92
2017,1,1,9,0,401.0,91.0,2.3,12.0,202.0,506.42,424.13
2017,1,1,9,15,425.0,103.5,2.15,13.0,239.0,550.94,456.89
2017,1,1,9,30,449.0,116.0,2.0,14.0,276.0,594.78,487.6
2017,1,1,9,45,509.0,119.0,1.85,15.0,320.5,658.96,532.19
2017,1,1,10,0,569.0,122.0,1.7,16.0,365.0,731.54,580.73
2017,1,1,10,15,703.0,99.5,1.6,16.5,424.5,835.76,650.86
2017,1,1,10,30,837.0,77.0,1.5,17.0,484.0,930.31,710.82
2017,1,1,10,45,664.5,133.0,1.45,17.5,468.5,837.55,643.09
2017,1,1,11,0,492.0,189.0,1.4,18.0,453.0,722.93,559.97
2017,1,1,11,15,685.0,136.0,1.4,18.5,518.0,847.09,647.08
2017,1,1,11,30,878.0,83.0,1.4,19.0,583.0,937.19,704.21
2017,1,1,11,45,882.5,84.0,1.45,19.5,597.0,926.62,694.79
2017,1,1,12,0,887.0,85.0,1.5,20.0,611.0,912.52,684.44
2017,1,1,12,15,889.0,85.5,1.55,20.0,616.0,892.12,671.32
2017,1,1,12,30,891.0,86.0,1.6,20.0,621.0,868.39,656.05
2017,1,1,12,45,887.0,87.0,1.65,20.5,617.5,837.06,634.39
2017,1,1,13,0,883.0,88.0,1.7,21.0,614.0,802.95,610.86
2017,1,1,13,15,879.0,87.0,1.8,21.0,603.0,764.05,585.46
2017,1,1,13,30,875.0,86.0,1.9,21.0,592.0,722.79,558.05
2017,1,1,13,45,863.5,86.5,2.0,21.5,572.5,680.6,526.56
2017,1,1,14,0,852.0,87.0,2.1,22.0,553.0,631.59,489.19
2017,1,1,14,15,840.5,85.5,2.15,22.0,526.5,579.38,449.2
2017,1,1,14,30,829.0,84.0,2.2,22.0,500.0,526.37,407.38
2017,1,1,14,45,810.0,82.5,2.25,22.0,467.0,469.33,361.2
2017,1,1,15,0,791.0,81.0,2.3,22.0,434.0,412.82,314.01
2017,1,1,15,15,767.5,77.5,2.05,21.5,395.5,353.61,263.57
2017,1,1,15,30,744.0,74.0,1.8,21.0,357.0,296.08,213.51
2017,1,1,15,45,702.5,71.5,1.55,21.0,313.0,235.15,160.84
2017,1,1,16,0,661.0,69.0,1.3,21.0,269.0,180.13,114.33
2017,1,1,16,15,608.5,63.0,1.2,20.0,223.0,125.36,72.44
2017,1,1,16,30,556.0,57.0,1.1,19.0,177.0,76.85,42.17
2017,1,1,16,45,465.5,48.5,1.05,18.5,132.0,39.21,28.43
2017,1,1,17,0,375.0,40.0,1.0,18.0,87.0,32.9,22.36
2017,1,1,17,15,234.5,26.5,1.0,17.5,51.5,21.88,9.98
2017,1,1,17,30,94.0,13.0,1.0,17.0,16.0,11.1,0.0
2017,1,1,17,45,47.0,6.5,1.05,16.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,7,45,176.0,15.0,3.4,15.0,31.5,172.87,0.0
2017,1,2,8,0,352.0,30.0,3.8,15.0,63.0,351.04,269.84
2017,1,2,8,15,455.5,39.0,3.95,15.0,108.5,455.33,371.73
2017,1,2,8,30,559.0,48.0,4.1,15.0,154.0,566.2,465.9
2017,1,2,8,45,647.5,50.5,4.35,15.5,205.0,652.92,536.76
2017,1,2,9,0,736.0,53.0,4.6,16.0,256.0,750.75,613.25
2017,1,2,9,15,774.0,56.5,4.7,16.5,302.5,805.57,653.72
2017,1,2,9,30,812.0,60.0,4.8,17.0,349.0,858.97,691.86
2017,1,2,9,45,848.5,59.5,4.95,17.5,393.0,893.23,715.19
2017,1,2,10,0,885.0,59.0,5.1,18.0,437.0,935.08,743.69
2017,1,2,10,15,902.5,60.5,5.05,18.5,473.5,959.01,757.32
2017,1,2,10,30,920.0,62.0,5.0,19.0,510.0,979.63,768.52
2017,1,2,10,45,935.5,62.0,5.0,19.5,540.0,992.72,774.73
2017,1,2,11,0,951.0,62.0,5.0,20.0,570.0,1002.11,778.46
2017,1,2,11,15,958.5,62.5,4.85,20.0,592.5,1000.65,775.02
2017,1,2,11,30,966.0,63.0,4.7,20.0,615.0,995.3,769.08
2017,1,2,11,45,972.0,63.0,4.6,20.5,629.0,983.98,758.13
2017,1,2,12,0,978.0,63.0,4.5,21.0,643.0,968.77,744.74
2017,1,2,12,15,980.0,63.0,4.4,21.0,649.0,946.15,727.98
2017,1,2,12,30,982.0,63.0,4.3,21.0,655.0,919.9,709.09
2017,1,2,12,45,981.0,63.0,4.2,21.5,652.0,887.62,684.75
2017,1,2,13,0,980.0,63.0,4.1,22.0,649.0,852.1,658.28
2017,1,2,13,15,977.0,63.0,3.95,22.0,638.0,811.97,629.63
2017,1,2,13,30,974.0,63.0,3.8,22.0,627.0,769.06,598.95
2017,1,2,13,45,967.5,62.0,3.65,22.0,607.5,720.11,563.03
2017,1,2,14,0,961.0,61.0,3.5,22.0,588.0,669.12,523.3
2017,1,2,14,15,951.0,60.0,3.3,22.0,561.0,614.32,479.67
2017,1,2,14,30,941.0,59.0,3.1,22.0,534.0,558.31,434.05
2017,1,2,14,45,926.5,58.0,2.95,22.0,500.0,499.22,385.02
2017,1,2,15,0,912.0,57.0,2.8,22.0,466.0,439.92,334.45
2017,1,2,15,15,891.0,55.0,2.4,21.5,425.5,377.36,280.32
2017,1,2,15,30,870.0,53.0,2.0,21.0,385.0,315.89,226.01
2017,1,2,15,45,838.5,50.5,1.65,20.5,339.5,252.8,170.55
2017,1,2,16,0,807.0,48.0,1.3,20.0,294.0,192.57,118.73
2017,1,2,16,15,761.0,44.5,1.25,19.0,246.0,130.6,70.44
2017,1,2,16,30,715.0,41.0,1.2,18.0,198.0,75.84,36.36
2017,1,2,16,45,638.5,35.5,1.2,17.5,149.5,31.78,22.12
2017,1,2,17,0,562.0,30.0,1.2,17.0,101.0,27.07,17.55
2017,1,2,17,15,281.0,25.0,1.2,16.5,60.5,20.58,9.52
2017,1,2,17,30,0.0,20.0,1.2,16.0,20.0,17.07,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.5,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,7,45,229.5,13.0,3.35,10.5,34.5,203.16,0.0
2017,1,3,8,0,459.0,26.0,3.6,11.0,69.0,416.01,322.43
2017,1,3,8,15,554.5,33.0,3.55,11.5,115.5,516.74,424.15
2017,1,3,8,30,650.0,40.0,3.5,12.0,162.0,622.35,513.26
2017,1,3,8,45,704.0,45.0,3.5,13.0,210.5,693.85,570.15
2017,1,3,9,0,758.0,50.0,3.5,14.0,259.0,765.84,624.04
2017,1,3,9,15,792.5,53.0,3.5,14.5,305.0,817.27,661.03
2017,1,3,9,30,827.0,56.0,3.5,15.0,351.0,857.27,688.17
2017,1,3,9,45,849.0,59.0,3.5,16.0,392.5,893.08,710.05
2017,1,3,10,0,871.0,62.0,3.5,17.0,434.0,926.29,729.39
2017,1,3,10,15,886.5,63.5,3.65,17.5,469.5,948.21,742.71
2017,1,3,10,30,902.0,65.0,3.8,18.0,505.0,966.89,753.74
2017,1,3,10,45,912.5,66.5,4.0,19.0,534.0,977.25,757.84
2017,1,3,11,0,923.0,68.0,4.2,20.0,563.0,983.94,759.5
2017,1,3,11,15,930.0,69.0,4.2,20.0,584.5,982.87,757.61
2017,1,3,11,30,937.0,70.0,4.2,20.0,606.0,978.0,753.32
2017,1,3,11,45,932.5,74.5,4.2,20.5,618.0,963.04,740.8
2017,1,3,12,0,928.0,79.0,4.2,21.0,630.0,944.47,726.05
2017,1,3,12,15,929.0,79.0,4.15,21.0,635.5,921.93,709.83
2017,1,3,12,30,930.0,79.0,4.1,21.0,641.0,895.98,691.36
2017,1,3,12,45,929.0,78.5,4.1,21.0,637.5,864.49,669.3
2017,1,3,13,0,928.0,78.0,4.1,21.0,634.0,829.93,645.09
2017,1,3,13,15,815.0,110.0,4.05,21.0,592.0,750.12,587.85
2017,1,3,13,30,702.0,142.0,4.0,21.0,550.0,669.9,527.16
2017,1,3,13,45,803.0,108.5,4.0,21.0,561.0,666.3,525.24
2017,1,3,14,0,904.0,75.0,4.0,21.0,572.0,650.53,512.97
2017,1,3,14,15,893.0,73.5,3.9,20.5,545.5,597.16,471.11
2017,1,3,14,30,882.0,72.0,3.8,20.0,519.0,542.8,427.45
2017,1,3,14,45,858.0,72.5,3.75,20.0,484.0,483.61,378.08
2017,1,3,15,0,834.0,73.0,3.7,20.0,449.0,425.83,328.55
2017,1,3,15,15,811.0,70.5,3.45,19.5,409.5,365.42,276.15
2017,1,3,15,30,788.0,68.0,3.2,19.0,370.0,306.5,223.92
2017,1,3,15,45,754.0,64.5,2.95,18.5,326.0,245.78,170.32
2017,1,3,16,0,720.0,61.0,2.7,18.0,282.0,188.46,120.67
2017,1,3,16,15,671.0,56.0,2.6,17.0,235.5,131.66,75.9
2017,1,3,16,30,622.0,51.0,2.5,16.0,189.0,77.73,40.73
2017,1,3,16,45,540.5,43.5,2.4,15.0,142.5,35.27,25.45
2017,1,3,17,0,459.0,36.0,2.3,14.0,96.0,29.57,19.98
2017,1,3,17,15,229.5,27.5,2.55,13.5,57.5,22.62,11.59
2017,1,3,17,30,0.0,19.0,2.8,13.0,19.0,16.22,0.0
2017,1,3,17,45,0.0,9.5,3.1,13.0,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,8.5,4.7,2.5,8.5,6.99,0.0
2017,1,4,8,0,0.0,17.0,4.9,3.0,17.0,14.0,5.7
2017,1,4,8,15,0.0,30.0,4.9,3.0,30.0,24.78,15.89
2017,1,4,8,30,0.0,43.0,4.9,3.0,43.0,35.75,25.95
2017,1,4,8,45,0.0,56.0,4.9,3.5,56.0,47.94,36.96
2017,1,4,9,0,0.0,69.0,4.9,4.0,69.0,60.0,47.7
2017,1,4,9,15,0.0,82.0,4.8,4.0,82.0,71.99,58.31
2017,1,4,9,30,0.0,95.0,4.7,4.0,95.0,83.94,68.76
2017,1,4,9,45,65.5,141.0,4.6,4.5,169.0,210.29,181.26
2017,1,4,10,0,131.0,187.0,4.5,5.0,243.0,349.48,300.36
2017,1,4,10,15,71.0,181.0,4.35,5.0,212.0,258.94,220.91
2017,1,4,10,30,11.0,175.0,4.2,5.0,181.0,172.36,144.34
2017,1,4,10,45,18.5,192.5,4.05,5.5,202.5,196.16,164.43
2017,1,4,11,0,26.0,210.0,3.9,6.0,224.0,219.8,183.96
2017,1,4,11,15,19.5,207.5,3.7,6.0,218.5,208.37,173.66
2017,1,4,11,30,13.0,205.0,3.5,6.0,213.0,197.58,164.05
2017,1,4,11,45,6.5,178.5,3.35,6.5,182.5,163.4,134.6
2017,1,4,12,0,0.0,152.0,3.2,7.0,152.0,131.21,106.87
2017,1,4,12,15,13.0,195.0,3.15,7.0,203.0,183.27,151.18
2017,1,4,12,30,26.0,238.0,3.1,7.0,254.0,235.44,194.82
2017,1,4,12,45,30.0,242.5,3.1,7.5,261.0,256.54,211.77
2017,1,4,13,0,34.0,247.0,3.1,8.0,268.0,261.25,215.29
2017,1,4,13,15,88.5,261.0,2.95,8.0,313.5,313.48,259.39
2017,1,4,13,30,143.0,275.0,2.8,8.0,359.0,373.42,308.52
2017,1,4,13,45,234.0,256.0,2.7,8.5,388.0,405.31,334.75
2017,1,4,14,0,325.0,237.0,2.6,9.0,417.0,439.76,361.9
2017,1,4,14,15,256.0,234.0,2.5,9.0,371.5,376.92,309.95
2017,1,4,14,30,187.0,231.0,2.4,9.0,326.0,312.17,256.71
2017,1,4,14,45,324.0,194.0,2.3,9.0,346.0,336.49,275.7
2017,1,4,15,0,461.0,157.0,2.2,9.0,366.0,345.04,279.19
2017,1,4,15,15,575.0,124.5,2.05,8.5,362.5,330.78,262.4
2017,1,4,15,30,689.0,92.0,1.9,8.0,359.0,298.78,228.64
2017,1,4,15,45,663.0,85.0,1.8,8.0,317.0,241.8,176.58
2017,1,4,16,0,637.0,78.0,1.7,8.0,275.0,187.48,127.84
2017,1,4,16,15,585.0,71.0,1.45,7.5,229.5,132.87,83.37
2017,1,4,16,30,533.0,64.0,1.2,7.0,184.0,84.55,50.63
2017,1,4,16,45,458.5,53.5,0.95,7.0,139.0,43.22,33.57
2017,1,4,17,0,384.0,43.0,0.7,7.0,94.0,35.34,25.85
2017,1,4,17,15,252.5,29.0,0.7,6.5,56.5,23.96,13.5
2017,1,4,17,30,121.0,15.0,0.7,6.0,19.0,12.8,0.0
2017,1,4,17,45,60.5,7.5,0.75,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,163.5,16.0,2.25,5.0,31.0,164.29,0.0
2017,1,5,8,0,327.0,32.0,2.5,6.0,62.0,333.05,262.68
2017,1,5,8,15,427.0,42.0,2.25,6.5,106.5,435.51,364.32
2017,1,5,8,30,527.0,52.0,2.0,7.0,151.0,544.12,455.99
2017,1,5,8,45,584.0,59.5,1.75,8.0,197.5,617.71,513.59
2017,1,5,9,0,641.0,67.0,1.5,9.0,244.0,692.36,567.79
2017,1,5,9,15,681.0,72.0,1.6,10.0,289.0,748.73,608.1
2017,1,5,9,30,721.0,77.0,1.7,11.0,334.0,804.12,646.15
2017,1,5,9,45,360.5,104.5,1.8,12.0,233.0,500.21,413.54
2017,1,5,10,0,0.0,132.0,1.9,13.0,132.0,119.63,95.35
2017,1,5,10,15,23.5,168.0,2.1,13.5,179.5,179.48,146.45
2017,1,5,10,30,47.0,204.0,2.3,14.0,227.0,260.64,212.76
2017,1,5,10,45,101.5,226.5,2.5,14.5,280.0,336.94,274.89
2017,1,5,11,0,156.0,249.0,2.7,15.0,333.0,432.63,350.39
2017,1,5,11,15,236.5,250.0,2.85,15.0,383.0,504.33,407.56
2017,1,5,11,30,317.0,251.0,3.0,15.0,433.0,594.31,477.22
2017,1,5,11,45,315.0,259.5,3.2,15.5,444.0,592.77,474.4
2017,1,5,12,0,313.0,268.0,3.4,16.0,455.0,589.83,471.13
2017,1,5,12,15,352.0,261.0,3.5,16.0,473.0,604.34,482.94
2017,1,5,12,30,391.0,254.0,3.6,16.0,491.0,615.95,492.39
2017,1,5,12,45,411.5,247.5,3.75,16.0,496.5,609.47,487.94
2017,1,5,13,0,432.0,241.0,3.9,16.0,502.0,615.14,492.35
2017,1,5,13,15,355.0,253.0,4.1,16.0,465.0,534.55,429.65
2017,1,5,13,30,278.0,265.0,4.3,16.0,428.0,472.87,380.84
2017,1,5,13,45,275.5,258.0,4.55,16.0,415.0,447.34,361.25
2017,1,5,14,0,273.0,251.0,4.8,16.0,402.0,421.47,340.89
2017,1,5,14,15,136.5,191.0,4.95,15.5,266.5,257.96,209.32
2017,1,5,14,30,0.0,131.0,5.1,15.0,131.0,109.99,86.83
2017,1,5,14,45,398.5,108.0,5.35,14.5,289.5,299.91,244.23
2017,1,5,15,0,797.0,85.0,5.6,14.0,448.0,425.23,339.43
2017,1,5,15,15,773.5,81.5,5.65,13.5,409.0,365.46,285.75
2017,1,5,15,30,750.0,78.0,5.7,13.0,370.0,307.32,232.82
2017,1,5,15,45,721.0,72.5,5.8,12.5,327.0,245.94,177.04
2017,1,5,16,0,692.0,67.0,5.9,12.0,284.0,189.08,126.05
2017,1,5,16,15,642.0,61.5,5.8,11.0,237.5,132.76,80.03
2017,1,5,16,30,592.0,56.0,5.7,10.0,191.0,82.34,46.0
2017,1,5,16,45,518.5,47.5,5.65,9.5,145.0,38.36,28.86
2017,1,5,17,0,445.0,39.0,5.6,9.0,99.0,31.98,22.63
2017,1,5,17,15,222.5,30.0,5.7,8.0,60.0,23.31,13.12
2017,1,5,17,30,0.0,21.0,5.8,7.0,21.0,17.92,0.0
2017,1,5,17,45,0.0,10.5,5.9,6.5,10.5,8.96,0.0
2017,1,5,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.75,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.8,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.85,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.9,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.8,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.7,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.65,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,1.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.2,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,6.05,0.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.4,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.5,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.55,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.65,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.7,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.75,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.8,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.75,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.4,-1.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.2,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,7,45,85.5,19.0,5.9,-2.0,27.0,111.42,0.0
2017,1,6,8,0,171.0,38.0,5.9,-2.0,54.0,226.88,184.05
2017,1,6,8,15,263.0,54.5,5.85,-1.5,96.0,322.61,282.45
2017,1,6,8,30,355.0,71.0,5.8,-1.0,138.0,425.36,377.73
2017,1,6,8,45,420.0,82.5,5.75,-1.0,183.0,503.29,448.61
2017,1,6,9,0,485.0,94.0,5.7,-1.0,228.0,583.94,518.93
2017,1,6,9,15,530.5,102.5,5.65,-0.5,272.5,644.63,569.08
2017,1,6,9,30,576.0,111.0,5.6,0.0,317.0,710.77,622.05
2017,1,6,9,45,288.0,76.0,5.6,0.0,179.0,391.75,349.56
2017,1,6,10,0,0.0,41.0,5.6,0.0,41.0,33.89,24.74
2017,1,6,10,15,1.5,102.5,5.55,0.0,103.5,89.08,73.99
2017,1,6,10,30,3.0,164.0,5.5,0.0,166.0,152.52,129.67
2017,1,6,10,45,1.5,144.0,5.5,0.0,145.0,128.48,108.24
2017,1,6,11,0,0.0,124.0,5.5,0.0,124.0,106.54,88.75
2017,1,6,11,15,0.5,149.5,5.5,0.0,150.0,131.03,110.09
2017,1,6,11,30,1.0,175.0,5.5,0.0,176.0,155.75,131.46
2017,1,6,11,45,0.5,163.0,5.55,0.0,163.5,142.67,119.93
2017,1,6,12,0,0.0,151.0,5.6,0.0,151.0,130.23,109.0
2017,1,6,12,15,3.0,174.0,5.6,0.0,176.0,154.15,129.87
2017,1,6,12,30,6.0,197.0,5.6,0.0,201.0,178.0,150.56
2017,1,6,12,45,7.5,200.0,5.7,0.0,205.0,181.2,153.35
2017,1,6,13,0,9.0,203.0,5.8,0.0,209.0,184.29,156.11
2017,1,6,13,15,406.5,166.5,5.85,0.0,405.5,499.68,434.84
2017,1,6,13,30,804.0,130.0,5.9,0.0,602.0,734.28,631.86
2017,1,6,13,45,807.0,124.0,5.95,0.0,585.5,691.44,594.87
2017,1,6,14,0,810.0,118.0,6.0,0.0,569.0,646.26,556.37
2017,1,6,14,15,797.5,116.0,6.05,0.0,543.0,593.94,510.87
2017,1,6,14,30,785.0,114.0,6.1,0.0,517.0,541.01,463.8
2017,1,6,14,45,773.5,108.5,6.2,0.0,484.5,484.81,412.92
2017,1,6,15,0,762.0,103.0,6.3,0.0,452.0,428.52,360.62
2017,1,6,15,15,737.0,99.0,6.3,0.0,413.0,368.87,304.3
2017,1,6,15,30,712.0,95.0,6.3,0.0,374.0,311.11,248.84
2017,1,6,15,45,689.0,87.0,6.3,0.0,331.5,252.44,192.43
2017,1,6,16,0,666.0,79.0,6.3,0.0,289.0,196.07,139.19
2017,1,6,16,15,614.0,72.0,6.2,0.0,242.0,139.46,90.6
2017,1,6,16,30,562.0,65.0,6.1,0.0,195.0,89.11,54.57
2017,1,6,16,45,499.0,54.0,6.0,0.0,149.0,43.68,34.97
2017,1,6,17,0,436.0,43.0,5.9,0.0,103.0,35.37,26.66
2017,1,6,17,15,300.0,30.0,5.8,0.0,63.5,24.82,15.2
2017,1,6,17,30,164.0,17.0,5.7,0.0,24.0,14.09,0.0
2017,1,6,17,45,82.0,8.5,5.6,-0.5,12.0,7.26,0.0
2017,1,6,18,0,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.55,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.65,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.7,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.25,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.55,-4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.2,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.85,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,7,7,45,269.0,13.0,4.15,-5.0,38.0,230.01,0.0
2017,1,7,8,0,538.0,26.0,4.4,-5.0,76.0,473.78,387.2
2017,1,7,8,15,633.5,33.0,4.4,-4.5,126.5,577.57,501.48
2017,1,7,8,30,729.0,40.0,4.4,-4.0,177.0,686.04,599.12
2017,1,7,8,45,781.5,44.5,4.4,-3.5,228.5,758.33,661.54
2017,1,7,9,0,834.0,49.0,4.4,-3.0,280.0,822.26,713.66
2017,1,7,9,15,868.5,52.5,4.35,-2.0,329.0,875.73,753.05
2017,1,7,9,30,903.0,56.0,4.3,-1.0,378.0,927.75,789.31
2017,1,7,9,45,926.5,58.0,4.25,-0.5,422.5,965.2,814.35
2017,1,7,10,0,950.0,60.0,4.2,0.0,467.0,999.88,836.63
2017,1,7,10,15,966.0,61.5,4.1,0.0,505.5,1023.49,851.12
2017,1,7,10,30,982.0,63.0,4.0,0.0,544.0,1043.53,862.83
2017,1,7,10,45,993.0,64.5,3.9,0.5,575.5,1054.93,866.92
2017,1,7,11,0,1004.0,66.0,3.8,1.0,607.0,1062.34,868.43
2017,1,7,11,15,1011.0,66.5,3.75,1.0,630.5,1060.49,865.32
2017,1,7,11,30,1018.0,67.0,3.7,1.0,654.0,1054.53,859.53
2017,1,7,11,45,1023.5,67.0,3.65,1.5,669.0,1042.4,848.0
2017,1,7,12,0,1029.0,67.0,3.6,2.0,684.0,1026.17,833.79
2017,1,7,12,15,1030.0,67.0,3.6,2.5,690.5,1001.87,814.37
2017,1,7,12,30,1031.0,67.0,3.6,3.0,697.0,973.77,792.4
2017,1,7,12,45,1030.5,67.0,3.6,3.5,694.0,940.72,766.94
2017,1,7,13,0,1030.0,67.0,3.6,4.0,691.0,904.19,739.01
2017,1,7,13,15,1026.5,66.5,3.6,4.0,680.0,861.46,707.74
2017,1,7,13,30,1023.0,66.0,3.6,4.0,669.0,815.83,674.11
2017,1,7,13,45,1016.5,65.0,3.65,4.0,649.0,764.89,636.11
2017,1,7,14,0,1010.0,64.0,3.7,4.0,629.0,711.74,593.16
2017,1,7,14,15,1000.5,63.0,3.65,4.0,601.0,654.87,545.7
2017,1,7,14,30,991.0,62.0,3.6,4.0,573.0,596.58,495.79
2017,1,7,14,45,974.5,62.0,3.6,4.0,538.0,534.81,441.7
2017,1,7,15,0,958.0,62.0,3.6,4.0,503.0,472.87,385.79
2017,1,7,15,15,938.0,60.0,3.4,4.0,461.0,407.77,325.48
2017,1,7,15,30,918.0,58.0,3.2,4.0,419.0,343.55,264.71
2017,1,7,15,45,889.0,55.0,3.05,4.0,372.0,277.3,202.15
2017,1,7,16,0,860.0,52.0,2.9,4.0,325.0,213.56,142.96
2017,1,7,16,15,816.5,48.5,2.5,3.0,274.5,150.28,89.33
2017,1,7,16,30,773.0,45.0,2.1,2.0,224.0,89.49,46.7
2017,1,7,16,45,701.0,39.0,1.75,1.0,173.0,35.06,26.92
2017,1,7,17,0,629.0,33.0,1.4,0.0,122.0,29.91,21.8
2017,1,7,17,15,490.0,24.5,1.4,-0.5,76.5,22.23,13.35
2017,1,7,17,30,351.0,16.0,1.4,-1.0,31.0,14.59,0.0
2017,1,7,17,45,175.5,8.0,1.4,-1.5,15.5,6.83,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,250.5,13.0,1.05,-2.5,36.0,216.64,0.0
2017,1,8,8,0,501.0,26.0,1.2,-2.0,72.0,445.75,354.53
2017,1,8,8,15,596.0,32.5,1.3,-1.5,120.5,547.24,460.31
2017,1,8,8,30,691.0,39.0,1.4,-1.0,169.0,653.34,551.23
2017,1,8,8,45,745.5,43.5,1.55,-0.5,219.0,726.11,611.46
2017,1,8,9,0,800.0,48.0,1.7,0.0,269.0,799.34,669.02
2017,1,8,9,15,834.0,51.0,1.95,1.0,317.0,842.26,701.08
2017,1,8,9,30,868.0,54.0,2.2,2.0,365.0,892.55,737.47
2017,1,8,9,45,891.0,56.0,2.5,3.0,408.0,929.14,762.99
2017,1,8,10,0,914.0,58.0,2.8,4.0,451.0,963.08,786.02
2017,1,8,10,15,929.0,60.0,2.8,4.5,488.0,986.29,799.42
2017,1,8,10,30,944.0,62.0,2.8,5.0,525.0,1006.05,810.31
2017,1,8,10,45,954.5,63.5,2.85,5.5,555.5,1017.09,815.49
2017,1,8,11,0,965.0,65.0,2.9,6.0,586.0,1024.29,818.15
2017,1,8,11,15,971.5,65.5,2.95,6.0,609.0,1022.38,816.01
2017,1,8,11,30,978.0,66.0,3.0,6.0,632.0,1016.53,811.35
2017,1,8,11,45,980.0,68.0,3.1,6.5,646.5,1004.41,801.46
2017,1,8,12,0,982.0,70.0,3.2,7.0,661.0,988.39,788.98
2017,1,8,12,15,982.5,70.5,3.3,7.0,666.5,965.36,773.02
2017,1,8,12,30,983.0,71.0,3.4,7.0,672.0,938.7,754.5
2017,1,8,12,45,980.0,71.5,3.5,7.5,669.5,905.6,729.94
2017,1,8,13,0,977.0,72.0,3.6,8.0,667.0,869.33,703.03
2017,1,8,13,15,972.5,71.5,3.7,8.0,655.5,827.76,673.32
2017,1,8,13,30,968.0,71.0,3.8,8.0,644.0,783.52,641.33
2017,1,8,13,45,959.0,71.0,3.9,8.5,624.0,734.3,603.56
2017,1,8,14,0,950.0,71.0,4.0,9.0,604.0,683.2,561.67
2017,1,8,14,15,939.5,70.0,4.05,9.0,577.0,628.54,516.85
2017,1,8,14,30,929.0,69.0,4.1,9.0,550.0,572.67,469.85
2017,1,8,14,45,909.0,69.0,4.15,9.0,515.0,512.33,417.83
2017,1,8,15,0,889.0,69.0,4.2,9.0,480.0,452.29,364.51
2017,1,8,15,15,867.5,66.5,3.9,8.5,440.0,389.87,307.87
2017,1,8,15,30,846.0,64.0,3.6,8.0,400.0,327.81,250.51
2017,1,8,15,45,813.0,61.5,3.35,8.0,354.5,264.54,191.72
2017,1,8,16,0,780.0,59.0,3.1,8.0,309.0,204.43,136.82
2017,1,8,16,15,733.5,54.5,2.7,7.0,260.5,144.22,86.54
2017,1,8,16,30,687.0,50.0,2.3,6.0,212.0,89.43,48.57
2017,1,8,16,45,608.0,44.0,1.9,5.0,162.5,38.95,30.06
2017,1,8,17,0,529.0,38.0,1.5,4.0,113.0,31.27,22.69
2017,1,8,17,15,390.5,28.0,1.45,3.5,71.0,23.15,14.06
2017,1,8,17,30,252.0,18.0,1.4,3.0,29.0,15.0,0.0
2017,1,8,17,45,126.0,9.0,1.4,2.5,14.5,7.68,0.0
2017,1,8,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,9,7,45,132.5,17.5,1.8,3.5,29.5,141.32,0.0
2017,1,9,8,0,265.0,35.0,1.9,4.0,59.0,291.21,230.43
2017,1,9,8,15,370.5,46.0,2.0,4.5,103.0,394.0,332.88
2017,1,9,8,30,476.0,57.0,2.1,5.0,147.0,506.98,430.25
2017,1,9,8,45,544.5,64.0,2.25,5.5,194.0,589.05,498.63
2017,1,9,9,0,613.0,71.0,2.4,6.0,241.0,672.59,565.24
2017,1,9,9,15,655.5,76.5,2.55,7.0,286.5,731.72,609.26
2017,1,9,9,30,698.0,82.0,2.7,8.0,332.0,790.03,651.1
2017,1,9,9,45,735.0,83.5,2.9,9.0,375.0,836.48,683.09
2017,1,9,10,0,772.0,85.0,3.1,10.0,418.0,874.62,708.25
2017,1,9,10,15,792.0,88.0,3.4,11.0,454.0,902.85,726.44
2017,1,9,10,30,812.0,91.0,3.7,12.0,490.0,927.95,742.17
2017,1,9,10,45,829.0,91.5,4.0,13.5,520.0,943.73,749.63
2017,1,9,11,0,846.0,92.0,4.3,15.0,550.0,955.95,754.58
2017,1,9,11,15,855.0,93.5,4.6,15.5,572.5,958.05,756.03
2017,1,9,11,30,864.0,95.0,4.9,16.0,595.0,956.45,754.89
2017,1,9,11,45,536.5,189.5,5.2,16.5,503.0,740.74,594.93
2017,1,9,12,0,209.0,284.0,5.5,17.0,411.0,495.65,399.02
2017,1,9,12,15,209.0,287.0,5.55,17.5,415.0,489.83,394.16
2017,1,9,12,30,209.0,290.0,5.6,18.0,419.0,483.3,388.06
2017,1,9,12,45,212.0,289.0,5.7,18.5,419.5,474.15,380.19
2017,1,9,13,0,215.0,288.0,5.8,19.0,420.0,464.21,371.73
2017,1,9,13,15,553.0,187.0,5.75,19.0,517.5,634.74,510.11
2017,1,9,13,30,891.0,86.0,5.7,19.0,615.0,745.98,597.55
2017,1,9,13,45,886.0,84.5,5.7,19.0,597.0,700.91,562.49
2017,1,9,14,0,881.0,83.0,5.7,19.0,579.0,653.86,524.91
2017,1,9,14,15,870.5,81.5,5.6,19.0,553.5,601.79,482.35
2017,1,9,14,30,860.0,80.0,5.5,19.0,528.0,550.93,439.71
2017,1,9,14,45,847.5,77.0,5.4,19.0,495.5,493.77,391.17
2017,1,9,15,0,835.0,74.0,5.3,19.0,463.0,436.38,341.21
2017,1,9,15,15,814.0,71.5,4.95,18.5,424.0,376.35,288.37
2017,1,9,15,30,793.0,69.0,4.6,18.0,385.0,317.56,235.55
2017,1,9,15,45,765.0,65.0,4.3,18.0,342.0,257.12,180.96
2017,1,9,16,0,737.0,61.0,4.0,18.0,299.0,199.33,129.7
2017,1,9,16,15,691.5,56.5,3.65,17.0,252.5,141.73,83.13
2017,1,9,16,30,646.0,52.0,3.3,16.0,206.0,89.46,47.83
2017,1,9,16,45,575.0,45.0,2.95,15.5,159.0,37.16,27.18
2017,1,9,17,0,504.0,38.0,2.6,15.0,112.0,31.11,21.48
2017,1,9,17,15,252.0,33.5,2.65,14.5,70.5,26.0,15.8
2017,1,9,17,30,0.0,29.0,2.7,14.0,29.0,21.99,0.0
2017,1,9,17,45,0.0,14.5,2.75,13.5,14.5,12.38,0.0
2017,1,9,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,7,45,97.5,16.0,3.65,12.5,25.0,113.27,0.0
2017,1,10,8,0,195.0,32.0,3.8,13.0,50.0,232.77,178.85
2017,1,10,8,15,247.0,48.5,4.1,13.5,85.5,299.67,247.63
2017,1,10,8,30,299.0,65.0,4.4,14.0,121.0,369.93,310.27
2017,1,10,8,45,330.0,80.5,4.7,14.5,159.0,423.31,356.53
2017,1,10,9,0,361.0,96.0,5.0,15.0,197.0,477.33,401.57
2017,1,10,9,15,381.5,110.0,5.4,15.5,233.0,519.99,436.1
2017,1,10,9,30,402.0,124.0,5.8,16.0,269.0,561.96,469.16
2017,1,10,9,45,374.0,146.0,6.2,17.0,293.5,567.18,470.22
2017,1,10,10,0,346.0,168.0,6.6,18.0,318.0,548.97,453.09
2017,1,10,10,15,427.0,166.5,6.65,18.5,367.0,645.7,528.56
2017,1,10,10,30,508.0,165.0,6.7,19.0,416.0,721.42,586.24
2017,1,10,10,45,694.5,120.5,6.8,19.5,485.5,856.38,686.48
2017,1,10,11,0,881.0,76.0,6.9,20.0,555.0,959.35,759.93
2017,1,10,11,15,889.5,77.5,6.85,20.5,577.5,961.22,757.96
2017,1,10,11,30,898.0,79.0,6.8,21.0,600.0,959.38,753.95
2017,1,10,11,45,887.0,86.0,6.75,21.5,611.5,942.28,739.09
2017,1,10,12,0,876.0,93.0,6.7,22.0,623.0,931.63,729.2
2017,1,10,12,15,878.0,93.5,6.5,22.0,629.5,902.19,706.58
2017,1,10,12,30,880.0,94.0,6.3,22.0,636.0,879.28,688.94
2017,1,10,12,45,881.0,93.0,6.1,22.5,634.5,850.59,665.89
2017,1,10,13,0,882.0,92.0,5.9,23.0,633.0,818.85,640.85
2017,1,10,13,15,878.0,91.5,5.65,23.0,622.5,780.89,612.44
2017,1,10,13,30,874.0,91.0,5.4,23.0,612.0,740.48,582.3
2017,1,10,13,45,868.0,89.5,5.15,23.0,594.0,700.33,551.01
2017,1,10,14,0,862.0,88.0,4.9,23.0,576.0,652.53,512.93
2017,1,10,14,15,851.0,86.5,4.65,23.0,550.5,600.15,470.78
2017,1,10,14,30,840.0,85.0,4.4,23.0,525.0,546.84,427.1
2017,1,10,14,45,835.0,79.5,4.15,23.0,494.0,491.73,381.3
2017,1,10,15,0,830.0,74.0,3.9,23.0,463.0,435.67,333.57
2017,1,10,15,15,809.0,71.5,3.4,22.5,424.5,375.89,282.19
2017,1,10,15,30,788.0,69.0,2.9,22.0,386.0,317.33,230.8
2017,1,10,15,45,758.5,65.5,2.45,21.5,342.5,257.2,178.08
2017,1,10,16,0,729.0,62.0,2.0,21.0,299.0,199.89,128.49
2017,1,10,16,15,684.0,57.0,1.85,20.0,252.5,142.28,82.64
2017,1,10,16,30,639.0,52.0,1.7,19.0,206.0,89.94,47.55
2017,1,10,16,45,566.0,45.5,1.6,18.0,159.0,38.34,27.94
2017,1,10,17,0,493.0,39.0,1.5,17.0,112.0,31.85,21.98
2017,1,10,17,15,246.5,34.5,1.55,16.5,71.0,26.73,16.43
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,22.75,0.0
2017,1,10,17,45,0.0,15.0,1.65,16.0,15.0,12.8,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,7,45,131.5,17.0,3.8,14.5,29.0,139.36,0.0
2017,1,11,8,0,263.0,34.0,4.1,15.0,58.0,287.31,220.1
2017,1,11,8,15,367.5,45.0,4.35,15.5,101.5,390.49,320.31
2017,1,11,8,30,472.0,56.0,4.6,16.0,145.0,502.41,415.55
2017,1,11,8,45,537.0,63.0,4.95,17.0,191.5,581.3,480.35
2017,1,11,9,0,602.0,70.0,5.3,18.0,238.0,661.63,543.56
2017,1,11,9,15,644.0,75.5,5.7,18.5,283.0,720.15,588.95
2017,1,11,9,30,686.0,81.0,6.1,19.0,328.0,777.93,632.56
2017,1,11,9,45,717.0,84.5,6.5,19.5,370.0,821.42,664.41
2017,1,11,10,0,748.0,88.0,6.9,20.0,412.0,862.86,694.25
2017,1,11,10,15,768.5,91.0,7.0,20.5,448.0,884.83,708.0
2017,1,11,10,30,789.0,94.0,7.1,21.0,484.0,910.52,724.49
2017,1,11,10,45,428.5,168.0,7.25,21.5,381.5,645.62,520.57
2017,1,11,11,0,68.0,242.0,7.4,22.0,279.0,318.19,253.37
2017,1,11,11,15,69.0,251.5,7.4,22.0,290.5,325.7,259.33
2017,1,11,11,30,70.0,261.0,7.4,22.0,302.0,333.07,264.73
2017,1,11,11,45,101.5,275.0,7.45,22.5,335.5,374.03,297.07
