Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,133.0,289.0,7.5,23.0,369.0,432.13,342.06
2017,1,11,12,15,503.0,192.5,7.45,23.0,502.0,685.16,545.61
2017,1,11,12,30,873.0,96.0,7.4,23.0,635.0,885.61,696.15
2017,1,11,12,45,608.0,183.0,7.35,23.5,558.0,732.89,579.25
2017,1,11,13,0,343.0,270.0,7.3,24.0,481.0,563.63,444.52
2017,1,11,13,15,603.0,182.0,7.2,24.0,546.0,675.93,534.74
2017,1,11,13,30,863.0,94.0,7.1,24.0,611.0,743.0,587.85
2017,1,11,13,45,856.5,93.0,7.05,24.0,593.0,697.7,552.58
2017,1,11,14,0,850.0,92.0,7.0,24.0,575.0,650.57,515.17
2017,1,11,14,15,839.0,90.0,6.85,24.0,549.5,598.17,472.79
2017,1,11,14,30,828.0,88.0,6.7,24.0,524.0,544.87,428.86
2017,1,11,14,45,812.5,85.5,6.6,24.0,491.5,488.26,381.46
2017,1,11,15,0,797.0,83.0,6.5,24.0,459.0,431.77,333.04
2017,1,11,15,15,775.0,80.5,6.2,23.5,420.5,373.24,282.45
2017,1,11,15,30,753.0,78.0,5.9,23.0,382.0,316.11,232.05
2017,1,11,15,45,722.5,73.5,5.65,23.0,339.0,256.65,179.4
2017,1,11,16,0,692.0,69.0,5.4,23.0,296.0,197.82,128.3
2017,1,11,16,15,644.5,64.0,5.1,22.5,250.0,141.57,83.29
2017,1,11,16,30,597.0,59.0,4.8,22.0,204.0,90.88,49.03
2017,1,11,16,45,521.0,51.5,4.55,21.5,157.5,43.63,32.07
2017,1,11,17,0,445.0,44.0,4.3,21.0,111.0,35.85,24.98
2017,1,11,17,15,315.5,32.5,4.3,20.5,71.0,26.69,16.18
2017,1,11,17,30,186.0,21.0,4.3,20.0,31.0,17.44,0.0
2017,1,11,17,45,93.0,10.5,4.35,19.5,15.5,8.96,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,147.0,16.0,3.3,17.5,30.0,151.6,0.0
2017,1,12,8,0,294.0,32.0,3.4,18.0,60.0,306.93,232.7
2017,1,12,8,15,398.0,42.0,3.45,18.5,103.5,411.3,332.08
2017,1,12,8,30,502.0,52.0,3.5,19.0,147.0,522.38,424.2
2017,1,12,8,45,569.0,58.0,3.6,19.5,194.5,602.12,488.08
2017,1,12,9,0,636.0,64.0,3.7,20.0,242.0,683.56,550.33
2017,1,12,9,15,676.5,69.0,3.95,20.5,287.5,740.76,592.54
2017,1,12,9,30,717.0,74.0,4.2,21.0,333.0,797.16,632.86
2017,1,12,9,45,376.5,124.0,4.45,21.5,261.5,541.85,438.15
2017,1,12,10,0,36.0,174.0,4.7,22.0,190.0,220.57,175.4
2017,1,12,10,15,65.0,197.5,4.85,22.0,229.0,274.08,219.37
2017,1,12,10,30,94.0,221.0,5.0,22.0,268.0,327.48,262.01
2017,1,12,10,45,54.5,210.5,5.15,22.5,238.5,270.5,214.66
2017,1,12,11,0,15.0,200.0,5.3,23.0,209.0,197.75,154.81
2017,1,12,11,15,39.0,229.5,5.25,23.0,252.5,270.13,212.75
2017,1,12,11,30,63.0,259.0,5.2,23.0,296.0,323.87,255.06
2017,1,12,11,45,34.0,225.0,5.2,23.5,245.0,253.06,198.0
2017,1,12,12,0,5.0,191.0,5.2,24.0,194.0,172.9,133.39
2017,1,12,12,15,47.0,240.0,5.15,24.0,269.0,274.83,214.93
2017,1,12,12,30,89.0,289.0,5.1,24.0,344.0,361.35,282.58
2017,1,12,12,45,67.5,277.0,5.05,24.5,319.0,324.36,252.62
2017,1,12,13,0,46.0,265.0,5.0,25.0,294.0,289.3,224.47
2017,1,12,13,15,193.5,263.5,4.95,25.0,380.5,410.78,321.45
2017,1,12,13,30,341.0,262.0,4.9,25.0,467.0,518.43,404.54
2017,1,12,13,45,325.5,256.5,4.9,25.0,448.0,482.91,376.78
2017,1,12,14,0,310.0,251.0,4.9,25.0,429.0,447.99,349.74
2017,1,12,14,15,290.0,242.0,4.8,25.0,402.5,407.85,318.29
2017,1,12,14,30,270.0,233.0,4.7,25.0,376.0,369.24,287.74
2017,1,12,14,45,531.0,160.0,4.65,25.0,419.0,418.23,324.36
2017,1,12,15,0,792.0,87.0,4.6,25.0,462.0,434.81,331.96
2017,1,12,15,15,396.0,51.0,4.35,24.5,238.5,202.21,152.02
2017,1,12,15,30,0.0,15.0,4.1,24.0,15.0,12.36,4.56
2017,1,12,15,45,336.0,45.0,3.85,24.0,156.5,130.18,90.12
2017,1,12,16,0,672.0,75.0,3.6,24.0,298.0,200.25,130.42
2017,1,12,16,15,623.5,69.5,3.4,23.0,251.5,144.42,86.15
2017,1,12,16,30,575.0,64.0,3.2,22.0,205.0,94.34,52.38
2017,1,12,16,45,494.5,56.0,3.0,21.5,158.5,47.8,35.69
2017,1,12,17,0,414.0,48.0,2.8,21.0,112.0,39.09,27.79
2017,1,12,17,15,286.0,35.5,2.95,20.5,72.0,29.2,18.38
2017,1,12,17,30,158.0,23.0,3.1,20.0,32.0,17.91,0.16
2017,1,12,17,45,79.0,11.5,3.3,20.0,16.0,9.82,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,0.5,3.65,18.5,0.5,0.41,0.0
2017,1,13,8,0,0.0,1.0,3.9,19.0,1.0,0.82,0.0
2017,1,13,8,15,0.0,1.5,4.0,19.0,1.5,1.23,0.0
2017,1,13,8,30,0.0,2.0,4.1,19.0,2.0,1.64,0.0
2017,1,13,8,45,0.0,3.0,4.2,19.5,3.0,2.46,0.0
2017,1,13,9,0,0.0,4.0,4.3,20.0,4.0,3.28,0.0
2017,1,13,9,15,0.0,4.5,4.4,20.5,4.5,3.7,0.0
2017,1,13,9,30,0.0,5.0,4.5,21.0,5.0,4.11,0.0
2017,1,13,9,45,0.0,5.5,4.6,21.5,5.5,4.53,0.0
2017,1,13,10,0,0.0,6.0,4.7,22.0,6.0,4.94,0.0
2017,1,13,10,15,214.5,95.5,4.7,22.0,202.5,349.74,286.13
2017,1,13,10,30,429.0,185.0,4.7,22.0,399.0,669.55,533.05
2017,1,13,10,45,435.5,195.0,4.75,22.5,423.0,684.85,540.76
2017,1,13,11,0,442.0,205.0,4.8,23.0,447.0,697.98,548.38
2017,1,13,11,15,305.5,239.0,4.8,23.0,409.5,579.09,455.85
2017,1,13,11,30,169.0,273.0,4.8,23.0,372.0,461.41,362.83
2017,1,13,11,45,164.0,282.0,4.8,23.5,380.5,460.12,360.79
2017,1,13,12,0,159.0,291.0,4.8,24.0,389.0,458.26,358.02
2017,1,13,12,15,161.5,293.0,4.75,24.0,393.5,454.59,354.89
2017,1,13,12,30,164.0,295.0,4.7,24.0,398.0,450.31,351.35
2017,1,13,12,45,82.0,203.0,4.7,24.5,254.5,273.67,213.91
2017,1,13,13,0,0.0,111.0,4.7,25.0,111.0,93.08,69.24
2017,1,13,13,15,54.0,197.0,4.65,25.0,230.0,222.37,173.22
2017,1,13,13,30,108.0,283.0,4.6,25.0,349.0,344.46,268.28
2017,1,13,13,45,287.0,249.5,4.55,25.0,416.0,449.96,351.41
2017,1,13,14,0,466.0,216.0,4.5,25.0,483.0,525.19,409.14
2017,1,13,14,15,464.5,205.5,4.35,24.5,462.0,486.6,379.21
2017,1,13,14,30,463.0,195.0,4.2,24.0,441.0,447.29,348.66
2017,1,13,14,45,255.0,196.5,4.1,24.0,331.0,309.95,241.48
2017,1,13,15,0,47.0,198.0,4.0,24.0,221.0,191.74,148.87
2017,1,13,15,15,186.5,179.5,3.65,23.5,258.0,227.91,175.99
2017,1,13,15,30,326.0,161.0,3.3,23.0,295.0,246.2,186.01
2017,1,13,15,45,313.0,145.0,3.0,23.0,262.0,206.18,151.91
2017,1,13,16,0,300.0,129.0,2.7,23.0,229.0,167.78,119.55
2017,1,13,16,15,281.5,111.0,2.55,22.0,194.0,128.81,88.48
2017,1,13,16,30,263.0,93.0,2.4,21.0,159.0,92.41,61.82
2017,1,13,16,45,234.0,74.5,2.3,20.5,124.0,58.2,44.84
2017,1,13,17,0,205.0,56.0,2.2,20.0,89.0,42.95,31.27
2017,1,13,17,15,140.5,39.0,2.35,19.5,57.5,30.26,19.48
2017,1,13,17,30,76.0,22.0,2.5,19.0,26.0,17.35,1.67
2017,1,13,17,45,38.0,11.0,2.65,19.0,13.0,9.39,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.0,2.65,14.5,7.0,5.75,0.0
2017,1,14,8,0,0.0,14.0,2.8,15.0,14.0,11.52,3.35
2017,1,14,8,15,0.0,24.0,2.8,15.5,24.0,19.79,10.85
2017,1,14,8,30,0.0,34.0,2.8,16.0,34.0,28.07,18.11
2017,1,14,8,45,0.0,45.0,2.85,16.5,45.0,37.21,26.0
2017,1,14,9,0,0.0,56.0,2.9,17.0,56.0,46.37,33.79
2017,1,14,9,15,0.0,66.0,2.95,17.5,66.0,54.89,40.91
2017,1,14,9,30,0.0,76.0,3.0,18.0,76.0,63.87,48.3
2017,1,14,9,45,0.0,89.5,3.15,18.5,89.5,76.35,58.5
2017,1,14,10,0,0.0,103.0,3.3,19.0,103.0,88.81,68.56
2017,1,14,10,15,0.0,120.0,3.35,19.0,120.0,104.79,81.55
2017,1,14,10,30,0.0,137.0,3.4,19.0,137.0,120.77,94.44
2017,1,14,10,45,3.5,162.0,3.5,19.5,164.5,148.36,116.63
2017,1,14,11,0,7.0,187.0,3.6,20.0,192.0,176.03,138.58
2017,1,14,11,15,15.0,207.5,3.6,20.5,216.5,203.26,160.11
2017,1,14,11,30,23.0,228.0,3.6,21.0,241.0,230.24,181.18
2017,1,14,11,45,33.0,244.0,3.65,21.5,264.0,273.39,214.75
2017,1,14,12,0,43.0,260.0,3.7,22.0,287.0,297.05,232.76
2017,1,14,12,15,43.5,263.5,3.7,22.0,291.0,297.4,232.78
2017,1,14,12,30,44.0,267.0,3.7,22.0,295.0,297.66,232.86
2017,1,14,12,45,49.5,270.5,3.7,22.0,301.5,302.01,236.3
2017,1,14,13,0,55.0,274.0,3.7,22.0,308.0,305.85,239.36
2017,1,14,13,15,31.5,238.0,3.65,22.0,258.0,246.09,192.26
2017,1,14,13,30,8.0,202.0,3.6,22.0,208.0,180.3,140.02
2017,1,14,13,45,4.0,178.5,3.55,22.0,181.5,155.29,120.25
2017,1,14,14,0,0.0,155.0,3.5,22.0,155.0,131.23,101.09
2017,1,14,14,15,6.5,174.0,3.4,21.5,177.5,151.54,117.87
2017,1,14,14,30,13.0,193.0,3.3,21.0,200.0,170.99,133.89
2017,1,14,14,45,21.0,191.5,3.25,21.0,202.0,172.18,135.0
2017,1,14,15,0,29.0,190.0,3.2,21.0,204.0,176.85,138.83
2017,1,14,15,15,54.0,183.0,2.95,20.5,206.5,176.62,138.58
2017,1,14,15,30,79.0,176.0,2.7,20.0,209.0,173.31,135.34
2017,1,14,15,45,74.0,157.5,2.45,20.0,186.0,149.69,115.83
2017,1,14,16,0,69.0,139.0,2.2,20.0,163.0,126.95,97.08
2017,1,14,16,15,62.5,119.0,2.05,19.5,138.5,103.8,78.36
2017,1,14,16,30,56.0,99.0,1.9,19.0,114.0,81.85,60.95
2017,1,14,16,45,45.0,78.5,1.75,18.5,89.0,60.77,47.48
2017,1,14,17,0,34.0,58.0,1.6,18.0,64.0,45.19,33.52
2017,1,14,17,15,17.0,39.0,1.7,17.5,42.0,30.94,20.36
2017,1,14,17,30,0.0,20.0,1.8,17.0,20.0,16.38,2.62
2017,1,14,17,45,0.0,10.0,1.95,17.0,10.0,8.54,0.0
2017,1,14,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,2.5,2.8,14.5,2.5,2.05,0.0
2017,1,15,8,0,0.0,5.0,3.1,15.0,5.0,4.1,0.0
2017,1,15,8,15,0.0,9.5,3.2,15.5,9.5,7.8,0.85
2017,1,15,8,30,0.0,14.0,3.3,16.0,14.0,11.51,4.1
2017,1,15,8,45,0.0,18.5,3.4,16.5,18.5,15.22,7.32
2017,1,15,9,0,0.0,23.0,3.5,17.0,23.0,18.95,10.5
2017,1,15,9,15,0.0,27.5,3.8,17.5,27.5,22.67,13.64
2017,1,15,9,30,0.0,32.0,4.1,18.0,32.0,26.41,16.74
2017,1,15,9,45,375.5,58.0,4.4,18.5,222.5,461.19,383.11
2017,1,15,10,0,751.0,84.0,4.7,19.0,413.0,855.96,682.72
2017,1,15,10,15,375.5,58.0,4.85,19.5,222.5,464.71,380.52
2017,1,15,10,30,0.0,32.0,5.0,20.0,32.0,26.46,16.33
2017,1,15,10,45,0.0,89.5,5.2,20.5,89.5,74.51,55.99
2017,1,15,11,0,0.0,147.0,5.4,21.0,147.0,128.54,99.77
2017,1,15,11,15,0.0,113.0,5.55,21.5,113.0,95.64,72.72
2017,1,15,11,30,0.0,79.0,5.7,22.0,79.0,65.65,48.13
2017,1,15,11,45,0.0,90.0,5.9,22.5,90.0,74.87,55.47
2017,1,15,12,0,0.0,101.0,6.1,23.0,101.0,84.45,63.05
2017,1,15,12,15,17.0,180.0,6.25,23.0,191.0,172.03,133.93
2017,1,15,12,30,34.0,259.0,6.4,23.0,281.0,280.09,219.6
2017,1,15,12,45,36.0,260.5,6.6,23.0,283.5,279.8,219.29
2017,1,15,13,0,38.0,262.0,6.8,23.0,286.0,279.33,219.03
2017,1,15,13,15,37.0,257.5,6.8,23.0,280.5,270.15,211.8
2017,1,15,13,30,36.0,253.0,6.8,23.0,275.0,261.14,204.74
2017,1,15,13,45,87.0,263.0,6.85,23.0,314.5,302.53,238.54
2017,1,15,14,0,138.0,273.0,6.9,23.0,354.0,349.17,275.78
2017,1,15,14,15,69.0,208.5,6.8,22.5,249.0,227.05,178.92
2017,1,15,14,30,0.0,144.0,6.7,22.0,144.0,121.06,93.39
2017,1,15,14,45,100.0,180.0,6.6,22.0,228.0,212.64,167.85
2017,1,15,15,0,200.0,216.0,6.5,22.0,312.0,279.94,220.44
2017,1,15,15,15,188.0,198.5,6.35,22.0,283.0,245.25,191.59
2017,1,15,15,30,176.0,181.0,6.2,22.0,254.0,212.11,163.94
2017,1,15,15,45,348.5,143.5,6.1,22.0,269.0,215.08,159.5
2017,1,15,16,0,521.0,106.0,6.0,22.0,284.0,196.36,134.96
2017,1,15,16,15,470.5,97.0,5.95,21.5,240.0,145.93,94.75
2017,1,15,16,30,420.0,88.0,5.9,21.0,196.0,101.54,63.66
2017,1,15,16,45,353.0,75.0,5.85,20.5,152.0,60.08,46.53
2017,1,15,17,0,286.0,62.0,5.8,20.0,108.0,46.9,34.71
2017,1,15,17,15,186.5,44.5,5.8,19.5,70.0,33.97,22.77
2017,1,15,17,30,87.0,27.0,5.8,19.0,32.0,21.03,6.18
2017,1,15,17,45,43.5,13.5,5.85,19.0,16.0,11.52,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,1,16,7,45,132.0,17.0,0.45,15.5,30.0,139.77,0.0
2017,1,16,8,0,264.0,34.0,0.4,16.0,60.0,286.46,217.17
2017,1,16,8,15,366.0,45.5,0.4,16.0,103.5,389.4,310.75
2017,1,16,8,30,468.0,57.0,0.4,16.0,147.0,499.96,399.03
2017,1,16,8,45,526.5,65.5,0.45,16.5,193.5,575.32,456.41
2017,1,16,9,0,585.0,74.0,0.5,17.0,240.0,651.99,512.06
2017,1,16,9,15,292.5,43.5,0.65,17.0,126.5,353.21,287.98
2017,1,16,9,30,0.0,13.0,0.8,17.0,13.0,10.7,3.4
2017,1,16,9,45,0.0,14.5,0.95,17.5,14.5,11.95,4.52
2017,1,16,10,0,0.0,16.0,1.1,18.0,16.0,13.19,5.53
2017,1,16,10,15,0.0,12.0,1.25,18.5,12.0,9.9,2.7
2017,1,16,10,30,0.0,8.0,1.4,19.0,8.0,6.6,0.0
2017,1,16,10,45,0.0,9.0,1.55,19.5,9.0,7.43,0.56
2017,1,16,11,0,0.0,10.0,1.7,20.0,10.0,8.26,1.23
2017,1,16,11,15,15.0,124.0,1.8,20.0,133.0,120.32,93.91
2017,1,16,11,30,30.0,238.0,1.9,20.0,256.0,266.96,210.31
2017,1,16,11,45,29.0,243.0,2.0,20.5,261.0,268.15,210.06
2017,1,16,12,0,28.0,248.0,2.1,21.0,266.0,250.78,196.03
2017,1,16,12,15,65.0,272.5,1.95,21.0,314.0,326.45,255.35
2017,1,16,12,30,102.0,297.0,1.8,21.0,362.0,381.15,297.11
2017,1,16,12,45,165.0,297.5,1.65,21.0,401.5,444.74,345.46
2017,1,16,13,0,228.0,298.0,1.5,21.0,441.0,486.55,376.64
2017,1,16,13,15,195.5,295.5,1.35,21.0,417.0,446.19,345.08
2017,1,16,13,30,163.0,293.0,1.2,21.0,393.0,407.79,315.48
2017,1,16,13,45,110.0,274.0,1.05,21.0,341.0,329.35,255.52
2017,1,16,14,0,57.0,255.0,0.9,21.0,289.0,268.97,208.7
2017,1,16,14,15,28.5,200.5,0.75,21.0,217.5,195.41,151.62
2017,1,16,14,30,0.0,146.0,0.6,21.0,146.0,122.77,94.24
2017,1,16,14,45,0.0,135.0,0.45,21.0,135.0,113.04,86.8
2017,1,16,15,0,0.0,124.0,0.3,21.0,124.0,103.44,79.22
2017,1,16,15,15,10.0,141.5,0.35,20.5,146.0,121.61,94.16
2017,1,16,15,30,20.0,159.0,0.4,20.0,168.0,137.98,107.41
2017,1,16,15,45,14.0,142.5,0.5,20.0,148.5,120.63,93.64
2017,1,16,16,0,8.0,126.0,0.6,20.0,129.0,104.15,80.62
2017,1,16,16,15,4.0,107.5,0.6,19.5,109.0,87.33,67.21
2017,1,16,16,30,0.0,89.0,0.6,19.0,89.0,71.25,54.16
2017,1,16,16,45,0.0,68.5,0.65,18.5,68.5,54.63,40.21
2017,1,16,17,0,0.0,48.0,0.7,18.0,48.0,38.84,28.15
2017,1,16,17,15,0.0,31.0,0.7,17.5,31.0,25.49,15.98
2017,1,16,17,30,0.0,14.0,0.7,17.0,14.0,11.53,1.52
2017,1,16,17,45,0.0,7.0,0.75,17.0,7.0,5.97,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,17,8,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,17,8,15,0.0,1.0,5.25,11.0,1.0,0.82,0.0
2017,1,17,8,30,0.0,2.0,5.3,11.0,2.0,1.64,0.0
2017,1,17,8,45,0.0,2.5,5.4,11.0,2.5,2.05,0.0
2017,1,17,9,0,0.0,3.0,5.5,11.0,3.0,2.46,0.0
2017,1,17,9,15,0.0,4.0,5.5,11.0,4.0,3.29,0.0
2017,1,17,9,30,0.0,5.0,5.5,11.0,5.0,4.11,0.0
2017,1,17,9,45,0.0,52.0,5.5,11.0,52.0,43.03,31.62
2017,1,17,10,0,0.0,99.0,5.5,11.0,99.0,84.7,67.27
2017,1,17,10,15,0.0,108.5,5.4,11.0,108.5,93.18,74.31
2017,1,17,10,30,0.0,118.0,5.3,11.0,118.0,101.68,81.33
2017,1,17,10,45,0.0,97.5,5.2,11.0,97.5,81.8,64.3
2017,1,17,11,0,0.0,77.0,5.1,11.0,77.0,63.95,49.03
2017,1,17,11,15,0.0,81.0,5.0,11.0,81.0,67.31,51.81
2017,1,17,11,30,0.0,85.0,4.9,11.0,85.0,70.68,54.58
2017,1,17,11,45,0.0,89.5,4.85,11.5,89.5,74.46,57.6
2017,1,17,12,0,0.0,94.0,4.8,12.0,94.0,78.28,60.65
2017,1,17,12,15,0.0,120.5,4.7,12.0,120.5,101.73,80.27
2017,1,17,12,30,0.0,147.0,4.6,12.0,147.0,125.5,100.05
2017,1,17,12,45,0.0,157.5,4.6,12.0,157.5,134.79,107.73
2017,1,17,13,0,0.0,168.0,4.6,12.0,168.0,144.03,115.41
2017,1,17,13,15,37.5,224.5,4.6,12.0,247.5,236.85,193.07
2017,1,17,13,30,75.0,281.0,4.6,12.0,327.0,317.96,259.55
2017,1,17,13,45,37.5,221.0,4.6,12.0,244.0,226.9,184.66
2017,1,17,14,0,0.0,161.0,4.6,12.0,161.0,136.43,109.37
2017,1,17,14,15,0.0,126.0,4.6,11.5,126.0,105.66,84.06
2017,1,17,14,30,0.0,91.0,4.6,11.0,91.0,75.68,59.03
2017,1,17,14,45,4.0,131.5,4.65,11.0,133.5,112.01,89.98
2017,1,17,15,0,8.0,172.0,4.7,11.0,176.0,147.7,120.18
2017,1,17,15,15,4.0,131.0,4.7,11.0,133.0,110.52,89.0
2017,1,17,15,30,0.0,90.0,4.7,11.0,90.0,74.65,58.71
2017,1,17,15,45,0.0,80.0,4.75,11.0,80.0,66.29,51.69
2017,1,17,16,0,0.0,70.0,4.8,11.0,70.0,58.0,44.65
2017,1,17,16,15,0.0,59.0,4.75,10.5,59.0,48.86,36.87
2017,1,17,16,30,0.0,48.0,4.7,10.0,48.0,39.7,28.95
2017,1,17,16,45,0.0,37.5,4.7,10.0,37.5,30.97,21.24
2017,1,17,17,0,0.0,27.0,4.7,10.0,27.0,22.26,14.31
2017,1,17,17,15,0.0,17.5,4.6,9.5,17.5,14.41,6.95
2017,1,17,17,30,0.0,8.0,4.5,9.0,8.0,6.57,0.0
2017,1,17,17,45,0.0,4.0,4.45,9.0,4.0,3.41,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,2.0,16.5,3.7,8.0,17.0,15.85,0.0
2017,1,18,8,0,4.0,33.0,3.8,8.0,34.0,36.95,24.39
2017,1,18,8,15,25.0,54.0,3.8,8.0,59.0,86.57,69.19
2017,1,18,8,30,46.0,75.0,3.8,8.0,84.0,128.43,107.11
2017,1,18,8,45,66.0,95.0,3.8,8.5,112.0,167.92,142.28
2017,1,18,9,0,86.0,115.0,3.8,9.0,140.0,224.85,191.39
2017,1,18,9,15,43.0,60.5,3.7,9.0,73.0,106.75,89.16
2017,1,18,9,30,0.0,6.0,3.6,9.0,6.0,4.94,0.0
2017,1,18,9,45,0.0,75.5,3.5,9.5,75.5,62.64,48.82
2017,1,18,10,0,0.0,145.0,3.4,10.0,145.0,132.79,108.43
2017,1,18,10,15,7.5,166.0,3.3,10.0,170.0,160.39,131.67
2017,1,18,10,30,15.0,187.0,3.2,10.0,195.0,188.01,154.71
2017,1,18,10,45,23.5,206.5,3.15,10.0,219.5,214.86,176.94
2017,1,18,11,0,32.0,226.0,3.1,10.0,244.0,262.08,215.6
2017,1,18,11,15,64.5,251.5,3.1,10.0,290.0,319.99,263.38
2017,1,18,11,30,97.0,277.0,3.1,10.0,336.0,376.81,309.43
2017,1,18,11,45,51.0,235.5,3.1,10.5,267.0,280.06,229.16
2017,1,18,12,0,5.0,194.0,3.1,11.0,198.0,175.37,141.59
2017,1,18,12,15,4.0,190.5,3.1,11.0,194.0,170.17,137.38
2017,1,18,12,30,3.0,187.0,3.1,11.0,190.0,165.19,133.19
2017,1,18,12,45,3.0,187.0,3.15,11.5,189.5,164.52,132.39
2017,1,18,13,0,3.0,187.0,3.2,12.0,189.0,163.88,131.65
2017,1,18,13,15,31.0,231.0,3.15,12.0,250.5,238.23,193.32
2017,1,18,13,30,59.0,275.0,3.1,12.0,312.0,299.94,243.52
2017,1,18,13,45,67.5,271.0,3.1,12.0,312.0,296.78,241.03
2017,1,18,14,0,76.0,267.0,3.1,12.0,312.0,292.79,238.02
2017,1,18,14,15,53.5,243.5,3.05,12.0,274.5,250.69,203.69
2017,1,18,14,30,31.0,220.0,3.0,12.0,237.0,211.61,171.76
2017,1,18,14,45,15.5,187.0,2.95,12.5,195.5,165.45,133.62
2017,1,18,15,0,0.0,154.0,2.9,13.0,154.0,128.82,103.28
2017,1,18,15,15,28.5,166.0,2.8,13.0,178.5,152.36,122.83
2017,1,18,15,30,57.0,178.0,2.7,13.0,203.0,168.09,135.2
2017,1,18,15,45,52.0,160.5,2.65,13.0,181.0,146.61,117.17
2017,1,18,16,0,47.0,143.0,2.6,13.0,159.0,125.98,99.9
2017,1,18,16,15,40.5,123.0,2.25,12.5,135.5,104.15,81.85
2017,1,18,16,30,34.0,103.0,1.9,12.0,112.0,83.53,64.93
2017,1,18,16,45,23.5,82.5,1.6,12.0,88.0,63.76,48.91
2017,1,18,17,0,13.0,62.0,1.3,12.0,64.0,48.83,37.78
2017,1,18,17,15,6.5,42.0,1.2,11.5,43.0,33.55,23.58
2017,1,18,17,30,0.0,22.0,1.1,11.0,22.0,18.07,7.26
2017,1,18,17,45,0.0,11.0,1.05,11.0,11.0,9.39,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,114.0,19.0,1.6,10.5,30.0,131.67,0.0
2017,1,19,8,0,228.0,38.0,1.9,11.0,60.0,265.99,209.33
2017,1,19,8,15,323.5,51.5,2.05,11.5,104.0,362.5,300.41
2017,1,19,8,30,419.0,65.0,2.2,12.0,148.0,466.77,389.0
2017,1,19,8,45,498.0,72.5,2.4,12.5,197.0,559.08,464.18
2017,1,19,9,0,577.0,80.0,2.6,13.0,246.0,652.51,537.1
2017,1,19,9,15,288.5,83.0,2.8,13.5,166.0,398.19,334.37
2017,1,19,9,30,0.0,86.0,3.0,14.0,86.0,73.76,57.19
2017,1,19,9,45,0.0,97.5,3.2,14.5,97.5,84.17,66.01
2017,1,19,10,0,0.0,109.0,3.4,15.0,109.0,94.57,74.44
2017,1,19,10,15,23.5,162.5,3.55,15.5,175.0,171.91,139.32
2017,1,19,10,30,47.0,216.0,3.7,16.0,241.0,273.49,221.92
2017,1,19,10,45,50.0,229.0,3.9,16.5,256.0,287.72,232.33
2017,1,19,11,0,53.0,242.0,4.1,17.0,271.0,301.84,242.8
2017,1,19,11,15,127.0,262.5,4.1,17.0,337.5,414.28,333.36
2017,1,19,11,30,201.0,283.0,4.1,17.0,404.0,503.75,403.72
2017,1,19,11,45,274.0,279.0,4.2,17.5,448.0,580.34,462.27
2017,1,19,12,0,347.0,275.0,4.3,18.0,492.0,633.35,502.49
2017,1,19,12,15,359.5,275.5,4.35,18.0,503.0,632.61,501.61
2017,1,19,12,30,372.0,276.0,4.4,18.0,514.0,629.9,499.58
2017,1,19,12,45,630.5,189.5,4.45,18.5,591.5,765.91,604.95
2017,1,19,13,0,889.0,103.0,4.5,19.0,669.0,856.32,670.08
2017,1,19,13,15,886.5,102.5,4.55,19.0,660.0,818.47,642.76
2017,1,19,13,30,884.0,102.0,4.6,19.0,651.0,777.93,614.14
2017,1,19,13,45,880.0,100.0,4.65,19.5,633.5,732.26,579.37
2017,1,19,14,0,876.0,98.0,4.7,20.0,616.0,684.46,541.54
2017,1,19,14,15,866.5,96.0,4.65,20.0,591.0,631.42,499.58
2017,1,19,14,30,857.0,94.0,4.6,20.0,566.0,577.22,455.74
2017,1,19,14,45,849.5,89.5,4.6,20.0,534.5,520.66,409.07
2017,1,19,15,0,842.0,85.0,4.6,20.0,503.0,463.29,360.36
2017,1,19,15,15,822.5,82.5,4.35,19.5,464.0,402.65,308.05
2017,1,19,15,30,803.0,80.0,4.1,19.0,425.0,343.02,255.41
2017,1,19,15,45,777.5,75.5,3.9,19.0,381.0,281.24,200.25
2017,1,19,16,0,752.0,71.0,3.7,19.0,337.0,221.8,147.59
2017,1,19,16,15,711.0,66.0,3.25,18.0,289.0,162.3,98.65
2017,1,19,16,30,670.0,61.0,2.8,17.0,241.0,104.32,57.02
2017,1,19,16,45,611.0,53.5,2.4,16.5,192.0,51.77,32.02
2017,1,19,17,0,552.0,46.0,2.0,16.0,143.0,37.42,27.23
2017,1,19,17,15,441.5,36.0,2.05,15.5,97.5,29.55,19.79
2017,1,19,17,30,331.0,26.0,2.1,15.0,52.0,21.62,10.15
2017,1,19,17,45,165.5,13.0,2.15,14.5,26.0,11.1,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,72.5,17.5,1.55,11.0,24.5,86.86,0.0
2017,1,20,8,0,145.0,35.0,1.6,12.0,49.0,198.16,155.02
2017,1,20,8,15,174.5,54.5,1.75,12.5,81.5,232.98,192.45
2017,1,20,8,30,204.0,74.0,1.9,13.0,114.0,286.33,239.59
2017,1,20,8,45,222.5,92.5,2.05,13.5,147.5,329.43,276.34
2017,1,20,9,0,241.0,111.0,2.2,14.0,181.0,372.69,311.83
2017,1,20,9,15,147.0,131.5,2.05,14.5,176.5,297.76,247.65
2017,1,20,9,30,53.0,152.0,1.9,15.0,172.0,216.97,177.84
2017,1,20,9,45,142.0,172.5,1.8,15.5,234.0,342.56,281.44
2017,1,20,10,0,231.0,193.0,1.7,16.0,296.0,451.51,366.93
2017,1,20,10,15,286.0,202.0,1.65,16.5,340.5,534.26,428.31
2017,1,20,10,30,341.0,211.0,1.6,17.0,385.0,596.27,472.89
2017,1,20,10,45,403.5,210.5,1.55,17.5,429.0,652.89,512.88
2017,1,20,11,0,466.0,210.0,1.5,18.0,473.0,730.0,565.77
2017,1,20,11,15,700.0,144.0,1.65,18.5,556.5,884.68,674.17
2017,1,20,11,30,934.0,78.0,1.8,19.0,640.0,1003.22,751.35
2017,1,20,11,45,929.0,82.5,1.95,20.0,653.5,988.77,738.74
2017,1,20,12,0,924.0,87.0,2.1,21.0,667.0,970.63,725.32
2017,1,20,12,15,925.0,87.5,1.95,21.0,674.0,949.73,709.51
2017,1,20,12,30,926.0,88.0,1.8,21.0,681.0,925.31,691.51
2017,1,20,12,45,913.5,93.0,1.7,21.5,677.5,891.02,666.38
2017,1,20,13,0,901.0,98.0,1.6,22.0,674.0,854.06,639.69
2017,1,20,13,15,896.0,97.5,1.35,22.0,663.5,814.71,610.94
2017,1,20,13,30,891.0,97.0,1.1,22.0,653.0,772.87,580.42
2017,1,20,13,45,504.0,188.5,0.85,22.5,501.5,556.31,422.0
2017,1,20,14,0,117.0,280.0,0.6,23.0,350.0,331.99,252.66
2017,1,20,14,15,323.0,233.5,0.55,22.5,414.5,422.31,323.52
2017,1,20,14,30,529.0,187.0,0.5,22.0,479.0,481.04,365.69
2017,1,20,14,45,457.0,192.0,0.45,22.0,434.0,416.38,315.68
2017,1,20,15,0,385.0,197.0,0.4,22.0,389.0,352.02,266.61
2017,1,20,15,15,543.0,150.5,0.45,21.5,398.5,351.96,263.43
2017,1,20,15,30,701.0,104.0,0.5,21.0,408.0,330.76,240.68
2017,1,20,15,45,666.0,99.0,0.6,21.0,364.0,271.13,190.87
2017,1,20,16,0,631.0,94.0,0.7,21.0,320.0,215.16,144.16
2017,1,20,16,15,584.5,87.0,0.75,20.0,273.0,159.74,100.52
2017,1,20,16,30,538.0,80.0,0.8,19.0,226.0,110.0,65.84
2017,1,20,16,45,470.0,70.0,0.85,18.5,179.0,63.2,42.38
2017,1,20,17,0,402.0,60.0,0.9,18.0,132.0,45.87,34.36
2017,1,20,17,15,297.5,45.5,0.9,17.5,89.5,35.01,24.35
2017,1,20,17,30,193.0,31.0,0.9,17.0,47.0,24.01,12.35
2017,1,20,17,45,96.5,15.5,0.95,16.5,23.5,13.23,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,19.0,18.0,1.75,11.5,20.0,32.96,0.0
2017,1,21,8,0,38.0,36.0,2.0,12.0,40.0,87.27,65.59
2017,1,21,8,15,60.0,57.0,2.0,12.5,67.5,132.37,107.26
2017,1,21,8,30,82.0,78.0,2.0,13.0,95.0,176.85,146.52
2017,1,21,8,45,97.5,99.5,2.05,13.5,124.5,216.95,180.97
2017,1,21,9,0,113.0,121.0,2.1,14.0,154.0,257.08,214.44
2017,1,21,9,15,124.0,140.5,2.45,15.0,182.0,290.11,240.93
2017,1,21,9,30,135.0,160.0,2.8,16.0,210.0,323.12,266.71
2017,1,21,9,45,164.5,178.5,3.15,17.0,247.5,372.05,305.2
2017,1,21,10,0,194.0,197.0,3.5,18.0,285.0,421.19,342.96
2017,1,21,10,15,130.0,210.5,3.55,18.5,271.0,372.54,301.0
2017,1,21,10,30,66.0,224.0,3.6,19.0,257.0,301.74,241.89
2017,1,21,10,45,483.5,151.0,3.7,19.5,422.5,682.18,545.22
2017,1,21,11,0,901.0,78.0,3.8,20.0,588.0,991.28,762.86
2017,1,21,11,15,909.5,79.5,3.75,20.5,612.0,993.9,759.13
2017,1,21,11,30,918.0,81.0,3.7,21.0,636.0,992.68,755.48
2017,1,21,11,45,922.5,81.5,3.7,21.5,651.5,982.55,746.33
2017,1,21,12,0,927.0,82.0,3.7,22.0,667.0,968.66,734.88
2017,1,21,12,15,928.0,82.5,3.8,22.0,674.0,947.83,720.93
2017,1,21,12,30,929.0,83.0,3.9,22.0,681.0,923.46,704.63
2017,1,21,12,45,926.5,83.5,4.0,22.5,679.5,892.67,682.54
2017,1,21,13,0,924.0,84.0,4.1,23.0,678.0,858.75,658.32
2017,1,21,13,15,920.5,83.5,4.15,23.0,668.0,819.98,631.65
2017,1,21,13,30,917.0,83.0,4.2,23.0,658.0,778.53,602.92
2017,1,21,13,45,911.5,82.0,4.3,23.0,640.5,732.65,570.92
2017,1,21,14,0,906.0,81.0,4.4,23.0,623.0,684.65,534.68
2017,1,21,14,15,897.0,79.5,4.25,23.0,598.0,632.11,493.46
2017,1,21,14,30,888.0,78.0,4.1,23.0,573.0,578.26,450.31
2017,1,21,14,45,876.5,76.0,4.0,23.0,540.5,521.59,403.99
2017,1,21,15,0,865.0,74.0,3.9,23.0,508.0,464.36,355.94
2017,1,21,15,15,809.5,77.0,3.65,22.5,458.5,394.42,297.8
2017,1,21,15,30,754.0,80.0,3.4,22.0,409.0,328.83,242.22
2017,1,21,15,45,720.5,78.5,3.15,21.5,367.0,270.42,191.39
2017,1,21,16,0,687.0,77.0,2.9,21.0,325.0,212.67,141.57
2017,1,21,16,15,654.0,70.0,2.65,20.0,279.5,155.95,95.07
2017,1,21,16,30,621.0,63.0,2.4,19.0,234.0,103.11,57.12
2017,1,21,16,45,556.0,56.5,2.15,18.5,186.5,54.07,33.55
2017,1,21,17,0,491.0,50.0,1.9,18.0,139.0,40.29,29.55
2017,1,21,17,15,394.5,38.5,1.8,17.5,95.5,31.37,21.28
2017,1,21,17,30,298.0,27.0,1.7,17.0,52.0,22.28,11.45
2017,1,21,17,45,149.0,13.5,1.65,16.5,26.0,11.52,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
