Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,204.5,19.5,3.4,12.0,44.5,207.35,127.16
2017,2,1,8,0,409.0,39.0,3.8,13.0,89.0,399.11,325.14
2017,2,1,8,15,501.0,48.0,3.95,13.5,139.0,499.2,413.47
2017,2,1,8,30,593.0,57.0,4.1,14.0,189.0,604.54,500.67
2017,2,1,8,45,653.0,63.0,4.3,15.0,241.5,682.85,562.08
2017,2,1,9,0,713.0,69.0,4.5,16.0,294.0,762.46,621.7
2017,2,1,9,15,356.5,91.0,4.7,16.5,203.5,471.49,393.02
2017,2,1,9,30,0.0,113.0,4.9,17.0,113.0,100.74,78.99
2017,2,1,9,45,1.5,136.5,5.1,18.0,137.5,125.07,98.98
2017,2,1,10,0,3.0,160.0,5.3,19.0,162.0,149.38,118.31
2017,2,1,10,15,5.0,172.0,5.3,19.5,175.0,161.66,127.83
2017,2,1,10,30,7.0,184.0,5.3,20.0,188.0,174.04,137.36
2017,2,1,10,45,456.0,137.5,5.35,20.5,410.0,642.08,517.31
2017,2,1,11,0,905.0,91.0,5.4,21.0,632.0,1021.97,791.13
2017,2,1,11,15,913.5,92.5,5.35,21.5,657.5,1024.87,787.55
2017,2,1,11,30,922.0,94.0,5.3,22.0,683.0,1023.86,783.83
2017,2,1,11,45,931.0,93.0,5.3,22.5,701.0,1016.4,776.27
2017,2,1,12,0,940.0,92.0,5.3,23.0,719.0,1004.98,766.23
2017,2,1,12,15,943.0,92.5,5.2,23.0,727.5,985.72,751.76
2017,2,1,12,30,946.0,93.0,5.1,23.0,736.0,962.69,734.89
2017,2,1,12,45,945.0,93.0,5.1,23.5,736.0,931.95,712.07
2017,2,1,13,0,944.0,93.0,5.1,24.0,736.0,897.87,687.06
2017,2,1,13,15,941.5,92.5,5.0,24.0,727.0,858.86,659.38
2017,2,1,13,30,939.0,92.0,4.9,24.0,718.0,816.96,629.64
2017,2,1,13,45,932.5,92.0,4.85,24.0,700.0,769.99,596.43
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,720.82,559.47
2017,2,1,14,15,917.0,90.5,4.65,24.0,656.0,666.66,517.26
2017,2,1,14,30,908.0,89.0,4.5,24.0,630.0,611.07,473.08
2017,2,1,14,45,897.5,86.5,4.4,24.0,597.0,552.57,425.8
2017,2,1,15,0,887.0,84.0,4.3,24.0,564.0,493.92,377.11
2017,2,1,15,15,869.5,81.5,3.85,23.5,524.0,430.6,323.81
2017,2,1,15,30,852.0,79.0,3.4,23.0,484.0,367.95,269.71
2017,2,1,15,45,825.5,76.0,3.0,23.0,438.0,303.29,213.06
2017,2,1,16,0,799.0,73.0,2.6,23.0,392.0,240.98,158.71
2017,2,1,16,15,763.0,68.5,2.3,22.0,342.0,178.54,107.63
2017,2,1,16,30,727.0,64.0,2.0,21.0,292.0,120.25,65.73
2017,2,1,16,45,671.5,58.5,1.75,20.0,240.0,61.14,35.59
2017,2,1,17,0,616.0,53.0,1.5,19.0,188.0,42.59,31.69
2017,2,1,17,15,525.5,44.0,1.5,18.5,137.5,35.75,25.43
2017,2,1,17,30,435.0,35.0,1.5,18.0,87.0,28.86,18.79
2017,2,1,17,45,217.5,17.5,1.55,17.5,43.5,14.1,2.89
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,27.0,5.0,4.75,7.0,6.0,0.0,0.0
2017,2,2,7,30,54.0,10.0,5.0,7.0,12.0,44.12,0.0
2017,2,2,7,45,196.5,26.5,5.3,7.5,49.0,210.72,137.88
2017,2,2,8,0,339.0,43.0,5.6,8.0,86.0,350.15,293.4
2017,2,2,8,15,430.5,54.5,5.6,8.5,134.5,450.78,385.03
2017,2,2,8,30,522.0,66.0,5.6,9.0,183.0,556.72,476.06
2017,2,2,8,45,582.0,73.5,5.65,9.5,234.5,635.45,541.19
2017,2,2,9,0,642.0,81.0,5.7,10.0,286.0,715.38,604.54
2017,2,2,9,15,681.0,87.0,5.6,10.5,335.0,774.86,648.82
2017,2,2,9,30,720.0,93.0,5.5,11.0,384.0,833.36,690.8
2017,2,2,9,45,360.0,114.5,5.45,11.5,260.0,515.85,435.72
2017,2,2,10,0,0.0,136.0,5.4,12.0,136.0,120.71,96.92
2017,2,2,10,15,2.0,156.5,5.3,12.5,157.5,142.12,114.83
2017,2,2,10,30,4.0,177.0,5.2,13.0,179.0,163.51,132.17
2017,2,2,10,45,16.5,208.0,5.15,13.5,218.0,206.31,167.43
2017,2,2,11,0,29.0,239.0,5.1,14.0,257.0,269.86,218.9
2017,2,2,11,15,19.5,228.0,5.0,14.0,240.5,225.7,182.2
2017,2,2,11,30,10.0,217.0,4.9,14.0,224.0,203.42,163.43
2017,2,2,11,45,49.5,266.0,4.85,14.5,299.5,309.3,249.81
2017,2,2,12,0,89.0,315.0,4.8,15.0,375.0,397.2,319.48
2017,2,2,12,15,94.0,321.0,4.7,15.0,385.0,402.57,323.14
2017,2,2,12,30,99.0,327.0,4.6,15.0,395.0,407.36,326.62
2017,2,2,12,45,133.5,331.0,4.6,15.5,422.5,451.52,361.05
2017,2,2,13,0,168.0,335.0,4.6,16.0,450.0,475.21,379.25
2017,2,2,13,15,141.0,328.5,4.5,16.0,424.0,435.93,347.81
2017,2,2,13,30,114.0,322.0,4.4,16.0,398.0,385.61,308.0
2017,2,2,13,45,91.0,306.5,4.35,16.0,366.5,345.66,276.26
2017,2,2,14,0,68.0,291.0,4.3,16.0,335.0,308.13,246.26
2017,2,2,14,15,39.0,248.5,4.2,16.0,273.5,244.43,195.2
2017,2,2,14,30,10.0,206.0,4.1,16.0,212.0,179.59,142.77
2017,2,2,14,45,25.0,216.0,4.1,16.0,230.0,194.48,155.26
2017,2,2,15,0,40.0,226.0,4.1,16.0,248.0,211.58,169.22
2017,2,2,15,15,39.5,210.5,4.05,15.5,231.0,193.41,154.75
2017,2,2,15,30,39.0,195.0,4.0,15.0,214.0,175.52,140.42
2017,2,2,15,45,19.5,157.0,3.95,15.0,166.5,133.86,106.55
2017,2,2,16,0,0.0,119.0,3.9,15.0,119.0,97.32,76.92
2017,2,2,16,15,300.5,104.5,3.6,14.5,200.0,131.42,92.5
2017,2,2,16,30,601.0,90.0,3.3,14.0,281.0,126.76,78.24
2017,2,2,16,45,540.5,81.0,3.05,13.5,230.0,75.82,51.07
2017,2,2,17,0,480.0,72.0,2.8,13.0,179.0,57.5,45.79
2017,2,2,17,15,390.0,59.0,2.8,12.0,131.0,45.12,34.49
2017,2,2,17,30,300.0,46.0,2.8,11.0,83.0,35.44,25.2
2017,2,2,17,45,150.0,23.0,2.85,10.5,41.5,17.85,6.29
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,6.5,4.0,4.15,4.5,4.5,0.0,0.0
2017,2,3,7,30,13.0,8.0,4.3,5.0,9.0,15.4,0.0
2017,2,3,7,45,87.5,32.0,4.45,5.5,42.5,131.89,88.05
2017,2,3,8,0,162.0,56.0,4.6,6.0,76.0,227.35,190.27
2017,2,3,8,15,81.0,47.0,4.7,6.5,57.0,124.34,104.92
2017,2,3,8,30,0.0,38.0,4.8,7.0,38.0,31.39,21.9
2017,2,3,8,45,0.0,49.5,4.9,7.5,49.5,40.95,30.37
2017,2,3,9,0,0.0,61.0,5.0,8.0,61.0,50.53,38.7
2017,2,3,9,15,0.0,71.5,5.0,8.5,71.5,59.4,46.28
2017,2,3,9,30,0.0,82.0,5.0,9.0,82.0,68.81,54.22
2017,2,3,9,45,0.0,92.5,5.05,9.5,92.5,78.22,62.05
2017,2,3,10,0,0.0,103.0,5.1,10.0,103.0,87.64,69.8
2017,2,3,10,15,0.0,121.0,5.1,10.0,121.0,104.29,83.77
2017,2,3,10,30,0.0,139.0,5.1,10.0,139.0,120.98,97.66
2017,2,3,10,45,0.0,147.5,5.1,10.5,147.5,128.37,103.46
2017,2,3,11,0,0.0,156.0,5.1,11.0,156.0,135.78,109.26
2017,2,3,11,15,0.0,162.5,5.05,11.0,162.5,141.28,113.64
2017,2,3,11,30,0.0,169.0,5.0,11.0,169.0,146.79,118.06
2017,2,3,11,45,17.0,223.5,5.0,11.5,235.5,214.96,174.68
2017,2,3,12,0,34.0,278.0,5.0,12.0,302.0,303.53,246.53
2017,2,3,12,15,30.5,276.0,4.95,12.0,297.5,294.37,238.6
2017,2,3,12,30,27.0,274.0,4.9,12.0,293.0,268.25,217.27
2017,2,3,12,45,18.0,247.5,4.9,12.5,260.5,232.83,187.87
2017,2,3,13,0,9.0,221.0,4.9,13.0,228.0,198.99,159.75
2017,2,3,13,15,12.0,231.0,4.85,13.0,240.0,209.49,168.47
2017,2,3,13,30,15.0,241.0,4.8,13.0,252.0,219.59,176.81
2017,2,3,13,45,11.5,225.0,4.75,13.0,233.5,201.09,161.72
2017,2,3,14,0,8.0,209.0,4.7,13.0,215.0,183.23,147.19
2017,2,3,14,15,8.0,204.5,4.65,13.0,210.0,178.21,143.25
2017,2,3,14,30,8.0,200.0,4.6,13.0,205.0,173.19,139.31
2017,2,3,14,45,10.0,197.5,4.6,13.0,203.0,170.88,137.63
2017,2,3,15,0,12.0,195.0,4.6,13.0,201.0,168.24,135.67
2017,2,3,15,15,6.0,140.0,4.5,12.5,143.0,118.6,94.82
2017,2,3,15,30,0.0,85.0,4.4,12.0,85.0,70.59,54.75
2017,2,3,15,45,0.0,90.0,4.35,12.0,90.0,74.57,58.33
2017,2,3,16,0,0.0,95.0,4.3,12.0,95.0,78.33,61.7
2017,2,3,16,15,216.0,109.5,4.1,11.5,178.5,121.91,89.35
2017,2,3,16,30,432.0,124.0,3.9,11.0,262.0,134.34,92.45
2017,2,3,16,45,380.5,108.0,3.75,11.0,214.5,88.33,64.77
2017,2,3,17,0,329.0,92.0,3.6,11.0,167.0,67.94,55.53
2017,2,3,17,15,251.5,73.0,3.5,10.5,121.0,54.88,43.43
2017,2,3,17,30,174.0,54.0,3.4,10.0,75.0,40.92,30.16
2017,2,3,17,45,95.0,31.0,3.35,10.0,41.5,23.99,11.33
2017,2,3,18,0,16.0,8.0,3.3,10.0,8.0,6.83,0.0
2017,2,3,18,15,8.0,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,0.5,1.45,7.5,0.5,0.41,0.0
2017,2,4,8,0,0.0,1.0,1.5,8.0,1.0,0.82,0.0
2017,2,4,8,15,0.0,2.0,1.45,8.0,2.0,1.64,0.0
2017,2,4,8,30,0.0,3.0,1.4,8.0,3.0,2.46,0.0
2017,2,4,8,45,0.0,3.5,1.4,8.5,3.5,2.87,0.0
2017,2,4,9,0,0.0,4.0,1.4,9.0,4.0,3.29,0.0
2017,2,4,9,15,0.0,9.0,1.45,9.0,9.0,7.41,0.85
2017,2,4,9,30,0.0,14.0,1.5,9.0,14.0,11.54,4.46
2017,2,4,9,45,0.0,16.0,1.55,9.5,16.0,13.2,5.86
2017,2,4,10,0,0.0,18.0,1.6,10.0,18.0,14.86,7.25
2017,2,4,10,15,0.0,28.0,1.6,10.0,28.0,23.15,14.39
2017,2,4,10,30,0.0,38.0,1.6,10.0,38.0,31.46,21.49
2017,2,4,10,45,0.0,72.5,1.65,10.5,72.5,60.21,45.9
2017,2,4,11,0,0.0,107.0,1.7,11.0,107.0,89.95,70.75
2017,2,4,11,15,0.0,111.5,1.7,11.0,111.5,93.88,73.86
2017,2,4,11,30,0.0,116.0,1.7,11.0,116.0,97.8,77.02
2017,2,4,11,45,0.0,113.5,1.7,11.5,113.5,95.46,74.84
2017,2,4,12,0,0.0,111.0,1.7,12.0,111.0,93.18,72.73
2017,2,4,12,15,0.0,112.5,1.75,12.0,112.5,94.44,73.74
2017,2,4,12,30,0.0,114.0,1.8,12.0,114.0,95.7,74.75
2017,2,4,12,45,0.0,114.5,1.85,12.5,114.5,96.07,74.91
2017,2,4,13,0,0.0,115.0,1.9,13.0,115.0,96.44,75.08
2017,2,4,13,15,0.0,113.0,1.95,13.0,113.0,94.64,73.62
2017,2,4,13,30,0.0,111.0,2.0,13.0,111.0,92.85,72.19
2017,2,4,13,45,0.0,107.5,2.05,13.5,107.5,89.79,69.59
2017,2,4,14,0,0.0,104.0,2.1,14.0,104.0,86.76,67.03
2017,2,4,14,15,0.0,119.5,2.15,14.0,119.5,99.87,77.99
2017,2,4,14,30,0.0,135.0,2.2,14.0,135.0,112.9,88.89
2017,2,4,14,45,0.0,104.5,2.25,14.0,104.5,87.01,67.56
2017,2,4,15,0,0.0,74.0,2.3,14.0,74.0,61.45,46.34
2017,2,4,15,15,0.0,77.5,2.25,13.5,77.5,64.35,49.03
2017,2,4,15,30,0.0,81.0,2.2,13.0,81.0,67.26,51.73
2017,2,4,15,45,0.0,53.5,2.15,13.0,53.5,44.29,32.34
2017,2,4,16,0,0.0,26.0,2.1,13.0,26.0,21.45,12.85
2017,2,4,16,15,0.0,22.5,1.8,12.5,22.5,18.55,10.42
2017,2,4,16,30,0.0,19.0,1.5,12.0,19.0,15.65,7.96
2017,2,4,16,45,0.0,15.5,1.25,12.0,15.5,12.75,5.45
2017,2,4,17,0,0.0,12.0,1.0,12.0,12.0,9.86,3.28
2017,2,4,17,15,0.0,8.5,0.9,11.5,8.5,6.98,0.62
2017,2,4,17,30,0.0,5.0,0.8,11.0,5.0,4.1,0.0
2017,2,4,17,45,0.0,2.5,0.75,11.0,2.5,2.05,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,35.5,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,71.0,12.0,2.4,13.0,14.0,57.05,0.0
2017,2,5,7,45,201.0,28.5,2.6,13.5,51.0,220.21,155.06
2017,2,5,8,0,331.0,45.0,2.8,14.0,88.0,346.7,283.35
2017,2,5,8,15,417.0,56.0,2.75,14.5,136.0,442.45,366.22
2017,2,5,8,30,503.0,67.0,2.7,15.0,184.0,543.02,448.04
2017,2,5,8,45,251.5,61.0,2.7,15.5,119.5,323.41,271.28
2017,2,5,9,0,0.0,55.0,2.7,16.0,55.0,45.52,33.05
2017,2,5,9,15,0.0,64.0,2.8,16.5,64.0,53.03,39.43
2017,2,5,9,30,0.0,73.0,2.9,17.0,73.0,60.55,45.56
2017,2,5,9,45,0.0,82.0,3.0,17.5,82.0,68.16,51.69
2017,2,5,10,0,0.0,91.0,3.1,18.0,91.0,76.18,58.08
2017,2,5,10,15,8.0,148.5,3.35,18.5,153.5,139.32,110.02
2017,2,5,10,30,16.0,206.0,3.6,19.0,216.0,205.45,163.12
2017,2,5,10,45,17.5,218.0,3.9,20.0,229.0,217.13,171.42
2017,2,5,11,0,19.0,230.0,4.2,21.0,242.0,228.8,179.76
2017,2,5,11,15,20.0,239.0,4.3,21.0,252.0,236.83,185.83
2017,2,5,11,30,21.0,248.0,4.4,21.0,262.0,244.84,191.91
2017,2,5,11,45,29.0,267.0,4.55,21.5,286.5,289.62,226.58
2017,2,5,12,0,37.0,286.0,4.7,22.0,311.0,314.44,245.38
2017,2,5,12,15,78.0,312.0,4.7,22.0,366.0,376.69,294.38
2017,2,5,12,30,119.0,338.0,4.7,22.0,421.0,436.21,340.43
2017,2,5,12,45,181.5,337.0,4.7,22.5,463.5,498.77,388.12
2017,2,5,13,0,244.0,336.0,4.7,23.0,506.0,539.14,418.56
2017,2,5,13,15,174.0,331.5,4.65,23.0,452.0,464.58,360.73
2017,2,5,13,30,104.0,327.0,4.6,23.0,398.0,382.12,296.83
2017,2,5,13,45,85.0,311.5,4.55,23.5,368.5,345.4,268.05
2017,2,5,14,0,66.0,296.0,4.5,24.0,339.0,310.75,240.72
2017,2,5,14,15,68.5,286.0,4.4,24.0,329.0,296.76,230.06
2017,2,5,14,30,71.0,276.0,4.3,24.0,319.0,282.57,219.14
2017,2,5,14,45,36.0,223.5,4.2,24.0,245.5,211.45,163.63
2017,2,5,15,0,1.0,171.0,4.1,24.0,172.0,142.95,109.75
2017,2,5,15,15,3.5,169.0,3.8,23.5,171.0,141.51,109.11
2017,2,5,15,30,6.0,167.0,3.5,23.0,170.0,139.58,107.96
2017,2,5,15,45,3.0,146.0,3.2,23.0,147.5,120.48,92.86
2017,2,5,16,0,0.0,125.0,2.9,23.0,125.0,102.05,78.27
2017,2,5,16,15,317.5,101.0,2.55,22.0,205.0,131.07,88.65
2017,2,5,16,30,635.0,77.0,2.2,21.0,285.0,118.87,68.17
2017,2,5,16,45,576.0,70.5,1.85,20.5,234.5,67.71,42.39
2017,2,5,17,0,517.0,64.0,1.5,20.0,184.0,50.56,38.54
2017,2,5,17,15,431.0,53.5,1.55,19.5,136.5,42.93,31.65
2017,2,5,17,30,345.0,43.0,1.6,19.0,89.0,35.19,24.35
2017,2,5,17,45,206.5,27.5,1.65,18.5,51.5,21.38,10.19
2017,2,5,18,0,68.0,12.0,1.7,18.0,14.0,10.24,0.0
2017,2,5,18,15,34.0,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,32.5,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,65.0,13.0,3.0,17.0,15.0,53.95,0.0
2017,2,6,7,45,200.5,29.0,3.3,17.5,53.0,221.7,157.6
2017,2,6,8,0,336.0,45.0,3.6,18.0,91.0,350.84,283.7
2017,2,6,8,15,422.0,56.0,3.85,18.5,139.0,446.68,366.11
2017,2,6,8,30,508.0,67.0,4.1,19.0,187.0,547.47,448.24
2017,2,6,8,45,563.5,74.5,4.35,19.5,237.0,621.96,506.73
2017,2,6,9,0,619.0,82.0,4.6,20.0,287.0,697.56,564.06
2017,2,6,9,15,309.5,60.5,4.85,20.5,163.0,396.81,327.56
2017,2,6,9,30,0.0,39.0,5.1,21.0,39.0,32.23,21.19
2017,2,6,9,45,0.0,52.5,5.35,22.0,52.5,43.46,30.39
2017,2,6,10,0,0.0,66.0,5.6,23.0,66.0,54.73,39.39
2017,2,6,10,15,0.0,71.5,5.7,23.0,71.5,59.34,43.04
2017,2,6,10,30,0.0,77.0,5.8,23.0,77.0,63.96,46.68
2017,2,6,10,45,9.0,152.0,5.9,23.5,157.5,141.44,109.31
2017,2,6,11,0,18.0,227.0,6.0,24.0,238.0,224.42,174.85
2017,2,6,11,15,18.5,236.0,6.0,24.0,248.0,232.01,180.41
2017,2,6,11,30,19.0,245.0,6.0,24.0,258.0,239.6,186.08
2017,2,6,11,45,12.0,221.5,6.0,24.0,230.0,207.7,160.61
2017,2,6,12,0,5.0,198.0,6.0,24.0,202.0,177.32,136.33
2017,2,6,12,15,124.5,268.0,5.9,24.0,355.5,390.55,306.02
2017,2,6,12,30,244.0,338.0,5.8,24.0,509.0,566.3,440.37
2017,2,6,12,45,247.5,335.5,5.75,24.0,509.0,554.49,430.7
2017,2,6,13,0,251.0,333.0,5.7,24.0,509.0,541.7,420.92
2017,2,6,13,15,133.5,289.0,5.5,24.0,382.5,389.04,302.87
2017,2,6,13,30,16.0,245.0,5.3,24.0,256.0,223.63,172.44
2017,2,6,13,45,15.5,239.0,5.15,24.0,250.0,216.23,166.93
2017,2,6,14,0,15.0,233.0,5.0,24.0,244.0,208.92,161.3
2017,2,6,14,15,63.5,261.5,4.8,24.0,301.5,270.83,210.46
2017,2,6,14,30,112.0,290.0,4.6,24.0,359.0,318.4,247.38
2017,2,6,14,45,56.5,229.5,4.4,24.0,264.0,227.14,175.99
2017,2,6,15,0,1.0,169.0,4.2,24.0,169.0,141.24,108.35
2017,2,6,15,15,120.5,193.0,4.15,24.0,252.0,214.97,165.95
2017,2,6,15,30,240.0,217.0,4.1,24.0,335.0,264.52,201.58
2017,2,6,15,45,211.5,198.0,4.05,24.0,295.5,222.45,167.49
2017,2,6,16,0,183.0,179.0,4.0,24.0,256.0,184.07,136.8
2017,2,6,16,15,170.0,159.0,3.8,23.5,223.5,151.18,110.7
2017,2,6,16,30,157.0,139.0,3.6,23.0,191.0,120.22,87.3
2017,2,6,16,45,138.5,117.0,3.45,22.5,157.0,89.84,66.73
2017,2,6,17,0,120.0,95.0,3.3,22.0,123.0,70.63,55.49
2017,2,6,17,15,93.5,72.5,3.45,21.5,91.0,54.84,41.59
2017,2,6,17,30,67.0,50.0,3.6,21.0,59.0,38.65,27.08
2017,2,6,17,45,33.5,29.5,3.75,21.0,34.0,23.38,11.93
2017,2,6,18,0,0.0,9.0,3.9,21.0,9.0,7.68,0.0
2017,2,6,18,15,0.0,4.5,4.0,20.5,4.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,6.0,3.15,16.5,6.0,0.0,0.0
2017,2,7,7,30,0.0,12.0,3.3,17.0,12.0,10.24,0.0
2017,2,7,7,45,63.0,31.0,3.5,17.5,40.0,97.39,67.83
2017,2,7,8,0,126.0,50.0,3.7,18.0,68.0,183.85,147.6
2017,2,7,8,15,152.0,72.0,3.65,18.5,102.0,236.29,193.63
2017,2,7,8,30,178.0,94.0,3.6,19.0,136.0,289.19,238.42
2017,2,7,8,45,199.0,113.5,3.55,20.0,171.5,334.62,275.05
2017,2,7,9,0,220.0,133.0,3.5,21.0,207.0,380.59,310.66
2017,2,7,9,15,518.0,102.5,3.45,21.5,311.0,645.72,518.43
2017,2,7,9,30,816.0,72.0,3.4,22.0,415.0,892.86,693.86
2017,2,7,9,45,845.5,73.5,3.35,23.0,462.5,937.3,717.91
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,968.18,733.59
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,995.42,748.04
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,1019.25,760.09
2017,2,7,10,45,783.5,124.5,3.2,25.5,584.0,968.26,722.84
2017,2,7,11,0,659.0,169.0,3.2,26.0,577.0,891.76,668.97
2017,2,7,11,15,654.5,180.0,3.15,26.0,598.5,892.55,668.73
2017,2,7,11,30,650.0,191.0,3.1,26.0,620.0,890.01,665.79
2017,2,7,11,45,530.0,242.0,3.05,26.5,598.0,808.33,605.5
2017,2,7,12,0,410.0,293.0,3.0,27.0,576.0,715.7,537.04
2017,2,7,12,15,480.5,269.5,2.95,27.0,605.0,760.17,569.2
2017,2,7,12,30,551.0,246.0,2.9,27.0,634.0,782.01,584.86
2017,2,7,12,45,615.5,223.0,2.85,27.5,656.5,798.52,595.42
2017,2,7,13,0,680.0,200.0,2.8,28.0,679.0,805.11,599.13
2017,2,7,13,15,664.5,202.5,2.7,28.0,666.0,764.7,570.1
2017,2,7,13,30,649.0,205.0,2.6,28.0,653.0,723.02,540.28
2017,2,7,13,45,545.5,237.0,2.55,28.0,607.0,640.23,480.27
2017,2,7,14,0,442.0,269.0,2.5,28.0,561.0,568.41,427.34
2017,2,7,14,15,680.0,178.0,2.35,27.5,608.0,611.04,460.37
2017,2,7,14,30,918.0,87.0,2.2,27.0,655.0,618.16,465.32
2017,2,7,14,45,696.5,147.0,2.05,27.0,565.5,509.38,382.63
2017,2,7,15,0,475.0,207.0,1.9,27.0,476.0,411.22,308.41
2017,2,7,15,15,425.5,201.5,1.75,27.0,430.0,353.25,263.32
2017,2,7,15,30,376.0,196.0,1.6,27.0,384.0,297.07,219.11
2017,2,7,15,45,305.0,186.5,1.45,27.0,330.0,241.66,176.15
2017,2,7,16,0,234.0,177.0,1.3,27.0,276.0,194.7,140.52
2017,2,7,16,15,224.5,157.0,1.2,26.0,242.5,158.29,112.26
2017,2,7,16,30,215.0,137.0,1.1,25.0,209.0,123.42,86.57
2017,2,7,16,45,203.5,115.0,1.0,24.5,174.0,88.78,64.24
2017,2,7,17,0,192.0,93.0,0.9,24.0,139.0,68.48,53.16
2017,2,7,17,15,166.5,71.5,1.0,23.0,104.5,53.64,40.33
2017,2,7,17,30,141.0,50.0,1.1,22.0,70.0,38.3,26.76
2017,2,7,17,45,70.5,31.5,1.2,21.5,41.5,24.47,13.13
2017,2,7,18,0,0.0,13.0,1.3,21.0,13.0,11.1,0.0
2017,2,7,18,15,0.0,6.5,1.35,20.0,6.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,7,15,85.5,7.0,3.25,13.5,10.0,0.0,0.0
2017,2,8,7,30,171.0,14.0,3.4,14.0,20.0,124.79,0.0
2017,2,8,7,45,323.5,26.0,3.55,15.0,62.5,307.36,230.21
2017,2,8,8,0,476.0,38.0,3.7,16.0,105.0,449.08,365.0
2017,2,8,8,15,557.5,45.0,3.55,17.0,156.0,540.67,441.83
2017,2,8,8,30,639.0,52.0,3.4,18.0,207.0,630.45,512.23
2017,2,8,8,45,692.0,56.5,3.25,19.0,259.5,703.49,565.68
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,777.09,616.38
2017,2,8,9,15,778.0,65.0,3.1,20.5,362.0,831.65,652.89
2017,2,8,9,30,811.0,69.0,3.1,21.0,412.0,884.71,687.2
2017,2,8,9,45,838.0,70.5,3.15,22.0,458.5,926.64,711.8
2017,2,8,10,0,865.0,72.0,3.2,23.0,505.0,955.05,726.63
2017,2,8,10,15,622.5,152.5,3.35,23.5,477.0,838.71,643.69
2017,2,8,10,30,380.0,233.0,3.5,24.0,449.0,662.55,512.96
2017,2,8,10,45,485.5,213.0,3.65,25.0,505.0,763.77,586.04
2017,2,8,11,0,591.0,193.0,3.8,26.0,561.0,842.16,639.52
2017,2,8,11,15,561.0,213.5,3.85,26.0,574.0,828.88,628.18
2017,2,8,11,30,531.0,234.0,3.9,26.0,587.0,812.65,615.2
2017,2,8,11,45,530.5,241.0,4.0,26.5,601.5,808.03,610.33
2017,2,8,12,0,530.0,248.0,4.1,27.0,616.0,800.82,603.68
2017,2,8,12,15,500.5,263.5,4.15,27.0,614.0,772.84,582.93
2017,2,8,12,30,471.0,279.0,4.2,27.0,612.0,743.4,561.26
2017,2,8,12,45,531.5,257.0,4.3,27.5,632.5,754.61,569.57
2017,2,8,13,0,592.0,235.0,4.4,28.0,653.0,760.14,573.5
2017,2,8,13,15,586.0,233.0,4.4,27.5,643.0,726.04,549.99
2017,2,8,13,30,580.0,231.0,4.4,27.0,633.0,690.36,525.24
2017,2,8,13,45,763.5,156.0,4.4,27.0,672.0,725.49,552.91
2017,2,8,14,0,947.0,81.0,4.4,27.0,711.0,728.35,556.4
2017,2,8,14,15,939.5,80.0,4.4,27.0,685.0,674.38,515.42
2017,2,8,14,30,932.0,79.0,4.4,27.0,659.0,618.73,472.41
2017,2,8,14,45,921.0,77.5,4.4,27.0,625.5,559.36,425.39
2017,2,8,15,0,910.0,76.0,4.4,27.0,592.0,499.23,376.35
2017,2,8,15,15,894.0,73.5,4.3,26.5,552.0,435.64,323.79
2017,2,8,15,30,878.0,71.0,4.2,26.0,512.0,372.45,269.97
2017,2,8,15,45,858.0,68.0,4.1,25.5,466.0,308.34,214.44
2017,2,8,16,0,838.0,65.0,4.0,25.0,420.0,242.87,157.84
2017,2,8,16,15,806.5,61.5,4.1,24.0,369.5,179.15,105.58
2017,2,8,16,30,775.0,58.0,4.2,23.0,319.0,118.97,62.37
2017,2,8,16,45,729.0,53.0,4.3,22.0,266.5,60.91,34.58
2017,2,8,17,0,683.0,48.0,4.4,21.0,214.0,42.02,31.01
2017,2,8,17,15,605.5,41.5,4.55,20.0,161.5,36.65,26.21
2017,2,8,17,30,528.0,35.0,4.7,19.0,109.0,31.31,21.18
2017,2,8,17,45,264.0,28.5,4.9,18.5,65.5,23.37,12.77
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,18.78,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,142.0,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,284.0,15.0,4.7,5.0,26.0,200.33,0.0
2017,2,9,7,45,434.5,25.5,4.95,5.5,73.0,375.34,296.18
2017,2,9,8,0,585.0,36.0,5.2,6.0,120.0,519.81,439.63
2017,2,9,8,15,661.5,42.0,5.15,6.5,174.5,612.35,521.96
2017,2,9,8,30,738.0,48.0,5.1,7.0,229.0,708.09,601.78
2017,2,9,8,45,783.5,52.5,5.1,8.0,284.0,777.75,655.71
2017,2,9,9,0,829.0,57.0,5.1,9.0,339.0,847.39,706.74
2017,2,9,9,15,858.5,60.0,5.0,9.5,391.0,889.7,735.39
2017,2,9,9,30,888.0,63.0,4.9,10.0,443.0,939.52,768.66
2017,2,9,9,45,908.0,65.5,4.8,10.5,490.0,977.29,791.95
2017,2,9,10,0,928.0,68.0,4.7,11.0,537.0,1012.14,812.59
2017,2,9,10,15,942.0,70.0,4.55,11.5,578.0,1037.09,825.23
2017,2,9,10,30,956.0,72.0,4.4,12.0,619.0,1058.39,835.1
2017,2,9,10,45,965.5,73.5,4.3,13.0,652.5,1070.64,837.48
2017,2,9,11,0,975.0,75.0,4.2,14.0,686.0,1078.84,837.61
2017,2,9,11,15,981.5,76.5,4.1,14.5,712.0,1079.88,834.65
2017,2,9,11,30,988.0,78.0,4.0,15.0,738.0,1076.69,829.04
2017,2,9,11,45,985.0,82.0,3.95,15.5,754.0,1062.98,816.86
2017,2,9,12,0,982.0,86.0,3.9,16.0,770.0,1045.2,802.21
2017,2,9,12,15,984.0,86.5,3.8,16.0,779.0,1024.12,786.68
2017,2,9,12,30,986.0,87.0,3.7,16.0,788.0,999.11,768.61
2017,2,9,12,45,984.5,87.0,3.6,16.5,787.5,966.63,744.12
2017,2,9,13,0,983.0,87.0,3.5,17.0,787.0,930.67,717.4
2017,2,9,13,15,980.5,86.5,3.35,17.0,777.5,890.02,688.5
2017,2,9,13,30,978.0,86.0,3.2,17.0,768.0,846.31,657.43
2017,2,9,13,45,971.5,86.0,3.1,17.5,749.5,797.34,621.62
2017,2,9,14,0,965.0,86.0,3.0,18.0,731.0,746.04,582.65
2017,2,9,14,15,957.0,84.5,2.9,18.0,704.5,690.21,539.67
2017,2,9,14,30,949.0,83.0,2.8,18.0,678.0,632.72,494.37
2017,2,9,14,45,936.5,82.0,2.75,18.0,643.5,571.99,445.5
2017,2,9,15,0,924.0,81.0,2.7,18.0,609.0,510.59,394.59
2017,2,9,15,15,907.5,78.5,2.55,18.0,568.0,445.82,339.34
2017,2,9,15,30,891.0,76.0,2.4,18.0,527.0,381.47,282.98
2017,2,9,15,45,868.0,73.5,2.25,18.0,479.5,313.87,223.28
2017,2,9,16,0,845.0,71.0,2.1,18.0,432.0,249.57,166.36
2017,2,9,16,15,812.5,67.0,1.8,17.0,380.5,184.64,112.19
2017,2,9,16,30,780.0,63.0,1.5,16.0,329.0,123.41,67.47
2017,2,9,16,45,729.5,58.5,1.25,15.0,275.0,65.22,39.4
2017,2,9,17,0,679.0,54.0,1.0,14.0,221.0,47.11,36.54
2017,2,9,17,15,598.5,46.5,1.05,13.5,167.5,37.67,27.96
2017,2,9,17,30,518.0,39.0,1.1,13.0,114.0,32.04,22.51
2017,2,9,17,45,368.5,27.5,1.15,12.5,69.0,22.69,12.93
2017,2,9,18,0,219.0,16.0,1.2,12.0,24.0,13.27,0.0
2017,2,9,18,15,109.5,8.0,1.2,11.5,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.5,8.5,1.9,9.5,10.0,7.26,0.0
2017,2,10,7,30,57.0,17.0,2.2,10.0,20.0,71.37,0.0
2017,2,10,7,45,168.5,37.0,2.5,11.0,59.5,211.94,163.77
2017,2,10,8,0,280.0,57.0,2.8,12.0,99.0,325.5,269.73
2017,2,10,8,15,364.0,71.0,2.9,12.5,148.0,418.1,350.46
2017,2,10,8,30,448.0,85.0,3.0,13.0,197.0,516.9,432.34
2017,2,10,8,45,224.0,95.0,3.15,14.0,151.0,327.34,275.48
2017,2,10,9,0,0.0,105.0,3.3,15.0,105.0,95.84,75.71
2017,2,10,9,15,12.0,135.0,3.5,16.0,140.0,137.49,110.83
2017,2,10,9,30,24.0,165.0,3.7,17.0,175.0,179.54,145.2
2017,2,10,9,45,25.0,183.5,3.9,18.0,195.0,197.68,158.97
2017,2,10,10,0,26.0,202.0,4.1,19.0,215.0,215.77,172.51
2017,2,10,10,15,26.5,216.0,4.3,19.5,230.5,228.27,181.75
2017,2,10,10,30,27.0,230.0,4.5,20.0,246.0,240.81,190.98
2017,2,10,10,45,29.5,242.5,4.75,20.5,260.5,275.11,217.42
2017,2,10,11,0,32.0,255.0,5.0,21.0,275.0,288.21,226.99
2017,2,10,11,15,18.0,223.0,5.0,21.5,234.5,217.46,170.09
2017,2,10,11,30,4.0,191.0,5.0,22.0,194.0,170.98,132.28
2017,2,10,11,45,43.0,260.5,5.05,22.5,291.0,294.42,230.22
2017,2,10,12,0,82.0,330.0,5.1,23.0,388.0,403.84,314.28
2017,2,10,12,15,145.0,340.5,5.1,23.0,444.0,486.94,378.34
2017,2,10,12,30,208.0,351.0,5.1,23.0,500.0,546.48,423.93
2017,2,10,12,45,151.0,347.0,5.1,23.5,455.5,480.91,372.22
2017,2,10,13,0,94.0,343.0,5.1,24.0,411.0,403.24,311.64
2017,2,10,13,15,117.0,343.5,5.05,24.0,426.5,415.09,321.3
2017,2,10,13,30,140.0,344.0,5.0,24.0,442.0,437.41,338.39
2017,2,10,13,45,140.0,335.5,4.95,24.0,431.5,417.97,323.55
2017,2,10,14,0,140.0,327.0,4.9,24.0,421.0,398.35,308.62
2017,2,10,14,15,483.0,223.0,4.8,24.0,530.5,524.42,408.18
2017,2,10,14,30,826.0,119.0,4.7,24.0,640.0,599.43,464.3
2017,2,10,14,45,814.5,115.5,4.6,24.0,607.5,541.89,417.5
2017,2,10,15,0,803.0,112.0,4.5,24.0,575.0,483.97,369.77
2017,2,10,15,15,784.5,109.0,4.25,24.0,535.5,423.54,318.76
2017,2,10,15,30,766.0,106.0,4.0,24.0,496.0,361.85,265.84
2017,2,10,15,45,740.5,101.5,3.8,24.0,450.5,299.77,212.15
2017,2,10,16,0,715.0,97.0,3.6,24.0,405.0,240.12,160.7
2017,2,10,16,15,678.0,91.5,3.15,23.0,356.0,180.53,112.41
2017,2,10,16,30,641.0,86.0,2.7,22.0,307.0,125.38,73.02
2017,2,10,16,45,587.0,78.5,2.3,21.5,255.5,72.86,46.84
2017,2,10,17,0,533.0,71.0,1.9,21.0,204.0,55.84,43.02
2017,2,10,17,15,450.0,60.5,1.85,20.0,154.0,48.42,36.47
2017,2,10,17,30,367.0,50.0,1.8,19.0,104.0,40.9,29.51
2017,2,10,17,45,237.0,34.0,1.8,18.5,63.0,26.34,15.66
2017,2,10,18,0,107.0,18.0,1.8,18.0,22.0,14.02,0.0
2017,2,10,18,15,53.5,9.0,1.9,18.0,11.0,7.68,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,54.0,9.5,2.85,16.5,11.5,8.11,0.0
2017,2,11,7,30,108.0,19.0,3.1,17.0,23.0,119.91,0.0
2017,2,11,7,45,241.5,34.5,3.4,18.0,64.5,258.21,197.76
2017,2,11,8,0,375.0,50.0,3.7,19.0,106.0,386.13,313.22
2017,2,11,8,15,458.0,60.5,4.0,19.5,156.5,481.38,393.5
2017,2,11,8,30,541.0,71.0,4.3,20.0,207.0,580.99,473.51
2017,2,11,8,45,599.0,77.0,4.65,20.5,259.0,657.34,532.95
2017,2,11,9,0,657.0,83.0,5.0,21.0,311.0,734.71,591.17
2017,2,11,9,15,693.0,88.5,5.1,21.5,360.5,791.64,631.32
2017,2,11,9,30,729.0,94.0,5.2,22.0,410.0,847.47,669.63
2017,2,11,9,45,370.5,139.0,5.35,23.0,300.0,558.39,448.03
2017,2,11,10,0,12.0,184.0,5.5,24.0,190.0,181.56,141.36
2017,2,11,10,15,12.0,193.5,5.5,24.0,200.0,188.98,147.29
2017,2,11,10,30,12.0,203.0,5.5,24.0,210.0,196.58,152.93
2017,2,11,10,45,107.5,252.5,5.5,24.5,320.5,386.4,303.53
2017,2,11,11,0,203.0,302.0,5.5,25.0,431.0,536.56,417.91
2017,2,11,11,15,541.0,205.0,5.45,25.5,566.5,800.16,617.94
2017,2,11,11,30,879.0,108.0,5.4,26.0,702.0,1017.94,767.5
2017,2,11,11,45,877.5,112.5,5.35,26.5,718.0,1006.76,755.8
2017,2,11,12,0,876.0,117.0,5.3,27.0,734.0,991.78,743.16
2017,2,11,12,15,879.0,117.5,5.2,27.0,743.0,972.82,729.17
2017,2,11,12,30,882.0,118.0,5.1,27.0,752.0,950.17,712.86
2017,2,11,12,45,883.5,117.0,5.05,27.0,752.5,920.97,692.54
2017,2,11,13,0,885.0,116.0,5.0,27.0,753.0,888.41,669.99
2017,2,11,13,15,882.5,115.5,4.9,27.0,744.0,849.9,643.03
