Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,30,880.0,115.0,4.8,27.0,735.0,808.59,614.12
2017,2,11,13,45,875.5,113.5,4.75,27.5,718.0,762.2,580.26
2017,2,11,14,0,871.0,112.0,4.7,28.0,701.0,713.61,543.06
2017,2,11,14,15,862.5,110.0,4.6,28.0,675.5,660.04,502.47
2017,2,11,14,30,854.0,108.0,4.5,28.0,650.0,605.13,460.0
2017,2,11,14,45,845.0,104.5,4.4,28.0,618.0,547.46,414.52
2017,2,11,15,0,836.0,101.0,4.3,28.0,586.0,489.07,367.21
2017,2,11,15,15,818.5,98.0,4.0,27.5,546.0,427.23,316.45
2017,2,11,15,30,801.0,95.0,3.7,27.0,506.0,366.16,264.97
2017,2,11,15,45,777.5,91.0,3.45,27.0,460.5,303.58,211.24
2017,2,11,16,0,754.0,87.0,3.2,27.0,415.0,243.12,159.46
2017,2,11,16,15,719.5,82.5,2.85,26.0,365.5,179.21,108.16
2017,2,11,16,30,685.0,78.0,2.5,25.0,316.0,122.53,68.16
2017,2,11,16,45,635.0,71.0,2.2,24.5,264.0,67.73,41.57
2017,2,11,17,0,585.0,64.0,1.9,24.0,212.0,50.4,37.82
2017,2,11,17,15,503.5,55.0,1.95,23.0,161.0,43.97,32.21
2017,2,11,17,30,422.0,46.0,2.0,22.0,110.0,37.49,26.27
2017,2,11,17,45,285.0,32.0,2.15,21.5,67.5,26.29,15.56
2017,2,11,18,0,148.0,18.0,2.3,21.0,25.0,14.07,0.0
2017,2,11,18,15,74.0,9.0,2.65,21.0,12.5,7.68,0.0
2017,2,11,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,12,7,15,66.5,10.0,1.15,16.5,13.0,49.51,0.0
2017,2,12,7,30,133.0,20.0,1.2,17.0,26.0,139.08,0.0
2017,2,12,7,45,259.0,35.0,1.25,18.0,67.5,270.7,207.73
2017,2,12,8,0,385.0,50.0,1.3,19.0,109.0,394.13,315.93
2017,2,12,8,15,467.0,60.0,1.55,19.5,159.5,488.35,393.16
2017,2,12,8,30,549.0,70.0,1.8,20.0,210.0,586.86,470.07
2017,2,12,8,45,274.5,43.0,2.05,21.0,113.0,325.7,266.87
2017,2,12,9,0,0.0,16.0,2.3,22.0,16.0,13.18,5.33
2017,2,12,9,15,0.0,73.0,2.35,22.5,73.0,60.55,44.61
2017,2,12,9,30,0.0,130.0,2.4,23.0,130.0,116.7,90.08
2017,2,12,9,45,0.0,144.5,2.45,23.5,144.5,129.71,100.0
2017,2,12,10,0,0.0,159.0,2.5,24.0,159.0,142.72,109.86
2017,2,12,10,15,398.0,137.0,2.4,24.0,369.0,587.49,462.31
2017,2,12,10,30,796.0,115.0,2.3,24.0,579.0,965.31,722.11
2017,2,12,10,45,811.0,116.5,2.25,24.5,612.0,982.36,726.0
2017,2,12,11,0,826.0,118.0,2.2,25.0,645.0,995.75,731.25
2017,2,12,11,15,835.0,120.0,2.05,25.0,670.5,999.9,730.92
2017,2,12,11,30,844.0,122.0,1.9,25.0,696.0,1000.21,728.26
2017,2,12,11,45,841.5,127.0,1.75,25.5,711.5,988.74,716.77
2017,2,12,12,0,839.0,132.0,1.6,26.0,727.0,973.6,703.24
2017,2,12,12,15,841.5,133.0,1.45,26.0,735.5,955.29,689.24
2017,2,12,12,30,844.0,134.0,1.3,26.0,744.0,933.42,673.1
2017,2,12,12,45,840.5,135.5,1.15,26.0,743.0,903.32,651.82
2017,2,12,13,0,837.0,137.0,1.0,26.0,742.0,870.21,628.76
2017,2,12,13,15,490.0,243.0,0.9,26.0,596.0,658.78,484.08
2017,2,12,13,30,143.0,349.0,0.8,26.0,450.0,443.79,328.93
2017,2,12,13,45,253.5,324.5,0.7,26.5,498.5,500.31,371.23
2017,2,12,14,0,364.0,300.0,0.6,27.0,547.0,534.15,394.02
2017,2,12,14,15,579.0,215.5,0.8,26.5,592.5,577.47,428.09
2017,2,12,14,30,794.0,131.0,1.0,26.0,638.0,592.3,440.49
2017,2,12,14,45,775.0,130.5,1.2,26.0,604.5,534.87,398.29
2017,2,12,15,0,756.0,130.0,1.4,26.0,571.0,477.39,354.73
2017,2,12,15,15,736.0,126.0,1.6,25.5,531.5,417.14,307.9
2017,2,12,15,30,716.0,122.0,1.8,25.0,492.0,358.15,260.13
2017,2,12,15,45,683.5,118.5,2.0,25.0,446.5,297.61,209.73
2017,2,12,16,0,651.0,115.0,2.2,25.0,401.0,240.43,161.93
2017,2,12,16,15,612.5,108.0,2.15,24.5,352.0,183.12,116.26
2017,2,12,16,30,574.0,101.0,2.1,24.0,303.0,130.6,79.2
2017,2,12,16,45,514.0,93.0,2.1,23.5,252.0,79.15,52.93
2017,2,12,17,0,454.0,85.0,2.1,23.0,201.0,63.32,49.1
2017,2,12,17,15,374.5,71.5,2.35,22.0,152.0,53.8,40.82
2017,2,12,17,30,295.0,58.0,2.6,21.0,103.0,44.09,32.05
2017,2,12,17,45,182.0,38.5,2.9,20.5,63.0,29.55,18.45
2017,2,12,18,0,69.0,19.0,3.2,20.0,23.0,15.03,0.0
2017,2,12,18,15,34.5,9.5,3.4,19.5,11.5,8.11,0.0
2017,2,12,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,7,15,28.5,9.5,2.45,15.0,11.0,25.67,0.0
2017,2,13,7,30,57.0,19.0,2.5,15.0,22.0,75.74,0.0
2017,2,13,7,45,168.5,39.0,2.55,15.5,62.5,212.85,166.2
2017,2,13,8,0,280.0,59.0,2.6,16.0,103.0,327.2,268.09
2017,2,13,8,15,358.0,73.5,2.55,16.5,151.5,416.19,343.74
2017,2,13,8,30,436.0,88.0,2.5,17.0,200.0,510.78,420.17
2017,2,13,8,45,218.0,83.5,2.5,17.5,139.5,304.58,253.04
2017,2,13,9,0,0.0,79.0,2.5,18.0,79.0,67.12,50.83
2017,2,13,9,15,0.0,86.0,2.55,18.5,86.0,72.89,55.62
2017,2,13,9,30,0.0,93.0,2.6,19.0,93.0,78.8,60.23
2017,2,13,9,45,0.0,66.5,2.7,19.5,66.5,55.14,40.35
2017,2,13,10,0,0.0,40.0,2.8,20.0,40.0,33.1,21.91
2017,2,13,10,15,0.0,43.0,2.9,20.5,43.0,35.62,23.87
2017,2,13,10,30,0.0,46.0,3.0,21.0,46.0,38.13,25.82
2017,2,13,10,45,1.5,116.0,3.15,21.5,117.0,99.62,75.76
2017,2,13,11,0,3.0,186.0,3.3,22.0,188.0,166.71,129.03
2017,2,13,11,15,4.5,192.5,3.45,22.5,195.5,173.49,133.88
2017,2,13,11,30,6.0,199.0,3.6,23.0,203.0,180.24,138.82
2017,2,13,11,45,3.0,130.0,3.75,23.5,132.0,112.97,85.25
2017,2,13,12,0,0.0,61.0,3.9,24.0,61.0,50.74,35.3
2017,2,13,12,15,0.0,82.0,4.0,24.0,82.0,68.31,49.39
2017,2,13,12,30,0.0,103.0,4.1,24.0,103.0,86.13,63.58
2017,2,13,12,45,4.5,163.0,4.2,24.0,166.5,142.59,108.46
2017,2,13,13,0,9.0,223.0,4.3,24.0,230.0,199.77,153.3
2017,2,13,13,15,57.0,284.0,4.3,24.0,325.5,306.51,237.02
2017,2,13,13,30,105.0,345.0,4.3,24.0,421.0,397.72,306.83
2017,2,13,13,45,80.0,325.0,4.35,24.0,382.0,352.1,271.62
2017,2,13,14,0,55.0,305.0,4.4,24.0,343.0,309.32,238.75
2017,2,13,14,15,27.5,196.5,4.35,23.5,215.5,188.45,145.36
2017,2,13,14,30,0.0,88.0,4.3,23.0,88.0,73.23,53.78
2017,2,13,14,45,147.0,174.5,4.3,23.0,261.0,231.19,180.62
2017,2,13,15,0,294.0,261.0,4.3,23.0,434.0,366.45,283.73
2017,2,13,15,15,147.0,200.0,4.15,22.5,286.5,230.36,178.03
2017,2,13,15,30,0.0,139.0,4.0,22.0,139.0,114.7,88.15
2017,2,13,15,45,0.0,127.5,3.85,22.0,127.5,104.85,80.52
2017,2,13,16,0,0.0,116.0,3.7,22.0,116.0,95.07,72.79
2017,2,13,16,15,0.0,102.0,3.55,21.5,102.0,83.42,63.59
2017,2,13,16,30,0.0,88.0,3.4,21.0,88.0,71.9,54.35
2017,2,13,16,45,224.0,86.0,3.25,21.0,144.0,69.15,49.23
2017,2,13,17,0,448.0,84.0,3.1,21.0,200.0,62.53,48.85
2017,2,13,17,15,371.0,71.0,3.25,20.5,152.0,53.38,40.74
2017,2,13,17,30,294.0,58.0,3.4,20.0,104.0,44.05,32.2
2017,2,13,17,45,147.0,41.0,3.55,20.0,64.0,31.61,20.34
2017,2,13,18,0,0.0,24.0,3.7,20.0,24.0,18.92,0.0
2017,2,13,18,15,0.0,12.0,3.8,19.5,12.0,10.24,0.0
2017,2,13,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,0.5,2.05,14.5,0.5,0.43,0.0
2017,2,14,7,30,0.0,1.0,2.8,14.0,1.0,0.82,0.0
2017,2,14,7,45,0.0,2.5,3.6,13.5,2.5,2.05,0.0
2017,2,14,8,0,0.0,4.0,4.4,13.0,4.0,3.28,0.0
2017,2,14,8,15,0.0,6.0,5.4,12.0,6.0,4.92,0.0
2017,2,14,8,30,0.0,8.0,6.4,11.0,8.0,6.57,0.06
2017,2,14,8,45,0.0,9.5,7.4,10.5,9.5,7.81,1.15
2017,2,14,9,0,0.0,11.0,8.4,10.0,11.0,9.05,2.24
2017,2,14,9,15,0.0,63.0,8.4,9.5,63.0,52.2,39.75
2017,2,14,9,30,0.0,115.0,8.4,9.0,115.0,100.6,81.48
2017,2,14,9,45,2.5,144.0,8.4,9.0,145.5,131.15,107.48
2017,2,14,10,0,5.0,173.0,8.4,9.0,176.0,161.88,133.39
2017,2,14,10,15,10.5,194.0,8.0,9.5,200.5,187.13,154.28
2017,2,14,10,30,16.0,215.0,7.6,10.0,225.0,212.35,174.88
2017,2,14,10,45,19.0,231.0,7.25,10.5,243.0,229.71,188.62
2017,2,14,11,0,22.0,247.0,6.9,11.0,261.0,246.95,202.14
2017,2,14,11,15,65.0,289.0,6.65,12.0,333.0,354.34,289.96
2017,2,14,11,30,108.0,331.0,6.4,13.0,405.0,440.2,357.96
2017,2,14,11,45,115.0,341.0,6.2,14.0,422.0,452.19,365.38
2017,2,14,12,0,122.0,351.0,6.0,15.0,439.0,483.01,387.38
2017,2,14,12,15,142.5,357.5,5.9,15.5,461.0,501.25,400.86
2017,2,14,12,30,163.0,364.0,5.8,16.0,483.0,517.75,412.89
2017,2,14,12,45,111.5,349.5,5.7,16.5,431.0,430.54,342.99
2017,2,14,13,0,60.0,335.0,5.6,17.0,379.0,364.61,289.38
2017,2,14,13,15,58.0,329.0,5.55,17.0,371.5,351.3,278.99
2017,2,14,13,30,56.0,323.0,5.5,17.0,364.0,338.2,268.67
2017,2,14,13,45,152.5,326.5,5.5,17.0,432.5,416.9,332.58
2017,2,14,14,0,249.0,330.0,5.5,17.0,501.0,473.4,377.71
2017,2,14,14,15,149.5,305.5,5.45,16.5,407.0,371.29,296.73
2017,2,14,14,30,50.0,281.0,5.4,16.0,313.0,272.65,217.8
2017,2,14,14,45,27.0,231.5,5.35,16.0,248.5,212.16,169.26
2017,2,14,15,0,4.0,182.0,5.3,16.0,184.0,153.1,121.42
2017,2,14,15,15,2.0,165.5,5.2,15.5,166.5,137.71,109.32
2017,2,14,15,30,0.0,149.0,5.1,15.0,149.0,122.77,97.46
2017,2,14,15,45,0.0,130.5,5.05,15.0,130.5,107.24,84.8
2017,2,14,16,0,0.0,112.0,5.0,15.0,112.0,91.93,72.24
2017,2,14,16,15,0.0,99.0,4.95,14.5,99.0,81.12,63.47
2017,2,14,16,30,0.0,86.0,4.9,14.0,86.0,70.41,54.65
2017,2,14,16,45,298.5,76.5,4.9,13.5,155.0,61.33,43.24
2017,2,14,17,0,597.0,67.0,4.9,13.0,224.0,52.6,41.62
2017,2,14,17,15,519.5,58.0,4.9,12.5,172.0,46.27,35.8
2017,2,14,17,30,442.0,49.0,4.9,12.0,120.0,39.87,29.67
2017,2,14,17,45,305.0,35.0,4.95,11.5,75.0,28.74,18.86
2017,2,14,18,0,168.0,21.0,5.0,11.0,30.0,16.4,0.0
2017,2,14,18,15,84.0,10.5,5.0,10.5,15.0,8.96,0.0
2017,2,14,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,15,7,15,144.5,10.0,3.65,4.5,18.0,97.66,0.0
2017,2,15,7,30,289.0,20.0,3.8,5.0,36.0,247.89,80.08
2017,2,15,7,45,426.0,30.0,3.95,6.0,84.5,384.21,317.0
2017,2,15,8,0,563.0,40.0,4.1,7.0,133.0,509.71,431.06
2017,2,15,8,15,636.0,47.0,4.25,8.0,187.5,600.31,508.52
2017,2,15,8,30,709.0,54.0,4.4,9.0,242.0,694.13,584.17
2017,2,15,8,45,755.0,58.5,4.55,10.0,297.5,763.84,637.25
2017,2,15,9,0,801.0,63.0,4.7,11.0,353.0,833.54,687.99
2017,2,15,9,15,831.5,66.5,4.65,11.5,405.0,886.98,724.61
2017,2,15,9,30,862.0,70.0,4.6,12.0,457.0,938.59,758.73
2017,2,15,9,45,882.0,73.0,4.6,12.5,504.5,966.21,774.93
2017,2,15,10,0,902.0,76.0,4.6,13.0,552.0,1001.39,796.52
2017,2,15,10,15,917.5,78.0,4.55,13.5,593.5,1027.54,810.87
2017,2,15,10,30,933.0,80.0,4.5,14.0,635.0,1050.11,822.65
2017,2,15,10,45,943.5,82.0,4.45,14.5,669.5,1063.83,828.25
2017,2,15,11,0,954.0,84.0,4.4,15.0,704.0,1073.52,831.22
2017,2,15,11,15,961.5,85.0,4.35,15.0,730.5,1074.83,830.21
2017,2,15,11,30,969.0,86.0,4.3,15.0,757.0,1071.97,826.59
2017,2,15,11,45,973.5,87.0,4.3,15.5,774.5,1061.94,817.38
2017,2,15,12,0,978.0,88.0,4.3,16.0,792.0,1047.75,805.5
2017,2,15,12,15,980.0,88.0,4.3,16.0,801.0,1025.95,790.08
2017,2,15,12,30,982.0,88.0,4.3,16.0,810.0,1000.22,772.1
2017,2,15,12,45,983.0,87.5,4.3,16.5,810.0,969.22,749.13
2017,2,15,13,0,984.0,87.0,4.3,17.0,810.0,934.56,723.72
2017,2,15,13,15,981.5,86.5,4.25,17.0,801.0,893.55,694.93
2017,2,15,13,30,979.0,86.0,4.2,17.0,792.0,849.44,663.85
2017,2,15,13,45,975.0,85.0,4.2,17.0,774.0,800.83,629.56
2017,2,15,14,0,971.0,84.0,4.2,17.0,756.0,749.66,591.85
2017,2,15,14,15,964.0,83.0,4.15,17.0,730.0,694.27,548.66
2017,2,15,14,30,957.0,82.0,4.1,17.0,704.0,637.09,502.98
2017,2,15,14,45,944.0,81.0,4.05,17.0,669.0,575.24,452.41
2017,2,15,15,0,931.0,80.0,4.0,17.0,634.0,512.77,399.83
2017,2,15,15,15,916.0,78.0,3.9,16.5,593.0,448.26,344.67
2017,2,15,15,30,901.0,76.0,3.8,16.0,552.0,383.95,288.0
2017,2,15,15,45,881.0,73.0,3.7,16.0,504.5,317.86,228.42
2017,2,15,16,0,861.0,70.0,3.6,16.0,457.0,250.08,167.72
2017,2,15,16,15,831.0,66.5,3.15,15.0,405.0,184.61,112.38
2017,2,15,16,30,801.0,63.0,2.7,14.0,353.0,122.51,66.91
2017,2,15,16,45,757.5,58.0,2.25,13.5,298.0,62.46,38.69
2017,2,15,17,0,714.0,53.0,1.8,13.0,243.0,46.14,35.87
2017,2,15,17,15,642.0,46.5,1.75,12.0,188.0,40.89,31.13
2017,2,15,17,30,570.0,40.0,1.7,11.0,133.0,35.65,26.14
2017,2,15,17,45,438.5,30.0,1.65,10.0,85.0,24.71,15.69
2017,2,15,18,0,307.0,20.0,1.6,9.0,37.0,16.64,0.61
2017,2,15,18,15,153.5,10.0,1.6,9.0,18.5,8.54,0.0
2017,2,15,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,7,15,160.0,10.0,0.85,5.5,20.0,107.25,0.0
2017,2,16,7,30,320.0,20.0,0.9,6.0,40.0,262.16,112.04
2017,2,16,7,45,452.0,30.0,1.0,7.0,89.0,393.84,319.69
2017,2,16,8,0,584.0,40.0,1.1,8.0,138.0,526.05,433.22
2017,2,16,8,15,654.5,46.5,0.85,9.0,193.0,614.88,501.65
2017,2,16,8,30,725.0,53.0,0.6,10.0,248.0,706.68,565.92
2017,2,16,8,45,769.0,57.5,0.35,11.0,303.0,775.16,607.62
2017,2,16,9,0,813.0,62.0,0.1,12.0,358.0,843.52,646.28
2017,2,16,9,15,841.5,65.0,0.4,12.5,410.5,894.76,682.25
2017,2,16,9,30,870.0,68.0,0.7,13.0,463.0,933.57,710.49
2017,2,16,9,45,889.5,71.0,1.0,14.0,510.0,971.4,736.41
2017,2,16,10,0,909.0,74.0,1.3,15.0,557.0,1006.28,759.69
2017,2,16,10,15,923.0,76.0,1.35,15.0,598.0,1031.07,774.42
2017,2,16,10,30,937.0,78.0,1.4,15.0,639.0,1052.23,786.96
2017,2,16,10,45,946.0,80.0,1.5,15.5,672.5,1064.49,793.31
2017,2,16,11,0,955.0,82.0,1.6,16.0,706.0,1072.7,797.28
2017,2,16,11,15,961.5,83.0,1.65,16.5,732.0,1073.03,795.51
2017,2,16,11,30,968.0,84.0,1.7,17.0,758.0,1069.19,791.33
2017,2,16,11,45,969.5,85.5,1.8,17.5,775.0,1056.84,782.67
2017,2,16,12,0,971.0,87.0,1.9,18.0,792.0,1040.41,771.53
2017,2,16,12,15,973.0,87.5,1.9,18.0,800.5,1019.3,757.53
2017,2,16,12,30,975.0,88.0,1.9,18.0,809.0,994.27,741.1
2017,2,16,12,45,973.0,89.0,1.95,18.0,808.0,962.42,720.86
2017,2,16,13,0,971.0,90.0,2.0,18.0,807.0,927.08,698.25
2017,2,16,13,15,968.0,89.5,2.05,18.0,797.5,886.03,671.62
2017,2,16,13,30,965.0,89.0,2.1,18.0,788.0,841.97,642.68
2017,2,16,13,45,957.0,89.0,2.15,18.5,769.0,791.97,608.09
2017,2,16,14,0,949.0,89.0,2.2,19.0,750.0,739.79,570.24
2017,2,16,14,15,941.0,88.0,2.2,19.0,723.5,684.71,529.08
2017,2,16,14,30,933.0,87.0,2.2,19.0,697.0,628.0,485.49
2017,2,16,14,45,915.5,87.5,2.2,19.0,661.5,566.36,436.84
2017,2,16,15,0,898.0,88.0,2.2,19.0,626.0,504.6,386.52
2017,2,16,15,15,881.5,86.0,2.15,18.5,584.5,441.2,333.83
2017,2,16,15,30,865.0,84.0,2.1,18.0,543.0,376.67,278.57
2017,2,16,15,45,839.0,82.0,2.05,18.0,495.5,311.07,221.04
2017,2,16,16,0,813.0,80.0,2.0,18.0,448.0,247.76,165.53
2017,2,16,16,15,780.5,75.5,1.75,17.0,396.0,183.91,112.73
2017,2,16,16,30,748.0,71.0,1.5,16.0,344.0,123.85,69.52
2017,2,16,16,45,696.5,66.5,1.25,15.5,289.5,62.95,39.88
2017,2,16,17,0,645.0,62.0,1.0,15.0,235.0,48.83,37.98
2017,2,16,17,15,570.5,54.0,1.05,14.0,181.5,43.12,32.88
2017,2,16,17,30,496.0,46.0,1.1,13.0,128.0,37.36,27.47
2017,2,16,17,45,365.0,33.5,1.15,12.5,82.0,27.43,17.93
2017,2,16,18,0,234.0,21.0,1.2,12.0,36.0,17.34,2.38
2017,2,16,18,15,117.0,10.5,1.2,11.5,18.0,8.96,0.0
2017,2,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,7,15,77.5,12.0,2.15,9.5,17.0,58.07,0.0
2017,2,17,7,30,155.0,24.0,2.3,10.0,34.0,165.63,82.27
2017,2,17,7,45,271.5,40.0,2.5,11.0,78.5,284.67,232.04
2017,2,17,8,0,388.0,56.0,2.7,12.0,123.0,403.77,337.09
2017,2,17,8,15,463.5,67.0,2.9,12.5,174.0,494.62,413.93
2017,2,17,8,30,539.0,78.0,3.1,13.0,225.0,589.31,490.14
2017,2,17,8,45,591.0,85.5,3.3,14.0,277.5,662.69,545.6
2017,2,17,9,0,643.0,93.0,3.5,15.0,330.0,736.8,599.38
2017,2,17,9,15,677.5,99.0,3.75,15.5,380.0,793.01,639.36
2017,2,17,9,30,712.0,105.0,4.0,16.0,430.0,847.99,677.6
2017,2,17,9,45,738.0,109.0,4.25,17.0,476.0,890.51,704.77
2017,2,17,10,0,764.0,113.0,4.5,18.0,522.0,930.63,730.33
2017,2,17,10,15,612.0,172.0,4.6,18.5,515.0,853.27,671.96
2017,2,17,10,30,460.0,231.0,4.7,19.0,508.0,761.65,600.41
2017,2,17,10,45,501.0,228.0,4.8,19.5,545.0,797.78,626.32
2017,2,17,11,0,542.0,225.0,4.9,20.0,582.0,831.52,649.54
2017,2,17,11,15,529.0,240.5,4.95,20.0,599.5,828.7,645.87
2017,2,17,11,30,516.0,256.0,5.0,20.0,617.0,823.08,640.52
2017,2,17,11,45,694.5,188.5,5.05,20.5,687.5,921.95,712.43
2017,2,17,12,0,873.0,121.0,5.1,21.0,758.0,996.2,762.18
2017,2,17,12,15,875.5,121.5,5.05,21.0,766.5,976.53,747.21
2017,2,17,12,30,878.0,122.0,5.0,21.0,775.0,953.19,730.43
2017,2,17,12,45,876.5,123.0,5.0,21.5,774.5,923.25,708.11
2017,2,17,13,0,875.0,124.0,5.0,22.0,774.0,890.08,683.64
2017,2,17,13,15,872.0,123.5,4.95,22.0,765.0,851.04,656.1
2017,2,17,13,30,869.0,123.0,4.9,22.0,756.0,809.26,626.55
2017,2,17,13,45,864.0,121.5,4.9,22.0,738.5,762.48,592.91
2017,2,17,14,0,859.0,120.0,4.9,22.0,721.0,713.56,555.95
2017,2,17,14,15,615.0,202.5,4.75,22.0,625.0,591.4,460.56
2017,2,17,14,30,371.0,285.0,4.6,22.0,529.0,474.01,368.63
2017,2,17,14,45,599.0,196.0,4.5,22.0,567.0,496.18,385.1
2017,2,17,15,0,827.0,107.0,4.4,22.0,605.0,489.07,375.62
2017,2,17,15,15,810.5,104.0,4.15,22.0,565.0,427.68,323.21
2017,2,17,15,30,794.0,101.0,3.9,22.0,525.0,366.97,270.46
2017,2,17,15,45,774.0,96.0,3.7,22.0,480.0,304.52,215.79
2017,2,17,16,0,754.0,91.0,3.5,22.0,435.0,240.36,160.07
2017,2,17,16,15,721.5,86.0,3.1,21.0,385.0,179.2,110.08
2017,2,17,16,30,689.0,81.0,2.7,20.0,335.0,121.87,69.29
2017,2,17,16,45,645.5,74.0,2.3,19.5,283.0,66.8,43.42
2017,2,17,17,0,602.0,67.0,1.9,19.0,231.0,52.35,40.41
2017,2,17,17,15,529.0,58.0,1.95,18.0,179.0,46.04,34.87
2017,2,17,17,30,456.0,49.0,2.0,17.0,127.0,39.64,28.98
2017,2,17,17,45,336.5,36.0,2.1,16.5,81.5,29.45,19.36
2017,2,17,18,0,217.0,23.0,2.2,16.0,36.0,19.05,4.4
2017,2,17,18,15,108.5,11.5,2.4,15.5,18.0,9.82,0.0
2017,2,17,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,18,7,15,130.5,11.5,3.05,13.5,20.5,90.38,0.0
2017,2,18,7,30,261.0,23.0,3.3,14.0,41.0,237.79,134.18
2017,2,18,7,45,389.5,34.0,3.55,15.0,88.0,363.23,293.69
2017,2,18,8,0,518.0,45.0,3.8,16.0,135.0,490.83,403.19
2017,2,18,8,15,589.5,52.0,3.8,16.5,188.5,577.41,474.55
2017,2,18,8,30,661.0,59.0,3.8,17.0,242.0,667.75,544.97
2017,2,18,8,45,711.0,63.0,3.85,18.0,296.5,732.6,591.75
2017,2,18,9,0,761.0,67.0,3.9,19.0,351.0,804.15,641.33
2017,2,18,9,15,791.0,71.0,3.9,19.5,402.0,856.86,676.3
2017,2,18,9,30,821.0,75.0,3.9,20.0,453.0,907.82,709.1
2017,2,18,9,45,844.5,77.0,3.95,21.0,500.0,947.62,732.2
2017,2,18,10,0,868.0,79.0,4.0,22.0,547.0,973.42,745.23
2017,2,18,10,15,882.5,81.0,4.05,22.5,587.5,998.16,758.97
2017,2,18,10,30,897.0,83.0,4.1,23.0,628.0,1019.44,770.34
2017,2,18,10,45,908.0,84.5,4.2,23.5,661.5,1032.86,776.79
2017,2,18,11,0,919.0,86.0,4.3,24.0,695.0,1042.41,780.84
2017,2,18,11,15,926.0,87.5,4.35,24.5,720.5,1043.93,779.37
2017,2,18,11,30,933.0,89.0,4.4,25.0,746.0,1041.38,775.44
2017,2,18,11,45,935.0,90.5,4.45,25.5,763.0,1029.83,765.72
2017,2,18,12,0,937.0,92.0,4.5,26.0,780.0,1014.31,753.61
2017,2,18,12,15,939.0,92.5,4.5,26.0,788.5,993.77,739.52
2017,2,18,12,30,941.0,93.0,4.5,26.0,797.0,969.43,723.01
2017,2,18,12,45,938.5,94.0,4.5,26.5,796.0,937.94,700.36
2017,2,18,13,0,936.0,95.0,4.5,27.0,795.0,903.12,675.56
2017,2,18,13,15,933.5,94.5,4.35,27.0,786.0,863.58,648.22
2017,2,18,13,30,931.0,94.0,4.2,27.0,777.0,821.1,618.83
2017,2,18,13,45,923.5,94.5,4.1,27.0,758.5,773.22,585.76
2017,2,18,14,0,916.0,95.0,4.0,27.0,740.0,723.2,549.35
2017,2,18,14,15,908.0,93.5,3.8,27.0,714.0,669.06,508.26
2017,2,18,14,30,900.0,92.0,3.6,27.0,688.0,613.38,465.12
2017,2,18,14,45,500.5,186.5,3.4,27.0,515.5,436.18,331.08
2017,2,18,15,0,101.0,281.0,3.2,27.0,343.0,282.78,214.79
2017,2,18,15,15,472.5,183.0,2.75,26.5,441.0,353.37,264.61
2017,2,18,15,30,844.0,85.0,2.3,26.0,539.0,369.35,265.48
2017,2,18,15,45,622.0,128.0,1.9,25.5,447.0,285.29,200.95
2017,2,18,16,0,400.0,171.0,1.5,25.0,355.0,223.8,157.51
2017,2,18,16,15,567.5,121.0,1.4,24.0,349.5,183.35,118.1
2017,2,18,16,30,735.0,71.0,1.3,23.0,344.0,121.3,66.17
2017,2,18,16,45,691.0,65.5,1.25,22.5,291.0,64.97,41.29
2017,2,18,17,0,647.0,60.0,1.2,22.0,238.0,47.15,35.41
2017,2,18,17,15,576.0,52.5,1.3,21.0,185.0,41.8,30.77
2017,2,18,17,30,505.0,45.0,1.4,20.0,132.0,36.41,25.86
2017,2,18,17,45,386.5,33.5,1.5,19.5,85.5,27.36,17.42
2017,2,18,18,0,268.0,22.0,1.6,19.0,39.0,18.17,4.88
2017,2,18,18,15,134.0,11.0,1.8,18.5,19.5,9.39,0.0
2017,2,18,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,5.0,3.5,18.0,5.0,4.27,0.0
2017,2,19,7,30,0.0,10.0,3.6,18.0,10.0,8.22,0.0
2017,2,19,7,45,0.0,23.0,3.7,18.5,23.0,18.97,9.79
2017,2,19,8,0,0.0,36.0,3.8,19.0,36.0,29.75,19.15
2017,2,19,8,15,0.0,50.5,3.85,19.0,50.5,41.94,29.63
2017,2,19,8,30,0.0,65.0,3.9,19.0,65.0,55.27,40.96
2017,2,19,8,45,0.0,80.0,4.0,19.5,80.0,69.03,52.37
2017,2,19,9,0,0.0,95.0,4.1,20.0,95.0,82.72,63.52
2017,2,19,9,15,0.0,98.0,4.3,20.0,98.0,84.17,64.53
2017,2,19,9,30,0.0,101.0,4.5,20.0,101.0,86.05,65.88
2017,2,19,9,45,0.0,132.5,4.75,20.5,133.0,116.0,90.05
2017,2,19,10,0,0.0,164.0,5.0,21.0,165.0,146.31,114.14
2017,2,19,10,15,10.5,198.0,5.1,21.5,205.0,189.89,149.0
2017,2,19,10,30,21.0,232.0,5.2,22.0,245.0,233.69,183.46
2017,2,19,10,45,141.5,272.5,5.35,22.5,366.5,440.91,347.9
2017,2,19,11,0,262.0,313.0,5.5,23.0,488.0,627.29,489.08
2017,2,19,11,15,187.0,328.5,5.55,23.0,455.5,541.16,421.49
2017,2,19,11,30,112.0,344.0,5.6,23.0,423.0,456.08,354.79
2017,2,19,11,45,57.5,258.5,5.65,23.5,299.0,303.67,236.35
2017,2,19,12,0,3.0,173.0,5.7,24.0,175.0,151.23,115.12
2017,2,19,12,15,3.5,174.5,5.65,24.0,177.0,152.61,116.29
2017,2,19,12,30,4.0,176.0,5.6,24.0,179.0,153.95,117.31
2017,2,19,12,45,24.5,250.0,5.6,24.0,268.5,251.64,194.28
2017,2,19,13,0,45.0,324.0,5.6,24.0,358.0,338.71,261.52
2017,2,19,13,15,43.5,321.0,5.5,24.0,354.0,329.66,254.31
2017,2,19,13,30,42.0,318.0,5.4,24.0,350.0,320.67,247.37
2017,2,19,13,45,27.5,279.5,5.35,24.0,300.5,269.19,207.59
2017,2,19,14,0,13.0,241.0,5.3,24.0,251.0,213.15,163.98
2017,2,19,14,15,47.5,275.5,5.15,24.0,308.0,270.24,209.11
2017,2,19,14,30,82.0,310.0,5.0,24.0,365.0,314.94,243.76
2017,2,19,14,45,119.0,299.5,4.9,24.0,374.5,322.27,249.35
2017,2,19,15,0,156.0,289.0,4.8,24.0,384.0,318.6,246.01
2017,2,19,15,15,78.0,156.0,4.7,23.5,203.5,164.97,126.51
2017,2,19,15,30,0.0,23.0,4.6,23.0,23.0,19.02,9.97
2017,2,19,15,45,76.5,114.0,4.5,23.0,149.5,116.76,87.53
2017,2,19,16,0,153.0,205.0,4.4,23.0,276.0,194.01,146.09
2017,2,19,16,15,142.5,183.0,4.15,22.5,243.5,161.69,120.48
2017,2,19,16,30,132.0,161.0,3.9,22.0,211.0,131.11,97.5
2017,2,19,16,45,307.0,123.5,3.7,22.0,215.5,94.3,69.65
2017,2,19,17,0,482.0,86.0,3.5,22.0,220.0,63.92,49.89
2017,2,19,17,15,407.5,74.0,3.4,21.5,170.0,55.54,42.57
2017,2,19,17,30,333.0,62.0,3.3,21.0,120.0,47.0,34.83
2017,2,19,17,45,221.0,44.5,3.25,21.0,77.0,34.03,22.92
2017,2,19,18,0,109.0,27.0,3.2,21.0,34.0,21.13,7.47
2017,2,19,18,15,54.5,13.5,3.3,20.5,17.0,11.52,0.0
2017,2,19,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,7.0,3.4,14.5,7.0,5.97,0.0
2017,2,20,7,30,0.0,14.0,3.5,14.0,14.0,11.53,2.11
2017,2,20,7,45,0.0,30.0,3.65,14.0,30.0,24.79,14.93
2017,2,20,8,0,0.0,46.0,3.8,14.0,46.0,39.7,28.06
2017,2,20,8,15,0.0,64.5,3.6,14.0,64.5,57.61,43.67
2017,2,20,8,30,0.0,83.0,3.4,14.0,83.0,75.14,58.76
2017,2,20,8,45,0.0,82.5,3.25,14.0,82.5,71.48,55.62
2017,2,20,9,0,0.0,82.0,3.1,14.0,82.0,69.35,53.7
2017,2,20,9,15,4.0,123.0,2.9,14.0,125.0,113.52,90.96
2017,2,20,9,30,8.0,164.0,2.7,14.0,168.0,158.98,128.57
2017,2,20,9,45,4.0,143.5,2.5,14.5,145.5,130.86,104.43
2017,2,20,10,0,0.0,123.0,2.3,15.0,123.0,105.56,82.85
2017,2,20,10,15,0.0,126.5,2.15,15.5,126.5,108.25,84.71
2017,2,20,10,30,0.0,130.0,2.0,16.0,130.0,111.04,86.6
2017,2,20,10,45,1.5,157.5,1.9,17.0,159.0,137.84,107.89
2017,2,20,11,0,3.0,185.0,1.8,18.0,188.0,164.79,128.84
2017,2,20,11,15,36.5,257.5,1.55,18.5,284.5,287.85,225.96
2017,2,20,11,30,70.0,330.0,1.3,19.0,381.0,397.76,308.19
2017,2,20,11,45,35.0,222.5,1.1,19.5,248.0,243.99,189.22
2017,2,20,12,0,0.0,115.0,0.9,20.0,115.0,96.63,72.51
2017,2,20,12,15,8.5,192.5,1.25,20.0,199.0,173.56,134.17
2017,2,20,12,30,17.0,270.0,1.6,20.0,283.0,251.97,195.25
2017,2,20,12,45,25.0,291.5,1.95,20.5,310.5,277.39,214.6
2017,2,20,13,0,33.0,313.0,2.3,21.0,338.0,317.22,244.96
2017,2,20,13,15,172.0,331.0,2.4,21.0,459.0,457.01,353.67
2017,2,20,13,30,311.0,349.0,2.5,21.0,580.0,581.77,446.83
2017,2,20,13,45,220.5,349.0,2.6,21.0,510.5,484.68,373.54
2017,2,20,14,0,130.0,349.0,2.7,21.0,441.0,407.41,314.83
2017,2,20,14,15,71.5,289.5,2.7,21.0,339.5,297.5,231.01
2017,2,20,14,30,13.0,230.0,2.7,21.0,238.0,200.31,155.22
2017,2,20,14,45,393.5,177.5,2.7,21.0,419.0,371.69,290.37
2017,2,20,15,0,774.0,125.0,2.7,21.0,600.0,478.03,366.09
2017,2,20,15,15,833.5,101.0,2.6,21.0,582.5,432.65,325.3
2017,2,20,15,30,893.0,77.0,2.5,21.0,565.0,379.73,277.28
2017,2,20,15,45,870.0,75.0,2.4,21.0,516.5,313.84,219.59
2017,2,20,16,0,847.0,73.0,2.3,21.0,468.0,246.39,160.99
2017,2,20,16,15,817.0,69.5,2.0,20.0,416.0,181.53,107.85
2017,2,20,16,30,787.0,66.0,1.7,19.0,364.0,120.08,64.61
2017,2,20,16,45,739.0,62.0,1.4,18.5,308.5,61.51,39.62
2017,2,20,17,0,691.0,58.0,1.1,18.0,253.0,49.88,38.44
2017,2,20,17,15,621.5,51.0,1.15,17.0,198.0,40.78,30.46
2017,2,20,17,30,552.0,44.0,1.2,16.0,143.0,35.69,25.77
2017,2,20,17,45,424.0,34.0,1.3,15.5,94.0,27.79,18.27
2017,2,20,18,0,296.0,24.0,1.4,15.0,45.0,19.88,7.78
2017,2,20,18,15,148.0,12.0,1.5,14.5,22.5,10.24,0.0
2017,2,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,7,15,214.5,11.5,4.5,10.5,28.0,142.46,0.0
2017,2,21,7,30,429.0,23.0,4.6,11.0,56.0,346.96,244.39
2017,2,21,7,45,546.5,30.5,4.75,12.0,109.0,463.54,381.64
2017,2,21,8,0,664.0,38.0,4.9,13.0,162.0,586.31,487.31
2017,2,21,8,15,727.0,43.0,4.9,14.0,219.0,670.12,555.59
2017,2,21,8,30,790.0,48.0,4.9,15.0,276.0,756.43,621.54
2017,2,21,8,45,830.5,51.5,4.9,16.0,333.0,813.51,661.8
2017,2,21,9,0,871.0,55.0,4.9,17.0,390.0,878.84,706.24
2017,2,21,9,15,896.5,57.5,4.95,17.5,443.0,927.92,738.8
2017,2,21,9,30,922.0,60.0,5.0,18.0,496.0,974.89,769.1
2017,2,21,9,45,940.0,62.0,5.05,19.0,544.0,1011.26,789.76
2017,2,21,10,0,958.0,64.0,5.1,20.0,592.0,1044.43,807.88
2017,2,21,10,15,970.0,65.5,5.2,20.5,633.5,1067.38,820.78
2017,2,21,10,30,982.0,67.0,5.3,21.0,675.0,1086.44,831.13
2017,2,21,10,45,990.5,68.5,5.4,21.5,709.5,1097.87,836.37
2017,2,21,11,0,999.0,70.0,5.5,22.0,744.0,1105.05,838.92
2017,2,21,11,15,1004.5,70.5,5.45,22.0,770.0,1103.62,836.19
2017,2,21,11,30,1010.0,71.0,5.4,22.0,796.0,1097.85,830.78
2017,2,21,11,45,1010.5,73.5,5.35,22.5,813.5,1085.17,819.27
2017,2,21,12,0,1011.0,76.0,5.3,23.0,831.0,1068.2,805.14
2017,2,21,12,15,1012.5,76.5,5.2,23.0,839.5,1045.69,788.65
2017,2,21,12,30,1014.0,77.0,5.1,23.0,848.0,1019.09,769.58
2017,2,21,12,45,1013.0,77.0,5.1,23.5,847.0,985.75,745.3
2017,2,21,13,0,1012.0,77.0,5.1,24.0,846.0,948.74,718.62
2017,2,21,13,15,1009.5,76.5,5.0,24.0,836.5,906.45,689.05
2017,2,21,13,30,1007.0,76.0,4.9,24.0,827.0,860.96,657.22
2017,2,21,13,45,1002.0,76.0,4.85,24.0,808.5,811.16,622.49
2017,2,21,14,0,997.0,76.0,4.8,24.0,790.0,758.77,584.75
2017,2,21,14,15,990.5,75.0,4.65,24.0,763.0,702.09,540.97
2017,2,21,14,30,984.0,74.0,4.5,24.0,736.0,643.51,494.77
2017,2,21,14,45,973.5,73.0,4.4,24.0,701.5,581.18,444.73
2017,2,21,15,0,963.0,72.0,4.3,24.0,667.0,517.91,392.56
2017,2,21,15,15,950.0,70.5,3.9,23.5,625.0,452.5,337.49
2017,2,21,15,30,937.0,69.0,3.5,23.0,583.0,387.03,280.82
2017,2,21,15,45,917.5,67.0,3.15,23.0,535.0,319.51,221.34
2017,2,21,16,0,898.0,65.0,2.8,23.0,487.0,253.3,163.35
2017,2,21,16,15,871.5,62.0,2.5,22.0,434.0,186.76,108.96
2017,2,21,16,30,845.0,59.0,2.2,21.0,381.0,122.96,64.51
2017,2,21,16,45,805.0,55.0,1.9,20.0,325.0,56.29,35.03
2017,2,21,17,0,765.0,51.0,1.6,19.0,269.0,44.61,33.67
2017,2,21,17,15,701.0,45.5,1.55,18.0,212.5,40.13,29.76
2017,2,21,17,30,637.0,40.0,1.5,17.0,156.0,35.66,25.65
