Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,45,520.5,31.0,1.5,16.5,104.5,27.8,18.24
2017,2,21,18,0,404.0,22.0,1.5,16.0,53.0,19.93,8.38
2017,2,21,18,15,202.0,11.0,1.5,15.5,26.5,9.39,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,215.5,11.5,1.2,12.0,29.5,143.16,0.0
2017,2,22,7,30,431.0,23.0,1.4,13.0,59.0,350.59,250.98
2017,2,22,7,45,541.5,31.0,1.6,14.0,111.0,460.8,371.09
2017,2,22,8,0,652.0,39.0,1.8,15.0,163.0,578.78,468.41
2017,2,22,8,15,713.0,44.5,1.6,15.5,219.5,661.29,531.44
2017,2,22,8,30,774.0,50.0,1.4,16.0,276.0,746.19,591.4
2017,2,22,8,45,811.5,53.5,1.25,17.0,331.5,800.23,624.6
2017,2,22,9,0,849.0,57.0,1.1,18.0,387.0,862.24,661.04
2017,2,22,9,15,875.0,60.0,1.15,19.0,439.5,911.87,690.11
2017,2,22,9,30,901.0,63.0,1.2,20.0,492.0,959.46,717.03
2017,2,22,9,45,918.5,65.0,1.3,21.0,539.5,994.87,736.25
2017,2,22,10,0,936.0,67.0,1.4,22.0,587.0,1027.14,753.3
2017,2,22,10,15,948.5,69.0,1.55,22.5,628.5,1050.92,767.13
2017,2,22,10,30,961.0,71.0,1.7,23.0,670.0,1070.89,778.63
2017,2,22,10,45,969.0,72.5,1.9,23.5,704.0,1081.64,785.12
2017,2,22,11,0,977.0,74.0,2.1,24.0,738.0,1088.23,789.07
2017,2,22,11,15,983.0,75.0,2.2,24.0,764.0,1087.92,788.95
2017,2,22,11,30,989.0,76.0,2.3,24.0,790.0,1083.33,786.33
2017,2,22,11,45,985.5,81.0,2.45,24.5,806.0,1069.76,777.22
2017,2,22,12,0,982.0,86.0,2.6,25.0,822.0,1052.0,765.53
2017,2,22,12,15,983.5,86.0,2.65,25.0,830.5,1029.32,751.2
2017,2,22,12,30,985.0,86.0,2.7,25.0,839.0,1002.69,734.38
2017,2,22,12,45,983.0,87.0,2.8,25.5,838.0,970.19,712.77
2017,2,22,13,0,981.0,88.0,2.9,26.0,837.0,934.15,688.79
2017,2,22,13,15,978.0,87.5,2.9,26.0,827.5,892.37,661.47
2017,2,22,13,30,975.0,87.0,2.9,26.0,818.0,847.53,631.93
2017,2,22,13,45,969.0,87.0,2.9,26.5,799.0,798.14,597.86
2017,2,22,14,0,963.0,87.0,2.9,27.0,780.0,746.35,560.61
2017,2,22,14,15,955.5,85.5,2.85,27.0,753.0,690.02,519.12
2017,2,22,14,30,948.0,84.0,2.8,27.0,726.0,631.98,475.26
2017,2,22,14,45,933.5,84.5,2.8,27.0,690.5,570.71,427.85
2017,2,22,15,0,919.0,85.0,2.8,27.0,655.0,508.96,378.54
2017,2,22,15,15,904.5,82.5,2.6,26.5,613.5,444.37,325.8
2017,2,22,15,30,890.0,80.0,2.4,26.0,572.0,379.98,271.64
2017,2,22,15,45,869.5,77.5,2.25,26.0,524.5,314.39,215.29
2017,2,22,16,0,849.0,75.0,2.1,26.0,477.0,246.87,157.77
2017,2,22,16,15,820.5,71.5,1.9,25.0,424.5,182.0,105.84
2017,2,22,16,30,792.0,68.0,1.7,24.0,372.0,120.35,63.65
2017,2,22,16,45,751.0,63.0,1.55,23.0,317.0,60.74,39.25
2017,2,22,17,0,710.0,58.0,1.4,22.0,262.0,49.91,37.82
2017,2,22,17,15,643.5,51.5,1.45,21.0,206.5,44.86,33.48
2017,2,22,17,30,577.0,45.0,1.5,20.0,151.0,36.53,26.07
2017,2,22,17,45,462.5,34.5,1.55,19.5,101.0,28.25,18.4
2017,2,22,18,0,348.0,24.0,1.6,19.0,51.0,19.87,8.68
2017,2,22,18,15,174.0,12.0,1.6,18.5,25.5,10.24,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,157.0,14.5,2.3,13.0,28.0,109.59,0.0
2017,2,23,7,30,314.0,29.0,2.5,14.0,56.0,289.16,213.07
2017,2,23,7,45,430.0,40.5,2.75,15.0,106.5,400.24,326.39
2017,2,23,8,0,546.0,52.0,3.0,16.0,157.0,521.78,427.9
2017,2,23,8,15,613.5,59.5,3.1,16.5,213.0,607.75,497.02
2017,2,23,8,30,681.0,67.0,3.2,17.0,269.0,696.87,564.98
2017,2,23,8,45,727.5,71.5,3.3,18.0,324.5,759.63,609.07
2017,2,23,9,0,774.0,76.0,3.4,19.0,380.0,829.59,656.58
2017,2,23,9,15,803.5,80.0,3.6,19.5,432.5,882.42,691.96
2017,2,23,9,30,833.0,84.0,3.8,20.0,485.0,933.32,725.33
2017,2,23,9,45,856.0,86.5,4.05,21.0,533.0,973.62,749.61
2017,2,23,10,0,879.0,89.0,4.3,22.0,581.0,1010.98,771.58
2017,2,23,10,15,894.0,91.5,4.45,22.5,622.5,1025.25,778.49
2017,2,23,10,30,909.0,94.0,4.6,23.0,664.0,1047.47,791.43
2017,2,23,10,45,922.0,94.5,4.85,24.0,699.0,1061.45,798.28
2017,2,23,11,0,935.0,95.0,5.1,25.0,734.0,1071.5,802.57
2017,2,23,11,15,942.0,96.5,5.2,25.5,760.0,1072.57,801.26
2017,2,23,11,30,949.0,98.0,5.3,26.0,786.0,1069.48,797.4
2017,2,23,11,45,959.5,95.5,5.4,26.5,805.5,1061.11,790.2
2017,2,23,12,0,970.0,93.0,5.5,27.0,825.0,1048.5,780.35
2017,2,23,12,15,971.5,93.5,5.55,27.0,833.5,1026.46,765.49
2017,2,23,12,30,973.0,94.0,5.6,27.0,842.0,1000.48,748.09
2017,2,23,12,45,970.5,95.0,5.65,27.5,841.0,967.67,724.59
2017,2,23,13,0,968.0,96.0,5.7,28.0,840.0,931.4,698.79
2017,2,23,13,15,965.0,96.0,5.7,28.0,830.0,890.4,670.83
2017,2,23,13,30,962.0,96.0,5.7,28.0,820.0,846.38,640.64
2017,2,23,13,45,953.5,96.5,5.7,28.0,800.5,796.0,605.78
2017,2,23,14,0,945.0,97.0,5.7,28.0,781.0,743.49,567.41
2017,2,23,14,15,937.0,96.0,5.55,28.0,754.0,687.99,524.81
2017,2,23,14,30,929.0,95.0,5.4,28.0,727.0,630.86,480.06
2017,2,23,14,45,915.0,94.0,5.3,28.0,691.5,569.24,431.0
2017,2,23,15,0,901.0,93.0,5.2,28.0,656.0,507.18,380.29
2017,2,23,15,15,885.5,90.5,4.95,27.5,614.0,443.05,327.09
2017,2,23,15,30,870.0,88.0,4.7,27.0,572.0,377.4,271.38
2017,2,23,15,45,845.5,85.5,4.45,26.5,523.5,311.02,214.44
2017,2,23,16,0,821.0,83.0,4.2,26.0,475.0,246.79,159.58
2017,2,23,16,15,791.0,79.0,3.95,25.0,423.0,182.94,108.28
2017,2,23,16,30,761.0,75.0,3.7,24.0,371.0,122.56,66.93
2017,2,23,16,45,715.0,70.0,3.5,23.5,315.5,64.84,50.33
2017,2,23,17,0,669.0,65.0,3.3,23.0,260.0,50.84,38.44
2017,2,23,17,15,600.0,57.5,3.4,22.0,205.0,45.62,33.98
2017,2,23,17,30,531.0,50.0,3.5,21.0,150.0,40.36,29.25
2017,2,23,17,45,412.5,38.5,3.6,20.5,100.5,31.42,21.02
2017,2,23,18,0,294.0,27.0,3.7,20.0,51.0,22.36,10.85
2017,2,23,18,15,147.0,13.5,3.8,19.5,25.5,11.52,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,118.0,17.0,2.6,14.5,27.5,87.63,0.0
2017,2,24,7,30,236.0,34.0,2.9,15.0,55.0,243.59,182.45
2017,2,24,7,45,380.5,45.0,3.2,15.5,107.5,369.59,302.39
2017,2,24,8,0,525.0,56.0,3.5,16.0,160.0,510.67,420.82
2017,2,24,8,15,595.5,64.0,3.65,16.5,216.0,599.25,492.29
2017,2,24,8,30,666.0,72.0,3.8,17.0,272.0,691.07,562.9
2017,2,24,8,45,725.5,74.0,3.95,18.0,330.0,767.83,617.94
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,840.03,667.4
2017,2,24,9,15,814.5,80.0,4.25,19.5,441.0,893.15,702.81
2017,2,24,9,30,844.0,84.0,4.4,20.0,494.0,944.31,736.13
2017,2,24,9,45,872.5,84.0,4.6,20.5,543.5,986.98,763.79
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,1015.41,781.36
2017,2,24,10,15,916.0,86.0,4.85,21.5,635.0,1040.91,795.67
2017,2,24,10,30,931.0,88.0,4.9,22.0,677.0,1062.77,807.5
2017,2,24,10,45,948.0,87.0,5.0,22.5,713.5,1079.12,816.14
2017,2,24,11,0,965.0,86.0,5.1,23.0,750.0,1091.48,822.24
2017,2,24,11,15,973.0,87.0,5.1,23.0,777.0,1092.93,821.91
2017,2,24,11,30,981.0,88.0,5.1,23.0,804.0,1090.09,818.96
2017,2,24,11,45,985.5,89.0,5.15,23.0,823.0,1079.45,811.43
2017,2,24,12,0,990.0,90.0,5.2,23.0,842.0,1064.55,801.23
2017,2,24,12,15,993.5,90.5,5.2,23.0,851.5,1043.93,786.88
2017,2,24,12,30,997.0,91.0,5.2,23.0,861.0,1019.19,769.87
2017,2,24,12,45,999.5,90.0,5.25,23.5,862.0,987.93,747.36
2017,2,24,13,0,1002.0,89.0,5.3,24.0,863.0,952.84,722.29
2017,2,24,13,15,1001.0,89.0,5.25,23.5,854.5,912.24,695.55
2017,2,24,13,30,1000.0,89.0,5.2,23.0,846.0,868.32,666.3
2017,2,24,13,45,998.0,87.5,5.2,23.0,828.5,819.04,631.97
2017,2,24,14,0,996.0,86.0,5.2,23.0,811.0,766.96,594.03
2017,2,24,14,15,989.5,85.0,5.1,23.0,784.0,709.95,549.91
2017,2,24,14,30,983.0,84.0,5.0,23.0,757.0,651.02,503.28
2017,2,24,14,45,971.5,83.5,4.95,23.0,721.5,588.29,452.67
2017,2,24,15,0,960.0,83.0,4.9,23.0,686.0,524.72,399.88
2017,2,24,15,15,946.0,81.0,4.7,22.5,643.0,458.24,343.76
2017,2,24,15,30,932.0,79.0,4.5,22.0,600.0,391.84,286.11
2017,2,24,15,45,913.5,76.0,4.3,21.5,551.0,323.68,226.2
2017,2,24,16,0,895.0,73.0,4.1,21.0,502.0,256.73,167.57
2017,2,24,16,15,867.0,69.5,3.75,20.0,448.0,185.29,108.97
2017,2,24,16,30,839.0,66.0,3.4,19.0,394.0,120.62,63.99
2017,2,24,16,45,799.0,61.5,3.05,18.5,337.0,58.35,45.71
2017,2,24,17,0,759.0,57.0,2.7,18.0,280.0,49.39,38.01
2017,2,24,17,15,694.0,51.0,2.7,17.0,222.5,44.66,33.9
2017,2,24,17,30,629.0,45.0,2.7,16.0,165.0,39.95,29.58
2017,2,24,17,45,512.0,35.5,2.7,15.5,112.0,31.79,21.9
2017,2,24,18,0,395.0,26.0,2.7,15.0,59.0,21.64,11.02
2017,2,24,18,15,197.5,13.0,2.9,14.5,29.5,11.1,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,202.5,14.5,4.7,4.5,33.5,137.97,0.0
2017,2,25,7,30,405.0,29.0,5.0,5.0,67.0,350.35,279.47
2017,2,25,7,45,517.5,38.0,5.3,6.0,120.5,460.15,391.84
2017,2,25,8,0,630.0,47.0,5.6,7.0,174.0,572.45,490.59
2017,2,25,8,15,693.0,53.0,5.6,7.5,232.0,657.24,562.13
2017,2,25,8,30,756.0,59.0,5.6,8.0,290.0,744.2,631.67
2017,2,25,8,45,796.5,63.5,5.6,8.5,347.0,811.11,682.3
2017,2,25,9,0,837.0,68.0,5.6,9.0,404.0,877.53,730.63
2017,2,25,9,15,864.0,71.0,5.45,9.5,457.5,928.27,764.56
2017,2,25,9,30,891.0,74.0,5.3,10.0,511.0,966.16,787.88
2017,2,25,9,45,910.0,77.0,5.2,10.5,559.5,1003.93,810.95
2017,2,25,10,0,929.0,80.0,5.1,11.0,608.0,1038.57,831.3
2017,2,25,10,15,942.5,82.0,4.95,11.5,650.0,1062.94,843.52
2017,2,25,10,30,956.0,84.0,4.8,12.0,692.0,1083.52,852.94
2017,2,25,10,45,965.0,85.5,4.65,12.5,726.5,1094.9,855.87
2017,2,25,11,0,974.0,87.0,4.5,13.0,761.0,1102.11,856.01
2017,2,25,11,15,980.5,88.0,4.35,13.5,787.5,1101.93,851.19
2017,2,25,11,30,987.0,89.0,4.2,14.0,814.0,1097.44,844.13
2017,2,25,11,45,987.5,91.5,4.1,14.5,831.0,1084.4,832.1
2017,2,25,12,0,988.0,94.0,4.0,15.0,848.0,1067.17,817.5
2017,2,25,12,15,990.0,94.5,3.85,15.0,856.5,1045.03,800.94
2017,2,25,12,30,992.0,95.0,3.7,15.0,865.0,1018.86,781.81
2017,2,25,12,45,991.0,95.5,3.6,15.5,864.5,986.11,757.21
2017,2,25,13,0,990.0,96.0,3.5,16.0,864.0,949.73,730.3
2017,2,25,13,15,987.0,95.5,3.35,16.0,854.0,907.25,700.23
2017,2,25,13,30,984.0,95.0,3.2,16.0,844.0,861.67,667.95
2017,2,25,13,45,977.5,94.5,3.1,16.0,824.5,810.66,631.99
2017,2,25,14,0,971.0,94.0,3.0,16.0,805.0,757.29,592.45
2017,2,25,14,15,963.5,93.0,2.9,16.0,777.5,700.71,548.77
2017,2,25,14,30,956.0,92.0,2.8,16.0,750.0,642.38,502.65
2017,2,25,14,45,938.5,93.0,2.7,16.0,713.0,579.18,451.52
2017,2,25,15,0,921.0,94.0,2.6,16.0,676.0,515.82,398.77
2017,2,25,15,15,905.5,91.5,2.5,16.0,633.5,450.38,342.88
2017,2,25,15,30,890.0,89.0,2.4,16.0,591.0,383.28,284.2
2017,2,25,15,45,867.0,86.5,2.3,16.0,542.0,315.95,224.55
2017,2,25,16,0,844.0,84.0,2.2,16.0,493.0,250.58,166.85
2017,2,25,16,15,814.5,80.0,1.95,15.5,439.5,185.24,112.71
2017,2,25,16,30,785.0,76.0,1.7,15.0,386.0,123.32,69.34
2017,2,25,16,45,739.0,71.0,1.45,14.5,329.5,64.03,51.46
2017,2,25,17,0,693.0,66.0,1.2,14.0,273.0,51.67,40.7
2017,2,25,17,15,624.5,58.5,1.15,13.0,216.0,46.44,36.11
2017,2,25,17,30,556.0,51.0,1.1,12.0,159.0,41.18,31.25
2017,2,25,17,45,437.0,40.0,1.1,11.0,108.0,32.66,23.2
2017,2,25,18,0,318.0,29.0,1.1,10.0,57.0,24.06,13.61
2017,2,25,18,15,159.0,14.5,1.1,9.5,28.5,12.38,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.5,20.0,2.9,8.5,28.0,88.32,0.0
2017,2,26,7,30,159.0,40.0,3.0,9.0,56.0,186.55,146.53
2017,2,26,7,45,258.0,58.0,3.2,10.0,103.0,297.71,249.2
2017,2,26,8,0,357.0,76.0,3.4,11.0,150.0,405.02,342.39
2017,2,26,8,15,426.5,88.5,3.4,11.5,202.0,489.03,413.2
2017,2,26,8,30,496.0,101.0,3.4,12.0,254.0,577.53,483.84
2017,2,26,8,45,545.5,109.0,3.4,13.0,306.5,646.0,534.55
2017,2,26,9,0,595.0,117.0,3.4,14.0,359.0,723.86,590.33
2017,2,26,9,15,297.5,118.0,3.45,14.5,239.0,451.51,373.83
2017,2,26,9,30,0.0,119.0,3.5,15.0,119.0,102.88,80.71
2017,2,26,9,45,0.0,87.0,3.55,15.5,87.0,72.3,55.2
2017,2,26,10,0,0.0,55.0,3.6,16.0,55.0,45.61,32.68
2017,2,26,10,15,3.5,127.5,3.7,16.5,129.5,112.33,87.9
2017,2,26,10,30,7.0,200.0,3.8,17.0,204.0,184.84,146.44
2017,2,26,10,45,3.5,174.0,3.9,17.5,176.0,154.92,121.52
2017,2,26,11,0,0.0,148.0,4.0,18.0,148.0,126.58,98.09
2017,2,26,11,15,0.0,91.5,4.0,18.0,91.5,76.26,57.1
2017,2,26,11,30,0.0,35.0,4.0,18.0,35.0,29.08,18.37
2017,2,26,11,45,0.0,59.5,4.0,18.5,59.5,49.53,35.09
2017,2,26,12,0,0.0,84.0,4.0,19.0,84.0,70.05,51.69
2017,2,26,12,15,10.0,186.5,4.0,19.5,194.5,169.16,131.49
2017,2,26,12,30,20.0,289.0,4.0,20.0,305.0,271.32,211.4
2017,2,26,12,45,12.0,235.5,4.0,20.5,245.0,213.4,165.39
2017,2,26,13,0,4.0,182.0,4.0,21.0,185.0,157.95,121.33
2017,2,26,13,15,22.0,255.0,4.0,21.0,271.5,236.47,183.64
2017,2,26,13,30,40.0,328.0,4.0,21.0,358.0,325.78,252.84
2017,2,26,13,45,22.5,258.0,4.0,21.5,275.0,235.62,182.39
2017,2,26,14,0,5.0,188.0,4.0,22.0,192.0,161.45,123.89
2017,2,26,14,15,32.5,249.5,3.95,22.0,272.5,236.0,183.08
2017,2,26,14,30,60.0,311.0,3.9,22.0,353.0,300.51,233.16
2017,2,26,14,45,42.0,278.0,3.9,22.0,306.5,256.46,198.9
2017,2,26,15,0,24.0,245.0,3.9,22.0,260.0,213.14,165.3
2017,2,26,15,15,13.0,209.5,3.75,22.0,218.0,177.17,137.26
2017,2,26,15,30,2.0,174.0,3.6,22.0,176.0,143.17,110.65
2017,2,26,15,45,5.0,171.5,3.5,22.0,174.5,140.7,108.92
2017,2,26,16,0,8.0,169.0,3.4,22.0,173.0,137.49,106.51
2017,2,26,16,15,4.0,151.0,3.2,21.5,153.5,121.11,93.91
2017,2,26,16,30,0.0,133.0,3.0,21.0,134.0,105.41,81.73
2017,2,26,16,45,206.0,121.5,2.8,20.5,184.0,88.5,71.4
2017,2,26,17,0,412.0,110.0,2.6,20.0,234.0,79.61,63.93
2017,2,26,17,15,341.0,95.0,2.75,19.5,183.5,69.68,55.32
2017,2,26,17,30,270.0,80.0,2.9,19.0,133.0,59.94,46.57
2017,2,26,17,45,178.0,58.5,3.05,18.5,89.0,44.3,32.37
2017,2,26,18,0,86.0,37.0,3.2,18.0,45.0,28.39,16.7
2017,2,26,18,15,43.0,18.5,3.35,18.0,22.5,15.79,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,64.5,21.0,2.4,18.0,27.5,81.12,0.0
2017,2,27,7,30,129.0,42.0,2.6,18.0,55.0,169.01,129.04
2017,2,27,7,45,229.5,60.5,2.8,18.5,101.5,280.23,227.19
2017,2,27,8,0,330.0,79.0,3.0,19.0,148.0,388.1,318.26
2017,2,27,8,15,223.0,103.0,3.15,19.5,155.5,327.6,269.25
2017,2,27,8,30,116.0,127.0,3.3,20.0,163.0,255.67,208.77
2017,2,27,8,45,204.5,144.5,3.5,20.5,223.0,372.51,304.09
2017,2,27,9,0,293.0,162.0,3.7,21.0,283.0,477.39,386.58
2017,2,27,9,15,302.5,184.0,3.8,21.0,322.5,517.97,416.22
2017,2,27,9,30,312.0,206.0,3.9,21.0,362.0,557.43,444.81
2017,2,27,9,45,243.0,237.0,4.0,21.5,365.0,529.74,419.39
2017,2,27,10,0,174.0,268.0,4.1,22.0,368.0,476.06,374.99
2017,2,27,10,15,218.0,283.5,4.1,22.5,418.0,535.54,419.35
2017,2,27,10,30,262.0,299.0,4.1,23.0,468.0,617.08,478.12
2017,2,27,10,45,148.0,293.5,4.15,23.5,390.5,467.85,362.83
2017,2,27,11,0,34.0,288.0,4.2,24.0,313.0,319.4,246.07
2017,2,27,11,15,26.5,279.5,4.15,24.0,299.0,278.26,214.37
2017,2,27,11,30,19.0,271.0,4.1,24.0,285.0,260.3,200.07
2017,2,27,11,45,13.5,244.5,4.1,24.0,254.5,227.81,174.7
2017,2,27,12,0,8.0,218.0,4.1,24.0,224.0,196.61,150.27
2017,2,27,12,15,6.5,200.5,4.05,24.0,205.5,178.42,136.03
2017,2,27,12,30,5.0,183.0,4.0,24.0,187.0,160.72,122.14
2017,2,27,12,45,6.5,196.5,4.0,24.5,201.5,173.48,131.89
2017,2,27,13,0,8.0,210.0,4.0,25.0,216.0,186.0,141.36
2017,2,27,13,15,11.0,234.5,3.95,25.0,243.5,209.19,159.35
2017,2,27,13,30,14.0,259.0,3.9,25.0,271.0,231.84,176.84
2017,2,27,13,45,39.5,299.5,3.85,25.5,330.0,293.76,224.28
2017,2,27,14,0,65.0,340.0,3.8,26.0,389.0,342.62,260.91
2017,2,27,14,15,115.5,340.0,3.75,26.0,422.5,374.36,285.27
2017,2,27,14,30,166.0,340.0,3.7,26.0,456.0,391.45,298.17
2017,2,27,14,45,458.0,242.0,3.65,26.0,539.5,455.81,346.55
2017,2,27,15,0,750.0,144.0,3.6,26.0,623.0,478.21,359.3
2017,2,27,15,15,731.5,140.5,3.4,25.5,583.0,418.36,310.21
2017,2,27,15,30,713.0,137.0,3.2,25.0,543.0,359.65,261.14
2017,2,27,15,45,689.0,131.5,3.05,25.0,497.5,299.21,209.8
2017,2,27,16,0,665.0,126.0,2.9,25.0,452.0,241.21,160.88
2017,2,27,16,15,630.5,119.0,2.6,24.5,402.0,183.22,115.18
2017,2,27,16,30,596.0,112.0,2.3,24.0,352.0,129.59,79.09
2017,2,27,16,45,550.0,103.0,2.0,24.0,299.5,78.87,62.12
2017,2,27,17,0,504.0,94.0,1.7,24.0,247.0,69.29,54.07
2017,2,27,17,15,434.0,82.0,1.7,23.0,195.0,61.1,47.19
2017,2,27,17,30,364.0,70.0,1.7,22.0,143.0,52.73,39.85
2017,2,27,17,45,261.0,53.0,1.75,21.5,97.0,40.32,28.65
2017,2,27,18,0,158.0,36.0,1.8,21.0,51.0,27.66,16.18
2017,2,27,18,15,79.0,18.0,2.05,21.0,25.5,15.36,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,3.5,3.8,20.0,3.5,2.87,0.0
2017,2,28,7,30,0.0,7.0,4.0,20.0,7.0,5.74,0.0
2017,2,28,7,45,0.0,13.5,4.2,20.5,13.5,11.09,3.5
2017,2,28,8,0,0.0,20.0,4.4,21.0,20.0,16.46,8.09
2017,2,28,8,15,0.0,27.0,4.65,21.5,27.0,22.25,12.98
2017,2,28,8,30,0.0,34.0,4.9,22.0,34.0,28.06,17.81
2017,2,28,8,45,0.0,41.0,5.2,22.5,41.0,33.88,22.56
2017,2,28,9,0,0.0,48.0,5.5,23.0,48.0,39.71,27.25
2017,2,28,9,15,10.5,118.5,5.65,23.5,124.0,113.32,87.71
2017,2,28,9,30,21.0,189.0,5.8,24.0,200.0,195.87,153.83
2017,2,28,9,45,122.0,227.5,6.0,24.5,298.0,376.73,298.63
2017,2,28,10,0,223.0,266.0,6.2,25.0,396.0,521.75,410.75
2017,2,28,10,15,251.0,282.0,6.3,25.0,437.5,588.52,459.91
2017,2,28,10,30,279.0,298.0,6.4,25.0,479.0,632.59,492.18
2017,2,28,10,45,191.0,317.5,6.5,25.5,444.5,539.03,418.18
2017,2,28,11,0,103.0,337.0,6.6,26.0,410.0,444.7,343.25
2017,2,28,11,15,129.5,354.0,6.6,26.0,449.0,506.65,389.94
2017,2,28,11,30,156.0,371.0,6.6,26.0,488.0,545.33,418.7
2017,2,28,11,45,153.0,380.0,6.65,26.0,496.5,544.36,417.27
2017,2,28,12,0,150.0,389.0,6.7,26.0,505.0,542.6,415.45
2017,2,28,12,15,112.5,382.5,6.7,26.0,470.5,473.0,362.44
2017,2,28,12,30,75.0,376.0,6.7,26.0,436.0,424.54,324.88
2017,2,28,12,45,88.0,382.0,6.7,26.5,452.0,435.61,332.88
2017,2,28,13,0,101.0,388.0,6.7,27.0,468.0,445.31,339.67
2017,2,28,13,15,65.5,350.5,6.55,27.0,402.5,372.08,283.78
2017,2,28,13,30,30.0,313.0,6.4,27.0,337.0,303.24,230.89
2017,2,28,13,45,15.0,230.0,6.3,27.5,242.0,205.57,155.68
2017,2,28,14,0,0.0,147.0,6.2,28.0,147.0,123.12,91.38
2017,2,28,14,15,0.0,150.0,5.9,27.5,150.0,125.4,93.51
2017,2,28,14,30,0.0,153.0,5.6,27.0,153.0,127.62,95.57
2017,2,28,14,45,14.5,204.0,5.35,27.0,213.5,176.99,134.39
2017,2,28,15,0,29.0,255.0,5.1,27.0,274.0,225.41,171.94
2017,2,28,15,15,28.5,240.0,4.7,26.5,258.0,208.38,159.04
2017,2,28,15,30,28.0,225.0,4.3,26.0,242.0,191.79,146.48
2017,2,28,15,45,92.5,222.5,3.95,26.0,270.0,201.97,152.57
2017,2,28,16,0,157.0,220.0,3.6,26.0,298.0,202.33,149.93
2017,2,28,16,15,143.0,200.0,3.2,25.5,265.0,170.53,125.6
2017,2,28,16,30,129.0,180.0,2.8,25.0,232.0,140.73,104.14
2017,2,28,16,45,124.0,155.0,2.4,25.0,199.0,110.23,88.35
2017,2,28,17,0,119.0,130.0,2.0,25.0,166.0,93.87,74.66
2017,2,28,17,15,99.5,105.5,1.95,24.0,131.5,77.48,60.94
2017,2,28,17,30,80.0,81.0,1.9,23.0,97.0,60.61,46.41
2017,2,28,17,45,54.5,57.0,1.85,22.5,66.5,43.56,31.3
2017,2,28,18,0,29.0,33.0,1.8,22.0,36.0,26.37,15.31
2017,2,28,18,15,14.5,16.5,1.9,21.5,18.0,14.08,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,81.0,19.5,4.2,15.5,28.5,88.1,16.4
2017,3,1,7,30,162.0,39.0,4.6,16.0,57.0,197.39,155.59
2017,3,1,7,45,212.0,59.5,5.1,16.5,97.0,249.22,205.6
2017,3,1,8,0,262.0,80.0,5.6,17.0,137.0,320.2,267.81
2017,3,1,8,15,299.0,97.0,5.9,17.0,179.5,378.63,318.19
2017,3,1,8,30,336.0,114.0,6.2,17.0,222.0,458.45,383.98
2017,3,1,8,45,340.5,138.0,6.55,17.5,264.5,482.37,402.43
2017,3,1,9,0,345.0,162.0,6.9,18.0,307.0,523.89,433.98
2017,3,1,9,15,228.0,194.0,6.85,18.0,294.5,459.85,377.97
2017,3,1,9,30,111.0,226.0,6.8,18.0,282.0,346.92,282.89
2017,3,1,9,45,502.0,155.0,6.8,18.5,445.0,706.43,575.0
2017,3,1,10,0,893.0,84.0,6.8,19.0,608.0,1009.01,796.99
2017,3,1,10,15,907.0,86.0,6.75,19.0,649.0,1033.31,810.77
2017,3,1,10,30,921.0,88.0,6.7,19.0,690.0,1053.95,823.31
2017,3,1,10,45,932.5,89.0,6.7,19.5,725.0,1066.95,829.21
2017,3,1,11,0,944.0,90.0,6.7,20.0,760.0,1075.91,832.44
2017,3,1,11,15,951.5,91.5,6.65,20.0,786.5,1077.24,831.8
2017,3,1,11,30,959.0,93.0,6.6,20.0,813.0,1074.32,828.42
2017,3,1,11,45,950.5,101.0,6.55,20.0,828.0,1058.58,816.25
2017,3,1,12,0,942.0,109.0,6.5,20.0,843.0,1038.77,801.45
2017,3,1,12,15,945.0,109.0,6.45,20.0,852.0,1017.55,785.83
2017,3,1,12,30,948.0,109.0,6.4,20.0,861.0,992.43,767.6
2017,3,1,12,45,950.5,108.0,6.35,20.5,861.5,962.03,744.27
2017,3,1,13,0,953.0,107.0,6.3,21.0,862.0,927.99,718.51
2017,3,1,13,15,951.0,106.5,6.2,20.5,852.5,887.25,690.52
2017,3,1,13,30,949.0,106.0,6.1,20.0,843.0,843.47,660.18
2017,3,1,13,45,948.0,103.5,6.1,20.0,825.5,795.63,625.83
2017,3,1,14,0,947.0,101.0,6.1,20.0,808.0,745.08,587.17
2017,3,1,14,15,940.0,100.0,6.0,20.0,781.5,689.64,543.2
2017,3,1,14,30,933.0,99.0,5.9,20.0,755.0,632.47,496.88
2017,3,1,14,45,920.0,98.5,5.8,20.0,719.5,571.16,446.18
2017,3,1,15,0,907.0,98.0,5.7,20.0,684.0,509.28,393.67
2017,3,1,15,15,893.0,95.5,5.6,19.5,642.0,445.02,338.58
2017,3,1,15,30,879.0,93.0,5.5,19.0,600.0,378.81,280.48
2017,3,1,15,45,864.5,88.0,5.4,19.0,553.0,312.15,220.63
2017,3,1,16,0,850.0,83.0,5.3,19.0,506.0,246.46,162.18
2017,3,1,16,15,822.5,79.5,5.05,18.5,453.0,181.38,108.51
2017,3,1,16,30,795.0,76.0,4.8,18.0,400.0,119.45,66.21
2017,3,1,16,45,760.5,69.5,4.6,17.5,344.0,58.47,45.98
2017,3,1,17,0,726.0,63.0,4.4,17.0,288.0,53.8,42.05
2017,3,1,17,15,664.0,56.5,4.1,16.0,231.0,48.9,37.83
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,40.36,30.17
2017,3,1,17,45,499.5,40.0,3.5,14.5,121.0,32.66,22.95
2017,3,1,18,0,397.0,30.0,3.2,14.0,68.0,24.88,14.89
2017,3,1,18,15,198.5,15.0,3.25,13.5,34.0,12.3,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,219.0,17.0,3.2,6.5,42.0,187.22,71.93
2017,3,2,7,30,438.0,34.0,3.2,7.0,84.0,378.29,311.5
2017,3,2,7,45,530.0,44.0,3.25,7.5,138.0,477.35,403.23
2017,3,2,8,0,622.0,54.0,3.3,8.0,192.0,583.78,493.23
2017,3,2,8,15,594.5,67.5,3.5,9.0,229.0,604.09,509.83
2017,3,2,8,30,567.0,81.0,3.7,10.0,266.0,619.95,521.22
2017,3,2,8,45,689.5,79.0,3.9,11.0,343.0,744.16,615.68
2017,3,2,9,0,812.0,77.0,4.1,12.0,420.0,868.17,705.2
2017,3,2,9,15,838.5,80.5,4.25,12.5,473.5,918.49,738.76
2017,3,2,9,30,865.0,84.0,4.4,13.0,527.0,966.59,770.89
2017,3,2,9,45,884.5,87.0,4.55,13.5,575.0,1004.57,795.36
2017,3,2,10,0,904.0,90.0,4.7,14.0,623.0,1027.73,809.23
2017,3,2,10,15,917.5,92.0,4.65,14.0,665.0,1051.5,823.33
2017,3,2,10,30,931.0,94.0,4.6,14.0,707.0,1071.53,834.83
2017,3,2,10,45,942.0,95.0,4.55,14.5,741.5,1083.89,839.48
2017,3,2,11,0,953.0,96.0,4.5,15.0,776.0,1092.16,841.5
2017,3,2,11,15,959.5,97.5,4.45,15.0,802.5,1092.23,839.71
2017,3,2,11,30,966.0,99.0,4.4,15.0,829.0,1088.04,835.27
2017,3,2,11,45,968.0,101.0,4.35,15.5,846.0,1075.66,823.87
2017,3,2,12,0,970.0,103.0,4.3,16.0,863.0,1059.12,810.09
2017,3,2,12,15,971.5,103.5,4.2,16.0,871.5,1036.4,793.55
2017,3,2,12,30,973.0,104.0,4.1,16.0,880.0,1009.73,774.48
2017,3,2,12,45,971.0,105.0,4.05,16.5,878.5,976.64,749.97
2017,3,2,13,0,969.0,106.0,4.0,17.0,877.0,940.05,723.18
2017,3,2,13,15,967.0,105.5,3.9,16.5,867.5,898.64,695.42
2017,3,2,13,30,965.0,105.0,3.8,16.0,858.0,854.13,665.29
2017,3,2,13,45,959.5,104.5,3.75,16.0,839.0,804.17,630.02
2017,3,2,14,0,954.0,104.0,3.7,16.0,820.0,751.81,590.58
2017,3,2,14,15,947.0,102.5,3.65,16.0,792.5,695.45,546.88
2017,3,2,14,30,940.0,101.0,3.6,16.0,765.0,637.35,500.68
2017,3,2,14,45,924.0,101.5,3.55,16.0,728.5,574.88,449.79
2017,3,2,15,0,908.0,102.0,3.5,16.0,692.0,512.14,397.15
2017,3,2,15,15,893.5,99.0,3.35,16.0,649.0,445.9,340.1
2017,3,2,15,30,879.0,96.0,3.2,16.0,606.0,380.22,282.07
2017,3,2,15,45,858.0,93.0,3.05,16.0,557.5,313.42,222.51
2017,3,2,16,0,837.0,90.0,2.9,16.0,509.0,248.37,165.0
2017,3,2,16,15,808.5,86.0,2.55,15.5,455.5,183.49,111.62
2017,3,2,16,30,780.0,82.0,2.2,15.0,402.0,121.94,69.72
2017,3,2,16,45,741.5,75.5,1.85,14.5,345.5,62.93,50.47
2017,3,2,17,0,703.0,69.0,1.5,14.0,289.0,53.7,42.5
2017,3,2,17,15,639.5,62.0,1.45,13.0,232.0,48.98,38.42
2017,3,2,17,30,576.0,55.0,1.4,12.0,175.0,44.24,34.08
2017,3,2,17,45,469.5,44.0,1.35,11.0,122.0,35.87,26.22
2017,3,2,18,0,363.0,33.0,1.3,10.0,69.0,27.38,17.49
2017,3,2,18,15,181.5,16.5,1.3,10.0,34.5,13.56,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,226.5,17.5,2.55,7.5,44.0,194.19,96.0
2017,3,3,7,30,453.0,35.0,2.6,8.0,88.0,389.63,320.35
2017,3,3,7,45,543.0,44.5,2.65,9.0,143.0,487.48,408.4
2017,3,3,8,0,633.0,54.0,2.7,10.0,198.0,592.37,494.75
2017,3,3,8,15,690.0,60.5,2.9,11.0,256.0,665.96,552.42
2017,3,3,8,30,747.0,67.0,3.1,12.0,314.0,748.72,614.09
2017,3,3,8,45,778.0,73.0,3.3,13.0,369.5,809.04,656.24
2017,3,3,9,0,809.0,79.0,3.5,14.0,425.0,868.23,696.16
2017,3,3,9,15,834.5,83.0,3.8,14.5,478.0,918.17,730.2
2017,3,3,9,30,860.0,87.0,4.1,15.0,531.0,965.83,762.08
2017,3,3,9,45,721.5,132.5,4.4,16.0,528.0,906.69,716.28
2017,3,3,10,0,583.0,178.0,4.7,17.0,525.0,819.91,651.1
2017,3,3,10,15,747.0,140.0,4.7,17.0,615.5,956.02,748.35
2017,3,3,10,30,911.0,102.0,4.7,17.0,706.0,1060.81,819.25
2017,3,3,10,45,613.0,215.5,4.7,17.5,630.5,903.52,704.71
2017,3,3,11,0,315.0,329.0,4.7,18.0,555.0,692.98,542.26
2017,3,3,11,15,309.0,343.5,4.65,18.0,572.0,695.76,543.9
2017,3,3,11,30,303.0,358.0,4.6,18.0,589.0,696.77,543.24
2017,3,3,11,45,339.0,356.5,4.6,18.5,620.0,720.26,559.64
2017,3,3,12,0,375.0,355.0,4.6,19.0,651.0,741.05,573.82
2017,3,3,12,15,231.5,371.5,4.55,19.0,555.0,589.97,459.01
2017,3,3,12,30,88.0,388.0,4.5,19.0,459.0,446.88,347.76
2017,3,3,12,45,172.5,391.0,4.5,19.0,529.5,533.1,415.33
2017,3,3,13,0,257.0,394.0,4.5,19.0,600.0,610.06,473.76
2017,3,3,13,15,186.0,390.5,4.4,19.0,538.5,519.22,403.99
2017,3,3,13,30,115.0,387.0,4.3,19.0,477.0,436.43,340.09
2017,3,3,13,45,168.0,378.5,4.25,19.0,507.0,466.94,364.42
2017,3,3,14,0,221.0,370.0,4.2,19.0,537.0,481.04,375.58
2017,3,3,14,15,178.0,357.5,4.1,19.0,489.0,426.06,332.87
2017,3,3,14,30,135.0,345.0,4.0,19.0,441.0,375.45,293.54
2017,3,3,14,45,201.0,323.0,3.95,19.0,458.0,377.81,295.43
2017,3,3,15,0,267.0,301.0,3.9,19.0,475.0,376.0,292.85
2017,3,3,15,15,238.5,284.0,3.75,18.5,432.5,326.66,253.81
2017,3,3,15,30,210.0,267.0,3.6,18.0,390.0,283.9,219.77
2017,3,3,15,45,252.0,238.5,3.5,18.0,374.0,255.45,194.53
2017,3,3,16,0,294.0,210.0,3.4,18.0,358.0,221.24,164.02
2017,3,3,16,15,298.0,186.0,3.05,17.5,322.5,179.99,130.38
2017,3,3,16,30,302.0,162.0,2.7,17.0,287.0,138.73,99.92
2017,3,3,16,45,267.0,146.5,2.35,16.5,245.5,103.44,85.46
2017,3,3,17,0,232.0,131.0,2.0,16.0,204.0,93.44,77.05
2017,3,3,17,15,320.5,102.5,1.95,15.0,182.0,75.82,61.8
2017,3,3,17,30,409.0,74.0,1.9,14.0,160.0,55.76,43.98
2017,3,3,17,45,312.0,57.0,1.9,13.5,111.0,43.4,32.56
2017,3,3,18,0,215.0,40.0,1.9,13.0,62.0,30.78,20.21
2017,3,3,18,15,107.5,20.0,1.95,13.0,31.0,15.55,0.0
2017,3,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
