Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,6.5,2.7,11.0,6.5,5.33,0.0
2017,3,4,7,30,0.0,13.0,2.7,11.0,13.0,10.68,3.28
2017,3,4,7,45,0.0,23.0,2.75,11.5,23.0,18.95,10.6
2017,3,4,8,0,0.0,33.0,2.8,12.0,33.0,27.23,17.9
2017,3,4,8,15,0.0,44.0,2.85,12.0,44.0,36.36,25.88
2017,3,4,8,30,0.0,55.0,2.9,12.0,55.0,45.52,33.78
2017,3,4,8,45,0.0,46.5,2.95,12.5,46.5,38.45,27.54
2017,3,4,9,0,0.0,38.0,3.0,13.0,38.0,31.41,21.36
2017,3,4,9,15,0.0,51.0,3.2,13.0,51.0,42.23,30.51
2017,3,4,9,30,0.0,64.0,3.4,13.0,64.0,53.08,39.6
2017,3,4,9,45,0.0,53.5,3.6,13.5,53.5,44.35,32.01
2017,3,4,10,0,0.0,43.0,3.8,14.0,43.0,35.64,24.5
2017,3,4,10,15,2.0,116.5,3.8,14.0,117.5,100.45,78.68
2017,3,4,10,30,4.0,190.0,3.8,14.0,192.0,170.9,136.36
2017,3,4,10,45,2.0,136.5,3.85,14.0,137.5,118.17,92.78
2017,3,4,11,0,0.0,83.0,3.9,14.0,83.0,69.15,52.11
2017,3,4,11,15,0.0,77.0,3.9,14.0,77.0,64.15,47.92
2017,3,4,11,30,0.0,71.0,3.9,14.0,71.0,59.16,43.72
2017,3,4,11,45,0.0,77.5,3.9,14.0,77.5,64.62,48.2
2017,3,4,12,0,0.0,84.0,3.9,14.0,84.0,70.09,52.68
2017,3,4,12,15,0.0,111.5,3.85,14.0,111.5,93.58,72.0
2017,3,4,12,30,0.0,139.0,3.8,14.0,139.0,117.31,91.39
2017,3,4,12,45,0.0,120.5,3.8,14.5,120.5,101.21,78.03
2017,3,4,13,0,0.0,102.0,3.8,15.0,102.0,85.34,64.92
2017,3,4,13,15,0.0,102.5,3.8,15.0,102.5,85.72,65.27
2017,3,4,13,30,0.0,103.0,3.8,15.0,103.0,86.09,65.62
2017,3,4,13,45,0.0,102.0,3.8,15.0,102.0,85.19,64.94
2017,3,4,14,0,0.0,101.0,3.8,15.0,101.0,84.3,64.27
2017,3,4,14,15,0.0,106.0,3.75,15.0,106.0,88.43,67.76
2017,3,4,14,30,0.0,111.0,3.7,15.0,111.0,92.52,71.24
2017,3,4,14,45,0.0,117.0,3.65,15.0,117.0,97.39,75.38
2017,3,4,15,0,0.0,123.0,3.6,15.0,123.0,102.18,79.49
2017,3,4,15,15,0.0,89.5,3.45,14.5,89.5,74.47,56.83
2017,3,4,15,30,0.0,56.0,3.3,14.0,56.0,46.46,33.63
2017,3,4,15,45,0.0,40.5,3.15,14.0,40.5,33.53,22.83
2017,3,4,16,0,0.0,25.0,3.0,14.0,25.0,20.66,11.97
2017,3,4,16,15,0.0,20.5,2.95,14.0,20.5,16.92,8.84
2017,3,4,16,30,0.0,16.0,2.9,14.0,16.0,13.19,5.68
2017,3,4,16,45,0.0,13.5,2.9,14.0,13.5,11.12,4.34
2017,3,4,17,0,0.0,11.0,2.9,14.0,11.0,9.05,2.49
2017,3,4,17,15,0.0,8.5,3.0,14.0,8.5,6.98,0.63
2017,3,4,17,30,0.0,6.0,3.1,14.0,6.0,4.92,0.0
2017,3,4,17,45,0.0,4.0,3.25,14.0,4.0,3.28,0.0
2017,3,4,18,0,0.0,2.0,3.4,14.0,2.0,1.64,0.0
2017,3,4,18,15,0.0,1.0,3.4,13.5,1.0,0.82,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,163.0,21.0,1.95,13.5,41.5,157.47,97.25
2017,3,5,7,30,326.0,42.0,2.1,14.0,83.0,310.86,252.08
2017,3,5,7,45,428.5,51.5,2.3,14.5,134.5,413.2,341.74
2017,3,5,8,0,531.0,61.0,2.5,15.0,186.0,523.11,432.17
2017,3,5,8,15,589.0,68.5,2.5,15.5,240.5,601.31,492.82
2017,3,5,8,30,647.0,76.0,2.5,16.0,295.0,681.9,552.35
2017,3,5,8,45,677.5,83.5,2.55,16.5,347.5,739.91,592.88
2017,3,5,9,0,708.0,91.0,2.6,17.0,400.0,797.22,631.65
2017,3,5,9,15,354.0,105.5,2.7,17.5,260.0,486.76,395.88
2017,3,5,9,30,0.0,120.0,2.8,18.0,120.0,103.05,79.58
2017,3,5,9,45,0.0,131.5,2.9,18.5,131.5,113.24,87.96
2017,3,5,10,0,0.0,143.0,3.0,19.0,143.0,123.43,95.79
2017,3,5,10,15,7.5,190.0,3.15,19.5,195.0,175.47,137.48
2017,3,5,10,30,15.0,237.0,3.3,20.0,247.0,228.31,178.92
2017,3,5,10,45,13.0,236.0,3.5,20.5,245.5,223.51,174.3
2017,3,5,11,0,11.0,235.0,3.7,21.0,244.0,219.02,170.13
2017,3,5,11,15,5.5,166.0,3.8,21.0,170.5,147.87,113.68
2017,3,5,11,30,0.0,97.0,3.9,21.0,97.0,81.07,60.06
2017,3,5,11,45,1.5,131.5,4.0,21.5,133.0,112.57,85.18
2017,3,5,12,0,3.0,166.0,4.1,22.0,169.0,144.31,110.13
2017,3,5,12,15,16.5,248.0,4.1,22.0,262.0,230.5,177.98
2017,3,5,12,30,30.0,330.0,4.1,22.0,355.0,334.22,257.66
2017,3,5,12,45,98.5,369.5,4.2,22.5,449.5,429.46,330.69
2017,3,5,13,0,167.0,409.0,4.3,23.0,544.0,532.59,407.4
2017,3,5,13,15,98.5,365.0,4.3,23.0,444.5,410.08,314.82
2017,3,5,13,30,30.0,321.0,4.3,23.0,345.0,308.71,236.96
2017,3,5,13,45,18.0,258.5,4.3,23.0,272.5,231.86,178.12
2017,3,5,14,0,6.0,196.0,4.3,23.0,200.0,168.57,128.85
2017,3,5,14,15,69.0,273.0,4.2,23.0,322.5,277.26,214.54
2017,3,5,14,30,132.0,350.0,4.1,23.0,445.0,376.6,290.29
2017,3,5,14,45,67.5,267.0,4.05,23.0,315.5,258.28,199.2
2017,3,5,15,0,3.0,184.0,4.0,23.0,186.0,153.42,117.54
2017,3,5,15,15,32.0,220.5,3.85,22.5,239.5,193.33,149.36
2017,3,5,15,30,61.0,257.0,3.7,22.0,293.0,225.57,174.37
2017,3,5,15,45,354.0,196.5,3.55,22.0,379.5,250.41,184.37
2017,3,5,16,0,647.0,136.0,3.4,22.0,466.0,238.44,160.84
2017,3,5,16,15,446.0,154.5,3.1,21.5,371.0,175.24,118.14
2017,3,5,16,30,245.0,173.0,2.8,21.0,276.0,140.43,101.87
2017,3,5,16,45,359.5,139.5,2.5,21.0,267.5,100.16,81.12
2017,3,5,17,0,474.0,106.0,2.2,21.0,259.0,76.95,61.34
2017,3,5,17,15,407.0,93.5,2.05,20.5,206.5,68.72,54.34
2017,3,5,17,30,340.0,81.0,1.9,20.0,154.0,60.28,46.86
2017,3,5,17,45,240.0,63.0,1.75,19.5,107.0,47.42,35.25
2017,3,5,18,0,140.0,45.0,1.6,19.0,60.0,34.38,22.89
2017,3,5,18,15,70.0,22.5,1.7,18.5,30.0,17.61,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,17.5,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,35.0,10.0,3.4,18.0,11.0,28.66,0.0
2017,3,6,7,15,174.5,27.5,3.55,18.5,48.5,178.7,116.59
2017,3,6,7,30,314.0,45.0,3.7,19.0,86.0,305.79,245.18
2017,3,6,7,45,421.5,54.5,3.85,19.5,138.5,411.57,336.62
2017,3,6,8,0,529.0,64.0,4.0,20.0,191.0,525.31,429.45
2017,3,6,8,15,587.0,71.0,4.4,20.5,245.5,602.97,490.55
2017,3,6,8,30,645.0,78.0,4.8,21.0,300.0,682.9,551.5
2017,3,6,8,45,322.5,72.0,5.2,21.5,183.0,397.03,326.7
2017,3,6,9,0,0.0,66.0,5.6,22.0,66.0,54.71,39.59
2017,3,6,9,15,11.0,133.0,5.8,22.5,139.0,127.4,99.33
2017,3,6,9,30,22.0,200.0,6.0,23.0,212.0,206.25,162.45
2017,3,6,9,45,11.0,179.5,6.25,23.5,185.5,171.36,133.37
2017,3,6,10,0,0.0,159.0,6.5,24.0,159.0,138.66,106.24
2017,3,6,10,15,182.0,226.0,6.55,24.0,349.0,427.21,338.93
2017,3,6,10,30,364.0,293.0,6.6,24.0,539.0,709.69,553.76
2017,3,6,10,45,182.0,217.0,6.65,24.5,340.0,433.4,340.44
2017,3,6,11,0,0.0,141.0,6.7,25.0,141.0,119.91,89.95
2017,3,6,11,15,83.0,263.5,6.7,25.0,328.0,336.08,261.66
2017,3,6,11,30,166.0,386.0,6.7,25.0,515.0,567.32,436.8
2017,3,6,11,45,95.0,347.5,6.7,25.5,422.0,428.13,329.26
2017,3,6,12,0,24.0,309.0,6.7,26.0,329.0,296.1,226.18
2017,3,6,12,15,91.5,361.0,6.65,26.0,435.5,427.22,327.65
2017,3,6,12,30,159.0,413.0,6.6,26.0,542.0,551.86,421.24
2017,3,6,12,45,148.0,411.5,6.6,26.5,532.0,529.51,403.11
2017,3,6,13,0,137.0,410.0,6.6,27.0,522.0,507.32,385.57
2017,3,6,13,15,179.0,404.0,6.5,27.0,548.0,524.04,398.81
2017,3,6,13,30,221.0,398.0,6.4,27.0,574.0,536.88,408.86
2017,3,6,13,45,130.0,362.0,6.35,27.0,465.5,422.51,322.18
2017,3,6,14,0,39.0,326.0,6.3,27.0,357.0,309.51,235.54
2017,3,6,14,15,129.0,338.5,6.2,27.0,433.0,377.27,288.37
2017,3,6,14,30,219.0,351.0,6.1,27.0,509.0,426.14,325.27
2017,3,6,14,45,351.0,299.0,6.0,27.0,538.0,436.85,332.8
2017,3,6,15,0,483.0,247.0,5.9,27.0,567.0,431.39,326.19
2017,3,6,15,15,520.0,217.5,5.7,26.5,542.5,387.11,289.53
2017,3,6,15,30,557.0,188.0,5.5,26.0,518.0,338.25,247.9
2017,3,6,15,45,517.5,182.5,5.3,26.0,470.0,282.68,201.72
2017,3,6,16,0,478.0,177.0,5.1,26.0,422.0,231.64,160.08
2017,3,6,16,15,323.5,179.0,4.95,25.5,337.0,176.63,122.91
2017,3,6,16,30,169.0,181.0,4.8,25.0,252.0,142.45,104.65
2017,3,6,16,45,357.0,136.0,4.65,24.5,259.5,94.57,75.35
2017,3,6,17,0,545.0,91.0,4.5,24.0,267.0,68.94,53.79
2017,3,6,17,15,478.0,81.0,4.5,23.5,214.0,62.7,48.53
2017,3,6,17,30,411.0,71.0,4.5,23.0,161.0,53.52,40.5
2017,3,6,17,45,291.0,57.5,4.5,22.5,112.0,43.59,31.56
2017,3,6,18,0,171.0,44.0,4.5,22.0,63.0,33.84,22.23
2017,3,6,18,15,85.5,22.0,4.6,21.5,31.5,17.31,0.0
2017,3,6,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,5.0,5.0,1.85,18.5,5.0,0.0,0.0
2017,3,7,7,0,10.0,10.0,2.0,19.0,10.0,14.29,0.0
2017,3,7,7,15,103.5,33.0,2.05,19.5,46.0,132.38,88.9
2017,3,7,7,30,197.0,56.0,2.1,20.0,82.0,229.99,182.81
2017,3,7,7,45,282.0,73.5,2.2,20.5,131.5,332.18,269.12
2017,3,7,8,0,367.0,91.0,2.3,21.0,181.0,429.86,348.96
2017,3,7,8,15,189.0,109.0,2.3,21.0,156.0,302.99,246.55
2017,3,7,8,30,11.0,127.0,2.3,21.0,131.0,129.69,101.95
2017,3,7,8,45,17.5,148.0,2.35,21.5,155.0,154.97,122.58
2017,3,7,9,0,24.0,169.0,2.4,22.0,179.0,180.56,142.71
2017,3,7,9,15,12.0,89.0,2.35,22.0,94.0,85.64,65.3
2017,3,7,9,30,0.0,9.0,2.3,22.0,9.0,7.43,0.49
2017,3,7,9,45,200.0,128.0,2.3,22.5,250.5,350.57,281.5
2017,3,7,10,0,400.0,247.0,2.3,23.0,492.0,693.7,534.15
2017,3,7,10,15,362.5,276.0,2.45,23.0,509.0,690.01,526.83
2017,3,7,10,30,325.0,305.0,2.6,23.0,526.0,683.24,520.15
2017,3,7,10,45,162.5,162.0,2.8,23.0,272.5,350.44,274.5
2017,3,7,11,0,0.0,19.0,3.0,23.0,19.0,15.77,7.11
2017,3,7,11,15,1.5,94.5,3.25,23.0,95.5,80.4,59.25
2017,3,7,11,30,3.0,170.0,3.5,23.0,172.0,148.5,113.11
2017,3,7,11,45,109.0,286.5,3.75,23.0,374.0,397.04,307.79
2017,3,7,12,0,215.0,403.0,4.0,23.0,576.0,614.87,469.16
2017,3,7,12,15,203.5,408.5,4.15,23.0,573.5,598.79,456.03
2017,3,7,12,30,192.0,414.0,4.3,23.0,571.0,582.23,443.72
2017,3,7,12,45,182.5,413.5,4.5,23.0,563.0,561.14,428.49
2017,3,7,13,0,173.0,413.0,4.7,23.0,555.0,539.93,413.14
2017,3,7,13,15,167.0,408.0,4.75,22.5,543.5,517.3,397.2
2017,3,7,13,30,161.0,403.0,4.8,22.0,532.0,494.67,381.11
2017,3,7,13,45,210.0,388.5,4.9,22.0,552.5,503.24,388.73
2017,3,7,14,0,259.0,374.0,5.0,22.0,573.0,514.85,398.04
2017,3,7,14,15,192.5,363.0,5.0,22.0,508.5,436.89,338.28
2017,3,7,14,30,126.0,352.0,5.0,22.0,444.0,373.51,289.37
2017,3,7,14,45,74.0,302.5,5.05,22.0,356.0,289.99,224.98
2017,3,7,15,0,22.0,253.0,5.1,22.0,268.0,217.56,168.71
2017,3,7,15,15,321.5,209.5,5.05,21.5,402.5,299.83,230.13
2017,3,7,15,30,621.0,166.0,5.0,21.0,537.0,343.35,254.97
2017,3,7,15,45,587.0,161.0,4.95,21.0,489.0,286.09,205.81
2017,3,7,16,0,553.0,156.0,4.9,21.0,441.0,230.18,158.9
2017,3,7,16,15,428.0,162.0,4.7,20.5,369.0,176.14,120.4
2017,3,7,16,30,303.0,168.0,4.5,20.0,297.0,140.0,100.44
2017,3,7,16,45,273.0,151.0,4.35,19.5,255.0,106.24,86.93
2017,3,7,17,0,243.0,134.0,4.2,19.0,213.0,95.45,77.95
2017,3,7,17,15,211.5,111.5,4.1,18.5,171.0,80.8,65.34
2017,3,7,17,30,180.0,89.0,4.0,18.0,129.0,65.62,51.95
2017,3,7,17,45,135.5,65.5,3.95,17.5,90.5,49.19,37.14
2017,3,7,18,0,91.0,42.0,3.9,17.0,52.0,32.24,21.51
2017,3,7,18,15,45.5,21.0,3.95,16.5,26.0,16.9,0.49
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,24.0,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,48.0,12.0,2.6,12.0,14.0,37.88,0.0
2017,3,8,7,15,171.5,31.0,2.6,12.5,52.5,185.84,135.16
2017,3,8,7,30,295.0,50.0,2.6,13.0,91.0,299.3,245.84
2017,3,8,7,45,385.0,62.5,2.6,13.5,142.0,391.27,326.44
2017,3,8,8,0,475.0,75.0,2.6,14.0,193.0,496.11,413.39
2017,3,8,8,15,237.5,89.5,2.55,14.5,148.5,314.24,263.61
2017,3,8,8,30,0.0,104.0,2.5,15.0,104.0,93.36,73.53
2017,3,8,8,45,0.0,122.0,2.45,15.5,122.0,109.74,87.17
2017,3,8,9,0,0.0,140.0,2.4,16.0,140.0,126.07,100.22
2017,3,8,9,15,27.0,183.5,2.3,16.5,198.5,212.65,171.44
2017,3,8,9,30,54.0,227.0,2.2,17.0,257.0,287.46,230.84
2017,3,8,9,45,36.5,227.5,2.15,17.5,248.5,266.45,212.13
2017,3,8,10,0,19.0,228.0,2.1,18.0,240.0,226.57,179.01
2017,3,8,10,15,100.0,278.5,2.1,18.0,346.5,382.31,302.81
2017,3,8,10,30,181.0,329.0,2.1,18.0,453.0,541.49,422.62
2017,3,8,10,45,503.0,232.0,2.15,18.5,599.0,800.92,615.21
2017,3,8,11,0,825.0,135.0,2.2,19.0,745.0,1018.23,760.25
2017,3,8,11,15,832.5,136.5,2.2,19.5,769.5,1019.05,755.85
2017,3,8,11,30,840.0,138.0,2.2,20.0,794.0,1015.94,751.51
2017,3,8,11,45,507.5,273.0,2.25,20.5,671.5,814.45,611.83
2017,3,8,12,0,175.0,408.0,2.3,21.0,549.0,580.67,439.1
2017,3,8,12,15,193.5,411.0,2.35,21.5,568.5,591.12,447.63
2017,3,8,12,30,212.0,414.0,2.4,22.0,588.0,599.67,453.15
2017,3,8,12,45,497.5,298.5,2.45,22.5,706.5,755.66,569.05
2017,3,8,13,0,783.0,183.0,2.5,23.0,825.0,867.78,648.82
2017,3,8,13,15,780.0,182.0,2.5,23.0,815.0,828.74,621.23
2017,3,8,13,30,777.0,181.0,2.5,23.0,805.0,787.25,592.26
2017,3,8,13,45,480.0,283.0,2.5,23.5,665.5,620.91,469.36
2017,3,8,14,0,183.0,385.0,2.5,24.0,526.0,464.73,351.49
2017,3,8,14,15,118.5,354.5,2.45,24.0,445.0,383.06,291.22
2017,3,8,14,30,54.0,324.0,2.4,24.0,364.0,304.02,231.73
2017,3,8,14,45,30.0,262.0,2.4,24.0,284.0,234.13,178.9
2017,3,8,15,0,6.0,200.0,2.4,24.0,204.0,167.6,127.8
2017,3,8,15,15,3.0,174.0,2.35,23.5,176.0,144.28,110.13
2017,3,8,15,30,0.0,148.0,2.3,23.0,148.0,121.65,92.75
2017,3,8,15,45,34.5,185.5,2.3,23.0,203.5,157.51,120.47
2017,3,8,16,0,69.0,223.0,2.3,23.0,259.0,185.17,140.99
2017,3,8,16,15,34.5,165.0,2.05,22.5,183.0,132.48,100.93
2017,3,8,16,30,0.0,107.0,1.8,22.0,107.0,86.86,66.03
2017,3,8,16,45,250.0,105.0,1.55,22.0,187.5,77.01,61.0
2017,3,8,17,0,500.0,103.0,1.3,22.0,268.0,74.97,59.38
2017,3,8,17,15,436.0,91.0,1.25,21.5,215.5,67.06,52.68
2017,3,8,17,30,372.0,79.0,1.2,21.0,163.0,58.93,45.56
2017,3,8,17,45,281.0,62.0,1.2,20.5,115.0,46.79,34.67
2017,3,8,18,0,190.0,45.0,1.2,20.0,67.0,34.36,23.1
2017,3,8,18,15,95.0,22.5,1.25,19.5,33.5,17.75,2.11
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.71,0.0
2017,3,9,7,15,0.0,7.5,2.8,17.5,7.5,6.15,0.0
2017,3,9,7,30,0.0,13.0,2.9,18.0,13.0,10.68,3.18
2017,3,9,7,45,0.0,19.5,3.0,18.5,19.5,16.05,7.84
2017,3,9,8,0,0.0,26.0,3.1,19.0,26.0,21.42,12.46
2017,3,9,8,15,0.0,33.5,3.25,19.5,33.5,27.64,17.7
2017,3,9,8,30,0.0,41.0,3.4,20.0,41.0,33.87,22.85
2017,3,9,8,45,0.0,86.5,3.55,20.5,86.5,73.1,55.35
2017,3,9,9,0,0.0,132.0,3.7,21.0,132.0,117.35,91.29
2017,3,9,9,15,0.0,144.5,3.75,21.5,144.5,128.07,99.43
2017,3,9,9,30,0.0,157.0,3.8,22.0,157.0,138.88,107.58
2017,3,9,9,45,37.5,218.0,3.85,22.5,241.5,255.68,201.1
2017,3,9,10,0,75.0,279.0,3.9,23.0,326.0,361.3,282.65
2017,3,9,10,15,69.5,294.5,3.9,23.0,340.0,369.48,287.53
2017,3,9,10,30,64.0,310.0,3.9,23.0,354.0,377.31,292.49
2017,3,9,10,45,152.0,335.0,3.9,23.5,446.5,513.03,395.46
2017,3,9,11,0,240.0,360.0,3.9,24.0,539.0,625.37,477.5
2017,3,9,11,15,198.0,376.5,3.9,24.0,527.0,594.22,452.28
2017,3,9,11,30,156.0,393.0,3.9,24.0,515.0,562.51,427.4
2017,3,9,11,45,111.5,387.0,3.95,24.5,475.0,484.44,368.39
2017,3,9,12,0,67.0,381.0,4.0,25.0,435.0,428.57,325.18
2017,3,9,12,15,63.0,381.5,3.95,25.0,433.5,419.53,318.29
2017,3,9,12,30,59.0,382.0,3.9,25.0,432.0,410.52,311.31
2017,3,9,12,45,39.5,342.0,3.9,25.0,375.5,348.37,264.6
2017,3,9,13,0,20.0,302.0,3.9,25.0,319.0,277.01,210.53
2017,3,9,13,15,22.0,306.0,3.85,24.5,324.0,280.05,213.49
2017,3,9,13,30,24.0,310.0,3.8,24.0,329.0,282.74,216.02
2017,3,9,13,45,95.5,349.0,3.75,24.0,423.0,374.78,287.12
2017,3,9,14,0,167.0,388.0,3.7,24.0,517.0,455.8,347.89
2017,3,9,14,15,191.0,372.0,3.6,24.0,515.5,442.02,337.37
2017,3,9,14,30,215.0,356.0,3.5,24.0,514.0,425.66,324.95
2017,3,9,14,45,356.5,300.0,3.45,24.0,547.0,437.56,333.48
2017,3,9,15,0,498.0,244.0,3.4,24.0,580.0,432.33,326.92
2017,3,9,15,15,510.5,223.5,3.15,23.5,549.0,384.6,287.9
2017,3,9,15,30,523.0,203.0,2.9,23.0,518.0,335.12,246.51
2017,3,9,15,45,431.0,207.5,2.7,23.0,453.5,275.14,199.12
2017,3,9,16,0,339.0,212.0,2.5,23.0,389.0,227.0,162.69
2017,3,9,16,15,208.5,196.5,2.3,22.5,302.0,173.64,126.32
2017,3,9,16,30,78.0,181.0,2.1,22.0,215.0,138.66,105.53
2017,3,9,16,45,70.0,157.5,1.95,21.5,185.0,115.22,93.68
2017,3,9,17,0,62.0,134.0,1.8,21.0,155.0,99.25,80.45
2017,3,9,17,15,50.5,110.0,1.8,20.5,125.0,82.6,66.31
2017,3,9,17,30,39.0,86.0,1.8,20.0,95.0,65.59,51.52
2017,3,9,17,45,21.0,62.5,1.85,20.0,67.5,48.51,36.25
2017,3,9,18,0,3.0,39.0,1.9,20.0,40.0,31.27,20.59
2017,3,9,18,15,1.5,19.5,2.0,20.0,20.0,16.01,2.36
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,13.66,0.0
2017,3,10,7,15,109.0,34.5,1.35,18.5,51.0,135.38,99.5
2017,3,10,7,30,218.0,53.0,1.5,19.0,86.0,250.08,200.68
2017,3,10,7,45,273.0,71.5,1.65,19.5,130.5,321.55,261.64
2017,3,10,8,0,328.0,90.0,1.8,20.0,175.0,397.45,323.77
2017,3,10,8,15,367.5,105.5,1.65,20.5,221.5,460.52,372.37
2017,3,10,8,30,407.0,121.0,1.5,21.0,268.0,525.46,419.97
2017,3,10,8,45,571.0,105.0,1.4,21.5,347.0,672.43,525.97
2017,3,10,9,0,735.0,89.0,1.3,22.0,426.0,819.45,623.53
2017,3,10,9,15,761.0,93.0,1.3,22.5,477.0,862.12,647.34
2017,3,10,9,30,787.0,97.0,1.3,23.0,528.0,908.33,674.12
2017,3,10,9,45,808.0,99.0,1.35,23.5,574.0,944.74,694.72
2017,3,10,10,0,829.0,101.0,1.4,24.0,620.0,978.24,713.33
2017,3,10,10,15,600.5,200.0,1.45,24.0,588.5,872.95,643.6
2017,3,10,10,30,372.0,299.0,1.5,24.0,557.0,722.2,537.12
2017,3,10,10,45,296.0,332.5,1.6,24.5,543.5,678.56,505.03
2017,3,10,11,0,220.0,366.0,1.7,25.0,530.0,610.93,455.32
2017,3,10,11,15,305.0,359.0,1.75,25.0,595.0,703.62,521.39
2017,3,10,11,30,390.0,352.0,1.8,25.0,660.0,772.05,568.64
2017,3,10,11,45,466.0,329.0,1.9,25.0,704.0,828.78,607.74
2017,3,10,12,0,542.0,306.0,2.0,25.0,748.0,864.32,632.9
2017,3,10,12,15,526.5,314.5,2.05,25.0,747.5,839.1,615.34
2017,3,10,12,30,511.0,323.0,2.1,25.0,747.0,811.93,596.99
2017,3,10,12,45,427.5,356.0,2.15,25.0,710.0,745.7,550.49
2017,3,10,13,0,344.0,389.0,2.2,25.0,673.0,672.46,498.91
2017,3,10,13,15,320.5,390.0,2.25,25.0,653.0,633.68,472.03
2017,3,10,13,30,297.0,391.0,2.3,25.0,633.0,595.53,445.02
2017,3,10,13,45,329.0,373.0,2.35,25.0,634.5,581.29,435.77
2017,3,10,14,0,361.0,355.0,2.4,25.0,636.0,563.65,423.55
2017,3,10,14,15,406.5,324.5,2.4,24.5,631.0,540.08,407.49
2017,3,10,14,30,452.0,294.0,2.4,24.0,626.0,516.54,390.54
2017,3,10,14,45,380.0,300.0,2.4,24.0,570.5,448.46,339.08
2017,3,10,15,0,308.0,306.0,2.4,24.0,515.0,392.16,296.18
2017,3,10,15,15,196.5,290.0,2.4,23.5,420.0,310.24,235.06
2017,3,10,15,30,85.0,274.0,2.4,23.0,325.0,244.33,186.55
2017,3,10,15,45,198.0,246.5,2.45,23.0,353.5,242.81,181.63
2017,3,10,16,0,311.0,219.0,2.5,23.0,382.0,225.49,162.63
2017,3,10,16,15,246.0,202.0,2.4,22.5,323.0,178.79,128.83
2017,3,10,16,30,181.0,185.0,2.3,22.0,264.0,144.07,106.81
2017,3,10,16,45,169.0,162.0,2.25,21.5,228.0,115.32,93.78
2017,3,10,17,0,157.0,139.0,2.2,21.0,192.0,100.44,81.5
2017,3,10,17,15,138.0,115.0,2.1,20.5,155.0,84.44,67.92
2017,3,10,17,30,119.0,91.0,2.0,20.0,118.0,67.98,53.6
2017,3,10,17,45,92.0,67.0,1.9,20.0,84.5,51.01,38.43
2017,3,10,18,0,65.0,43.0,1.8,20.0,51.0,33.6,22.61
2017,3,10,18,15,32.5,21.5,1.75,19.5,25.5,17.38,4.0
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.5,1.35,16.0,0.5,0.0,0.0
2017,3,11,7,0,0.0,1.0,1.5,16.0,1.0,0.82,0.0
2017,3,11,7,15,0.0,3.5,1.75,16.0,3.5,2.87,0.0
2017,3,11,7,30,0.0,6.0,2.0,16.0,6.0,4.92,0.0
2017,3,11,7,45,0.0,9.0,2.25,16.5,9.0,7.39,0.62
2017,3,11,8,0,0.0,12.0,2.5,17.0,12.0,9.86,2.76
2017,3,11,8,15,0.0,15.5,2.65,17.0,15.5,12.76,5.24
2017,3,11,8,30,0.0,19.0,2.8,17.0,19.0,15.66,7.69
2017,3,11,8,45,0.0,44.5,3.0,17.5,44.5,36.8,25.5
2017,3,11,9,0,0.0,70.0,3.2,18.0,70.0,58.05,43.13
2017,3,11,9,15,0.0,93.0,3.3,18.0,93.0,77.83,59.38
2017,3,11,9,30,0.0,116.0,3.4,18.0,116.0,98.75,76.39
2017,3,11,9,45,0.0,126.0,3.55,18.5,126.0,107.55,83.18
2017,3,11,10,0,0.0,136.0,3.7,19.0,136.0,116.36,89.92
2017,3,11,10,15,8.5,193.5,3.8,19.0,200.0,178.82,140.33
2017,3,11,10,30,17.0,251.0,3.9,19.0,264.0,242.66,190.86
2017,3,11,10,45,22.0,274.0,4.0,19.5,290.5,268.75,210.61
2017,3,11,11,0,27.0,297.0,4.1,20.0,317.0,315.92,246.51
2017,3,11,11,15,16.5,243.5,4.1,20.0,256.0,230.34,179.31
2017,3,11,11,30,6.0,190.0,4.1,20.0,195.0,169.37,130.87
2017,3,11,11,45,10.5,233.5,4.1,20.5,242.5,212.86,164.93
2017,3,11,12,0,15.0,277.0,4.1,21.0,290.0,256.23,198.23
2017,3,11,12,15,16.5,286.5,4.0,21.0,301.0,264.89,204.71
2017,3,11,12,30,18.0,296.0,3.9,21.0,312.0,273.29,211.07
2017,3,11,12,45,14.0,263.5,3.85,21.0,276.0,238.72,184.21
2017,3,11,13,0,10.0,231.0,3.8,21.0,240.0,205.23,158.13
2017,3,11,13,15,5.0,189.0,3.7,20.5,193.5,163.71,125.77
2017,3,11,13,30,0.0,147.0,3.6,20.0,147.0,123.4,93.99
2017,3,11,13,45,0.0,139.0,3.55,20.0,139.0,116.41,88.54
2017,3,11,14,0,0.0,131.0,3.5,20.0,131.0,109.5,83.1
2017,3,11,14,15,0.0,125.5,3.4,19.5,125.5,104.73,79.55
2017,3,11,14,30,0.0,120.0,3.3,19.0,120.0,100.0,76.02
2017,3,11,14,45,0.0,113.0,3.2,19.0,113.0,94.07,71.36
2017,3,11,15,0,0.0,106.0,3.1,19.0,106.0,88.19,66.75
2017,3,11,15,15,20.0,179.0,3.0,19.0,191.0,154.87,120.55
2017,3,11,15,30,40.0,252.0,2.9,19.0,276.0,213.33,166.69
2017,3,11,15,45,20.0,161.5,2.8,19.0,173.5,136.55,105.8
2017,3,11,16,0,0.0,71.0,2.7,19.0,71.0,58.92,43.37
2017,3,11,16,15,0.0,50.5,2.55,18.5,50.5,41.81,29.42
2017,3,11,16,30,0.0,30.0,2.4,18.0,30.0,24.77,15.28
2017,3,11,16,45,0.0,26.0,2.3,18.0,26.0,21.45,13.33
2017,3,11,17,0,0.0,22.0,2.2,18.0,22.0,18.13,10.43
2017,3,11,17,15,0.0,17.5,2.2,17.5,17.5,14.4,7.16
2017,3,11,17,30,0.0,13.0,2.2,17.0,13.0,10.69,3.84
2017,3,11,17,45,0.0,9.5,2.2,17.0,9.5,7.8,1.2
2017,3,11,18,0,0.0,6.0,2.2,17.0,6.0,4.92,0.0
2017,3,11,18,15,0.0,3.0,2.3,16.5,3.0,2.46,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,29.5,9.0,5.5,8.0,10.5,7.68,0.0
2017,3,12,7,0,59.0,18.0,5.5,8.0,21.0,67.21,0.0
2017,3,12,7,15,161.5,40.0,5.45,8.0,62.0,176.62,140.97
2017,3,12,7,30,264.0,62.0,5.4,8.0,103.0,292.98,248.49
2017,3,12,7,45,354.0,76.0,5.4,8.0,156.0,385.86,332.51
2017,3,12,8,0,444.0,90.0,5.4,8.0,209.0,486.61,420.45
2017,3,12,8,15,222.0,75.5,5.35,8.0,135.0,300.68,260.91
2017,3,12,8,30,0.0,61.0,5.3,8.0,61.0,50.52,38.53
2017,3,12,8,45,0.0,71.5,5.3,8.5,71.5,59.3,46.03
2017,3,12,9,0,0.0,82.0,5.3,9.0,82.0,68.09,53.35
2017,3,12,9,15,0.0,100.5,5.25,9.0,100.5,84.73,67.43
2017,3,12,9,30,0.0,119.0,5.2,9.0,119.0,101.49,81.46
2017,3,12,9,45,0.0,116.0,5.2,9.5,116.0,98.23,78.28
2017,3,12,10,0,0.0,113.0,5.2,10.0,113.0,95.24,75.39
2017,3,12,10,15,0.0,101.0,5.15,10.0,101.0,84.45,66.09
2017,3,12,10,30,0.0,89.0,5.1,10.0,89.0,74.14,57.27
2017,3,12,10,45,1.0,127.5,5.05,10.5,128.5,108.86,86.17
2017,3,12,11,0,2.0,166.0,5.0,11.0,168.0,144.32,115.26
2017,3,12,11,15,3.0,170.5,4.95,11.0,173.5,149.06,119.01
2017,3,12,11,30,4.0,175.0,4.9,11.0,179.0,153.76,122.77
2017,3,12,11,45,4.5,178.5,4.9,11.5,182.5,157.0,125.1
2017,3,12,12,0,5.0,182.0,4.9,12.0,186.0,160.18,127.39
2017,3,12,12,15,6.5,196.5,4.8,12.0,202.0,173.98,138.62
2017,3,12,12,30,8.0,211.0,4.7,12.0,218.0,187.56,149.62
2017,3,12,12,45,8.0,211.0,4.65,12.5,218.0,186.78,148.65
2017,3,12,13,0,8.0,211.0,4.6,13.0,218.0,185.95,147.7
2017,3,12,13,15,10.0,233.5,4.45,13.0,242.0,206.23,164.11
2017,3,12,13,30,12.0,256.0,4.3,13.0,266.0,226.02,180.05
2017,3,12,13,45,59.0,320.5,4.2,13.5,367.0,321.74,256.85
2017,3,12,14,0,106.0,385.0,4.1,14.0,468.0,403.07,320.1
2017,3,12,14,15,156.0,374.0,3.95,14.0,491.5,419.72,333.15
2017,3,12,14,30,206.0,363.0,3.8,14.0,515.0,423.87,336.19
2017,3,12,14,45,140.5,337.5,3.65,14.0,439.0,352.5,279.74
2017,3,12,15,0,75.0,312.0,3.5,14.0,363.0,287.45,228.45
2017,3,12,15,15,120.5,299.0,3.3,13.5,375.5,286.38,227.29
2017,3,12,15,30,166.0,286.0,3.1,13.0,388.0,277.82,219.02
2017,3,12,15,45,135.5,261.5,2.9,13.0,340.5,235.85,185.19
2017,3,12,16,0,105.0,237.0,2.7,13.0,293.0,200.49,157.29
2017,3,12,16,15,75.5,207.0,2.55,13.0,245.0,164.82,129.69
2017,3,12,16,30,46.0,177.0,2.4,13.0,197.0,133.85,106.39
2017,3,12,16,45,37.5,155.0,2.25,13.0,170.0,113.8,95.6
2017,3,12,17,0,29.0,133.0,2.1,13.0,143.0,98.71,82.56
2017,3,12,17,15,20.5,109.0,1.85,12.5,115.5,84.42,70.1
2017,3,12,17,30,12.0,85.0,1.6,12.0,88.0,66.48,54.07
2017,3,12,17,45,6.0,61.5,1.4,11.5,63.0,48.72,37.87
2017,3,12,18,0,0.0,38.0,1.2,11.0,38.0,30.74,21.22
2017,3,12,18,15,0.0,19.0,1.15,10.5,19.0,15.69,4.7
2017,3,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,20.5,9.0,2.25,9.0,10.0,18.5,0.0
2017,3,13,7,0,41.0,18.0,2.4,9.0,20.0,49.0,0.0
2017,3,13,7,15,123.5,43.0,2.5,9.5,61.0,157.03,124.66
2017,3,13,7,30,206.0,68.0,2.6,10.0,102.0,249.27,208.53
2017,3,13,7,45,284.5,87.0,2.75,10.5,153.5,335.34,284.15
2017,3,13,8,0,363.0,106.0,2.9,11.0,205.0,443.78,374.95
2017,3,13,8,15,181.5,82.5,3.05,11.0,132.0,256.8,218.77
2017,3,13,8,30,0.0,59.0,3.2,11.0,59.0,48.86,36.61
2017,3,13,8,45,0.0,80.0,3.35,11.5,80.0,66.6,51.74
2017,3,13,9,0,0.0,101.0,3.5,12.0,101.0,85.78,67.73
2017,3,13,9,15,0.0,117.0,3.6,12.0,117.0,100.24,79.67
2017,3,13,9,30,0.0,133.0,3.7,12.0,133.0,114.68,91.5
2017,3,13,9,45,65.5,216.5,3.85,12.5,258.5,279.56,229.32
2017,3,13,10,0,131.0,300.0,4.0,13.0,384.0,461.05,373.49
2017,3,13,10,15,93.5,306.5,4.15,13.5,368.0,404.84,326.31
2017,3,13,10,30,56.0,313.0,4.3,14.0,352.0,369.74,296.36
2017,3,13,10,45,205.0,328.5,4.45,14.5,482.5,556.76,445.3
2017,3,13,11,0,354.0,344.0,4.6,15.0,613.0,742.1,585.49
2017,3,13,11,15,354.0,356.5,4.7,15.0,632.5,747.91,588.12
2017,3,13,11,30,354.0,369.0,4.8,15.0,652.0,751.65,590.32
2017,3,13,11,45,335.5,382.5,4.95,15.5,655.5,736.14,577.14
2017,3,13,12,0,317.0,396.0,5.1,16.0,659.0,719.2,563.05
2017,3,13,12,15,590.0,275.5,5.1,16.5,770.0,857.48,670.29
2017,3,13,12,30,863.0,155.0,5.1,17.0,881.0,963.61,746.6
2017,3,13,12,45,873.5,148.5,5.2,17.5,882.5,934.99,724.89
2017,3,13,13,0,884.0,142.0,5.3,18.0,884.0,902.49,701.26
2017,3,13,13,15,882.5,141.5,5.25,18.0,874.0,862.34,672.57
2017,3,13,13,30,881.0,141.0,5.2,18.0,864.0,819.3,641.74
2017,3,13,13,45,884.5,135.0,5.2,18.5,847.5,772.03,605.22
2017,3,13,14,0,888.0,129.0,5.2,19.0,831.0,717.35,562.51
2017,3,13,14,15,881.5,127.5,5.1,19.0,804.0,667.09,522.5
2017,3,13,14,30,875.0,126.0,5.0,19.0,777.0,610.71,476.99
2017,3,13,14,45,876.0,118.0,4.9,19.0,744.5,551.11,427.9
2017,3,13,15,0,877.0,110.0,4.8,19.0,712.0,489.75,375.93
2017,3,13,15,15,863.5,107.5,4.6,19.0,669.5,425.98,320.53
2017,3,13,15,30,850.0,105.0,4.4,19.0,627.0,362.52,264.25
2017,3,13,15,45,837.0,99.5,4.25,19.0,580.0,297.31,206.25
2017,3,13,16,0,824.0,94.0,4.1,19.0,533.0,232.99,150.11
2017,3,13,16,15,797.5,89.5,3.7,18.5,479.5,168.9,99.49
2017,3,13,16,30,771.0,85.0,3.3,18.0,426.0,107.95,62.2
2017,3,13,16,45,738.0,78.5,2.9,17.5,370.0,64.43,51.11
2017,3,13,17,0,705.0,72.0,2.5,17.0,314.0,55.23,43.29
2017,3,13,17,15,648.5,65.0,2.15,16.0,256.5,50.67,39.47
2017,3,13,17,30,592.0,58.0,1.8,15.0,199.0,46.03,35.39
2017,3,13,17,45,505.0,48.0,1.5,14.0,145.0,38.67,28.66
2017,3,13,18,0,418.0,38.0,1.2,13.0,91.0,31.18,21.47
2017,3,13,18,15,209.0,19.0,1.2,12.5,45.5,15.3,4.85
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,6,45,119.5,9.5,1.35,5.0,16.5,71.18,0.0
2017,3,14,7,0,239.0,19.0,1.5,6.0,33.0,187.95,48.33
2017,3,14,7,15,376.0,31.0,1.5,6.5,81.0,313.97,255.92
2017,3,14,7,30,513.0,43.0,1.5,7.0,129.0,440.51,369.43
2017,3,14,7,45,587.5,51.5,1.5,8.0,185.5,529.44,443.43
