Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,8,0,662.0,60.0,1.5,9.0,242.0,623.55,516.36
2017,3,14,8,15,710.0,65.5,1.45,9.5,300.5,691.06,565.42
2017,3,14,8,30,758.0,71.0,1.4,10.0,359.0,765.44,617.08
2017,3,14,8,45,789.5,75.5,1.4,10.5,415.0,824.33,655.76
2017,3,14,9,0,821.0,80.0,1.4,11.0,471.0,882.04,692.42
2017,3,14,9,15,843.5,83.5,1.3,11.5,523.5,928.33,718.6
2017,3,14,9,30,866.0,87.0,1.2,12.0,576.0,972.15,742.31
2017,3,14,9,45,882.0,89.5,1.1,13.0,623.0,994.1,749.49
2017,3,14,10,0,898.0,92.0,1.0,14.0,670.0,1023.79,761.71
2017,3,14,10,15,910.0,94.5,1.0,14.5,710.5,1045.9,772.22
2017,3,14,10,30,922.0,97.0,1.0,15.0,751.0,1064.18,780.43
2017,3,14,10,45,930.0,98.5,1.0,15.5,784.0,1073.23,782.96
2017,3,14,11,0,938.0,100.0,1.0,16.0,817.0,1078.16,783.22
2017,3,14,11,15,943.5,101.5,1.1,16.5,841.5,1076.35,781.7
2017,3,14,11,30,949.0,103.0,1.2,17.0,866.0,1070.32,777.7
2017,3,14,11,45,951.0,104.0,1.35,17.5,882.0,1056.08,769.57
2017,3,14,12,0,953.0,105.0,1.5,18.0,898.0,1037.77,758.81
2017,3,14,12,15,954.0,105.5,1.65,18.5,905.0,1013.99,744.42
2017,3,14,12,30,955.0,106.0,1.8,19.0,912.0,986.37,727.36
2017,3,14,12,45,952.5,106.5,1.95,19.5,909.5,951.93,705.62
2017,3,14,13,0,950.0,107.0,2.1,20.0,907.0,914.14,681.37
2017,3,14,13,15,946.5,106.5,2.2,20.0,895.5,871.41,654.25
2017,3,14,13,30,943.0,106.0,2.3,20.0,884.0,825.8,624.76
2017,3,14,13,45,936.0,106.5,2.45,20.5,863.5,775.92,590.68
2017,3,14,14,0,929.0,107.0,2.6,21.0,843.0,723.87,552.34
2017,3,14,14,15,921.0,105.5,2.65,21.0,814.5,667.51,510.3
2017,3,14,14,30,913.0,104.0,2.7,21.0,786.0,609.63,465.79
2017,3,14,14,45,901.5,102.5,2.8,21.0,750.0,548.73,417.66
2017,3,14,15,0,890.0,101.0,2.9,21.0,714.0,487.22,367.31
2017,3,14,15,15,875.5,98.5,2.9,20.5,671.0,423.4,313.97
2017,3,14,15,30,861.0,96.0,2.9,20.0,628.0,356.87,256.97
2017,3,14,15,45,842.0,93.0,2.95,20.0,579.5,291.62,199.86
2017,3,14,16,0,823.0,90.0,3.0,20.0,531.0,227.95,145.08
2017,3,14,16,15,796.5,86.0,2.7,19.5,478.0,164.39,95.42
2017,3,14,16,30,770.0,82.0,2.4,19.0,425.0,103.97,59.18
2017,3,14,16,45,733.5,76.5,2.1,18.5,368.5,62.72,49.4
2017,3,14,17,0,697.0,71.0,1.8,18.0,312.0,54.35,42.34
2017,3,14,17,15,641.0,64.5,1.7,17.0,255.0,50.16,38.86
2017,3,14,17,30,585.0,58.0,1.6,16.0,198.0,45.91,35.16
2017,3,14,17,45,495.5,48.0,1.5,15.5,144.5,38.55,28.39
2017,3,14,18,0,406.0,38.0,1.4,15.0,91.0,31.07,21.22
2017,3,14,18,15,247.5,23.5,1.4,14.5,51.0,19.26,7.97
2017,3,14,18,30,89.0,9.0,1.4,14.0,11.0,7.68,0.0
2017,3,14,18,45,44.5,4.5,1.4,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,6,45,94.0,11.0,1.85,8.5,16.5,59.01,0.0
2017,3,15,7,0,188.0,22.0,2.2,9.0,33.0,163.18,65.53
2017,3,15,7,15,316.0,36.0,2.25,9.5,79.5,281.47,229.18
2017,3,15,7,30,444.0,50.0,2.3,10.0,126.0,401.54,336.32
2017,3,15,7,45,526.5,58.5,2.35,11.0,182.0,493.76,414.32
2017,3,15,8,0,609.0,67.0,2.4,12.0,238.0,591.59,491.37
2017,3,15,8,15,658.0,73.5,2.4,12.5,295.0,664.35,545.84
2017,3,15,8,30,707.0,80.0,2.4,13.0,352.0,738.53,598.99
2017,3,15,8,45,743.5,84.0,2.4,14.0,407.5,793.81,635.0
2017,3,15,9,0,780.0,88.0,2.4,15.0,463.0,854.17,673.47
2017,3,15,9,15,804.0,92.0,2.4,15.5,515.0,901.41,702.74
2017,3,15,9,30,828.0,96.0,2.4,16.0,567.0,946.35,729.9
2017,3,15,9,45,846.0,98.5,2.45,17.0,613.5,980.84,748.61
2017,3,15,10,0,864.0,101.0,2.5,18.0,660.0,1012.15,765.04
2017,3,15,10,15,876.5,103.5,2.55,18.5,700.5,1022.16,768.67
2017,3,15,10,30,889.0,106.0,2.6,19.0,741.0,1040.51,778.19
2017,3,15,10,45,897.5,108.0,2.65,19.5,773.5,1050.34,782.1
2017,3,15,11,0,906.0,110.0,2.7,20.0,806.0,1056.16,783.62
2017,3,15,11,15,912.0,111.0,2.75,20.0,831.0,1054.27,781.81
2017,3,15,11,30,918.0,112.0,2.8,20.0,856.0,1048.29,777.56
2017,3,15,11,45,925.5,111.0,2.9,20.5,873.0,1037.59,769.4
2017,3,15,12,0,933.0,110.0,3.0,21.0,890.0,1022.78,758.7
2017,3,15,12,15,934.5,110.5,3.05,21.0,897.0,999.78,743.7
2017,3,15,12,30,936.0,111.0,3.1,21.0,904.0,972.99,726.27
2017,3,15,12,45,933.5,111.5,3.15,21.5,902.0,939.0,702.65
2017,3,15,13,0,931.0,112.0,3.2,22.0,900.0,901.72,676.82
2017,3,15,13,15,928.5,111.5,3.25,22.0,889.0,860.4,649.42
2017,3,15,13,30,926.0,111.0,3.3,22.0,878.0,816.17,619.78
2017,3,15,13,45,919.0,111.0,3.35,22.0,858.0,766.48,585.38
2017,3,15,14,0,912.0,111.0,3.4,22.0,838.0,714.69,547.19
2017,3,15,14,15,904.5,110.0,3.4,22.0,810.0,659.85,505.56
2017,3,15,14,30,897.0,109.0,3.4,22.0,782.0,603.48,461.59
2017,3,15,14,45,881.0,109.5,3.4,22.0,745.0,542.8,413.06
2017,3,15,15,0,865.0,110.0,3.4,22.0,708.0,481.18,362.34
2017,3,15,15,15,517.5,200.0,3.35,21.5,552.0,361.45,271.51
2017,3,15,15,30,170.0,290.0,3.3,21.0,396.0,280.01,213.72
2017,3,15,15,45,138.5,265.5,3.3,21.0,347.0,237.72,180.96
2017,3,15,16,0,107.0,241.0,3.3,21.0,298.0,202.54,154.13
2017,3,15,16,15,53.5,182.5,3.0,20.5,211.0,145.7,111.6
2017,3,15,16,30,0.0,124.0,2.7,20.0,124.0,99.49,76.88
2017,3,15,16,45,0.0,107.5,2.45,20.0,107.5,86.32,69.47
2017,3,15,17,0,0.0,91.0,2.2,20.0,91.0,73.52,58.6
2017,3,15,17,15,267.5,78.0,2.1,19.0,143.0,56.26,43.85
2017,3,15,17,30,535.0,65.0,2.0,18.0,195.0,51.16,39.46
2017,3,15,17,45,441.5,54.0,1.9,17.5,142.0,43.23,32.23
2017,3,15,18,0,348.0,43.0,1.8,17.0,89.0,35.17,24.57
2017,3,15,18,15,174.0,27.0,2.05,16.5,50.0,20.94,9.49
2017,3,15,18,30,0.0,11.0,2.3,16.0,11.0,9.39,0.0
2017,3,15,18,45,0.0,5.5,2.6,16.0,5.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,16,6,45,0.0,5.0,2.55,14.5,5.0,4.27,0.0
2017,3,16,7,0,0.0,10.0,2.8,15.0,10.0,8.22,0.0
2017,3,16,7,15,0.0,24.5,2.9,15.5,24.5,20.22,10.93
2017,3,16,7,30,0.0,39.0,3.0,16.0,39.0,32.25,21.52
2017,3,16,7,45,0.0,56.0,3.2,16.5,56.0,47.77,34.9
2017,3,16,8,0,0.0,73.0,3.4,17.0,73.0,63.4,48.17
2017,3,16,8,15,298.0,90.0,3.55,17.5,206.0,381.24,318.27
2017,3,16,8,30,596.0,107.0,3.7,18.0,339.0,676.18,549.05
2017,3,16,8,45,316.5,150.0,3.9,18.5,275.0,469.56,383.19
2017,3,16,9,0,37.0,193.0,4.1,19.0,211.0,233.03,186.52
2017,3,16,9,15,76.0,227.0,4.2,19.5,269.0,307.05,246.34
2017,3,16,9,30,115.0,261.0,4.3,20.0,327.0,382.22,304.96
2017,3,16,9,45,66.0,247.5,4.45,20.5,286.5,314.15,248.86
2017,3,16,10,0,17.0,234.0,4.6,21.0,246.0,228.0,178.51
2017,3,16,10,15,11.5,217.5,4.65,21.5,226.0,204.29,159.02
2017,3,16,10,30,6.0,201.0,4.7,22.0,206.0,181.69,140.38
2017,3,16,10,45,31.0,274.5,4.8,22.5,299.0,296.62,230.37
2017,3,16,11,0,56.0,348.0,4.9,23.0,392.0,397.86,307.14
2017,3,16,11,15,28.0,213.5,4.95,23.0,235.5,226.7,175.01
2017,3,16,11,30,0.0,79.0,5.0,23.0,79.0,65.94,47.32
2017,3,16,11,45,15.0,210.5,5.1,23.5,223.5,195.81,150.24
2017,3,16,12,0,30.0,342.0,5.2,24.0,368.0,349.05,267.41
2017,3,16,12,15,42.5,366.0,5.2,24.0,402.5,380.55,291.01
2017,3,16,12,30,55.0,390.0,5.2,24.0,437.0,410.54,313.6
2017,3,16,12,45,155.5,407.0,5.2,24.5,539.0,523.46,399.29
2017,3,16,13,0,256.0,424.0,5.2,25.0,641.0,624.71,473.67
2017,3,16,13,15,235.0,421.5,5.15,25.0,619.0,576.5,437.69
2017,3,16,13,30,214.0,419.0,5.1,25.0,597.0,541.6,411.64
2017,3,16,13,45,128.0,382.5,5.1,25.0,488.5,431.9,329.27
2017,3,16,14,0,42.0,346.0,5.1,25.0,380.0,324.55,247.49
2017,3,16,14,15,28.0,300.5,5.05,25.0,323.5,271.64,207.43
2017,3,16,14,30,14.0,255.0,5.0,25.0,267.0,219.09,167.16
2017,3,16,14,45,93.0,295.0,4.95,25.0,361.0,289.78,221.95
2017,3,16,15,0,172.0,335.0,4.9,25.0,455.0,346.98,264.47
2017,3,16,15,15,462.0,237.0,4.85,24.5,531.5,367.57,275.37
2017,3,16,15,30,752.0,139.0,4.8,24.0,608.0,350.57,252.12
2017,3,16,15,45,486.0,190.0,4.75,24.0,484.0,268.08,191.07
2017,3,16,16,0,220.0,241.0,4.7,24.0,360.0,220.57,162.13
2017,3,16,16,15,110.0,182.0,4.55,23.5,241.5,148.84,110.6
2017,3,16,16,30,0.0,123.0,4.4,23.0,123.0,98.78,75.46
2017,3,16,16,45,0.0,106.5,4.3,23.0,106.5,85.65,68.1
2017,3,16,17,0,0.0,90.0,4.2,23.0,90.0,72.84,57.32
2017,3,16,17,15,225.0,84.5,4.25,22.5,139.5,63.39,49.36
2017,3,16,17,30,450.0,79.0,4.3,22.0,189.0,59.19,45.72
2017,3,16,17,45,365.5,64.0,4.4,21.5,138.0,48.48,36.19
2017,3,16,18,0,281.0,49.0,4.5,21.0,87.0,37.52,26.13
2017,3,16,18,15,156.0,30.0,4.55,20.5,49.0,23.17,11.26
2017,3,16,18,30,31.0,11.0,4.6,20.0,11.0,9.39,0.0
2017,3,16,18,45,15.5,5.5,4.65,20.0,5.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,45,67.0,13.5,4.65,17.5,18.0,46.91,0.0
2017,3,17,7,0,134.0,27.0,4.8,18.0,36.0,141.31,79.75
2017,3,17,7,15,249.5,44.0,4.95,18.5,81.5,247.44,197.41
2017,3,17,7,30,365.0,61.0,5.1,19.0,127.0,357.89,293.86
2017,3,17,7,45,182.5,39.0,5.35,19.5,72.0,202.78,168.05
2017,3,17,8,0,0.0,17.0,5.6,20.0,17.0,13.99,6.12
2017,3,17,8,15,0.0,31.0,5.85,20.5,31.0,25.58,15.84
2017,3,17,8,30,0.0,45.0,6.1,21.0,45.0,37.2,25.45
2017,3,17,8,45,0.0,59.5,6.35,21.5,59.5,49.29,35.31
2017,3,17,9,0,0.0,74.0,6.6,22.0,74.0,61.41,45.06
2017,3,17,9,15,4.0,132.5,6.6,22.0,135.0,118.51,91.64
2017,3,17,9,30,8.0,191.0,6.6,22.0,196.0,179.17,140.3
2017,3,17,9,45,7.5,197.5,6.65,22.5,202.5,183.33,142.85
2017,3,17,10,0,7.0,204.0,6.7,23.0,209.0,187.7,145.62
2017,3,17,10,15,5.0,192.0,6.6,23.5,196.0,172.89,133.17
2017,3,17,10,30,3.0,180.0,6.5,24.0,183.0,158.79,121.41
2017,3,17,10,45,10.5,229.5,6.45,24.5,238.5,212.22,163.11
2017,3,17,11,0,18.0,279.0,6.4,25.0,294.0,265.99,204.31
2017,3,17,11,15,22.0,300.0,6.3,25.0,318.5,288.52,221.34
2017,3,17,11,30,26.0,321.0,6.2,25.0,343.0,330.58,253.16
2017,3,17,11,45,18.5,283.5,6.15,25.5,299.5,266.04,202.98
2017,3,17,12,0,11.0,246.0,6.1,26.0,256.0,223.04,169.32
2017,3,17,12,15,12.0,247.5,6.0,26.0,258.0,224.29,170.25
2017,3,17,12,30,13.0,249.0,5.9,26.0,260.0,225.42,171.07
2017,3,17,12,45,115.5,340.5,5.85,26.0,439.0,423.99,324.33
2017,3,17,13,0,218.0,432.0,5.8,26.0,618.0,586.86,445.3
2017,3,17,13,15,300.0,405.5,5.7,26.0,658.5,623.66,472.92
2017,3,17,13,30,382.0,379.0,5.6,26.0,699.0,641.31,486.7
2017,3,17,13,45,325.0,385.0,5.55,26.0,652.5,581.0,441.24
2017,3,17,14,0,268.0,391.0,5.5,26.0,606.0,524.73,398.74
2017,3,17,14,15,287.5,372.5,5.4,26.0,596.0,499.43,379.83
2017,3,17,14,30,307.0,354.0,5.3,26.0,586.0,471.94,358.71
2017,3,17,14,45,542.5,250.0,5.25,26.0,637.5,484.71,367.3
2017,3,17,15,0,778.0,146.0,5.2,26.0,689.0,467.87,350.05
2017,3,17,15,15,761.5,142.0,5.1,25.5,647.0,406.41,298.95
2017,3,17,15,30,745.0,138.0,5.0,25.0,605.0,345.9,247.58
2017,3,17,15,45,723.5,133.0,4.9,25.0,557.5,284.58,194.95
2017,3,17,16,0,702.0,128.0,4.8,25.0,510.0,225.4,145.38
2017,3,17,16,15,671.5,122.0,4.55,24.5,458.5,166.81,101.18
2017,3,17,16,30,641.0,116.0,4.3,24.0,407.0,112.09,69.6
2017,3,17,16,45,599.5,108.5,4.1,24.0,352.5,79.08,62.21
2017,3,17,17,0,558.0,101.0,3.9,24.0,298.0,75.51,59.36
2017,3,17,17,15,497.5,90.5,3.8,23.0,243.0,66.86,52.24
2017,3,17,17,30,437.0,80.0,3.7,22.0,188.0,59.77,46.23
2017,3,17,17,45,349.0,65.5,3.65,21.5,137.5,49.45,37.05
2017,3,17,18,0,261.0,51.0,3.6,21.0,87.0,38.91,27.35
2017,3,17,18,15,144.0,31.0,3.7,20.5,49.5,23.89,12.16
2017,3,17,18,30,27.0,11.0,3.8,20.0,12.0,9.39,0.0
2017,3,17,18,45,13.5,5.5,3.95,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,6,45,63.0,14.5,2.15,17.0,19.0,45.66,0.0
2017,3,18,7,0,126.0,29.0,2.5,18.0,38.0,141.28,87.44
2017,3,18,7,15,240.0,46.5,2.55,18.5,84.0,244.42,194.62
2017,3,18,7,30,354.0,64.0,2.6,19.0,130.0,354.04,288.54
2017,3,18,7,45,177.0,41.5,2.7,19.5,74.5,202.36,166.68
2017,3,18,8,0,0.0,19.0,2.8,20.0,19.0,15.64,7.51
2017,3,18,8,15,0.0,17.0,2.85,20.5,17.0,14.0,6.13
2017,3,18,8,30,0.0,15.0,2.9,21.0,15.0,12.36,4.71
2017,3,18,8,45,0.0,61.5,3.0,21.5,61.5,50.96,36.71
2017,3,18,9,0,0.0,108.0,3.1,22.0,108.0,92.02,70.06
2017,3,18,9,15,6.0,154.5,3.0,22.5,158.0,141.91,110.08
2017,3,18,9,30,12.0,201.0,2.9,23.0,208.0,193.02,150.13
2017,3,18,9,45,10.5,205.5,2.85,23.5,212.0,194.08,150.02
2017,3,18,10,0,9.0,210.0,2.8,24.0,216.0,195.4,150.26
2017,3,18,10,15,12.0,231.0,2.75,24.0,239.5,217.59,167.19
2017,3,18,10,30,15.0,252.0,2.7,24.0,263.0,239.68,183.86
2017,3,18,10,45,183.5,303.5,2.65,24.5,446.5,503.56,385.92
2017,3,18,11,0,352.0,355.0,2.6,25.0,630.0,747.65,558.46
2017,3,18,11,15,243.0,383.0,2.6,25.0,575.5,639.05,477.73
2017,3,18,11,30,134.0,411.0,2.6,25.0,521.0,552.01,412.85
2017,3,18,11,45,503.5,275.0,2.6,25.5,699.5,804.23,598.14
2017,3,18,12,0,873.0,139.0,2.6,26.0,878.0,991.08,721.73
2017,3,18,12,15,874.5,139.5,2.6,26.0,885.0,968.77,705.17
2017,3,18,12,30,876.0,140.0,2.6,26.0,892.0,942.9,688.36
2017,3,18,12,45,878.5,138.0,2.65,26.5,890.5,912.16,667.48
2017,3,18,13,0,881.0,136.0,2.7,27.0,889.0,878.1,644.43
2017,3,18,13,15,623.5,261.0,2.7,27.0,791.0,762.64,563.3
2017,3,18,13,30,366.0,386.0,2.7,27.0,693.0,634.21,469.64
2017,3,18,13,45,618.0,257.0,2.75,27.0,761.0,686.09,511.01
2017,3,18,14,0,870.0,128.0,2.8,27.0,829.0,697.09,521.3
2017,3,18,14,15,585.5,242.0,2.8,27.0,707.0,578.08,432.08
2017,3,18,14,30,301.0,356.0,2.8,27.0,585.0,469.06,350.49
2017,3,18,14,45,297.0,339.0,2.8,27.0,556.0,429.1,320.83
2017,3,18,15,0,293.0,322.0,2.8,27.0,527.0,389.49,290.49
2017,3,18,15,15,554.5,214.5,2.8,26.5,574.0,382.49,280.38
2017,3,18,15,30,816.0,107.0,2.8,26.0,621.0,345.05,242.2
2017,3,18,15,45,798.5,103.0,2.8,26.0,573.5,282.14,188.43
2017,3,18,16,0,781.0,99.0,2.8,26.0,526.0,220.72,137.2
2017,3,18,16,15,753.5,94.5,2.6,25.5,473.5,159.48,91.43
2017,3,18,16,30,726.0,90.0,2.4,25.0,421.0,95.99,54.69
2017,3,18,16,45,689.5,84.0,2.2,25.0,365.5,62.06,47.48
2017,3,18,17,0,653.0,78.0,2.0,25.0,310.0,58.8,44.87
2017,3,18,17,15,596.5,71.0,1.85,24.0,254.5,54.51,41.44
2017,3,18,17,30,540.0,64.0,1.7,23.0,199.0,50.14,37.77
2017,3,18,17,45,448.5,53.5,1.6,22.5,146.0,42.61,31.07
2017,3,18,18,0,357.0,43.0,1.5,22.0,93.0,34.95,23.96
2017,3,18,18,15,215.5,27.5,1.65,21.5,53.5,21.4,10.55
2017,3,18,18,30,74.0,12.0,1.8,21.0,14.0,10.24,0.0
2017,3,18,18,45,37.0,6.0,1.95,21.0,7.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,6,45,84.5,15.0,1.85,17.0,21.5,57.47,0.0
2017,3,19,7,0,169.0,30.0,2.1,18.0,43.0,169.31,112.68
2017,3,19,7,15,287.0,45.5,2.35,18.5,90.5,271.97,217.41
2017,3,19,7,30,405.0,61.0,2.6,19.0,138.0,384.3,313.35
2017,3,19,7,45,491.0,69.5,2.85,19.5,194.0,480.48,392.83
2017,3,19,8,0,577.0,78.0,3.1,20.0,250.0,579.98,470.68
2017,3,19,8,15,626.5,85.0,3.15,20.5,307.0,652.73,524.05
2017,3,19,8,30,676.0,92.0,3.2,21.0,364.0,726.83,576.39
2017,3,19,8,45,717.5,95.0,3.25,21.5,420.5,789.55,618.67
2017,3,19,9,0,759.0,98.0,3.3,22.0,477.0,846.17,655.5
2017,3,19,9,15,783.0,102.0,3.3,22.5,528.0,892.69,684.15
2017,3,19,9,30,807.0,106.0,3.3,23.0,579.0,936.89,710.74
2017,3,19,9,45,827.5,108.0,3.35,23.5,626.0,972.6,731.53
2017,3,19,10,0,848.0,110.0,3.4,24.0,673.0,1005.23,750.15
2017,3,19,10,15,860.5,112.5,3.45,24.0,713.0,1026.97,762.97
2017,3,19,10,30,873.0,115.0,3.5,24.0,753.0,1032.07,764.98
2017,3,19,10,45,587.5,243.0,3.55,24.5,680.5,892.29,667.65
2017,3,19,11,0,302.0,371.0,3.6,25.0,608.0,713.28,534.71
2017,3,19,11,15,316.5,379.5,3.65,25.0,635.0,729.12,546.54
2017,3,19,11,30,331.0,388.0,3.7,25.0,662.0,742.88,555.76
2017,3,19,11,45,622.5,254.5,3.75,25.5,780.5,904.29,673.05
2017,3,19,12,0,914.0,121.0,3.8,26.0,899.0,1011.46,743.25
2017,3,19,12,15,915.5,121.0,3.8,26.0,905.5,987.91,726.53
2017,3,19,12,30,917.0,121.0,3.8,26.0,912.0,960.66,708.47
2017,3,19,12,45,916.0,121.0,3.85,26.5,909.5,927.65,685.52
2017,3,19,13,0,915.0,121.0,3.9,27.0,907.0,891.35,660.4
2017,3,19,13,15,912.0,120.5,3.9,27.0,896.0,849.88,632.74
2017,3,19,13,30,909.0,120.0,3.9,27.0,885.0,805.62,603.02
2017,3,19,13,45,903.5,119.0,3.95,27.0,864.5,756.56,568.78
2017,3,19,14,0,898.0,118.0,4.0,27.0,844.0,705.35,531.33
2017,3,19,14,15,890.0,116.5,3.95,27.0,816.0,650.28,489.81
2017,3,19,14,30,882.0,115.0,3.9,27.0,788.0,593.79,446.12
2017,3,19,14,45,865.5,115.5,3.9,27.0,750.5,533.55,398.51
2017,3,19,15,0,849.0,116.0,3.9,27.0,713.0,472.47,348.87
2017,3,19,15,15,834.0,113.5,3.85,27.0,670.5,409.71,296.55
2017,3,19,15,30,819.0,111.0,3.8,27.0,628.0,347.54,243.55
2017,3,19,15,45,797.0,108.0,3.75,27.0,579.5,284.11,189.52
2017,3,19,16,0,775.0,105.0,3.7,27.0,531.0,222.74,138.61
2017,3,19,16,15,747.5,100.0,3.4,26.5,478.0,156.17,88.91
2017,3,19,16,30,720.0,95.0,3.1,26.0,425.0,97.67,56.59
2017,3,19,16,45,681.5,89.5,2.85,25.5,369.5,65.82,50.57
2017,3,19,17,0,643.0,84.0,2.6,25.0,314.0,63.1,48.53
2017,3,19,17,15,586.0,76.0,2.4,24.0,258.0,58.22,44.62
2017,3,19,17,30,529.0,68.0,2.2,23.0,202.0,53.23,40.43
2017,3,19,17,45,442.0,56.5,2.05,22.5,149.0,45.02,33.15
2017,3,19,18,0,355.0,45.0,1.9,22.0,96.0,36.62,25.4
2017,3,19,18,15,216.0,29.0,2.05,21.5,55.5,22.53,11.66
2017,3,19,18,30,77.0,13.0,2.2,21.0,15.0,11.1,0.0
2017,3,19,18,45,38.5,6.5,2.4,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,6,45,107.5,15.0,3.4,17.0,24.0,69.67,0.0
2017,3,20,7,0,215.0,30.0,3.7,18.0,48.0,197.39,138.42
2017,3,20,7,15,330.5,45.0,3.9,18.5,97.5,299.81,241.4
2017,3,20,7,30,446.0,60.0,4.1,19.0,147.0,413.88,339.21
2017,3,20,7,45,527.5,68.5,4.35,19.5,204.5,506.24,416.22
2017,3,20,8,0,609.0,77.0,4.6,20.0,262.0,603.68,492.86
2017,3,20,8,15,657.0,84.0,4.6,20.5,320.0,676.39,546.57
2017,3,20,8,30,705.0,91.0,4.6,21.0,378.0,750.27,599.09
2017,3,20,8,45,745.5,94.0,4.7,21.5,435.5,812.99,642.19
2017,3,20,9,0,786.0,97.0,4.8,22.0,493.0,869.71,679.98
2017,3,20,9,15,809.5,101.0,4.7,22.5,545.0,916.37,708.48
2017,3,20,9,30,833.0,105.0,4.6,23.0,597.0,960.58,734.65
2017,3,20,9,45,854.0,106.5,4.6,23.5,645.0,996.58,755.53
2017,3,20,10,0,875.0,108.0,4.6,24.0,693.0,1029.39,774.08
2017,3,20,10,15,887.5,110.5,4.55,24.0,733.5,1038.75,777.9
2017,3,20,10,30,900.0,113.0,4.5,24.0,774.0,1056.62,787.86
2017,3,20,10,45,911.0,113.5,4.5,24.5,807.5,1066.82,791.58
2017,3,20,11,0,922.0,114.0,4.5,25.0,841.0,1072.97,792.83
2017,3,20,11,15,927.5,115.5,4.5,25.0,865.5,1070.49,790.14
2017,3,20,11,30,933.0,117.0,4.5,25.0,890.0,1063.84,784.94
2017,3,20,11,45,945.5,112.5,4.5,25.5,908.5,1053.69,776.1
2017,3,20,12,0,958.0,108.0,4.5,26.0,927.0,1039.26,764.64
2017,3,20,12,15,959.0,108.5,4.45,26.0,933.5,1014.81,747.95
2017,3,20,12,30,960.0,109.0,4.4,26.0,940.0,986.52,728.84
2017,3,20,12,45,959.5,108.5,4.4,26.5,937.5,952.21,704.64
2017,3,20,13,0,959.0,108.0,4.4,27.0,935.0,914.45,678.18
2017,3,20,13,15,956.0,107.5,4.35,27.0,923.5,871.38,649.2
2017,3,20,13,30,953.0,107.0,4.3,27.0,912.0,825.39,618.07
2017,3,20,13,45,949.0,106.0,4.3,27.0,892.0,775.51,583.49
2017,3,20,14,0,945.0,105.0,4.3,27.0,872.0,723.21,544.99
2017,3,20,14,15,937.5,103.5,4.2,27.0,843.0,666.16,501.8
2017,3,20,14,30,930.0,102.0,4.1,27.0,814.0,607.52,456.29
2017,3,20,14,45,917.0,101.5,4.1,27.0,777.0,545.68,407.28
2017,3,20,15,0,904.0,101.0,4.1,27.0,740.0,483.36,356.39
2017,3,20,15,15,890.0,99.0,3.95,26.5,696.5,419.27,303.13
2017,3,20,15,30,876.0,97.0,3.8,26.0,653.0,355.43,248.72
2017,3,20,15,45,859.5,93.0,3.7,26.0,604.0,285.63,189.01
2017,3,20,16,0,843.0,89.0,3.6,26.0,555.0,220.6,134.55
2017,3,20,16,15,817.5,85.5,3.25,25.5,500.5,156.5,86.81
2017,3,20,16,30,792.0,82.0,2.9,25.0,446.0,95.38,53.98
2017,3,20,16,45,758.5,76.5,2.55,24.5,389.5,62.62,48.04
2017,3,20,17,0,725.0,71.0,2.2,24.0,333.0,59.16,45.35
2017,3,20,17,15,672.0,64.5,2.05,23.0,274.5,50.1,37.82
2017,3,20,17,30,619.0,58.0,1.9,22.0,216.0,45.82,34.22
2017,3,20,17,45,535.5,49.0,1.8,21.0,161.0,39.26,28.42
2017,3,20,18,0,452.0,40.0,1.7,20.0,106.0,32.61,22.27
2017,3,20,18,15,299.0,26.5,1.8,19.5,62.0,21.71,11.38
2017,3,20,18,30,146.0,13.0,1.9,19.0,18.0,11.1,0.0
2017,3,20,18,45,73.0,6.5,2.05,19.0,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,124.5,15.5,4.0,16.5,26.5,79.12,0.0
2017,3,21,7,0,249.0,31.0,4.3,17.0,53.0,218.78,159.54
2017,3,21,7,15,366.5,44.0,4.45,17.5,103.5,322.04,261.39
2017,3,21,7,30,484.0,57.0,4.6,18.0,154.0,437.11,360.49
2017,3,21,7,45,566.5,64.0,4.75,19.0,212.0,529.62,436.61
2017,3,21,8,0,649.0,71.0,4.9,20.0,270.0,627.35,512.05
2017,3,21,8,15,324.5,87.0,4.95,20.5,186.5,396.91,327.33
2017,3,21,8,30,0.0,103.0,5.0,21.0,103.0,89.14,68.24
2017,3,21,8,45,36.0,160.0,5.05,21.5,178.0,192.8,153.86
2017,3,21,9,0,72.0,217.0,5.1,22.0,253.0,291.35,232.57
2017,3,21,9,15,170.5,240.5,5.05,22.5,338.5,429.21,341.6
2017,3,21,9,30,269.0,264.0,5.0,23.0,424.0,572.85,450.55
2017,3,21,9,45,230.0,292.0,5.0,23.5,436.0,546.21,426.8
2017,3,21,10,0,191.0,320.0,5.0,24.0,448.0,537.91,417.23
2017,3,21,10,15,553.5,210.5,4.95,24.5,612.5,823.07,632.54
2017,3,21,10,30,916.0,101.0,4.9,25.0,777.0,1058.62,791.0
2017,3,21,10,45,924.0,102.5,4.85,25.5,809.5,1067.01,791.49
2017,3,21,11,0,932.0,104.0,4.8,26.0,842.0,1071.28,791.0
2017,3,21,11,15,937.0,105.0,4.75,26.0,866.0,1067.79,787.19
2017,3,21,11,30,942.0,106.0,4.7,26.0,890.0,1060.12,780.87
2017,3,21,11,45,940.0,110.0,4.7,26.5,904.0,1044.55,768.43
2017,3,21,12,0,938.0,114.0,4.7,27.0,918.0,1024.96,753.57
2017,3,21,12,15,939.0,114.0,4.65,27.0,924.5,1000.32,736.62
2017,3,21,12,30,940.0,114.0,4.6,27.0,931.0,971.93,717.31
2017,3,21,12,45,937.5,115.0,4.6,27.0,928.0,937.82,694.6
2017,3,21,13,0,935.0,116.0,4.6,27.0,925.0,900.41,669.65
2017,3,21,13,15,932.0,115.0,4.55,27.0,913.5,857.65,640.62
2017,3,21,13,30,929.0,114.0,4.5,27.0,902.0,812.08,609.6
2017,3,21,13,45,922.5,114.0,4.5,27.5,881.0,762.29,573.39
2017,3,21,14,0,916.0,114.0,4.5,28.0,860.0,710.37,534.0
2017,3,21,14,15,908.0,112.5,4.45,27.5,831.0,654.37,492.71
2017,3,21,14,30,900.0,111.0,4.4,27.0,802.0,596.92,449.04
2017,3,21,14,45,884.5,111.0,4.4,27.0,764.5,535.81,400.48
2017,3,21,15,0,869.0,111.0,4.4,27.0,727.0,474.56,350.37
2017,3,21,15,15,854.5,108.5,4.3,27.0,684.0,409.61,296.03
2017,3,21,15,30,840.0,106.0,4.2,27.0,641.0,346.41,241.9
2017,3,21,15,45,819.0,103.0,4.15,27.0,592.0,282.0,186.87
2017,3,21,16,0,798.0,100.0,4.1,27.0,543.0,219.5,135.02
2017,3,21,16,15,771.0,95.5,3.8,26.5,489.5,157.34,89.22
2017,3,21,16,30,744.0,91.0,3.5,26.0,436.0,92.74,53.38
2017,3,21,16,45,705.5,86.0,3.25,25.5,379.5,63.45,48.55
2017,3,21,17,0,667.0,81.0,3.0,25.0,323.0,60.95,46.69
2017,3,21,17,15,611.5,73.5,2.8,24.0,266.0,56.35,43.02
2017,3,21,17,30,556.0,66.0,2.6,23.0,209.0,51.65,39.09
2017,3,21,17,45,468.5,55.5,2.45,22.0,155.0,44.18,32.53
2017,3,21,18,0,381.0,45.0,2.3,21.0,101.0,36.57,25.55
2017,3,21,18,15,240.5,29.5,2.55,20.5,59.5,24.15,13.41
2017,3,21,18,30,100.0,14.0,2.8,20.0,18.0,11.95,0.0
2017,3,21,18,45,50.0,7.0,3.1,20.0,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,22,6,45,54.0,18.5,2.65,18.5,23.5,44.39,0.0
2017,3,22,7,0,108.0,37.0,2.9,19.0,47.0,132.91,96.33
2017,3,22,7,15,202.5,58.5,2.95,19.5,93.5,222.39,178.19
2017,3,22,7,30,297.0,80.0,3.0,20.0,140.0,334.04,272.17
2017,3,22,7,45,152.5,95.0,3.15,20.5,126.5,227.74,185.99
2017,3,22,8,0,8.0,110.0,3.3,21.0,113.0,109.32,85.47
2017,3,22,8,15,45.5,141.5,3.3,21.5,160.0,186.08,149.2
2017,3,22,8,30,83.0,173.0,3.3,22.0,207.0,253.63,203.68
2017,3,22,8,45,119.5,200.0,3.3,22.5,257.0,334.46,266.93
2017,3,22,9,0,156.0,227.0,3.3,23.0,307.0,399.62,316.45
2017,3,22,9,15,78.0,190.5,3.25,23.0,230.5,261.84,206.76
2017,3,22,9,30,0.0,154.0,3.2,23.0,154.0,133.75,102.36
2017,3,22,9,45,134.0,233.0,3.2,23.5,323.5,381.81,299.71
2017,3,22,10,0,268.0,312.0,3.2,24.0,493.0,626.62,480.5
2017,3,22,10,15,295.5,325.5,3.25,24.5,536.5,667.72,507.02
2017,3,22,10,30,323.0,339.0,3.3,25.0,580.0,707.6,533.5
2017,3,22,10,45,219.5,365.5,3.35,25.5,532.0,605.28,456.41
2017,3,22,11,0,116.0,392.0,3.4,26.0,484.0,502.36,378.38
2017,3,22,11,15,135.0,407.5,3.45,26.0,517.5,552.86,415.01
2017,3,22,11,30,154.0,423.0,3.5,26.0,551.0,580.84,434.77
2017,3,22,11,45,198.0,428.0,3.6,26.0,596.5,620.64,463.91
2017,3,22,12,0,242.0,433.0,3.7,26.0,642.0,657.73,490.82
2017,3,22,12,15,281.0,427.5,3.75,26.0,671.5,692.47,515.53
2017,3,22,12,30,320.0,422.0,3.8,26.0,701.0,706.75,526.08
2017,3,22,12,45,307.0,424.0,3.9,26.5,692.0,679.19,505.45
2017,3,22,13,0,294.0,426.0,4.0,27.0,683.0,651.1,484.63
2017,3,22,13,15,588.0,279.5,4.0,27.0,783.5,744.2,556.57
2017,3,22,13,30,882.0,133.0,4.0,27.0,884.0,791.96,594.34
2017,3,22,13,45,588.5,263.5,4.05,27.0,759.5,664.4,498.54
2017,3,22,14,0,295.0,394.0,4.1,27.0,635.0,538.91,403.93
2017,3,22,14,15,575.5,260.5,4.1,27.0,711.0,579.4,436.27
2017,3,22,14,30,856.0,127.0,4.1,27.0,787.0,585.82,440.32
2017,3,22,14,45,843.0,125.5,4.15,27.0,751.0,525.83,392.63
2017,3,22,15,0,830.0,124.0,4.2,27.0,715.0,465.63,343.62
2017,3,22,15,15,815.0,121.0,4.2,27.0,672.0,403.55,291.8
2017,3,22,15,30,800.0,118.0,4.2,27.0,629.0,342.12,239.41
2017,3,22,15,45,779.0,114.0,4.2,27.0,581.0,279.37,186.04
2017,3,22,16,0,758.0,110.0,4.2,27.0,533.0,213.58,131.98
2017,3,22,16,15,730.0,105.5,4.0,26.5,480.0,153.25,87.8
2017,3,22,16,30,702.0,101.0,3.8,26.0,427.0,96.34,57.84
2017,3,22,16,45,661.5,95.0,3.65,25.5,371.5,69.27,53.48
2017,3,22,17,0,621.0,89.0,3.5,25.0,316.0,66.36,51.29
2017,3,22,17,15,564.5,80.5,3.3,24.0,260.5,61.28,47.25
2017,3,22,17,30,508.0,72.0,3.1,23.0,205.0,56.08,42.9
2017,3,22,17,45,421.0,60.5,2.9,22.5,152.0,48.03,35.78
2017,3,22,18,0,334.0,49.0,2.7,22.0,99.0,37.65,26.38
2017,3,22,18,15,204.0,32.0,2.9,21.5,58.5,24.75,13.98
2017,3,22,18,30,74.0,15.0,3.1,21.0,18.0,12.8,0.0
2017,3,22,18,45,37.0,7.5,3.3,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,6,45,127.5,17.5,4.2,18.5,30.0,106.26,0.0
2017,3,23,7,0,255.0,35.0,4.4,19.0,60.0,226.84,170.96
2017,3,23,7,15,368.5,48.5,4.7,19.5,111.0,327.85,265.31
2017,3,23,7,30,482.0,62.0,5.0,20.0,162.0,441.12,362.02
2017,3,23,7,45,241.0,78.5,5.3,20.5,128.5,283.36,234.21
2017,3,23,8,0,0.0,95.0,5.6,21.0,95.0,85.35,65.51
2017,3,23,8,15,365.5,91.5,5.65,21.5,244.5,435.75,359.9
2017,3,23,8,30,731.0,88.0,5.7,22.0,394.0,768.01,615.53
2017,3,23,8,45,542.0,146.0,5.8,22.5,390.0,683.71,547.76
2017,3,23,9,0,353.0,204.0,5.9,23.0,386.0,571.92,456.65
2017,3,23,9,15,604.0,151.0,6.0,23.0,500.0,785.11,620.14
2017,3,23,9,30,855.0,98.0,6.1,23.0,614.0,972.16,753.12
2017,3,23,9,45,875.0,99.0,6.2,23.5,661.5,995.04,765.27
2017,3,23,10,0,895.0,100.0,6.3,24.0,709.0,1026.05,783.99
2017,3,23,10,15,906.0,102.0,6.4,24.5,749.0,1045.68,794.75
2017,3,23,10,30,917.0,104.0,6.5,25.0,789.0,1061.46,803.0
2017,3,23,10,45,926.5,105.0,6.65,25.5,822.0,1070.59,807.12
2017,3,23,11,0,936.0,106.0,6.8,26.0,855.0,1075.59,808.61
2017,3,23,11,15,941.5,107.0,6.9,26.0,879.0,1072.36,805.96
2017,3,23,11,30,947.0,108.0,7.0,26.0,903.0,1064.92,800.63
2017,3,23,11,45,952.0,108.0,7.1,26.5,919.0,1051.74,789.91
2017,3,23,12,0,957.0,108.0,7.2,27.0,935.0,1034.42,776.51
2017,3,23,12,15,958.0,108.0,7.25,27.0,942.0,1009.26,759.15
2017,3,23,12,30,959.0,108.0,7.3,27.0,949.0,980.29,739.22
2017,3,23,12,45,956.5,109.0,7.35,27.5,945.5,945.54,713.81
2017,3,23,13,0,954.0,110.0,7.4,28.0,942.0,907.44,686.11
2017,3,23,13,15,951.5,109.5,7.4,27.5,930.5,864.78,657.68
2017,3,23,13,30,949.0,109.0,7.4,27.0,919.0,819.19,626.89
2017,3,23,13,45,943.0,109.0,7.45,27.0,898.5,768.83,590.21
2017,3,23,14,0,937.0,109.0,7.5,27.0,878.0,716.25,549.95
2017,3,23,14,15,930.5,107.5,7.45,27.0,849.5,660.09,505.89
2017,3,23,14,30,924.0,106.0,7.4,27.0,821.0,602.27,459.46
2017,3,23,14,45,912.5,105.0,7.4,27.0,784.5,541.0,409.26
2017,3,23,15,0,901.0,104.0,7.4,27.0,748.0,479.13,357.19
2017,3,23,15,15,888.0,101.5,7.3,26.5,704.5,415.18,302.77
2017,3,23,15,30,875.0,99.0,7.2,26.0,661.0,351.39,247.31
2017,3,23,15,45,854.5,97.0,7.15,25.5,611.5,282.18,187.7
2017,3,23,16,0,834.0,95.0,7.1,25.0,562.0,218.38,134.21
2017,3,23,16,15,808.5,91.0,6.9,24.5,507.5,154.57,86.88
2017,3,23,16,30,783.0,87.0,6.7,24.0,453.0,93.79,55.43
2017,3,23,16,45,743.5,83.0,6.55,24.0,395.5,67.3,52.15
2017,3,23,17,0,704.0,79.0,6.4,24.0,338.0,59.73,45.84
2017,3,23,17,15,650.5,72.0,6.2,23.0,280.0,55.42,42.4
2017,3,23,17,30,597.0,65.0,6.0,22.0,222.0,51.02,38.72
2017,3,23,17,45,511.0,55.5,5.85,21.5,166.0,44.29,32.71
2017,3,23,18,0,425.0,46.0,5.7,21.0,110.0,37.48,26.36
2017,3,23,18,15,212.5,34.0,5.7,20.5,66.0,26.27,15.42
2017,3,23,18,30,0.0,22.0,5.7,20.0,22.0,17.18,0.0
2017,3,23,18,45,0.0,11.0,5.7,20.0,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,3.7,18.5,1.0,0.82,0.0
2017,3,24,7,0,0.0,2.0,3.8,19.0,2.0,1.64,0.0
2017,3,24,7,15,0.0,3.5,3.85,19.5,3.5,2.87,0.0
2017,3,24,7,30,0.0,5.0,3.9,20.0,5.0,4.1,0.0
2017,3,24,7,45,0.0,7.5,4.0,20.5,7.5,6.16,0.0
2017,3,24,8,0,0.0,10.0,4.1,21.0,10.0,8.22,1.26
2017,3,24,8,15,0.0,12.5,4.4,21.0,12.5,10.29,2.98
2017,3,24,8,30,0.0,15.0,4.7,21.0,15.0,12.37,4.69
2017,3,24,8,45,0.0,27.0,5.05,21.5,27.0,22.3,12.89
2017,3,24,9,0,0.0,39.0,5.4,22.0,39.0,32.27,21.01
