Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,10,45,915.5,115.5,5.25,25.5,860.5,1057.96,786.76
2017,4,3,11,0,923.0,117.0,5.3,26.0,892.0,1060.33,786.05
2017,4,3,11,15,928.0,118.5,5.2,26.0,915.0,1056.05,781.46
2017,4,3,11,30,933.0,120.0,5.1,26.0,938.0,1047.62,774.32
2017,4,3,11,45,936.0,120.5,5.1,26.5,952.5,1032.13,761.93
2017,4,3,12,0,939.0,121.0,5.1,27.0,967.0,1012.65,747.09
2017,4,3,12,15,940.0,121.0,5.0,27.0,972.5,986.95,729.0
2017,4,3,12,30,941.0,121.0,4.9,27.0,978.0,957.57,708.58
2017,4,3,12,45,940.0,121.0,4.8,27.5,974.0,922.92,683.29
2017,4,3,13,0,939.0,121.0,4.7,28.0,970.0,885.0,655.93
2017,4,3,13,15,936.5,120.0,4.55,28.0,957.5,841.92,626.1
2017,4,3,13,30,934.0,119.0,4.4,28.0,945.0,796.05,594.59
2017,4,3,13,45,929.0,118.0,4.25,28.5,924.0,745.86,556.58
2017,4,3,14,0,924.0,117.0,4.1,29.0,903.0,693.48,516.42
2017,4,3,14,15,916.5,115.5,3.95,29.0,873.5,637.27,473.71
2017,4,3,14,30,909.0,114.0,3.8,29.0,844.0,579.6,428.8
2017,4,3,14,45,896.5,113.5,3.7,29.0,806.0,519.16,380.69
2017,4,3,15,0,884.0,113.0,3.6,29.0,768.0,458.29,330.88
2017,4,3,15,15,870.0,110.5,3.35,28.5,724.0,395.24,278.6
2017,4,3,15,30,856.0,108.0,3.1,28.0,680.0,328.38,222.54
2017,4,3,15,45,837.0,104.5,2.9,28.0,630.0,263.65,168.07
2017,4,3,16,0,818.0,101.0,2.7,28.0,580.0,200.61,117.74
2017,4,3,16,15,793.0,97.0,2.5,27.5,526.0,138.63,76.19
2017,4,3,16,30,768.0,93.0,2.3,27.0,472.0,79.69,61.46
2017,4,3,16,45,733.5,88.0,2.1,27.0,414.5,64.3,48.84
2017,4,3,17,0,699.0,83.0,1.9,27.0,357.0,61.88,46.98
2017,4,3,17,15,648.5,76.5,1.75,25.5,299.0,58.11,44.2
2017,4,3,17,30,598.0,70.0,1.6,24.0,241.0,54.26,41.22
2017,4,3,17,45,520.5,60.5,1.5,23.0,185.0,47.73,35.62
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,41.08,29.65
2017,4,3,18,15,313.5,37.0,1.45,21.5,82.0,30.14,19.58
2017,4,3,18,30,184.0,23.0,1.5,21.0,35.0,17.94,4.08
2017,4,3,18,45,92.0,11.5,1.55,20.5,17.5,9.82,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,14.51,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,156.8,116.7
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,275.91,223.68
2017,4,4,7,15,397.5,66.5,2.55,16.5,152.5,362.33,298.33
2017,4,4,7,30,485.0,80.0,2.5,17.0,206.0,461.26,379.7
2017,4,4,7,45,420.5,104.5,2.45,17.5,233.5,460.73,378.17
2017,4,4,8,0,356.0,129.0,2.4,18.0,261.0,456.42,372.58
2017,4,4,8,15,446.0,134.0,2.65,18.5,326.0,549.03,444.79
2017,4,4,8,30,536.0,139.0,2.9,19.0,391.0,646.82,518.12
2017,4,4,8,45,562.0,149.0,3.2,20.0,441.0,697.75,552.63
2017,4,4,9,0,588.0,159.0,3.5,21.0,491.0,756.99,592.69
2017,4,4,9,15,683.0,147.5,3.65,21.5,566.5,848.13,654.98
2017,4,4,9,30,778.0,136.0,3.8,22.0,642.0,939.23,715.39
2017,4,4,9,45,796.0,138.5,4.0,23.0,687.0,963.98,728.15
2017,4,4,10,0,814.0,141.0,4.2,24.0,732.0,992.73,744.07
2017,4,4,10,15,825.0,143.5,4.35,24.5,769.5,1011.02,754.02
2017,4,4,10,30,836.0,146.0,4.5,25.0,807.0,1025.57,761.63
2017,4,4,10,45,845.0,147.5,4.65,25.5,837.5,1033.17,765.04
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,1036.8,766.15
2017,4,4,11,15,859.5,150.0,4.85,26.5,890.0,1032.38,761.21
2017,4,4,11,30,865.0,151.0,4.9,27.0,912.0,1023.94,753.82
2017,4,4,11,45,871.0,150.0,5.0,27.5,926.5,996.06,734.05
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,978.81,721.57
2017,4,4,12,15,878.0,149.0,5.1,28.0,946.0,954.13,704.86
2017,4,4,12,30,879.0,149.0,5.1,28.0,951.0,926.03,685.93
2017,4,4,12,45,876.5,149.5,5.1,28.5,947.0,892.07,661.68
2017,4,4,13,0,874.0,150.0,5.1,29.0,943.0,855.18,635.49
2017,4,4,13,15,871.0,149.5,5.05,29.0,931.0,814.32,607.54
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,770.92,576.56
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,728.58,543.98
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,677.3,504.72
2017,4,4,14,15,850.0,144.0,4.75,30.0,848.5,622.14,462.56
2017,4,4,14,30,842.0,142.0,4.6,30.0,820.0,565.81,418.55
2017,4,4,14,45,826.0,142.0,4.5,30.0,782.5,506.46,371.35
2017,4,4,15,0,810.0,142.0,4.4,30.0,745.0,447.33,323.18
2017,4,4,15,15,795.5,138.5,4.15,29.5,702.0,386.51,273.06
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,326.4,222.65
2017,4,4,15,45,765.5,129.0,3.65,29.0,611.5,259.8,167.29
2017,4,4,16,0,750.0,123.0,3.4,29.0,564.0,199.2,119.15
2017,4,4,16,15,723.5,118.0,3.05,28.5,511.0,139.99,79.77
2017,4,4,16,30,697.0,113.0,2.7,28.0,458.0,84.09,64.86
2017,4,4,16,45,668.0,104.5,2.4,27.5,403.0,74.97,57.67
2017,4,4,17,0,639.0,96.0,2.1,27.0,348.0,70.63,54.34
2017,4,4,17,15,587.5,88.0,1.95,26.0,291.5,66.19,50.96
2017,4,4,17,30,536.0,80.0,1.8,25.0,235.0,61.63,47.33
2017,4,4,17,45,462.0,68.5,1.65,24.0,180.5,53.88,40.73
2017,4,4,18,0,388.0,57.0,1.5,23.0,126.0,43.61,31.68
2017,4,4,18,15,267.5,41.0,1.55,22.5,80.5,31.58,20.73
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,19.39,5.62
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,10.67,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,0.0,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,25.6,0.0
2017,4,5,6,45,212.5,34.5,5.2,10.5,67.5,185.7,144.04
2017,4,5,7,0,425.0,46.0,5.4,11.0,112.0,336.8,281.03
2017,4,5,7,15,510.5,56.0,5.55,11.5,168.0,426.19,361.24
2017,4,5,7,30,596.0,66.0,5.7,12.0,224.0,522.63,444.18
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,596.82,505.14
2017,4,5,8,0,698.0,81.0,6.1,13.0,341.0,673.31,564.89
2017,4,5,8,15,735.0,86.5,6.1,13.5,399.5,737.5,612.42
2017,4,5,8,30,772.0,92.0,6.1,14.0,458.0,796.96,654.94
2017,4,5,8,45,807.5,93.0,6.2,14.5,515.5,854.23,695.18
2017,4,5,9,0,843.0,94.0,6.3,15.0,573.0,910.18,733.71
2017,4,5,9,15,862.0,97.0,6.25,15.5,624.5,951.28,759.86
2017,4,5,9,30,881.0,100.0,6.2,16.0,676.0,978.47,775.57
2017,4,5,9,45,902.5,99.0,6.2,16.5,724.0,1011.07,795.47
2017,4,5,10,0,924.0,98.0,6.2,17.0,772.0,1040.47,812.93
2017,4,5,10,15,934.5,99.5,6.15,17.5,811.5,1058.15,821.7
2017,4,5,10,30,945.0,101.0,6.1,18.0,851.0,1071.83,827.79
2017,4,5,10,45,956.0,100.5,6.05,19.0,884.0,1079.71,828.31
2017,4,5,11,0,967.0,100.0,6.0,20.0,917.0,1083.38,826.08
2017,4,5,11,15,971.5,101.0,5.95,20.0,940.5,1077.87,820.96
2017,4,5,11,30,976.0,102.0,5.9,20.0,964.0,1068.05,813.1
2017,4,5,11,45,967.0,110.0,5.85,20.5,975.5,1048.01,796.78
2017,4,5,12,0,958.0,118.0,5.8,21.0,987.0,1023.93,777.93
2017,4,5,12,15,959.5,118.5,5.75,21.0,993.0,998.61,759.91
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,969.49,739.34
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,934.13,713.33
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,895.43,685.05
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,851.97,654.43
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,805.65,621.48
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.0,754.94,583.11
2017,4,5,14,0,944.0,117.0,5.6,22.0,923.0,701.99,542.19
2017,4,5,14,15,937.0,115.5,5.55,22.0,893.5,645.05,497.1
2017,4,5,14,30,930.0,114.0,5.5,22.0,864.0,586.55,449.6
2017,4,5,14,45,918.0,113.5,5.45,22.0,826.0,525.2,398.59
2017,4,5,15,0,906.0,113.0,5.4,22.0,788.0,463.33,345.75
2017,4,5,15,15,893.5,110.5,5.25,22.0,744.0,399.55,290.08
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,331.58,230.47
2017,4,5,15,45,866.5,103.5,4.95,22.0,650.5,265.59,172.99
2017,4,5,16,0,852.0,99.0,4.8,22.0,601.0,200.72,119.67
2017,4,5,16,15,828.5,95.0,4.5,21.5,546.0,136.83,76.21
2017,4,5,16,30,805.0,91.0,4.2,21.0,491.0,75.75,59.68
2017,4,5,16,45,774.5,85.5,3.9,20.5,433.0,68.75,54.04
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,65.6,51.62
2017,4,5,17,15,695.5,74.0,3.15,19.0,315.5,56.59,44.11
2017,4,5,17,30,647.0,68.0,2.7,18.0,256.0,52.99,41.17
2017,4,5,17,45,573.5,59.0,2.25,17.0,198.0,46.75,35.71
2017,4,5,18,0,500.0,50.0,1.8,16.0,140.0,40.39,29.89
2017,4,5,18,15,370.0,37.0,1.75,15.5,90.5,30.22,20.31
2017,4,5,18,30,240.0,24.0,1.7,15.0,41.0,19.84,6.93
2017,4,5,18,45,120.0,12.0,1.65,14.5,20.5,10.24,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.65,10.5,13.5,7.26,0.0
2017,4,6,6,30,200.0,17.0,0.6,11.0,27.0,134.51,0.0
2017,4,6,6,45,346.5,30.0,0.6,12.0,74.0,253.31,195.85
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,373.5,301.67
2017,4,6,7,15,574.0,51.5,0.5,13.5,178.5,461.24,374.02
2017,4,6,7,30,655.0,60.0,0.4,14.0,236.0,555.57,446.7
2017,4,6,7,45,705.5,65.5,0.35,14.5,296.0,624.91,495.55
2017,4,6,8,0,756.0,71.0,0.3,15.0,356.0,701.23,546.53
2017,4,6,8,15,789.5,76.0,0.55,16.0,415.0,764.33,589.59
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,826.94,631.4
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,878.04,663.17
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,927.09,692.87
2017,4,6,9,15,886.0,91.5,1.25,20.5,637.5,955.86,706.75
2017,4,6,9,30,903.0,94.0,1.2,21.0,689.0,991.65,725.16
2017,4,6,9,45,915.0,97.0,1.2,21.5,734.0,1019.9,739.3
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,1044.5,751.17
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,1061.13,758.62
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,1073.72,763.74
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,1079.09,763.13
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,1080.23,760.18
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,1074.57,754.8
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,1064.65,747.11
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,1049.43,736.1
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,1030.02,722.77
2017,4,6,12,15,981.0,105.0,0.9,24.0,1001.0,1003.4,706.59
2017,4,6,12,30,982.0,105.0,0.9,24.0,1006.0,972.94,688.15
2017,4,6,12,45,979.0,106.0,0.9,24.5,1001.5,936.32,664.58
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,896.39,638.95
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,852.03,612.38
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,804.79,583.55
2017,4,6,13,45,963.0,106.5,1.05,25.0,949.5,753.01,549.0
2017,4,6,14,0,956.0,107.0,1.1,25.0,927.0,699.12,511.7
2017,4,6,14,15,949.5,106.0,1.15,25.0,897.0,642.4,471.1
2017,4,6,14,30,943.0,105.0,1.2,25.0,867.0,584.03,427.74
2017,4,6,14,45,926.5,106.5,1.3,25.0,827.5,521.62,380.04
2017,4,6,15,0,910.0,108.0,1.4,25.0,788.0,459.14,330.35
2017,4,6,15,15,775.5,147.5,1.35,24.5,704.0,382.98,271.42
2017,4,6,15,30,641.0,187.0,1.3,24.0,620.0,318.02,221.61
2017,4,6,15,45,459.5,222.0,1.3,24.0,521.0,256.54,177.92
2017,4,6,16,0,278.0,257.0,1.3,24.0,422.0,220.11,156.82
2017,4,6,16,15,538.0,173.5,1.2,23.5,455.0,159.13,103.26
2017,4,6,16,30,798.0,90.0,1.1,23.0,488.0,73.27,56.93
2017,4,6,16,45,763.5,85.5,1.05,23.0,430.0,68.54,53.26
2017,4,6,17,0,729.0,81.0,1.0,23.0,372.0,60.62,46.69
2017,4,6,17,15,681.0,74.5,0.95,22.0,313.0,56.76,43.71
2017,4,6,17,30,633.0,68.0,0.9,21.0,254.0,52.81,40.51
2017,4,6,17,45,557.5,59.5,0.9,20.0,196.5,46.99,35.49
2017,4,6,18,0,482.0,51.0,0.9,19.0,139.0,41.08,30.13
2017,4,6,18,15,358.5,38.0,0.95,18.5,90.5,30.99,20.75
2017,4,6,18,30,235.0,25.0,1.0,18.0,42.0,20.68,7.94
2017,4,6,18,45,117.5,12.5,1.1,17.5,21.0,10.67,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,39.34,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,110.62,0.18
2017,4,7,6,45,278.5,34.5,1.4,13.0,72.0,221.2,172.75
2017,4,7,7,0,410.0,50.0,1.6,14.0,117.0,331.73,270.81
2017,4,7,7,15,492.0,60.5,1.55,14.5,172.5,418.86,344.81
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,512.57,420.24
2017,4,7,7,45,627.5,78.0,1.45,16.0,286.0,587.01,475.76
2017,4,7,8,0,681.0,85.0,1.4,17.0,344.0,663.9,529.06
2017,4,7,8,15,717.5,91.0,1.75,18.0,402.0,727.5,573.65
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,791.12,617.05
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.0,838.47,648.33
2017,4,7,9,0,808.0,105.0,2.9,21.0,570.0,889.29,681.5
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.0,929.95,705.9
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,967.84,728.2
2017,4,7,9,45,859.5,115.0,3.1,22.5,717.0,996.69,744.69
2017,4,7,10,0,873.0,118.0,3.2,23.0,762.0,1022.07,758.92
2017,4,7,10,15,883.5,120.5,3.25,23.0,800.0,1027.49,761.12
2017,4,7,10,30,894.0,123.0,3.3,23.0,838.0,1041.47,769.33
2017,4,7,10,45,901.0,125.0,3.35,23.5,869.0,1047.46,770.85
2017,4,7,11,0,908.0,127.0,3.4,24.0,900.0,1049.38,769.93
2017,4,7,11,15,913.0,128.0,3.4,24.0,922.5,1044.21,765.69
2017,4,7,11,30,918.0,129.0,3.4,24.0,945.0,1034.97,759.01
2017,4,7,11,45,920.0,130.5,3.45,24.5,958.5,1019.28,747.21
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,999.68,733.02
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,973.54,715.71
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,943.83,696.12
2017,4,7,12,45,920.0,133.0,3.5,25.5,977.5,908.63,671.52
2017,4,7,13,0,917.0,134.0,3.5,26.0,973.0,870.37,644.9
2017,4,7,13,15,914.0,133.0,3.45,26.0,960.0,827.55,616.11
2017,4,7,13,30,911.0,132.0,3.4,26.0,947.0,782.08,584.52
2017,4,7,13,45,904.0,132.0,3.4,26.0,925.0,732.25,548.43
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,680.51,510.09
2017,4,7,14,15,889.0,130.5,3.4,26.0,873.5,625.31,468.24
2017,4,7,14,30,881.0,129.0,3.4,26.0,844.0,568.79,424.17
2017,4,7,14,45,867.0,128.5,3.4,26.0,805.5,508.47,375.96
2017,4,7,15,0,853.0,128.0,3.4,26.0,767.0,447.65,325.95
2017,4,7,15,15,839.0,124.5,3.35,26.0,723.5,384.69,273.02
2017,4,7,15,30,825.0,121.0,3.3,26.0,680.0,322.3,219.74
2017,4,7,15,45,804.0,118.0,3.3,26.0,630.0,259.65,167.05
2017,4,7,16,0,783.0,115.0,3.3,26.0,580.0,199.03,119.04
2017,4,7,16,15,757.5,110.5,3.1,25.5,526.0,132.76,74.81
2017,4,7,16,30,732.0,106.0,2.9,25.0,472.0,75.35,58.32
2017,4,7,16,45,696.0,100.0,2.7,24.5,415.5,71.89,55.78
2017,4,7,17,0,660.0,94.0,2.5,24.0,359.0,69.14,53.77
2017,4,7,17,15,610.0,86.0,2.3,23.0,301.5,64.64,50.28
2017,4,7,17,30,560.0,78.0,2.1,22.0,244.0,59.98,46.52
2017,4,7,17,45,485.0,67.5,1.95,21.0,188.5,52.96,40.5
2017,4,7,18,0,410.0,57.0,1.8,20.0,133.0,45.76,34.03
2017,4,7,18,15,294.0,41.5,2.0,19.5,86.0,32.02,21.54
2017,4,7,18,30,178.0,26.0,2.2,19.0,39.0,20.2,8.07
2017,4,7,18,45,89.0,13.0,2.45,18.5,19.5,11.1,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,25.1,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,70.8,12.48
2017,4,8,6,45,188.0,39.5,2.7,15.0,66.5,177.39,138.29
2017,4,8,7,0,298.0,59.0,3.0,16.0,109.0,274.26,223.9
2017,4,8,7,15,378.0,73.0,3.4,17.0,161.5,355.99,294.15
2017,4,8,7,30,458.0,87.0,3.8,18.0,214.0,445.15,367.78
2017,4,8,7,45,517.0,96.5,4.2,19.0,270.5,525.77,431.61
2017,4,8,8,0,576.0,106.0,4.6,20.0,327.0,605.63,492.97
2017,4,8,8,15,615.5,113.5,4.85,20.5,383.0,669.76,540.08
2017,4,8,8,30,655.0,121.0,5.1,21.0,439.0,734.24,586.31
2017,4,8,8,45,682.0,128.0,5.35,22.0,492.5,786.95,621.71
2017,4,8,9,0,709.0,135.0,5.6,23.0,546.0,838.33,655.52
2017,4,8,9,15,382.0,211.0,5.55,23.0,435.0,622.4,489.92
2017,4,8,9,30,55.0,287.0,5.5,23.0,324.0,336.91,262.69
2017,4,8,9,45,98.5,322.5,5.5,23.5,393.5,415.68,323.71
2017,4,8,10,0,142.0,358.0,5.5,24.0,463.0,515.43,398.0
2017,4,8,10,15,174.0,377.0,5.45,24.5,512.5,564.6,433.14
2017,4,8,10,30,206.0,396.0,5.4,25.0,562.0,612.99,467.26
2017,4,8,10,45,130.0,392.0,5.4,25.5,498.0,527.7,401.01
2017,4,8,11,0,54.0,388.0,5.4,26.0,434.0,422.96,320.33
2017,4,8,11,15,50.0,392.5,5.35,26.0,436.0,419.3,317.28
2017,4,8,11,30,46.0,397.0,5.3,26.0,438.0,415.48,313.92
2017,4,8,11,45,41.0,393.0,5.3,26.5,430.0,402.23,303.1
2017,4,8,12,0,36.0,389.0,5.3,27.0,422.0,389.14,292.51
2017,4,8,12,15,63.0,423.5,5.3,27.0,481.5,441.59,331.75
2017,4,8,12,30,90.0,458.0,5.3,27.0,541.0,491.14,368.23
2017,4,8,12,45,159.0,463.0,5.3,27.5,609.0,556.35,416.06
2017,4,8,13,0,228.0,468.0,5.3,28.0,677.0,603.34,449.92
2017,4,8,13,15,143.5,442.5,5.25,28.0,574.0,500.04,373.69
2017,4,8,13,30,59.0,417.0,5.2,28.0,471.0,398.35,298.01
2017,4,8,13,45,82.0,422.0,5.2,28.0,494.0,410.3,307.49
2017,4,8,14,0,105.0,427.0,5.2,28.0,517.0,419.31,314.33
2017,4,8,14,15,145.5,416.0,5.15,28.0,536.5,423.64,317.66
2017,4,8,14,30,186.0,405.0,5.1,28.0,556.0,420.92,315.31
2017,4,8,14,45,334.0,343.5,5.1,28.0,600.5,424.58,316.77
2017,4,8,15,0,482.0,282.0,5.1,28.0,645.0,410.82,302.8
2017,4,8,15,15,348.5,300.0,5.1,27.5,555.0,344.2,252.85
2017,4,8,15,30,215.0,318.0,5.1,27.0,465.0,294.73,217.52
2017,4,8,15,45,477.5,222.0,5.1,27.0,516.0,257.72,178.1
2017,4,8,16,0,740.0,126.0,5.1,27.0,567.0,193.1,116.12
2017,4,8,16,15,713.0,121.0,5.05,26.5,514.0,134.85,78.19
2017,4,8,16,30,686.0,116.0,5.0,26.0,461.0,80.55,62.48
2017,4,8,16,45,649.0,109.5,4.95,26.0,405.5,77.91,60.53
2017,4,8,17,0,612.0,103.0,4.9,26.0,350.0,75.16,58.42
2017,4,8,17,15,560.5,94.5,4.75,25.0,293.5,70.6,54.95
2017,4,8,17,30,509.0,86.0,4.6,24.0,237.0,65.89,51.2
2017,4,8,17,45,433.5,74.0,4.45,23.5,183.5,55.56,42.3
2017,4,8,18,0,358.0,62.0,4.3,23.0,130.0,47.02,34.67
2017,4,8,18,15,246.5,45.5,4.35,22.5,84.5,34.81,23.59
2017,4,8,18,30,135.0,29.0,4.4,22.0,39.0,22.38,9.85
2017,4,8,18,45,67.5,14.5,4.5,21.5,19.5,12.38,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.5,11.5,3.1,16.5,14.0,27.85,0.0
2017,4,9,6,30,85.0,23.0,3.3,17.0,28.0,79.64,26.0
2017,4,9,6,45,197.5,42.5,3.55,17.5,71.5,186.0,144.76
2017,4,9,7,0,310.0,62.0,3.8,18.0,115.0,284.64,231.31
2017,4,9,7,15,155.0,65.5,4.2,18.5,92.0,186.82,152.98
2017,4,9,7,30,0.0,69.0,4.6,19.0,69.0,58.96,43.99
2017,4,9,7,45,0.0,86.5,5.1,20.0,86.5,74.76,57.03
2017,4,9,8,0,0.0,104.0,5.6,21.0,104.0,90.47,69.65
2017,4,9,8,15,0.0,127.5,5.7,21.5,127.5,112.16,87.06
2017,4,9,8,30,0.0,151.0,5.8,22.0,151.0,133.77,104.1
2017,4,9,8,45,3.5,169.5,5.95,22.5,172.0,153.37,119.43
2017,4,9,9,0,7.0,188.0,6.1,23.0,193.0,173.14,134.71
2017,4,9,9,15,110.0,250.0,6.05,23.5,324.0,368.84,291.11
2017,4,9,9,30,213.0,312.0,6.0,24.0,455.0,536.46,419.37
2017,4,9,9,45,153.0,331.0,6.0,24.5,437.0,498.13,386.23
2017,4,9,10,0,93.0,350.0,6.0,25.0,419.0,436.57,336.48
2017,4,9,10,15,77.0,359.0,5.95,25.5,418.0,426.72,327.19
2017,4,9,10,30,61.0,368.0,5.9,26.0,417.0,416.5,317.63
2017,4,9,10,45,40.5,338.5,5.9,26.5,371.5,361.64,274.9
2017,4,9,11,0,20.0,309.0,5.9,27.0,326.0,290.93,220.21
2017,4,9,11,15,15.5,273.0,5.85,27.5,286.5,252.01,190.08
2017,4,9,11,30,11.0,237.0,5.8,28.0,247.0,214.27,160.79
2017,4,9,11,45,11.5,238.5,5.75,28.5,249.0,215.32,161.19
2017,4,9,12,0,12.0,240.0,5.7,29.0,251.0,216.27,161.49
2017,4,9,12,15,15.0,280.0,5.65,29.0,294.0,253.11,189.23
2017,4,9,12,30,18.0,320.0,5.6,29.0,337.0,289.34,216.26
2017,4,9,12,45,16.0,299.0,5.6,29.0,314.0,267.52,199.84
2017,4,9,13,0,14.0,278.0,5.6,29.0,291.0,246.16,183.82
2017,4,9,13,15,57.0,363.0,5.55,29.0,414.5,356.7,267.27
2017,4,9,13,30,100.0,448.0,5.5,29.0,538.0,453.58,338.54
2017,4,9,13,45,64.5,398.0,5.45,29.5,455.5,378.02,281.88
2017,4,9,14,0,29.0,348.0,5.4,30.0,373.0,307.46,228.99
2017,4,9,14,15,181.5,363.0,5.4,30.0,511.5,402.37,300.67
2017,4,9,14,30,334.0,378.0,5.4,30.0,650.0,475.58,353.28
2017,4,9,14,45,171.0,294.0,5.4,30.0,433.0,313.86,233.62
2017,4,9,15,0,8.0,210.0,5.4,30.0,216.0,174.56,129.79
2017,4,9,15,15,60.5,264.5,5.4,29.5,306.0,227.75,169.94
2017,4,9,15,30,113.0,319.0,5.4,29.0,396.0,271.14,201.39
2017,4,9,15,45,86.5,287.5,5.4,29.0,344.0,231.89,172.13
2017,4,9,16,0,60.0,256.0,5.4,29.0,292.0,196.79,146.58
2017,4,9,16,15,348.0,193.5,5.3,28.5,372.0,159.15,109.07
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,90.15,69.93
2017,4,9,16,45,582.5,127.5,5.15,27.5,395.5,90.03,70.29
2017,4,9,17,0,529.0,124.0,5.1,27.0,339.0,87.62,68.66
2017,4,9,17,15,475.5,113.0,4.95,26.5,284.0,81.02,63.42
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,74.2,57.83
2017,4,9,17,45,341.5,88.0,4.7,25.5,176.0,64.82,49.82
2017,4,9,18,0,261.0,74.0,4.6,25.0,123.0,55.82,41.83
2017,4,9,18,15,169.0,52.0,4.6,24.5,79.5,39.7,27.49
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,23.31,10.8
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,12.8,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.0,11.0,2.95,20.0,12.0,15.75,0.0
2017,4,10,6,30,30.0,22.0,3.0,20.0,24.0,43.82,16.14
2017,4,10,6,45,114.0,47.5,3.15,20.5,66.0,136.77,104.47
2017,4,10,7,0,198.0,73.0,3.3,21.0,108.0,221.68,177.47
2017,4,10,7,15,99.0,50.5,3.4,21.5,68.0,129.84,103.85
2017,4,10,7,30,0.0,28.0,3.5,22.0,28.0,23.08,13.64
2017,4,10,7,45,0.0,45.0,3.6,22.5,45.0,37.19,25.37
2017,4,10,8,0,0.0,62.0,3.7,23.0,62.0,51.36,36.93
2017,4,10,8,15,0.0,81.5,3.8,23.5,81.5,67.77,50.15
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,85.22,64.0
2017,4,10,8,45,0.0,69.5,4.05,24.5,69.5,57.68,41.36
2017,4,10,9,0,0.0,38.0,4.2,25.0,38.0,31.48,19.94
2017,4,10,9,15,0.0,87.0,4.15,25.5,87.0,72.38,52.69
2017,4,10,9,30,0.0,136.0,4.1,26.0,136.0,115.59,86.61
2017,4,10,9,45,0.0,132.5,4.1,26.5,132.5,112.22,83.51
2017,4,10,10,0,0.0,129.0,4.1,27.0,129.0,109.0,80.62
2017,4,10,10,15,0.0,91.5,3.95,27.0,91.5,76.36,54.87
2017,4,10,10,30,0.0,54.0,3.8,27.0,54.0,45.0,30.08
2017,4,10,10,45,1.5,105.5,3.7,27.0,106.5,90.06,65.5
2017,4,10,11,0,3.0,157.0,3.6,27.0,159.0,136.3,101.34
2017,4,10,11,15,17.0,261.5,3.45,27.0,276.5,242.9,182.98
2017,4,10,11,30,31.0,366.0,3.3,27.0,394.0,369.2,276.58
2017,4,10,11,45,20.0,283.0,3.2,27.5,301.0,275.83,206.31
2017,4,10,12,0,9.0,200.0,3.1,28.0,208.0,178.42,132.57
2017,4,10,12,15,12.0,242.5,3.0,28.0,253.5,217.45,162.2
2017,4,10,12,30,15.0,285.0,2.9,28.0,299.0,255.96,190.88
2017,4,10,12,45,34.0,354.0,2.8,28.0,385.5,340.41,253.44
2017,4,10,13,0,53.0,423.0,2.7,28.0,472.0,412.04,305.18
2017,4,10,13,15,232.5,407.5,2.65,27.5,618.0,542.4,402.29
2017,4,10,13,30,412.0,392.0,2.6,27.0,764.0,644.04,475.62
2017,4,10,13,45,319.5,413.0,2.6,27.0,697.5,568.26,420.1
2017,4,10,14,0,227.0,434.0,2.6,27.0,631.0,501.3,371.39
2017,4,10,14,15,146.0,405.5,2.6,27.0,531.0,414.13,308.18
2017,4,10,14,30,65.0,377.0,2.6,27.0,431.0,336.49,251.33
2017,4,10,14,45,133.5,372.0,2.65,27.0,475.0,353.37,263.77
2017,4,10,15,0,202.0,367.0,2.7,27.0,519.0,361.91,268.56
2017,4,10,15,15,217.5,342.5,2.75,26.5,498.0,330.81,244.53
2017,4,10,15,30,233.0,318.0,2.8,26.0,477.0,298.1,218.77
2017,4,10,15,45,214.5,295.5,2.85,26.0,433.5,257.91,187.98
2017,4,10,16,0,196.0,273.0,2.9,26.0,390.0,220.33,160.08
2017,4,10,16,15,241.0,241.0,2.85,25.5,372.0,178.69,128.97
2017,4,10,16,30,286.0,209.0,2.8,25.0,354.0,139.25,111.56
2017,4,10,16,45,260.5,189.5,2.8,25.0,310.0,128.43,103.03
2017,4,10,17,0,235.0,170.0,2.8,25.0,266.0,117.09,93.92
2017,4,10,17,15,209.0,147.0,2.8,24.5,222.5,103.13,82.61
2017,4,10,17,30,183.0,124.0,2.8,24.0,179.0,90.76,72.38
2017,4,10,17,45,142.5,100.5,2.85,24.0,137.5,74.48,58.37
2017,4,10,18,0,102.0,77.0,2.9,24.0,96.0,57.85,43.75
2017,4,10,18,15,56.5,52.0,3.05,23.5,62.0,39.92,27.84
2017,4,10,18,30,11.0,27.0,3.2,23.0,28.0,21.8,10.16
2017,4,10,18,45,5.5,13.5,3.4,23.0,14.0,11.52,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,7.5,2.2,20.0,7.5,6.4,0.0
2017,4,11,6,30,0.0,15.0,2.3,20.0,15.0,12.36,1.42
2017,4,11,6,45,0.5,37.5,2.4,20.5,37.5,34.34,22.07
2017,4,11,7,0,1.0,60.0,2.5,21.0,60.0,56.79,41.27
2017,4,11,7,15,16.5,83.5,2.5,21.0,88.0,89.17,68.88
2017,4,11,7,30,32.0,107.0,2.5,21.0,116.0,132.71,105.39
2017,4,11,7,45,16.0,69.0,2.55,21.0,73.5,74.41,56.96
2017,4,11,8,0,0.0,31.0,2.6,21.0,31.0,25.59,15.77
2017,4,11,8,15,0.0,19.5,2.65,21.0,19.5,16.09,7.79
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,6.6,0.0
2017,4,11,8,45,0.0,30.5,2.8,21.5,30.5,25.23,15.23
2017,4,11,9,0,0.0,53.0,2.9,22.0,53.0,43.96,30.47
2017,4,11,9,15,0.0,83.5,2.95,22.0,83.5,69.46,51.06
2017,4,11,9,30,0.0,114.0,3.0,22.0,114.0,95.86,72.15
2017,4,11,9,45,0.0,69.0,3.15,22.5,69.0,57.42,40.93
2017,4,11,10,0,0.0,24.0,3.3,23.0,24.0,19.93,10.52
2017,4,11,10,15,0.0,34.0,3.4,23.0,34.0,28.28,17.24
2017,4,11,10,30,0.0,44.0,3.5,23.0,44.0,36.65,23.93
2017,4,11,10,45,0.0,39.5,3.6,23.0,39.5,32.92,20.89
2017,4,11,11,0,0.0,35.0,3.7,23.0,35.0,29.19,17.85
2017,4,11,11,15,0.0,36.0,3.6,23.0,36.0,30.05,18.52
2017,4,11,11,30,0.0,37.0,3.5,23.0,37.0,30.9,19.18
2017,4,11,11,45,0.0,48.0,3.4,23.5,48.0,40.13,26.49
2017,4,11,12,0,0.0,59.0,3.3,24.0,59.0,49.38,33.76
2017,4,11,12,15,0.0,69.5,2.95,24.0,69.5,58.21,40.75
2017,4,11,12,30,0.0,80.0,2.6,24.0,80.0,67.07,47.75
2017,4,11,12,45,0.0,82.0,2.3,24.0,82.0,68.73,49.05
2017,4,11,13,0,0.0,84.0,2.0,24.0,84.0,70.38,50.36
2017,4,11,13,15,0.0,109.0,1.9,24.0,109.0,91.32,66.86
2017,4,11,13,30,0.0,134.0,1.8,24.0,134.0,112.13,83.16
2017,4,11,13,45,0.0,119.5,1.75,24.5,119.5,99.87,73.45
2017,4,11,14,0,0.0,105.0,1.7,25.0,105.0,87.69,63.87
2017,4,11,14,15,0.0,110.0,1.8,24.5,110.0,91.75,67.3
2017,4,11,14,30,0.0,115.0,1.9,24.0,115.0,95.77,70.71
2017,4,11,14,45,0.0,131.5,2.05,24.0,131.5,109.11,81.36
2017,4,11,15,0,0.0,148.0,2.2,24.0,148.0,122.17,91.79
2017,4,11,15,15,21.5,217.5,2.25,23.5,232.5,179.93,136.91
2017,4,11,15,30,43.0,287.0,2.3,23.0,317.0,230.17,175.45
2017,4,11,15,45,64.0,277.0,2.4,23.0,317.5,219.92,166.75
2017,4,11,16,0,85.0,267.0,2.5,23.0,318.0,206.5,155.84
2017,4,11,16,15,55.0,229.5,2.55,22.5,261.5,170.21,129.98
2017,4,11,16,30,25.0,192.0,2.6,22.0,205.0,146.8,119.18
2017,4,11,16,45,19.0,170.5,2.65,22.0,180.0,131.03,106.42
2017,4,11,17,0,13.0,149.0,2.7,22.0,155.0,115.1,93.34
2017,4,11,17,15,7.5,126.5,2.55,21.5,130.0,98.37,79.52
2017,4,11,17,30,2.0,104.0,2.4,21.0,105.0,81.48,65.27
2017,4,11,17,45,1.0,80.5,2.3,21.0,81.0,63.8,49.89
2017,4,11,18,0,0.0,57.0,2.2,21.0,57.0,45.89,34.07
2017,4,11,18,15,0.0,36.5,2.0,20.5,36.5,29.9,19.8
2017,4,11,18,30,0.0,16.0,1.8,20.0,16.0,13.18,4.22
2017,4,11,18,45,0.0,8.0,1.6,19.5,8.0,6.83,0.0
2017,4,11,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,6.5,2.6,16.0,6.5,5.55,0.0
2017,4,12,6,30,0.0,13.0,2.7,16.0,13.0,10.7,1.18
2017,4,12,6,45,0.0,30.0,2.8,16.5,30.0,24.79,14.73
2017,4,12,7,0,0.0,47.0,2.9,17.0,47.0,40.26,28.19
2017,4,12,7,15,0.0,67.5,2.9,17.5,67.5,59.49,44.65
2017,4,12,7,30,0.0,88.0,2.9,18.0,88.0,78.37,60.54
2017,4,12,7,45,3.0,112.0,2.95,18.5,113.5,103.02,80.97
2017,4,12,8,0,6.0,136.0,3.0,19.0,139.0,127.69,101.02
2017,4,12,8,15,84.5,177.0,3.0,19.0,219.5,247.42,200.4
2017,4,12,8,30,163.0,218.0,3.0,19.0,300.0,378.13,304.7
2017,4,12,8,45,126.5,241.0,3.0,19.5,309.0,373.44,297.7
2017,4,12,9,0,90.0,264.0,3.0,20.0,318.0,347.07,274.63
2017,4,12,9,15,66.5,273.5,2.95,20.5,315.5,333.19,261.77
2017,4,12,9,30,43.0,283.0,2.9,21.0,313.0,318.44,248.28
2017,4,12,9,45,69.0,319.0,2.9,21.5,370.0,380.09,294.88
2017,4,12,10,0,95.0,355.0,2.9,22.0,427.0,441.71,340.12
2017,4,12,10,15,154.5,378.5,2.9,22.0,502.0,542.93,415.04
2017,4,12,10,30,214.0,402.0,2.9,22.0,577.0,623.18,472.95
2017,4,12,10,45,219.5,414.0,2.95,22.5,599.0,636.2,480.23
2017,4,12,11,0,225.0,426.0,3.0,23.0,621.0,647.89,487.0
2017,4,12,11,15,232.0,440.0,3.05,23.0,645.5,661.61,496.17
2017,4,12,11,30,239.0,454.0,3.1,23.0,670.0,673.6,504.15
2017,4,12,11,45,520.0,327.0,3.15,23.5,805.5,837.69,624.03
2017,4,12,12,0,801.0,200.0,3.2,24.0,941.0,954.15,704.67
2017,4,12,12,15,802.0,200.0,3.2,24.0,945.5,929.5,687.08
2017,4,12,12,30,803.0,200.0,3.2,24.0,950.0,901.59,668.51
2017,4,12,12,45,809.5,194.5,3.2,24.5,947.5,870.42,646.5
2017,4,12,13,0,816.0,189.0,3.2,25.0,945.0,836.03,622.04
2017,4,12,13,15,812.5,187.5,3.2,25.0,932.0,794.33,592.78
2017,4,12,13,30,809.0,186.0,3.2,25.0,919.0,750.38,561.46
2017,4,12,13,45,809.5,180.0,3.25,25.5,899.0,703.37,526.59
2017,4,12,14,0,810.0,174.0,3.3,26.0,879.0,654.18,489.41
2017,4,12,14,15,634.0,250.5,3.3,26.0,791.0,569.0,425.05
2017,4,12,14,30,458.0,327.0,3.3,26.0,703.0,496.27,369.87
2017,4,12,14,45,376.5,339.5,3.35,26.0,639.5,435.87,324.28
2017,4,12,15,0,295.0,352.0,3.4,26.0,576.0,383.32,284.55
2017,4,12,15,15,520.5,251.5,3.35,25.5,619.5,359.72,260.71
2017,4,12,15,30,746.0,151.0,3.3,25.0,663.0,309.68,212.33
2017,4,12,15,45,455.5,213.5,3.3,25.0,519.5,242.3,167.3
2017,4,12,16,0,165.0,276.0,3.3,25.0,376.0,216.61,159.28
2017,4,12,16,15,107.5,242.0,3.15,24.5,305.0,181.09,135.95
2017,4,12,16,30,50.0,208.0,3.0,24.0,234.0,148.84,119.97
2017,4,12,16,45,45.0,185.0,2.9,24.0,206.5,133.96,108.04
2017,4,12,17,0,40.0,162.0,2.8,24.0,179.0,118.69,95.61
2017,4,12,17,15,33.5,138.0,2.55,23.5,150.5,102.46,82.34
2017,4,12,17,30,27.0,114.0,2.3,23.0,122.0,85.85,68.46
2017,4,12,17,45,15.5,90.5,2.05,22.5,95.0,70.73,55.53
2017,4,12,18,0,4.0,67.0,1.8,22.0,68.0,52.93,39.97
2017,4,12,18,15,2.0,44.5,1.85,21.5,45.0,35.72,24.65
2017,4,12,18,30,0.0,22.0,1.9,21.0,22.0,18.17,8.13
2017,4,12,18,45,0.0,11.0,2.0,21.0,11.0,9.39,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,6,15,6.5,12.5,2.1,17.5,13.0,13.42,0.0
2017,4,13,6,30,13.0,25.0,2.4,18.0,26.0,32.61,16.43
2017,4,13,6,45,53.0,47.5,2.75,19.0,56.5,90.18,68.24
2017,4,13,7,0,93.0,70.0,3.1,20.0,87.0,140.86,112.01
2017,4,13,7,15,119.5,93.0,3.15,20.5,123.0,186.75,151.16
2017,4,13,7,30,146.0,116.0,3.2,21.0,159.0,234.51,190.82
2017,4,13,7,45,73.0,101.0,3.3,21.5,122.5,163.6,131.52
2017,4,13,8,0,0.0,86.0,3.4,22.0,86.0,72.43,54.36
2017,4,13,8,15,0.0,99.5,3.45,22.0,99.5,84.32,63.98
2017,4,13,8,30,0.0,113.0,3.5,22.0,113.0,96.22,73.4
2017,4,13,8,45,137.0,186.5,3.6,22.5,268.5,318.84,254.55
2017,4,13,9,0,274.0,260.0,3.7,23.0,424.0,547.65,429.01
2017,4,13,9,15,416.5,238.5,3.7,23.5,511.0,680.01,526.01
2017,4,13,9,30,559.0,217.0,3.7,24.0,598.0,799.66,611.06
2017,4,13,9,45,347.0,291.0,3.75,24.5,533.0,659.63,503.4
2017,4,13,10,0,135.0,365.0,3.8,25.0,468.0,511.57,388.65
2017,4,13,10,15,209.5,377.5,3.85,25.0,545.5,595.48,451.52
2017,4,13,10,30,284.0,390.0,3.9,25.0,623.0,698.98,525.52
2017,4,13,10,45,369.5,372.0,3.95,25.5,686.5,760.02,568.3
2017,4,13,11,0,455.0,354.0,4.0,26.0,750.0,836.14,620.41
2017,4,13,11,15,346.5,404.5,4.0,26.0,711.0,754.66,560.28
2017,4,13,11,30,238.0,455.0,4.0,26.0,672.0,672.46,499.81
2017,4,13,11,45,331.0,427.5,4.05,26.5,733.0,739.11,547.75
2017,4,13,12,0,424.0,400.0,4.1,27.0,794.0,796.07,587.34
2017,4,13,12,15,385.0,423.0,4.1,27.0,782.0,753.2,556.2
2017,4,13,12,30,346.0,446.0,4.1,27.0,770.0,721.18,532.81
2017,4,13,12,45,392.0,421.5,4.15,27.0,787.0,717.85,531.73
2017,4,13,13,0,438.0,397.0,4.2,27.0,804.0,716.8,531.76
2017,4,13,13,15,332.0,428.0,4.2,27.0,734.5,631.36,469.45
2017,4,13,13,30,226.0,459.0,4.2,27.0,665.0,554.25,412.71
2017,4,13,13,45,351.5,405.0,4.25,27.0,716.0,578.86,432.42
