Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,14,0,477.0,351.0,4.3,27.0,767.0,589.75,440.77
2017,4,13,14,15,453.5,345.5,4.3,26.5,730.5,539.1,403.51
2017,4,13,14,30,430.0,340.0,4.3,26.0,694.0,490.09,366.96
2017,4,13,14,45,439.0,320.0,4.3,26.0,667.5,447.14,333.34
2017,4,13,15,0,448.0,300.0,4.3,26.0,641.0,402.89,297.78
2017,4,13,15,15,467.5,273.5,4.2,25.5,612.0,356.3,259.78
2017,4,13,15,30,487.0,247.0,4.1,25.0,583.0,307.35,219.05
2017,4,13,15,45,334.5,261.5,4.0,25.0,485.0,253.05,180.55
2017,4,13,16,0,182.0,276.0,3.9,25.0,387.0,218.42,160.12
2017,4,13,16,15,208.0,247.5,3.7,24.5,363.0,184.51,135.63
2017,4,13,16,30,234.0,219.0,3.5,24.0,339.0,150.89,121.72
2017,4,13,16,45,208.0,200.5,3.3,24.0,298.5,139.34,112.56
2017,4,13,17,0,182.0,182.0,3.1,24.0,258.0,127.4,102.94
2017,4,13,17,15,162.0,157.0,2.95,23.5,216.5,111.56,90.07
2017,4,13,17,30,142.0,132.0,2.8,23.0,175.0,95.23,76.48
2017,4,13,17,45,119.0,105.5,2.7,22.5,136.5,77.51,61.36
2017,4,13,18,0,96.0,79.0,2.6,22.0,98.0,59.29,45.42
2017,4,13,18,15,56.0,54.0,2.6,21.5,64.0,41.41,29.49
2017,4,13,18,30,16.0,29.0,2.6,21.0,30.0,23.37,12.3
2017,4,13,18,45,8.0,14.5,2.6,21.0,15.0,12.38,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.0,15.0,1.6,16.5,20.0,39.47,0.0
2017,4,14,6,30,126.0,30.0,1.9,17.0,40.0,112.23,73.86
2017,4,14,6,45,230.0,48.0,2.2,17.5,85.0,207.18,164.14
2017,4,14,7,0,334.0,66.0,2.5,18.0,130.0,300.78,244.81
2017,4,14,7,15,408.5,79.0,2.65,18.5,183.5,379.54,311.23
2017,4,14,7,30,483.0,92.0,2.8,19.0,237.0,464.88,380.37
2017,4,14,7,45,256.0,122.5,2.95,20.0,201.0,338.64,276.5
2017,4,14,8,0,29.0,153.0,3.1,21.0,165.0,176.28,139.99
2017,4,14,8,15,24.0,169.0,3.15,21.5,180.5,173.53,137.2
2017,4,14,8,30,19.0,185.0,3.2,22.0,196.0,183.53,144.25
2017,4,14,8,45,75.0,229.0,3.3,22.5,274.0,294.38,232.54
2017,4,14,9,0,131.0,273.0,3.4,23.0,352.0,412.12,322.72
2017,4,14,9,15,118.0,295.5,3.35,23.0,371.0,424.33,329.85
2017,4,14,9,30,105.0,318.0,3.3,23.0,390.0,415.43,321.7
2017,4,14,9,45,453.0,232.5,3.3,23.5,572.5,719.01,551.72
2017,4,14,10,0,801.0,147.0,3.3,24.0,755.0,973.18,725.67
2017,4,14,10,15,527.0,273.0,3.25,24.5,681.0,838.44,626.37
2017,4,14,10,30,253.0,399.0,3.2,25.0,607.0,676.4,504.76
2017,4,14,10,45,304.5,401.5,3.2,25.5,661.0,724.73,538.87
2017,4,14,11,0,356.0,404.0,3.2,26.0,715.0,771.14,569.77
2017,4,14,11,15,335.5,421.0,3.15,26.0,719.5,759.08,559.56
2017,4,14,11,30,315.0,438.0,3.1,26.0,724.0,745.21,548.61
2017,4,14,11,45,572.5,309.0,3.05,26.5,838.0,866.87,636.23
2017,4,14,12,0,830.0,180.0,3.0,27.0,952.0,958.62,697.48
2017,4,14,12,15,831.0,180.5,2.95,27.0,956.5,933.87,679.93
2017,4,14,12,30,832.0,181.0,2.9,27.0,961.0,905.76,661.24
2017,4,14,12,45,829.5,181.5,2.9,27.0,956.0,871.54,638.86
2017,4,14,13,0,827.0,182.0,2.9,27.0,951.0,834.54,614.41
2017,4,14,13,15,823.0,181.0,2.85,27.0,938.0,792.55,585.03
2017,4,14,13,30,819.0,180.0,2.8,27.0,925.0,748.32,553.63
2017,4,14,13,45,810.5,180.0,2.8,27.5,903.0,699.9,517.87
2017,4,14,14,0,802.0,180.0,2.8,28.0,881.0,650.05,480.41
2017,4,14,14,15,793.5,177.5,2.8,28.0,852.0,597.05,440.8
2017,4,14,14,30,785.0,175.0,2.8,28.0,823.0,543.16,399.4
2017,4,14,14,45,774.5,171.0,2.8,28.0,786.5,486.58,354.81
2017,4,14,15,0,764.0,167.0,2.8,28.0,750.0,426.29,306.26
2017,4,14,15,15,748.0,163.0,2.75,27.5,707.5,366.83,257.7
2017,4,14,15,30,732.0,159.0,2.7,27.0,665.0,308.41,209.23
2017,4,14,15,45,709.0,155.0,2.7,27.0,616.0,249.88,161.27
2017,4,14,16,0,686.0,151.0,2.7,27.0,567.0,193.8,118.53
2017,4,14,16,15,658.5,144.5,2.55,26.5,514.5,138.37,84.52
2017,4,14,16,30,631.0,138.0,2.4,26.0,462.0,94.39,73.89
2017,4,14,16,45,588.5,131.5,2.25,26.0,406.5,92.44,72.58
2017,4,14,17,0,546.0,125.0,2.1,26.0,351.0,88.22,69.3
2017,4,14,17,15,496.0,114.0,2.0,25.0,296.0,81.68,64.27
2017,4,14,17,30,446.0,103.0,1.9,24.0,241.0,74.89,58.85
2017,4,14,17,45,377.5,88.0,1.8,23.5,188.0,64.89,50.33
2017,4,14,18,0,309.0,73.0,1.7,23.0,135.0,54.58,41.25
2017,4,14,18,15,216.0,53.5,1.95,22.5,90.0,40.52,28.65
2017,4,14,18,30,123.0,34.0,2.2,22.0,45.0,26.4,14.8
2017,4,14,18,45,61.5,17.0,2.45,22.0,22.5,14.51,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,16.0,2.3,18.5,20.5,36.07,0.0
2017,4,15,6,30,106.0,32.0,2.5,19.0,41.0,106.38,71.71
2017,4,15,6,45,205.5,51.5,2.7,19.5,86.0,198.06,156.02
2017,4,15,7,0,305.0,71.0,2.9,20.0,131.0,289.36,234.08
2017,4,15,7,15,163.5,91.0,3.0,20.5,124.0,223.07,181.09
2017,4,15,7,30,22.0,111.0,3.1,21.0,117.0,118.2,93.08
2017,4,15,7,45,295.0,113.0,3.25,21.5,232.5,354.72,290.11
2017,4,15,8,0,568.0,115.0,3.4,22.0,348.0,605.07,485.28
2017,4,15,8,15,453.5,157.5,3.45,22.5,360.5,574.57,456.72
2017,4,15,8,30,339.0,200.0,3.5,23.0,373.0,521.92,412.85
2017,4,15,8,45,306.0,232.0,3.55,23.5,400.5,537.57,421.62
2017,4,15,9,0,273.0,264.0,3.6,24.0,428.0,549.39,427.04
2017,4,15,9,15,290.0,284.5,3.65,24.0,472.5,591.49,456.9
2017,4,15,9,30,307.0,305.0,3.7,24.0,517.0,632.78,485.66
2017,4,15,9,45,239.0,337.5,3.75,24.5,509.0,583.41,445.91
2017,4,15,10,0,171.0,370.0,3.8,25.0,501.0,550.54,418.23
2017,4,15,10,15,165.0,390.0,3.8,25.5,521.0,562.82,425.19
2017,4,15,10,30,159.0,410.0,3.8,26.0,541.0,573.86,431.06
2017,4,15,10,45,226.5,416.0,3.8,26.5,610.5,642.0,479.7
2017,4,15,11,0,294.0,422.0,3.8,27.0,680.0,726.94,538.29
2017,4,15,11,15,266.5,440.0,3.8,27.0,678.0,709.32,524.03
2017,4,15,11,30,239.0,458.0,3.8,27.0,676.0,674.07,498.46
2017,4,15,11,45,132.5,410.5,3.8,27.5,532.0,517.54,384.83
2017,4,15,12,0,26.0,363.0,3.8,28.0,388.0,351.97,261.74
2017,4,15,12,15,53.5,412.0,3.8,28.0,463.0,418.07,311.01
2017,4,15,12,30,81.0,461.0,3.8,28.0,538.0,480.94,356.44
2017,4,15,12,45,152.0,468.5,3.8,28.0,611.5,548.18,405.67
2017,4,15,13,0,223.0,476.0,3.8,28.0,685.0,598.07,441.82
2017,4,15,13,15,310.0,439.5,3.8,28.0,725.0,621.57,459.67
2017,4,15,13,30,397.0,403.0,3.8,28.0,765.0,630.97,467.3
2017,4,15,13,45,391.0,396.5,3.85,28.0,746.5,595.27,441.46
2017,4,15,14,0,385.0,390.0,3.9,28.0,728.0,559.25,415.19
2017,4,15,14,15,469.0,345.0,3.9,27.5,743.0,544.17,404.76
2017,4,15,14,30,553.0,300.0,3.9,27.0,758.0,519.35,385.84
2017,4,15,14,45,663.5,228.0,3.9,27.0,753.0,476.34,351.2
2017,4,15,15,0,774.0,156.0,3.9,27.0,748.0,423.46,306.6
2017,4,15,15,15,758.5,152.5,3.9,27.0,705.5,360.69,254.34
2017,4,15,15,30,743.0,149.0,3.9,27.0,663.0,302.34,204.94
2017,4,15,15,45,509.5,207.5,3.9,27.0,548.5,245.41,166.16
2017,4,15,16,0,276.0,266.0,3.9,27.0,434.0,217.73,154.4
2017,4,15,16,15,266.0,242.0,3.85,26.5,392.0,177.49,127.52
2017,4,15,16,30,256.0,218.0,3.8,26.0,350.0,143.69,114.83
2017,4,15,16,45,299.5,185.5,3.75,25.5,322.5,126.53,101.26
2017,4,15,17,0,343.0,153.0,3.7,25.0,295.0,108.15,86.42
2017,4,15,17,15,305.5,136.5,3.65,24.5,249.0,97.71,78.04
2017,4,15,17,30,268.0,120.0,3.6,24.0,203.0,86.89,69.12
2017,4,15,17,45,230.5,98.5,3.55,24.0,159.5,72.49,56.73
2017,4,15,18,0,193.0,77.0,3.5,24.0,116.0,57.59,43.65
2017,4,15,18,15,132.5,55.0,3.4,23.5,77.5,41.79,29.62
2017,4,15,18,30,72.0,33.0,3.3,23.0,39.0,25.59,14.29
2017,4,15,18,45,36.0,16.5,3.25,22.5,19.5,14.08,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,5.5,2.4,19.5,5.5,4.69,0.0
2017,4,16,6,30,0.0,11.0,2.6,20.0,11.0,9.04,1.08
2017,4,16,6,45,0.0,22.0,2.85,20.5,22.0,18.13,9.19
2017,4,16,7,0,0.0,33.0,3.1,21.0,33.0,27.24,17.02
2017,4,16,7,15,0.0,46.5,3.15,21.5,46.5,38.45,26.5
2017,4,16,7,30,0.0,60.0,3.2,22.0,60.0,49.7,35.84
2017,4,16,7,45,0.0,73.5,3.3,22.5,73.5,61.29,45.28
2017,4,16,8,0,0.0,87.0,3.4,23.0,87.0,73.18,54.79
2017,4,16,8,15,55.0,155.5,3.3,23.0,184.0,196.17,155.78
2017,4,16,8,30,110.0,224.0,3.2,23.0,281.0,319.87,253.57
2017,4,16,8,45,112.5,249.5,3.15,23.5,313.5,349.95,274.88
2017,4,16,9,0,115.0,275.0,3.1,24.0,346.0,398.2,309.67
2017,4,16,9,15,192.0,295.0,3.05,24.0,423.5,491.2,380.05
2017,4,16,9,30,269.0,315.0,3.0,24.0,501.0,606.54,464.01
2017,4,16,9,45,201.0,342.5,3.0,24.5,486.5,551.08,419.51
2017,4,16,10,0,133.0,370.0,3.0,25.0,472.0,512.3,387.68
2017,4,16,10,15,214.5,381.0,3.0,25.0,554.5,601.13,453.17
2017,4,16,10,30,296.0,392.0,3.0,25.0,637.0,709.3,529.46
2017,4,16,10,45,295.5,407.5,3.05,25.5,659.5,719.44,533.86
2017,4,16,11,0,295.0,423.0,3.1,26.0,682.0,727.63,537.62
2017,4,16,11,15,160.5,389.0,3.15,26.0,530.5,536.63,400.85
2017,4,16,11,30,26.0,355.0,3.2,26.0,379.0,350.98,262.79
2017,4,16,11,45,75.5,415.5,3.25,26.5,486.5,452.08,337.88
2017,4,16,12,0,125.0,476.0,3.3,27.0,594.0,563.47,416.9
2017,4,16,12,15,78.5,432.5,3.3,27.0,507.0,458.89,340.87
2017,4,16,12,30,32.0,389.0,3.3,27.0,420.0,372.34,277.28
2017,4,16,12,45,209.5,405.0,3.35,27.0,601.5,538.68,402.17
2017,4,16,13,0,387.0,421.0,3.4,27.0,783.0,686.2,507.67
2017,4,16,13,15,340.0,434.5,3.45,27.0,749.5,638.45,472.35
2017,4,16,13,30,293.0,448.0,3.5,27.0,716.0,592.89,439.42
2017,4,16,13,45,274.0,441.0,3.55,27.0,687.5,552.23,410.28
2017,4,16,14,0,255.0,434.0,3.6,27.0,659.0,512.85,381.68
2017,4,16,14,15,244.0,420.5,3.55,26.5,630.0,474.89,354.41
2017,4,16,14,30,233.0,407.0,3.5,26.0,601.0,438.68,327.96
2017,4,16,14,45,199.5,390.5,3.45,26.0,551.5,391.37,292.49
2017,4,16,15,0,166.0,374.0,3.4,26.0,502.0,347.91,259.84
2017,4,16,15,15,285.5,329.5,3.35,26.0,534.0,335.01,246.59
2017,4,16,15,30,405.0,285.0,3.3,26.0,566.0,311.67,223.21
2017,4,16,15,45,366.5,270.5,3.25,26.0,511.5,262.32,185.08
2017,4,16,16,0,328.0,256.0,3.2,26.0,457.0,217.76,152.65
2017,4,16,16,15,367.5,223.0,3.1,25.5,428.5,172.51,121.12
2017,4,16,16,30,407.0,190.0,3.0,25.0,400.0,123.39,98.34
2017,4,16,16,45,381.5,174.0,2.95,25.0,353.5,120.87,96.68
2017,4,16,17,0,356.0,158.0,2.9,25.0,307.0,111.33,89.04
2017,4,16,17,15,325.0,138.5,2.85,24.5,259.0,99.16,79.22
2017,4,16,17,30,294.0,119.0,2.8,24.0,211.0,86.51,68.76
2017,4,16,17,45,306.5,95.5,2.75,23.5,174.0,69.58,54.36
2017,4,16,18,0,319.0,72.0,2.7,23.0,137.0,53.86,40.67
2017,4,16,18,15,225.0,53.5,2.7,22.5,92.0,40.51,28.71
2017,4,16,18,30,131.0,35.0,2.7,22.0,47.0,27.19,15.82
2017,4,16,18,45,65.5,17.5,2.7,22.0,23.5,14.94,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,14.5,1.85,18.5,14.5,12.38,0.0
2017,4,17,6,30,0.0,29.0,2.1,19.0,29.0,26.58,14.59
2017,4,17,6,45,25.5,53.5,2.35,19.5,59.0,71.9,53.59
2017,4,17,7,0,51.0,78.0,2.6,20.0,89.0,113.92,89.64
2017,4,17,7,15,83.0,100.5,2.6,20.0,124.0,170.39,137.42
2017,4,17,7,30,115.0,123.0,2.6,20.0,159.0,219.22,178.18
2017,4,17,7,45,76.0,142.0,2.6,20.5,167.5,200.16,161.34
2017,4,17,8,0,37.0,161.0,2.6,21.0,176.0,190.39,151.63
2017,4,17,8,15,74.0,193.5,2.6,21.0,229.5,255.34,204.03
2017,4,17,8,30,111.0,226.0,2.6,21.0,283.0,339.37,269.78
2017,4,17,8,45,114.0,251.5,2.6,21.5,316.0,370.71,292.07
2017,4,17,9,0,117.0,277.0,2.6,22.0,349.0,401.5,313.73
2017,4,17,9,15,101.5,297.5,2.6,22.5,363.5,389.55,302.59
2017,4,17,9,30,86.0,318.0,2.6,23.0,378.0,395.05,304.68
2017,4,17,9,45,136.0,345.5,2.6,23.5,447.0,490.5,375.04
2017,4,17,10,0,186.0,373.0,2.6,24.0,516.0,566.55,429.1
2017,4,17,10,15,196.5,391.5,2.6,24.0,549.0,593.54,447.12
2017,4,17,10,30,207.0,410.0,2.6,24.0,582.0,619.39,464.5
2017,4,17,10,45,138.5,412.5,2.65,24.5,529.5,549.29,411.33
2017,4,17,11,0,70.0,415.0,2.7,25.0,477.0,460.46,344.78
2017,4,17,11,15,52.0,399.0,2.7,25.0,446.0,422.4,316.74
2017,4,17,11,30,34.0,383.0,2.7,25.0,415.0,385.29,288.98
2017,4,17,11,45,27.5,361.0,2.7,25.0,387.0,354.31,266.04
2017,4,17,12,0,21.0,339.0,2.7,25.0,359.0,311.09,233.91
2017,4,17,12,15,25.5,362.0,2.65,25.0,386.5,345.93,259.75
2017,4,17,12,30,30.0,385.0,2.6,25.0,414.0,366.54,274.7
2017,4,17,12,45,29.5,381.5,2.55,25.0,410.0,358.24,268.43
2017,4,17,13,0,29.0,378.0,2.5,25.0,406.0,349.87,262.25
2017,4,17,13,15,14.5,239.5,2.45,25.0,253.5,211.66,159.04
2017,4,17,13,30,0.0,101.0,2.4,25.0,101.0,84.52,61.13
2017,4,17,13,45,0.0,114.5,2.35,25.0,114.5,95.68,70.06
2017,4,17,14,0,0.0,128.0,2.3,25.0,128.0,106.74,78.76
2017,4,17,14,15,0.0,126.0,2.2,24.5,126.0,104.92,77.59
2017,4,17,14,30,0.0,124.0,2.1,24.0,124.0,103.13,76.45
2017,4,17,14,45,0.0,90.5,2.05,24.0,90.5,75.55,54.8
2017,4,17,15,0,0.0,57.0,2.0,24.0,57.0,47.46,32.55
2017,4,17,15,15,0.0,59.5,1.9,23.5,59.5,49.51,34.37
2017,4,17,15,30,0.0,62.0,1.8,23.0,62.0,51.56,36.2
2017,4,17,15,45,0.0,91.5,1.75,23.0,91.5,76.18,56.16
2017,4,17,16,0,0.0,121.0,1.7,23.0,121.0,99.29,74.86
2017,4,17,16,15,8.0,153.5,1.6,22.5,157.5,123.19,94.14
2017,4,17,16,30,16.0,186.0,1.5,22.0,194.0,143.2,115.92
2017,4,17,16,45,91.5,180.5,1.45,22.0,219.5,132.39,107.25
2017,4,17,17,0,167.0,175.0,1.4,22.0,245.0,123.62,100.28
2017,4,17,17,15,133.0,155.5,1.3,21.5,206.0,110.69,89.83
2017,4,17,17,30,99.0,136.0,1.2,21.0,167.0,97.42,78.85
2017,4,17,17,45,80.5,109.0,1.15,21.0,131.0,81.23,64.91
2017,4,17,18,0,62.0,82.0,1.1,21.0,95.0,62.28,48.26
2017,4,17,18,15,31.0,56.0,1.05,20.5,62.5,43.5,31.56
2017,4,17,18,30,0.0,30.0,1.0,20.0,30.0,24.3,13.87
2017,4,17,18,45,0.0,15.0,0.95,19.5,15.0,12.31,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,1.0,15.5,1.9,16.5,15.5,13.88,0.0
2017,4,18,6,30,2.0,31.0,2.1,17.0,31.0,29.8,17.55
2017,4,18,6,45,30.0,55.0,2.3,17.5,61.0,75.71,57.32
2017,4,18,7,0,58.0,79.0,2.5,18.0,91.0,118.6,94.39
2017,4,18,7,15,84.5,101.5,2.5,18.5,125.0,171.91,139.49
2017,4,18,7,30,111.0,124.0,2.5,19.0,159.0,217.0,176.91
2017,4,18,7,45,63.0,137.0,2.5,19.5,158.0,183.84,148.31
2017,4,18,8,0,15.0,150.0,2.5,20.0,157.0,147.63,116.84
2017,4,18,8,15,36.5,183.0,2.5,20.5,201.5,211.77,168.55
2017,4,18,8,30,58.0,216.0,2.5,21.0,246.0,264.87,210.07
2017,4,18,8,45,53.0,235.5,2.5,21.5,265.0,279.96,220.32
2017,4,18,9,0,48.0,255.0,2.5,22.0,284.0,294.56,230.16
2017,4,18,9,15,55.5,281.5,2.45,22.5,318.0,328.07,254.7
2017,4,18,9,30,63.0,308.0,2.4,23.0,352.0,361.41,278.61
2017,4,18,9,45,133.0,340.5,2.4,23.5,441.0,481.26,367.9
2017,4,18,10,0,203.0,373.0,2.4,24.0,530.0,582.19,440.07
2017,4,18,10,15,255.5,382.5,2.35,24.0,589.0,660.81,494.74
2017,4,18,10,30,308.0,392.0,2.3,24.0,648.0,718.67,534.26
2017,4,18,10,45,266.0,416.5,2.3,24.5,643.5,697.0,515.68
2017,4,18,11,0,224.0,441.0,2.3,25.0,639.0,655.6,484.53
2017,4,18,11,15,197.0,455.0,2.25,25.0,632.5,635.87,469.5
2017,4,18,11,30,170.0,469.0,2.2,25.0,626.0,615.36,453.82
2017,4,18,11,45,163.0,476.0,2.2,25.5,628.0,606.37,446.22
2017,4,18,12,0,156.0,483.0,2.2,26.0,630.0,596.49,438.0
2017,4,18,12,15,280.0,451.0,2.2,26.0,715.5,677.96,497.06
2017,4,18,12,30,404.0,419.0,2.2,26.0,801.0,739.19,540.51
2017,4,18,12,45,630.0,288.5,2.2,26.5,881.0,798.03,583.49
2017,4,18,13,0,856.0,158.0,2.2,27.0,961.0,828.05,605.76
2017,4,18,13,15,852.0,157.0,2.2,27.0,947.5,785.31,576.3
2017,4,18,13,30,848.0,156.0,2.2,27.0,934.0,740.26,544.88
2017,4,18,13,45,845.0,153.0,2.2,27.0,913.0,692.1,510.6
2017,4,18,14,0,842.0,150.0,2.2,27.0,892.0,641.97,474.04
2017,4,18,14,15,631.5,249.0,2.15,26.5,795.0,555.4,410.11
2017,4,18,14,30,421.0,348.0,2.1,26.0,698.0,483.91,357.26
2017,4,18,14,45,598.5,251.5,2.1,26.0,726.0,460.02,337.25
2017,4,18,15,0,776.0,155.0,2.1,26.0,754.0,418.22,300.5
2017,4,18,15,15,760.5,151.5,2.05,26.0,711.0,360.01,252.03
2017,4,18,15,30,745.0,148.0,2.0,26.0,668.0,297.28,199.84
2017,4,18,15,45,723.0,144.5,2.0,26.0,619.5,239.0,152.2
2017,4,18,16,0,701.0,141.0,2.0,26.0,571.0,183.0,109.99
2017,4,18,16,15,674.0,135.0,1.95,25.5,519.0,127.47,77.13
2017,4,18,16,30,647.0,129.0,1.9,25.0,467.0,87.88,68.68
2017,4,18,16,45,410.5,152.5,1.9,25.0,358.0,102.18,81.0
2017,4,18,17,0,174.0,176.0,1.9,25.0,249.0,124.32,99.8
2017,4,18,17,15,155.0,152.5,1.75,24.5,210.5,109.3,87.64
2017,4,18,17,30,136.0,129.0,1.6,24.0,172.0,93.82,74.88
2017,4,18,17,45,109.0,104.5,1.45,23.5,135.0,77.22,60.86
2017,4,18,18,0,82.0,80.0,1.3,23.0,98.0,60.19,46.1
2017,4,18,18,15,50.5,56.5,1.25,22.5,66.5,43.99,31.73
2017,4,18,18,30,19.0,33.0,1.2,22.0,35.0,26.43,15.55
2017,4,18,18,45,9.5,16.5,1.2,21.5,17.5,13.5,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,84.0,18.0,1.3,18.5,26.0,70.22,0.0
2017,4,19,6,30,168.0,36.0,1.5,19.0,52.0,149.73,110.34
2017,4,19,6,45,263.0,53.0,1.7,19.5,98.5,228.06,180.85
2017,4,19,7,0,358.0,70.0,1.9,20.0,145.0,316.77,255.92
2017,4,19,7,15,425.0,82.0,1.95,20.5,198.0,390.57,316.66
2017,4,19,7,30,492.0,94.0,2.0,21.0,251.0,470.02,379.33
2017,4,19,7,45,343.5,134.5,2.05,21.5,254.5,414.06,333.16
2017,4,19,8,0,195.0,175.0,2.1,22.0,258.0,343.43,274.65
2017,4,19,8,15,102.5,176.0,2.1,22.5,220.0,272.51,216.27
2017,4,19,8,30,10.0,177.0,2.1,23.0,182.0,166.24,128.93
2017,4,19,8,45,8.0,183.0,2.1,23.5,187.5,168.66,130.29
2017,4,19,9,0,6.0,189.0,2.1,24.0,193.0,171.29,131.55
2017,4,19,9,15,11.0,215.5,2.15,24.5,223.0,200.21,153.56
2017,4,19,9,30,16.0,242.0,2.2,25.0,253.0,229.22,175.24
2017,4,19,9,45,111.5,308.0,2.25,25.5,393.5,424.45,323.59
2017,4,19,10,0,207.0,374.0,2.3,26.0,534.0,586.17,439.49
2017,4,19,10,15,257.0,383.5,2.35,26.0,591.5,662.18,491.75
2017,4,19,10,30,307.0,393.0,2.4,26.0,649.0,717.46,529.7
2017,4,19,10,45,326.5,404.0,2.45,26.5,685.0,742.57,545.06
2017,4,19,11,0,346.0,415.0,2.5,27.0,721.0,765.59,559.13
2017,4,19,11,15,606.5,278.5,2.6,27.0,830.0,894.27,651.91
2017,4,19,11,30,867.0,142.0,2.7,27.0,939.0,975.5,706.16
2017,4,19,11,45,855.5,152.5,2.8,27.5,948.0,955.18,691.28
2017,4,19,12,0,844.0,163.0,2.9,28.0,957.0,945.3,684.17
2017,4,19,12,15,459.0,311.5,2.95,28.0,743.5,719.2,528.09
2017,4,19,12,30,74.0,460.0,3.0,28.0,530.0,471.26,346.5
2017,4,19,12,45,161.0,468.0,3.1,28.5,619.5,551.16,405.53
2017,4,19,13,0,248.0,476.0,3.2,29.0,709.0,613.14,449.22
2017,4,19,13,15,135.5,410.0,3.25,29.0,537.0,456.5,337.1
2017,4,19,13,30,23.0,344.0,3.3,29.0,365.0,302.69,224.19
2017,4,19,13,45,129.0,392.5,3.4,29.0,507.0,413.32,307.12
2017,4,19,14,0,235.0,441.0,3.5,29.0,649.0,502.07,370.97
2017,4,19,14,15,527.5,294.0,3.5,29.0,739.5,531.65,393.08
2017,4,19,14,30,820.0,147.0,3.5,29.0,830.0,529.15,388.98
2017,4,19,14,45,809.5,144.0,3.55,29.0,794.0,471.94,343.14
2017,4,19,15,0,799.0,141.0,3.6,29.0,758.0,414.49,296.03
2017,4,19,15,15,468.5,236.0,3.6,28.5,593.0,322.5,230.3
2017,4,19,15,30,138.0,331.0,3.6,28.0,428.0,275.36,202.91
2017,4,19,15,45,69.0,237.0,3.6,28.0,285.5,192.85,142.7
2017,4,19,16,0,0.0,143.0,3.6,28.0,143.0,116.06,86.46
2017,4,19,16,15,341.0,129.5,3.5,27.5,308.0,103.58,67.54
2017,4,19,16,30,682.0,116.0,3.4,27.0,473.0,79.47,61.2
2017,4,19,16,45,648.0,109.5,3.35,27.0,418.5,76.9,59.31
2017,4,19,17,0,614.0,103.0,3.3,27.0,364.0,74.19,57.25
2017,4,19,17,15,567.5,95.0,3.05,26.0,308.5,70.07,54.19
2017,4,19,17,30,521.0,87.0,2.8,25.0,253.0,65.79,50.88
2017,4,19,17,45,457.0,75.5,2.6,24.5,200.0,58.36,44.59
2017,4,19,18,0,393.0,64.0,2.4,24.0,147.0,48.46,35.95
2017,4,19,18,15,296.0,49.0,2.45,23.5,100.5,37.45,26.1
2017,4,19,18,30,199.0,34.0,2.5,23.0,54.0,26.22,15.41
2017,4,19,18,45,99.5,17.0,2.55,22.5,27.0,13.23,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,111.5,17.5,2.6,20.5,29.0,81.46,0.0
2017,4,20,6,30,223.0,35.0,2.8,21.0,58.0,173.73,129.11
2017,4,20,6,45,325.0,49.0,3.0,21.5,106.0,255.11,202.07
2017,4,20,7,0,427.0,63.0,3.2,22.0,154.0,351.98,283.67
2017,4,20,7,15,213.5,36.5,3.3,22.0,82.0,193.14,157.51
2017,4,20,7,30,0.0,10.0,3.4,22.0,10.0,8.23,1.22
2017,4,20,7,45,0.0,32.5,3.5,22.5,32.5,26.83,16.71
2017,4,20,8,0,0.0,55.0,3.6,23.0,55.0,45.53,32.05
2017,4,20,8,15,0.0,73.0,3.55,23.5,73.0,60.57,44.13
2017,4,20,8,30,0.0,91.0,3.5,24.0,91.0,75.82,56.22
2017,4,20,8,45,4.0,144.0,3.5,24.5,146.5,127.47,97.39
2017,4,20,9,0,8.0,197.0,3.5,25.0,202.0,180.68,138.84
2017,4,20,9,15,5.5,186.0,3.45,25.5,190.0,166.76,127.09
2017,4,20,9,30,3.0,175.0,3.4,26.0,178.0,153.49,116.06
2017,4,20,9,45,14.5,236.5,3.35,26.5,248.0,221.16,168.14
2017,4,20,10,0,26.0,298.0,3.3,27.0,318.0,308.61,233.6
2017,4,20,10,15,74.5,355.5,3.25,27.0,417.0,413.17,311.72
2017,4,20,10,30,123.0,413.0,3.2,27.0,516.0,536.66,400.78
2017,4,20,10,45,100.0,418.5,3.15,27.5,504.5,495.98,369.09
2017,4,20,11,0,77.0,424.0,3.1,28.0,493.0,474.39,351.75
2017,4,20,11,15,73.5,431.5,3.1,28.0,498.5,473.65,350.76
2017,4,20,11,30,70.0,439.0,3.1,28.0,504.0,472.5,349.44
2017,4,20,11,45,118.0,462.5,3.1,28.5,573.0,549.36,403.97
2017,4,20,12,0,166.0,486.0,3.1,29.0,642.0,606.36,443.23
2017,4,20,12,15,227.5,478.5,3.1,29.0,694.5,642.76,469.36
2017,4,20,12,30,289.0,471.0,3.1,29.0,747.0,684.21,498.52
2017,4,20,12,45,573.5,312.5,3.1,29.5,854.5,769.17,561.64
2017,4,20,13,0,858.0,154.0,3.1,30.0,962.0,812.82,594.36
2017,4,20,13,15,854.5,153.0,3.1,30.0,949.0,771.88,566.01
2017,4,20,13,30,851.0,152.0,3.1,30.0,936.0,728.65,535.44
2017,4,20,13,45,841.5,153.5,3.1,30.0,913.5,686.2,504.52
2017,4,20,14,0,832.0,155.0,3.1,30.0,891.0,636.08,467.63
2017,4,20,14,15,824.0,153.0,3.05,29.5,862.0,582.8,428.3
2017,4,20,14,30,816.0,151.0,3.0,29.0,833.0,528.49,386.93
2017,4,20,14,45,527.5,261.0,3.0,29.0,694.5,433.17,315.96
2017,4,20,15,0,239.0,371.0,3.0,29.0,556.0,370.57,271.37
2017,4,20,15,15,498.5,256.5,3.0,29.0,614.5,345.03,245.18
2017,4,20,15,30,758.0,142.0,3.0,29.0,673.0,298.5,198.47
2017,4,20,15,45,739.5,137.0,3.05,29.0,625.5,233.97,146.21
2017,4,20,16,0,721.0,132.0,3.1,29.0,578.0,176.6,103.32
2017,4,20,16,15,695.5,127.0,3.05,28.5,526.0,120.87,71.27
2017,4,20,16,30,670.0,122.0,3.0,28.0,474.0,83.24,64.03
2017,4,20,16,45,635.5,115.5,3.0,28.0,419.0,80.86,62.34
2017,4,20,17,0,601.0,109.0,3.0,28.0,364.0,78.34,60.47
2017,4,20,17,15,554.0,100.0,2.75,27.5,309.0,73.65,56.85
2017,4,20,17,30,507.0,91.0,2.5,27.0,254.0,68.75,52.95
2017,4,20,17,45,440.5,79.5,2.3,26.5,201.0,59.2,44.92
2017,4,20,18,0,374.0,68.0,2.1,26.0,148.0,51.21,37.97
2017,4,20,18,15,278.5,52.0,2.1,25.0,101.5,39.56,27.72
2017,4,20,18,30,183.0,36.0,2.1,24.0,55.0,27.67,16.62
2017,4,20,18,45,91.5,18.0,2.15,23.5,27.5,13.98,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.0,77.0,0.43
2017,4,21,6,30,189.0,38.0,3.5,21.0,58.0,160.99,120.35
2017,4,21,6,45,290.5,53.5,3.8,21.5,106.0,242.06,192.13
2017,4,21,7,0,392.0,69.0,4.1,22.0,154.0,334.16,270.18
2017,4,21,7,15,196.0,71.5,4.25,22.5,114.0,214.45,174.12
2017,4,21,7,30,0.0,74.0,4.4,23.0,74.0,62.44,46.11
2017,4,21,7,45,0.0,94.0,4.55,23.5,94.0,80.54,60.84
2017,4,21,8,0,0.0,114.0,4.7,24.0,114.0,98.6,75.2
2017,4,21,8,15,175.0,160.5,4.7,24.5,253.5,312.25,250.24
2017,4,21,8,30,350.0,207.0,4.7,25.0,393.0,533.97,421.62
2017,4,21,8,45,540.0,169.5,4.75,25.5,489.0,686.39,535.63
2017,4,21,9,0,730.0,132.0,4.8,26.0,585.0,839.36,642.85
2017,4,21,9,15,418.5,231.0,4.75,26.0,495.0,665.61,511.67
2017,4,21,9,30,107.0,330.0,4.7,26.0,405.0,425.37,325.85
2017,4,21,9,45,134.5,355.0,4.7,26.5,455.5,495.91,377.81
2017,4,21,10,0,162.0,380.0,4.7,27.0,506.0,546.79,413.63
2017,4,21,10,15,91.5,343.0,4.7,27.5,415.0,416.24,314.96
2017,4,21,10,30,21.0,306.0,4.7,28.0,324.0,289.3,217.55
2017,4,21,10,45,193.0,356.0,4.75,28.5,527.0,541.71,407.78
2017,4,21,11,0,365.0,406.0,4.8,29.0,730.0,772.36,570.8
2017,4,21,11,15,604.5,281.5,4.8,29.0,833.0,891.63,656.94
2017,4,21,11,30,844.0,157.0,4.8,29.0,936.0,977.73,715.64
2017,4,21,11,45,841.5,161.5,4.85,29.5,947.0,960.41,702.06
2017,4,21,12,0,839.0,166.0,4.9,30.0,958.0,939.46,686.86
2017,4,21,12,15,511.0,329.0,4.85,30.0,812.5,777.94,571.85
2017,4,21,12,30,183.0,492.0,4.8,30.0,667.0,601.83,441.36
2017,4,21,12,45,183.0,489.5,4.8,30.0,663.5,585.95,430.75
2017,4,21,13,0,183.0,487.0,4.8,30.0,660.0,569.3,418.91
2017,4,21,13,15,205.5,477.5,4.8,30.0,669.0,562.87,414.73
2017,4,21,13,30,228.0,468.0,4.8,30.0,678.0,554.11,408.7
2017,4,21,13,45,531.0,310.5,4.8,30.5,785.5,611.76,453.01
2017,4,21,14,0,834.0,153.0,4.8,31.0,893.0,633.72,469.05
2017,4,21,14,15,826.5,151.0,4.7,31.0,864.0,580.69,427.96
2017,4,21,14,30,819.0,149.0,4.6,31.0,835.0,526.58,385.35
2017,4,21,14,45,810.0,145.5,4.6,31.0,799.0,469.82,339.89
2017,4,21,15,0,801.0,142.0,4.6,31.0,763.0,412.65,292.89
2017,4,21,15,15,786.5,139.0,4.55,30.5,720.5,353.98,244.36
2017,4,21,15,30,772.0,136.0,4.5,30.0,678.0,296.06,195.99
2017,4,21,15,45,754.5,131.0,4.45,30.0,630.5,237.11,147.76
2017,4,21,16,0,737.0,126.0,4.4,30.0,583.0,173.18,99.87
2017,4,21,16,15,712.5,121.0,4.2,29.5,530.5,116.65,67.66
2017,4,21,16,30,688.0,116.0,4.0,29.0,478.0,79.38,60.6
2017,4,21,16,45,654.5,109.5,3.85,29.0,423.5,76.82,58.74
2017,4,21,17,0,621.0,103.0,3.7,29.0,369.0,74.11,56.69
2017,4,21,17,15,575.0,95.0,3.4,28.5,313.5,69.98,53.54
2017,4,21,17,30,529.0,87.0,3.1,28.0,258.0,65.69,50.15
2017,4,21,17,45,461.5,76.5,2.8,27.5,204.5,59.04,44.6
2017,4,21,18,0,394.0,66.0,2.5,27.0,151.0,49.87,36.69
2017,4,21,18,15,297.0,51.0,2.55,26.0,104.0,38.89,27.06
2017,4,21,18,30,200.0,36.0,2.6,25.0,57.0,27.7,16.67
2017,4,21,18,45,100.0,18.0,2.65,24.5,28.5,13.99,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,58.0,21.5,3.8,16.5,28.0,58.28,8.97
2017,4,22,6,30,116.0,43.0,4.2,16.0,56.0,122.23,92.73
2017,4,22,6,45,190.0,65.5,4.65,16.0,101.5,192.81,155.96
2017,4,22,7,0,264.0,88.0,5.1,16.0,147.0,270.43,223.97
2017,4,22,7,15,132.0,61.0,5.2,16.0,90.5,159.8,132.33
2017,4,22,7,30,0.0,34.0,5.3,16.0,34.0,28.06,18.3
2017,4,22,7,45,0.0,51.5,5.45,16.0,51.5,42.61,30.64
2017,4,22,8,0,0.0,69.0,5.6,16.0,69.0,57.21,42.86
2017,4,22,8,15,3.0,120.5,5.55,16.0,122.0,105.91,83.59
2017,4,22,8,30,6.0,172.0,5.5,16.0,175.0,157.18,125.74
2017,4,22,8,45,5.5,178.5,5.5,16.5,181.5,161.53,128.53
2017,4,22,9,0,5.0,185.0,5.5,17.0,188.0,166.09,131.54
2017,4,22,9,15,4.0,178.5,5.45,17.0,181.0,158.12,124.63
2017,4,22,9,30,3.0,172.0,5.4,17.0,174.0,150.59,118.14
2017,4,22,9,45,3.0,171.0,5.35,17.5,173.5,149.29,116.57
2017,4,22,10,0,3.0,170.0,5.3,18.0,173.0,148.1,115.13
2017,4,22,10,15,10.5,230.0,5.2,18.5,239.5,209.38,163.78
2017,4,22,10,30,18.0,290.0,5.1,19.0,306.0,271.22,211.83
2017,4,22,10,45,47.5,358.0,5.1,19.5,400.5,381.81,297.2
2017,4,22,11,0,77.0,426.0,5.1,20.0,495.0,475.05,367.08
2017,4,22,11,15,47.0,364.5,5.05,20.0,407.0,381.15,294.81
2017,4,22,11,30,17.0,303.0,5.0,20.0,319.0,277.45,214.4
2017,4,22,11,45,30.5,361.0,5.0,20.5,390.0,355.1,273.81
2017,4,22,12,0,44.0,419.0,5.0,21.0,461.0,417.57,320.28
2017,4,22,12,15,54.0,435.5,5.0,21.0,487.0,436.32,334.24
2017,4,22,12,30,64.0,452.0,5.0,21.0,513.0,453.58,347.18
2017,4,22,12,45,68.5,454.0,5.0,21.0,519.0,451.91,345.92
2017,4,22,13,0,73.0,456.0,5.0,21.0,525.0,449.45,344.14
2017,4,22,13,15,97.5,461.5,5.0,21.0,553.0,463.9,355.42
2017,4,22,13,30,122.0,467.0,5.0,21.0,581.0,478.54,366.61
2017,4,22,13,45,71.5,394.0,5.05,21.5,460.5,372.58,285.96
2017,4,22,14,0,21.0,321.0,5.1,22.0,340.0,276.48,212.02
2017,4,22,14,15,59.5,364.0,5.1,21.5,415.0,326.35,251.2
2017,4,22,14,30,98.0,407.0,5.1,21.0,490.0,369.3,284.21
2017,4,22,14,45,108.5,391.0,5.15,21.0,478.5,350.88,269.76
2017,4,22,15,0,119.0,375.0,5.2,21.0,467.0,326.78,250.77
2017,4,22,15,15,79.0,332.5,5.2,21.0,392.5,276.85,212.72
2017,4,22,15,30,39.0,290.0,5.2,21.0,318.0,228.41,176.16
2017,4,22,15,45,42.0,273.0,5.25,21.0,301.0,210.47,162.18
2017,4,22,16,0,45.0,256.0,5.3,21.0,284.0,192.21,148.1
2017,4,22,16,15,29.5,220.5,5.2,20.5,238.5,161.77,125.6
2017,4,22,16,30,14.0,185.0,5.1,20.0,193.0,142.8,116.92
2017,4,22,16,45,7.0,148.5,5.1,20.0,152.5,116.85,95.27
2017,4,22,17,0,0.0,112.0,5.1,20.0,112.0,90.1,72.65
2017,4,22,17,15,0.0,95.0,4.95,19.5,95.0,76.93,61.63
2017,4,22,17,30,0.0,78.0,4.8,19.0,78.0,63.63,50.29
2017,4,22,17,45,179.0,75.5,4.65,18.5,114.5,56.9,44.47
2017,4,22,18,0,358.0,73.0,4.5,18.0,151.0,54.66,42.34
2017,4,22,18,15,266.5,56.0,4.35,17.5,104.0,42.41,31.18
2017,4,22,18,30,175.0,39.0,4.2,17.0,57.0,29.87,19.23
2017,4,22,18,45,87.5,19.5,4.1,16.5,28.5,15.12,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,150.5,19.0,3.35,9.5,36.5,101.38,33.51
2017,4,23,6,30,301.0,38.0,3.5,10.0,73.0,214.18,169.95
2017,4,23,6,45,403.5,50.5,3.7,11.0,125.0,300.57,248.88
2017,4,23,7,0,506.0,63.0,3.9,12.0,177.0,397.16,332.86
2017,4,23,7,15,572.0,71.5,4.1,13.0,235.0,475.31,398.73
2017,4,23,7,30,638.0,80.0,4.3,14.0,293.0,557.98,465.53
2017,4,23,7,45,683.0,86.5,4.5,15.0,352.0,626.91,518.77
2017,4,23,8,0,728.0,93.0,4.7,16.0,411.0,697.28,569.96
2017,4,23,8,15,759.5,98.0,4.75,16.5,469.0,755.83,611.12
2017,4,23,8,30,791.0,103.0,4.8,17.0,527.0,809.46,647.69
2017,4,23,8,45,814.5,107.0,4.9,17.5,582.0,858.3,680.35
2017,4,23,9,0,838.0,111.0,5.0,18.0,637.0,905.1,711.09
2017,4,23,9,15,855.0,114.0,4.95,18.5,687.0,942.38,733.6
2017,4,23,9,30,872.0,117.0,4.9,19.0,737.0,976.67,753.77
2017,4,23,9,45,886.5,119.0,4.85,19.5,781.5,992.56,760.93
2017,4,23,10,0,901.0,121.0,4.8,20.0,826.0,1016.24,773.64
2017,4,23,10,15,910.0,123.0,4.7,20.5,863.5,1030.85,779.6
2017,4,23,10,30,919.0,125.0,4.6,21.0,901.0,1041.53,782.99
2017,4,23,10,45,927.5,125.5,4.55,21.5,931.0,1046.18,782.91
2017,4,23,11,0,936.0,126.0,4.5,22.0,961.0,1046.73,780.27
2017,4,23,11,15,940.5,127.0,4.45,22.0,982.5,1039.75,774.46
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,1028.66,766.16
2017,4,23,11,45,947.0,129.0,4.35,22.5,1017.0,1011.16,752.29
2017,4,23,12,0,949.0,130.0,4.3,23.0,1030.0,989.75,736.0
2017,4,23,12,15,950.0,130.0,4.25,23.0,1034.0,962.82,717.55
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,932.34,696.78
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,897.22,671.79
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,858.91,644.64
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,814.95,614.54
