Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,12,45,490.0,370.0,3.8,32.5,843.0,728.59,527.44
2017,5,3,13,0,697.0,257.0,3.7,33.0,927.0,764.66,553.63
2017,5,3,13,15,693.0,255.5,3.6,33.0,914.0,725.82,525.85
2017,5,3,13,30,689.0,254.0,3.5,33.0,901.0,685.33,496.96
2017,5,3,13,45,441.5,355.5,3.45,33.0,766.5,571.61,414.51
2017,5,3,14,0,194.0,457.0,3.4,33.0,632.0,477.18,345.48
2017,5,3,14,15,427.5,348.5,3.3,32.5,718.0,498.73,362.06
2017,5,3,14,30,661.0,240.0,3.2,32.0,804.0,498.52,359.82
2017,5,3,14,45,648.0,235.5,3.15,32.0,769.5,447.11,319.39
2017,5,3,15,0,635.0,231.0,3.1,32.0,735.0,396.22,278.69
2017,5,3,15,15,619.0,225.0,3.2,31.5,694.0,344.13,237.25
2017,5,3,15,30,603.0,219.0,3.3,31.0,653.0,293.42,196.67
2017,5,3,15,45,580.5,212.0,3.45,31.0,607.5,242.18,156.86
2017,5,3,16,0,558.0,205.0,3.6,31.0,562.0,193.03,122.42
2017,5,3,16,15,393.0,220.5,4.05,30.5,461.5,153.38,106.5
2017,5,3,16,30,228.0,236.0,4.5,30.0,361.0,160.48,126.43
2017,5,3,16,45,119.0,194.5,5.0,29.5,259.5,135.59,106.91
2017,5,3,17,0,10.0,153.0,5.5,29.0,158.0,119.05,93.95
2017,5,3,17,15,5.0,132.5,5.8,28.0,135.0,103.68,81.86
2017,5,3,17,30,0.0,112.0,6.1,27.0,112.0,88.18,69.37
2017,5,3,17,45,144.0,101.5,6.45,26.5,136.0,76.54,59.71
2017,5,3,18,0,288.0,91.0,6.8,26.0,160.0,67.84,52.26
2017,5,3,18,15,215.5,70.5,6.65,25.0,114.5,53.16,39.52
2017,5,3,18,30,143.0,50.0,6.5,24.0,69.0,38.17,26.17
2017,5,3,18,45,71.5,29.0,6.35,23.5,38.5,22.55,9.79
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,6.83,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,46.5,8.0,3.3,13.5,9.5,6.83,0.0
2017,5,4,6,0,93.0,16.0,3.5,14.0,19.0,61.81,0.0
2017,5,4,6,15,227.5,31.5,3.9,14.5,59.5,153.16,111.4
2017,5,4,6,30,362.0,47.0,4.3,15.0,100.0,248.3,198.78
2017,5,4,6,45,447.0,58.0,4.7,15.5,152.5,326.33,268.19
2017,5,4,7,0,532.0,69.0,5.1,16.0,205.0,412.09,342.18
2017,5,4,7,15,589.5,76.5,5.15,16.5,262.0,483.75,402.02
2017,5,4,7,30,647.0,84.0,5.2,17.0,319.0,558.96,462.46
2017,5,4,7,45,685.5,91.0,5.3,17.5,377.0,622.98,512.06
2017,5,4,8,0,724.0,98.0,5.4,18.0,435.0,687.85,559.99
2017,5,4,8,15,752.5,102.5,5.35,18.5,491.0,742.15,597.68
2017,5,4,8,30,781.0,107.0,5.3,19.0,547.0,791.67,630.92
2017,5,4,8,45,799.0,112.5,5.3,19.5,599.0,836.01,659.95
2017,5,4,9,0,817.0,118.0,5.3,20.0,651.0,878.07,686.89
2017,5,4,9,15,833.0,121.5,5.3,20.5,699.5,913.53,708.76
2017,5,4,9,30,849.0,125.0,5.3,21.0,748.0,946.07,728.37
2017,5,4,9,45,858.5,129.0,5.3,21.5,789.5,969.82,741.72
2017,5,4,10,0,868.0,133.0,5.3,22.0,831.0,990.0,752.6
2017,5,4,10,15,877.0,135.0,5.25,22.5,867.0,991.28,750.18
2017,5,4,10,30,886.0,137.0,5.2,23.0,903.0,1001.05,753.83
2017,5,4,10,45,629.5,273.0,5.2,23.5,826.0,905.08,683.29
2017,5,4,11,0,373.0,409.0,5.2,24.0,749.0,765.51,576.81
2017,5,4,11,15,641.5,275.0,5.2,24.0,875.0,898.34,677.2
2017,5,4,11,30,910.0,141.0,5.2,24.0,1001.0,985.56,737.77
2017,5,4,11,45,611.5,305.5,5.25,24.5,886.5,864.89,649.33
2017,5,4,12,0,313.0,470.0,5.3,25.0,772.0,718.91,537.93
2017,5,4,12,15,617.5,304.5,5.3,25.0,903.0,825.3,621.16
2017,5,4,12,30,922.0,139.0,5.3,25.0,1034.0,892.92,671.51
2017,5,4,12,45,922.5,137.5,5.35,25.5,1029.5,858.5,646.28
2017,5,4,13,0,923.0,136.0,5.4,26.0,1025.0,821.14,619.52
2017,5,4,13,15,920.0,135.0,5.45,26.0,1011.0,778.79,589.22
2017,5,4,13,30,917.0,134.0,5.5,26.0,997.0,733.96,555.91
2017,5,4,13,45,914.0,131.5,5.55,26.0,975.0,685.67,519.32
2017,5,4,14,0,911.0,129.0,5.6,26.0,953.0,635.22,480.18
2017,5,4,14,15,904.0,127.5,5.6,26.0,923.0,581.44,437.34
2017,5,4,14,30,897.0,126.0,5.6,26.0,893.0,526.29,392.27
2017,5,4,14,45,880.5,127.5,5.65,26.0,854.0,468.18,343.88
2017,5,4,15,0,864.0,129.0,5.7,26.0,815.0,406.64,291.8
2017,5,4,15,15,851.5,126.0,5.65,26.0,772.0,346.1,239.5
2017,5,4,15,30,839.0,123.0,5.6,26.0,729.0,285.97,187.65
2017,5,4,15,45,823.5,119.0,5.6,26.0,680.5,225.27,137.57
2017,5,4,16,0,808.0,115.0,5.6,26.0,632.0,165.91,94.29
2017,5,4,16,15,786.0,111.0,5.5,25.5,579.0,107.82,64.88
2017,5,4,16,30,764.0,107.0,5.4,25.0,526.0,80.85,62.8
2017,5,4,16,45,735.5,101.5,5.3,24.5,470.0,71.59,55.35
2017,5,4,17,0,707.0,96.0,5.2,24.0,414.0,69.29,53.73
2017,5,4,17,15,665.5,89.5,4.8,23.5,357.0,65.99,51.21
2017,5,4,17,30,624.0,83.0,4.4,23.0,300.0,62.56,48.51
2017,5,4,17,45,563.5,74.5,4.05,22.5,243.5,57.28,44.09
2017,5,4,18,0,503.0,66.0,3.7,22.0,187.0,51.86,39.37
2017,5,4,18,15,411.0,54.5,3.35,21.0,136.0,43.58,32.01
2017,5,4,18,30,319.0,43.0,3.0,20.0,85.0,35.11,24.14
2017,5,4,18,45,183.5,26.5,2.65,19.5,48.0,20.58,9.09
2017,5,4,19,0,48.0,10.0,2.3,19.0,11.0,8.54,0.0
2017,5,4,19,15,24.0,5.0,2.25,18.5,5.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,43.5,8.5,1.75,12.5,10.0,7.26,0.0
2017,5,5,6,0,87.0,17.0,1.9,13.0,20.0,61.26,0.0
2017,5,5,6,15,220.0,33.0,2.15,14.0,61.5,151.45,111.25
2017,5,5,6,30,353.0,49.0,2.4,15.0,103.0,245.46,195.9
2017,5,5,6,45,440.0,60.5,2.7,16.0,156.0,324.6,264.7
2017,5,5,7,0,527.0,72.0,3.0,17.0,209.0,411.66,337.68
2017,5,5,7,15,585.0,80.5,3.05,18.0,266.5,484.52,396.23
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,560.98,454.99
2017,5,5,7,45,681.5,96.0,3.2,20.0,382.0,624.81,501.8
2017,5,5,8,0,720.0,103.0,3.3,21.0,440.0,689.45,546.97
2017,5,5,8,15,749.0,108.0,3.4,21.5,496.5,744.55,584.22
2017,5,5,8,30,778.0,113.0,3.5,22.0,553.0,794.34,616.91
2017,5,5,8,45,797.5,118.0,3.65,22.5,605.5,839.28,645.87
2017,5,5,9,0,817.0,123.0,3.8,23.0,658.0,881.99,672.93
2017,5,5,9,15,833.5,126.5,3.8,23.5,706.5,917.84,694.16
2017,5,5,9,30,850.0,130.0,3.8,24.0,755.0,950.75,713.2
2017,5,5,9,45,861.5,133.5,3.8,24.5,797.5,975.77,726.79
2017,5,5,10,0,873.0,137.0,3.8,25.0,840.0,997.24,738.04
2017,5,5,10,15,882.5,139.0,3.75,25.0,876.5,998.7,737.21
2017,5,5,10,30,892.0,141.0,3.7,25.0,913.0,1008.84,742.42
2017,5,5,10,45,897.5,143.0,3.7,25.5,941.5,1011.23,741.47
2017,5,5,11,0,903.0,145.0,3.7,26.0,970.0,1009.64,738.12
2017,5,5,11,15,907.5,146.5,3.65,26.5,990.5,1002.64,731.07
2017,5,5,11,30,912.0,148.0,3.6,27.0,1011.0,991.68,721.64
2017,5,5,11,45,916.0,147.5,3.6,27.5,1023.5,974.63,708.75
2017,5,5,12,0,920.0,147.0,3.6,28.0,1036.0,953.84,693.59
2017,5,5,12,15,920.5,147.0,3.55,28.0,1039.5,926.87,675.54
2017,5,5,12,30,921.0,147.0,3.5,28.0,1043.0,896.66,655.41
2017,5,5,12,45,920.0,147.0,3.5,28.5,1038.0,862.18,631.46
2017,5,5,13,0,919.0,147.0,3.5,29.0,1033.0,824.86,605.61
2017,5,5,13,15,916.0,146.0,3.45,29.0,1019.0,782.6,575.83
2017,5,5,13,30,913.0,145.0,3.4,29.0,1005.0,737.89,543.56
2017,5,5,13,45,908.0,143.5,3.4,29.0,982.5,689.24,508.02
2017,5,5,14,0,903.0,142.0,3.4,29.0,960.0,638.63,470.16
2017,5,5,14,15,896.0,140.5,3.35,29.0,930.0,585.2,429.06
2017,5,5,14,30,889.0,139.0,3.3,29.0,900.0,530.41,385.78
2017,5,5,14,45,876.0,138.0,3.25,29.0,862.0,470.34,337.48
2017,5,5,15,0,863.0,137.0,3.2,29.0,824.0,411.0,288.49
2017,5,5,15,15,849.5,134.0,3.15,29.0,780.0,350.23,237.6
2017,5,5,15,30,836.0,131.0,3.1,29.0,736.0,290.01,187.14
2017,5,5,15,45,821.0,126.5,3.1,29.0,687.0,229.27,138.29
2017,5,5,16,0,806.0,122.0,3.1,29.0,638.0,169.82,95.98
2017,5,5,16,15,783.0,117.5,3.0,28.5,584.5,111.53,67.22
2017,5,5,16,30,760.0,113.0,2.9,28.0,531.0,77.47,59.13
2017,5,5,16,45,735.0,106.0,2.8,27.5,475.5,74.54,57.07
2017,5,5,17,0,710.0,99.0,2.7,27.0,420.0,71.37,54.76
2017,5,5,17,15,667.5,92.5,2.3,26.0,362.0,68.14,52.46
2017,5,5,17,30,625.0,86.0,1.9,25.0,304.0,64.79,49.98
2017,5,5,17,45,572.0,76.0,1.55,24.5,248.0,58.47,44.73
2017,5,5,18,0,519.0,66.0,1.2,24.0,192.0,51.9,39.08
2017,5,5,18,15,425.0,55.0,1.2,22.5,140.0,44.01,32.2
2017,5,5,18,30,331.0,44.0,1.2,21.0,88.0,35.97,24.82
2017,5,5,18,45,195.0,27.5,1.25,20.0,50.5,21.36,9.99
2017,5,5,19,0,59.0,11.0,1.3,19.0,13.0,9.39,0.0
2017,5,5,19,15,29.5,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,53.5,8.5,1.35,13.5,11.0,23.48,0.0
2017,5,6,6,0,107.0,17.0,1.5,14.0,22.0,68.6,0.0
2017,5,6,6,15,233.0,32.5,1.65,14.5,62.5,155.38,114.78
2017,5,6,6,30,359.0,48.0,1.8,15.0,103.0,247.05,196.96
2017,5,6,6,45,442.0,59.0,1.95,16.0,155.0,323.6,263.13
2017,5,6,7,0,525.0,70.0,2.1,17.0,207.0,407.68,332.98
2017,5,6,7,15,580.5,78.0,2.2,18.0,263.5,478.08,389.15
2017,5,6,7,30,636.0,86.0,2.3,19.0,320.0,551.88,445.51
2017,5,6,7,45,675.5,91.5,2.4,20.5,377.0,614.2,489.96
2017,5,6,8,0,715.0,97.0,2.5,22.0,434.0,677.43,532.58
2017,5,6,8,15,743.5,102.0,2.55,22.5,489.5,731.8,568.63
2017,5,6,8,30,772.0,107.0,2.6,23.0,545.0,781.54,600.62
2017,5,6,8,45,793.0,111.0,2.65,24.0,597.0,826.36,627.38
2017,5,6,9,0,814.0,115.0,2.7,25.0,649.0,869.1,652.19
2017,5,6,9,15,830.0,118.0,2.6,25.5,697.0,903.8,671.31
2017,5,6,9,30,846.0,121.0,2.5,26.0,745.0,935.6,688.21
2017,5,6,9,45,857.5,124.0,2.4,26.5,787.0,960.03,700.05
2017,5,6,10,0,869.0,127.0,2.3,27.0,829.0,969.21,701.99
2017,5,6,10,15,878.0,129.0,2.15,27.5,864.5,982.77,706.37
2017,5,6,10,30,887.0,131.0,2.0,28.0,900.0,992.56,708.24
2017,5,6,10,45,893.5,132.5,1.85,28.5,928.0,995.6,705.88
2017,5,6,11,0,900.0,134.0,1.7,29.0,956.0,994.7,701.15
2017,5,6,11,15,904.0,135.0,1.55,29.0,976.5,987.02,693.7
2017,5,6,11,30,908.0,136.0,1.4,29.0,997.0,975.43,683.95
2017,5,6,11,45,919.5,130.5,1.25,29.5,1011.5,961.06,671.24
2017,5,6,12,0,931.0,125.0,1.1,30.0,1026.0,942.81,656.26
2017,5,6,12,15,931.5,125.5,1.0,30.0,1029.5,916.42,638.54
2017,5,6,12,30,932.0,126.0,0.9,30.0,1033.0,886.71,618.91
2017,5,6,12,45,930.5,126.0,0.8,30.5,1027.5,851.85,594.95
2017,5,6,13,0,929.0,126.0,0.7,31.0,1022.0,814.13,569.32
2017,5,6,13,15,926.5,125.0,0.65,31.0,1008.5,772.14,541.95
2017,5,6,13,30,924.0,124.0,0.6,31.0,995.0,727.62,511.74
2017,5,6,13,45,919.0,123.0,0.55,31.5,973.0,679.13,477.28
2017,5,6,14,0,914.0,122.0,0.5,32.0,951.0,628.65,440.76
2017,5,6,14,15,907.5,120.5,0.5,32.0,921.5,575.21,402.69
2017,5,6,14,30,901.0,119.0,0.5,32.0,892.0,520.35,362.29
2017,5,6,14,45,884.0,121.5,0.5,32.0,853.5,462.83,318.67
2017,5,6,15,0,867.0,124.0,0.5,32.0,815.0,405.43,273.79
2017,5,6,15,15,855.0,121.5,0.65,31.5,772.0,341.56,224.29
2017,5,6,15,30,843.0,119.0,0.8,31.0,729.0,281.93,176.84
2017,5,6,15,45,827.5,115.0,0.95,31.0,681.0,221.23,129.57
2017,5,6,16,0,812.0,111.0,1.1,31.0,633.0,161.84,88.41
2017,5,6,16,15,791.0,107.5,1.2,30.5,580.5,104.11,60.83
2017,5,6,16,30,770.0,104.0,1.3,30.0,528.0,78.66,59.53
2017,5,6,16,45,741.0,99.0,1.4,30.0,472.5,69.88,52.57
2017,5,6,17,0,712.0,94.0,1.5,30.0,417.0,67.85,51.11
2017,5,6,17,15,672.0,87.5,1.35,29.0,360.0,64.5,48.72
2017,5,6,17,30,632.0,81.0,1.2,28.0,303.0,61.01,46.14
2017,5,6,17,45,574.5,73.0,1.05,27.0,247.0,56.07,42.21
2017,5,6,18,0,517.0,65.0,0.9,26.0,191.0,51.0,37.98
2017,5,6,18,15,428.0,54.0,0.95,25.0,140.0,43.11,31.1
2017,5,6,18,30,339.0,43.0,1.0,24.0,89.0,35.04,23.74
2017,5,6,18,45,205.0,27.5,1.1,23.0,51.5,21.38,10.13
2017,5,6,19,0,71.0,12.0,1.2,22.0,14.0,10.24,0.0
2017,5,6,19,15,35.5,6.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,57.5,9.0,1.5,15.5,12.0,25.06,0.0
2017,5,7,6,0,115.0,18.0,1.6,16.0,24.0,73.04,0.0
2017,5,7,6,15,240.0,33.5,1.55,16.5,65.0,158.99,117.35
2017,5,7,6,30,365.0,49.0,1.5,17.0,106.0,250.39,198.0
2017,5,7,6,45,450.5,59.5,1.5,17.5,159.0,328.0,264.46
2017,5,7,7,0,536.0,70.0,1.5,18.0,212.0,413.29,334.6
2017,5,7,7,15,591.0,78.0,1.85,19.0,268.5,483.78,390.94
2017,5,7,7,30,646.0,86.0,2.2,20.0,325.0,557.61,447.71
2017,5,7,7,45,686.5,91.0,2.6,21.5,382.0,620.37,493.46
2017,5,7,8,0,727.0,96.0,3.0,23.0,439.0,684.1,537.53
2017,5,7,8,15,754.5,101.0,3.05,23.5,494.5,734.28,570.63
2017,5,7,8,30,782.0,106.0,3.1,24.0,550.0,787.36,605.13
2017,5,7,8,45,801.5,110.0,3.2,25.0,602.5,831.11,631.45
2017,5,7,9,0,821.0,114.0,3.3,26.0,655.0,872.66,655.84
2017,5,7,9,15,836.5,117.5,3.3,26.5,702.5,907.55,676.04
2017,5,7,9,30,852.0,121.0,3.3,27.0,750.0,939.49,694.1
2017,5,7,9,45,863.0,123.5,3.35,27.5,791.5,951.64,699.31
2017,5,7,10,0,874.0,126.0,3.4,28.0,833.0,971.23,709.66
2017,5,7,10,15,882.5,128.0,3.4,28.5,868.5,984.32,715.39
2017,5,7,10,30,891.0,130.0,3.4,29.0,904.0,993.62,718.8
2017,5,7,10,45,896.5,132.0,3.45,29.5,931.5,996.17,718.34
2017,5,7,11,0,902.0,134.0,3.5,30.0,959.0,994.76,715.52
2017,5,7,11,15,906.0,135.0,3.5,30.0,979.0,987.04,709.88
2017,5,7,11,30,910.0,136.0,3.5,30.0,999.0,975.41,701.91
2017,5,7,11,45,901.0,144.0,3.55,30.5,1007.5,954.23,686.81
2017,5,7,12,0,892.0,152.0,3.6,31.0,1016.0,929.5,669.55
2017,5,7,12,15,892.0,152.0,3.6,31.0,1019.0,902.76,652.1
2017,5,7,12,30,892.0,152.0,3.6,31.0,1022.0,872.96,632.63
2017,5,7,12,45,889.0,153.0,3.65,31.5,1015.5,838.65,609.16
2017,5,7,13,0,886.0,154.0,3.7,32.0,1009.0,801.75,583.72
2017,5,7,13,15,882.0,153.0,3.75,32.0,995.0,760.16,554.73
2017,5,7,13,30,878.0,152.0,3.8,32.0,981.0,716.32,523.56
2017,5,7,13,45,872.0,151.0,3.85,32.0,959.0,669.11,489.29
2017,5,7,14,0,866.0,150.0,3.9,32.0,937.0,620.13,452.85
2017,5,7,14,15,858.5,148.5,3.95,31.5,907.0,569.37,414.9
2017,5,7,14,30,851.0,147.0,4.0,31.0,877.0,515.14,373.17
2017,5,7,14,45,838.0,146.0,4.05,31.0,840.0,458.13,327.39
2017,5,7,15,0,825.0,145.0,4.1,31.0,803.0,401.11,280.44
2017,5,7,15,15,811.5,141.5,4.15,31.0,760.0,342.36,231.46
2017,5,7,15,30,798.0,138.0,4.2,31.0,717.0,284.23,183.02
2017,5,7,15,45,785.0,128.5,4.3,31.0,666.5,222.75,133.97
2017,5,7,16,0,772.0,119.0,4.4,31.0,616.0,162.4,91.14
2017,5,7,16,15,720.5,121.0,4.4,30.5,554.5,102.19,61.16
2017,5,7,16,30,669.0,123.0,4.4,30.0,493.0,82.38,62.7
2017,5,7,16,45,658.5,117.0,4.45,29.5,449.5,80.75,61.74
2017,5,7,17,0,648.0,111.0,4.5,29.0,406.0,78.91,60.59
2017,5,7,17,15,606.0,103.0,4.35,28.0,350.0,75.02,57.81
2017,5,7,17,30,564.0,95.0,4.2,27.0,294.0,70.95,54.77
2017,5,7,17,45,506.0,85.0,4.05,26.5,239.5,64.95,49.86
2017,5,7,18,0,448.0,75.0,3.9,26.0,185.0,56.33,42.52
2017,5,7,18,15,363.5,61.5,3.75,25.0,135.5,46.64,34.09
2017,5,7,18,30,279.0,48.0,3.6,24.0,86.0,36.75,25.18
2017,5,7,18,45,139.5,30.5,3.45,23.5,49.5,23.48,11.91
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,11.1,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,7.5,2.65,18.0,7.5,6.4,0.0
2017,5,8,6,0,0.0,15.0,2.8,18.0,15.0,12.38,0.0
2017,5,8,6,15,53.0,38.0,2.9,18.5,46.5,69.72,49.12
2017,5,8,6,30,106.0,61.0,3.0,19.0,78.0,122.42,95.09
2017,5,8,6,45,150.0,84.5,3.1,19.5,119.0,175.56,140.77
2017,5,8,7,0,194.0,108.0,3.2,20.0,160.0,243.31,197.46
2017,5,8,7,15,248.0,121.5,3.35,20.5,204.0,299.07,243.53
2017,5,8,7,30,302.0,135.0,3.5,21.0,248.0,359.7,292.32
2017,5,8,7,45,377.0,145.0,3.7,21.5,309.0,451.14,363.94
2017,5,8,8,0,452.0,155.0,3.9,22.0,370.0,533.37,426.63
2017,5,8,8,15,431.5,183.0,3.95,22.5,408.0,563.62,446.56
2017,5,8,8,30,411.0,211.0,4.0,23.0,446.0,590.2,463.48
2017,5,8,8,45,330.5,253.5,4.1,23.5,453.5,560.95,437.8
2017,5,8,9,0,250.0,296.0,4.2,24.0,461.0,542.13,419.71
2017,5,8,9,15,288.0,311.5,4.2,24.5,514.5,595.66,457.86
2017,5,8,9,30,326.0,327.0,4.2,25.0,568.0,649.29,495.04
2017,5,8,9,45,263.5,361.0,4.25,25.5,563.0,627.65,475.36
2017,5,8,10,0,201.0,395.0,4.3,26.0,558.0,584.51,440.98
2017,5,8,10,15,238.5,407.0,4.3,26.0,608.5,629.71,473.58
2017,5,8,10,30,276.0,419.0,4.3,26.0,659.0,690.97,516.43
2017,5,8,10,45,202.5,440.0,4.35,26.5,619.0,619.81,462.48
2017,5,8,11,0,129.0,461.0,4.4,27.0,579.0,564.74,420.04
2017,5,8,11,15,107.5,463.5,4.4,27.0,563.5,525.62,391.38
2017,5,8,11,30,86.0,466.0,4.4,27.0,548.0,502.37,373.83
2017,5,8,11,45,146.5,481.5,4.45,27.5,623.0,577.72,428.17
2017,5,8,12,0,207.0,497.0,4.5,28.0,698.0,635.31,468.69
2017,5,8,12,15,220.5,497.0,4.5,28.0,712.0,634.45,467.84
2017,5,8,12,30,234.0,497.0,4.5,28.0,726.0,631.67,465.9
2017,5,8,12,45,183.0,495.5,4.5,28.5,674.5,574.74,423.7
2017,5,8,13,0,132.0,494.0,4.5,29.0,623.0,520.68,383.62
2017,5,8,13,15,135.0,487.5,4.5,29.0,617.5,504.55,372.3
2017,5,8,13,30,138.0,481.0,4.5,29.0,612.0,487.91,360.39
2017,5,8,13,45,149.5,470.5,4.55,29.0,609.0,473.0,349.84
2017,5,8,14,0,161.0,460.0,4.6,29.0,606.0,456.85,338.16
2017,5,8,14,15,189.0,442.0,4.6,29.0,608.5,442.61,327.59
2017,5,8,14,30,217.0,424.0,4.6,29.0,611.0,425.45,314.37
2017,5,8,14,45,230.0,403.0,4.6,29.0,593.5,397.01,292.48
2017,5,8,15,0,243.0,382.0,4.6,29.0,576.0,367.15,269.04
2017,5,8,15,15,169.5,359.5,4.6,29.0,491.5,309.55,226.95
2017,5,8,15,30,96.0,337.0,4.6,29.0,407.0,268.61,198.26
2017,5,8,15,45,120.0,316.5,4.6,29.0,398.0,239.65,175.48
2017,5,8,16,0,144.0,296.0,4.6,29.0,389.0,215.45,157.04
2017,5,8,16,15,201.0,265.5,4.55,28.5,383.5,184.68,136.0
2017,5,8,16,30,258.0,235.0,4.5,28.0,378.0,152.27,120.65
2017,5,8,16,45,129.0,156.0,4.5,27.5,227.5,113.33,89.28
2017,5,8,17,0,0.0,77.0,4.5,27.0,77.0,63.9,48.46
2017,5,8,17,15,0.0,66.0,4.35,26.5,66.0,54.7,40.98
2017,5,8,17,30,0.0,55.0,4.2,26.0,55.0,45.52,33.37
2017,5,8,17,45,0.0,44.5,4.1,26.0,44.5,36.78,25.94
2017,5,8,18,0,0.0,34.0,4.0,26.0,34.0,28.06,18.42
2017,5,8,18,15,0.0,24.5,3.85,25.5,24.5,20.18,11.57
2017,5,8,18,30,0.0,15.0,3.7,25.0,15.0,12.33,4.69
2017,5,8,18,45,0.0,8.0,3.55,24.5,8.0,6.57,0.0
2017,5,8,19,0,0.0,1.0,3.4,24.0,1.0,0.85,0.0
2017,5,8,19,15,0.0,0.5,3.3,23.5,0.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,2.7,18.5,7.0,5.97,0.0
2017,5,9,6,0,0.0,14.0,2.9,19.0,14.0,11.55,0.0
2017,5,9,6,15,66.0,38.0,3.05,19.5,48.5,74.43,52.8
2017,5,9,6,30,132.0,62.0,3.2,20.0,83.0,144.1,112.33
2017,5,9,6,45,177.0,87.0,3.4,20.5,127.5,202.04,161.85
2017,5,9,7,0,222.0,112.0,3.6,21.0,172.0,263.72,213.47
2017,5,9,7,15,111.0,106.5,3.75,21.5,136.5,182.99,147.35
2017,5,9,7,30,0.0,101.0,3.9,22.0,101.0,87.09,66.51
2017,5,9,7,45,0.0,111.5,4.1,22.5,111.5,95.81,73.38
2017,5,9,8,0,0.0,122.0,4.3,23.0,122.0,104.65,80.12
2017,5,9,8,15,0.0,105.0,4.35,23.5,105.0,88.32,66.46
2017,5,9,8,30,0.0,88.0,4.4,24.0,88.0,73.17,53.86
2017,5,9,8,45,1.0,128.0,4.45,24.5,128.5,109.2,82.46
2017,5,9,9,0,2.0,168.0,4.5,25.0,169.0,145.98,111.11
2017,5,9,9,15,1.0,120.5,4.55,25.5,121.0,102.27,76.08
2017,5,9,9,30,0.0,73.0,4.6,26.0,73.0,60.8,42.92
2017,5,9,9,45,0.0,77.0,4.65,26.5,77.0,64.2,45.43
2017,5,9,10,0,0.0,81.0,4.7,27.0,81.0,67.61,47.91
2017,5,9,10,15,3.0,132.0,4.7,27.0,135.0,114.19,84.38
2017,5,9,10,30,6.0,183.0,4.7,27.0,189.0,161.47,120.89
2017,5,9,10,45,7.0,188.0,4.7,27.5,195.0,166.61,124.41
2017,5,9,11,0,8.0,193.0,4.7,28.0,201.0,171.69,127.92
2017,5,9,11,15,63.0,336.5,4.7,28.0,397.0,362.92,272.98
2017,5,9,11,30,118.0,480.0,4.7,28.0,593.0,557.99,414.03
2017,5,9,11,45,66.5,380.5,4.75,28.5,444.5,399.49,297.61
2017,5,9,12,0,15.0,281.0,4.8,29.0,296.0,252.0,187.25
2017,5,9,12,15,7.5,197.5,4.85,29.0,205.0,173.11,127.95
2017,5,9,12,30,0.0,114.0,4.9,29.0,114.0,95.81,68.76
2017,5,9,12,45,2.0,133.5,4.95,29.0,136.0,113.66,82.6
2017,5,9,13,0,4.0,153.0,5.0,29.0,158.0,131.21,96.11
2017,5,9,13,15,29.5,294.0,5.05,29.0,323.0,267.98,200.03
2017,5,9,13,30,55.0,435.0,5.1,29.0,488.0,394.93,293.65
2017,5,9,13,45,32.0,322.5,5.2,29.0,353.5,284.55,212.02
2017,5,9,14,0,9.0,210.0,5.3,29.0,219.0,178.66,132.47
2017,5,9,14,15,28.5,294.0,5.35,28.5,319.5,251.45,188.18
2017,5,9,14,30,48.0,378.0,5.4,28.0,420.0,317.9,238.24
2017,5,9,14,45,24.0,211.5,5.45,28.0,232.5,179.17,133.61
2017,5,9,15,0,0.0,45.0,5.5,28.0,45.0,37.47,24.0
2017,5,9,15,15,0.0,57.0,5.5,28.0,57.0,47.46,31.98
2017,5,9,15,30,0.0,69.0,5.5,28.0,69.0,57.44,39.96
2017,5,9,15,45,11.5,154.5,5.5,28.0,162.5,127.47,94.69
2017,5,9,16,0,23.0,240.0,5.5,28.0,256.0,187.56,141.3
2017,5,9,16,15,11.5,167.0,5.45,27.5,175.0,133.0,100.0
2017,5,9,16,30,0.0,94.0,5.4,27.0,94.0,77.92,59.78
2017,5,9,16,45,0.0,51.0,5.4,27.0,51.0,42.24,30.07
2017,5,9,17,0,0.0,8.0,5.4,27.0,8.0,6.59,0.0
2017,5,9,17,15,0.0,7.0,5.2,26.5,7.0,5.76,0.0
2017,5,9,17,30,0.0,6.0,5.0,26.0,6.0,4.94,0.0
2017,5,9,17,45,74.5,58.0,4.8,26.0,76.5,46.59,34.34
2017,5,9,18,0,149.0,110.0,4.6,26.0,147.0,80.21,62.81
2017,5,9,18,15,108.0,80.0,4.35,25.5,103.0,59.89,45.25
2017,5,9,18,30,67.0,50.0,4.1,25.0,59.0,38.85,26.88
2017,5,9,18,45,33.5,27.5,3.9,24.5,32.0,22.09,11.25
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.27,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,2.75,20.5,2.0,1.71,0.0
2017,5,10,6,0,0.0,4.0,2.8,21.0,4.0,3.28,0.0
2017,5,10,6,15,0.0,13.0,3.0,21.0,13.0,10.69,2.81
2017,5,10,6,30,0.0,22.0,3.2,21.0,22.0,18.12,9.29
2017,5,10,6,45,0.0,34.0,3.4,21.5,34.0,28.06,17.73
2017,5,10,7,0,0.0,46.0,3.6,22.0,46.0,38.03,26.11
2017,5,10,7,15,0.0,59.5,3.85,22.5,59.5,49.28,35.4
2017,5,10,7,30,0.0,73.0,4.1,23.0,73.0,60.61,44.59
2017,5,10,7,45,0.0,83.0,4.4,23.5,83.0,69.22,51.39
2017,5,10,8,0,0.0,93.0,4.7,24.0,93.0,77.85,58.1
2017,5,10,8,15,0.0,105.0,4.85,24.5,105.0,88.3,66.19
2017,5,10,8,30,0.0,117.0,5.0,25.0,117.0,98.76,74.19
2017,5,10,8,45,0.0,125.0,5.2,25.5,125.0,105.64,79.26
2017,5,10,9,0,0.0,133.0,5.4,26.0,133.0,112.54,84.3
2017,5,10,9,15,0.5,143.0,5.4,26.5,143.5,121.68,91.09
2017,5,10,9,30,1.0,153.0,5.4,27.0,154.0,130.84,97.84
2017,5,10,9,45,39.5,266.0,5.45,27.5,298.5,284.05,216.57
2017,5,10,10,0,78.0,379.0,5.5,28.0,443.0,432.47,327.11
2017,5,10,10,15,80.0,395.0,5.5,28.0,463.0,447.63,337.26
2017,5,10,10,30,82.0,411.0,5.5,28.0,483.0,462.24,347.36
2017,5,10,10,45,47.5,333.0,5.55,28.5,375.0,350.06,263.01
2017,5,10,11,0,13.0,255.0,5.6,29.0,267.0,230.79,172.26
2017,5,10,11,15,22.0,321.0,5.6,29.0,342.0,309.9,231.7
2017,5,10,11,30,31.0,387.0,5.6,29.0,417.0,376.81,280.9
2017,5,10,11,45,22.0,323.5,5.7,29.5,345.0,307.14,228.63
2017,5,10,12,0,13.0,260.0,5.8,30.0,273.0,232.07,172.12
2017,5,10,12,15,38.5,361.5,5.85,30.0,399.5,348.8,259.49
2017,5,10,12,30,64.0,463.0,5.9,30.0,526.0,453.8,336.08
2017,5,10,12,45,35.0,316.5,5.95,30.5,351.5,298.58,221.51
2017,5,10,13,0,6.0,170.0,6.0,31.0,177.0,146.91,107.23
2017,5,10,13,15,29.5,300.5,6.0,31.0,329.5,273.17,202.6
2017,5,10,13,30,53.0,431.0,6.0,31.0,482.0,390.04,288.52
2017,5,10,13,45,33.5,354.0,6.05,31.0,386.0,310.21,229.69
2017,5,10,14,0,14.0,277.0,6.1,31.0,290.0,235.34,174.13
2017,5,10,14,15,18.0,298.0,6.05,30.5,314.0,251.92,187.11
2017,5,10,14,30,22.0,319.0,6.0,30.0,338.0,267.26,199.06
2017,5,10,14,45,17.0,281.5,5.95,30.0,296.0,233.49,173.86
2017,5,10,15,0,12.0,244.0,5.9,30.0,254.0,200.7,149.33
2017,5,10,15,15,61.0,293.0,5.85,29.5,338.0,240.5,178.69
2017,5,10,15,30,110.0,342.0,5.8,29.0,422.0,274.54,202.86
2017,5,10,15,45,75.5,302.5,5.75,29.0,355.5,231.65,171.65
2017,5,10,16,0,41.0,263.0,5.7,29.0,289.0,193.97,144.85
2017,5,10,16,15,20.5,208.5,5.6,28.5,221.5,161.87,121.96
2017,5,10,16,30,0.0,154.0,5.5,28.0,154.0,122.21,96.13
2017,5,10,16,45,17.0,165.0,5.45,27.5,173.0,128.98,102.31
2017,5,10,17,0,34.0,176.0,5.4,27.0,192.0,128.6,102.58
2017,5,10,17,15,24.5,154.0,5.25,26.5,165.0,118.49,94.69
2017,5,10,17,30,15.0,132.0,5.1,26.0,138.0,102.09,81.33
2017,5,10,17,45,8.0,108.5,5.0,26.0,111.5,84.6,66.65
2017,5,10,18,0,1.0,85.0,4.9,26.0,85.0,66.96,51.57
2017,5,10,18,15,0.5,61.0,4.65,25.5,61.0,48.83,35.92
2017,5,10,18,30,0.0,37.0,4.4,25.0,37.0,30.37,19.83
2017,5,10,18,45,0.0,20.5,4.2,24.5,20.5,16.92,7.43
2017,5,10,19,0,0.0,4.0,4.0,24.0,4.0,3.41,0.0
2017,5,10,19,15,0.0,2.0,3.8,23.5,2.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,7.5,1.35,21.5,8.5,9.98,0.0
2017,5,11,6,0,24.0,15.0,1.6,22.0,17.0,25.14,2.96
2017,5,11,6,15,75.0,41.5,1.8,22.0,53.0,82.32,58.77
2017,5,11,6,30,126.0,68.0,2.0,22.0,89.0,139.83,108.01
2017,5,11,6,45,66.0,81.5,2.25,22.5,93.0,116.95,91.04
2017,5,11,7,0,6.0,95.0,2.5,23.0,97.0,89.37,68.32
2017,5,11,7,15,17.5,117.5,2.55,23.0,124.0,117.14,91.32
2017,5,11,7,30,29.0,140.0,2.6,23.0,151.0,156.01,122.9
2017,5,11,7,45,14.5,93.0,2.65,23.5,98.5,88.63,67.54
2017,5,11,8,0,0.0,46.0,2.7,24.0,46.0,38.07,25.64
2017,5,11,8,15,155.0,141.5,2.65,24.0,231.0,279.67,222.75
2017,5,11,8,30,310.0,237.0,2.6,24.0,416.0,515.92,402.55
2017,5,11,8,45,160.0,224.0,2.6,24.5,317.0,364.39,283.56
2017,5,11,9,0,10.0,211.0,2.6,25.0,218.0,192.84,147.15
2017,5,11,9,15,11.5,224.5,2.65,25.0,233.0,205.95,157.31
2017,5,11,9,30,13.0,238.0,2.7,25.0,248.0,219.07,167.03
2017,5,11,9,45,6.5,175.0,2.8,25.5,180.0,155.29,117.05
2017,5,11,10,0,0.0,112.0,2.9,26.0,112.0,94.03,68.78
2017,5,11,10,15,0.5,128.5,3.0,26.5,129.0,108.78,80.09
2017,5,11,10,30,1.0,145.0,3.1,27.0,146.0,123.53,91.24
2017,5,11,10,45,37.0,291.5,3.25,27.5,325.5,300.2,225.94
2017,5,11,11,0,73.0,438.0,3.4,28.0,505.0,471.87,350.35
2017,5,11,11,15,47.0,391.0,3.45,28.5,434.5,398.58,295.45
2017,5,11,11,30,21.0,344.0,3.5,29.0,364.0,314.86,233.3
2017,5,11,11,45,77.0,421.0,3.6,29.5,495.5,445.29,328.89
2017,5,11,12,0,133.0,498.0,3.7,30.0,627.0,568.83,415.67
2017,5,11,12,15,90.0,468.5,3.75,30.0,556.0,487.09,356.8
2017,5,11,12,30,47.0,439.0,3.8,30.0,485.0,418.54,307.25
2017,5,11,12,45,29.0,327.5,3.85,30.5,356.0,303.03,223.29
2017,5,11,13,0,11.0,216.0,3.9,31.0,227.0,189.05,138.63
2017,5,11,13,15,92.0,350.5,3.9,31.0,438.0,361.95,267.66
2017,5,11,13,30,173.0,485.0,3.9,31.0,649.0,512.27,374.81
2017,5,11,13,45,94.5,391.0,3.9,31.0,481.0,376.74,276.92
2017,5,11,14,0,16.0,297.0,3.9,31.0,313.0,252.35,185.77
2017,5,11,14,15,44.5,351.0,3.9,30.5,390.5,302.62,223.68
2017,5,11,14,30,73.0,405.0,3.9,30.0,468.0,348.33,257.32
2017,5,11,14,45,153.5,395.0,3.9,30.0,520.5,358.9,263.88
2017,5,11,15,0,234.0,385.0,3.9,30.0,573.0,364.47,265.53
2017,5,11,15,15,277.0,354.0,3.85,29.5,565.0,328.95,237.2
2017,5,11,15,30,320.0,323.0,3.8,29.0,557.0,295.32,209.55
2017,5,11,15,45,438.0,260.5,3.75,29.0,558.0,243.19,164.59
2017,5,11,16,0,556.0,198.0,3.7,29.0,559.0,183.43,116.54
2017,5,11,16,15,409.5,217.5,3.6,28.5,471.5,148.47,104.22
2017,5,11,16,30,263.0,237.0,3.5,28.0,384.0,153.32,121.39
2017,5,11,16,45,199.0,216.0,3.4,28.0,320.5,148.73,118.06
2017,5,11,17,0,135.0,195.0,3.3,28.0,257.0,135.33,107.48
2017,5,11,17,15,108.0,175.0,3.0,27.5,221.0,122.63,97.54
2017,5,11,17,30,81.0,155.0,2.7,27.0,185.0,112.71,89.75
2017,5,11,17,45,123.0,135.5,2.45,26.5,171.5,97.01,76.87
2017,5,11,18,0,165.0,116.0,2.2,26.0,158.0,83.92,65.87
2017,5,11,18,15,113.5,88.0,2.05,25.5,113.5,64.87,49.47
2017,5,11,18,30,62.0,60.0,1.9,25.0,69.0,45.37,32.4
2017,5,11,18,45,31.0,33.0,1.8,25.0,37.5,26.31,14.85
2017,5,11,19,0,0.0,6.0,1.7,25.0,6.0,5.12,0.0
2017,5,11,19,15,0.0,3.0,1.7,24.5,3.0,2.56,0.0
2017,5,11,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.1,16.5,15.0,29.65,0.0
2017,5,12,6,0,139.0,21.0,3.3,17.0,30.0,86.43,29.81
2017,5,12,6,15,255.5,36.0,3.6,17.5,71.5,165.43,124.62
2017,5,12,6,30,372.0,51.0,3.9,18.0,113.0,253.31,201.55
2017,5,12,6,45,449.0,61.5,4.2,18.5,165.0,326.18,265.0
2017,5,12,7,0,526.0,72.0,4.5,19.0,217.0,405.84,332.32
2017,5,12,7,15,579.0,80.0,4.65,19.5,272.5,474.05,388.2
2017,5,12,7,30,632.0,88.0,4.8,20.0,328.0,545.41,444.67
2017,5,12,7,45,671.0,93.5,4.95,21.0,384.0,606.61,490.57
2017,5,12,8,0,710.0,99.0,5.1,22.0,440.0,668.69,535.31
2017,5,12,8,15,738.0,103.5,5.05,22.5,495.0,721.37,571.22
2017,5,12,8,30,766.0,108.0,5.0,23.0,550.0,769.62,603.06
2017,5,12,8,45,788.0,111.0,5.0,23.5,602.0,813.54,631.4
2017,5,12,9,0,810.0,114.0,5.0,24.0,654.0,855.46,657.88
2017,5,12,9,15,825.5,117.5,4.95,24.5,701.0,889.78,678.35
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,921.23,696.6
2017,5,12,9,45,853.0,123.0,4.9,25.5,789.5,933.63,701.99
2017,5,12,10,0,865.0,125.0,4.9,26.0,831.0,953.36,712.58
2017,5,12,10,15,873.5,127.0,4.85,26.5,866.0,966.24,718.13
2017,5,12,10,30,882.0,129.0,4.8,27.0,901.0,975.4,721.28
2017,5,12,10,45,888.0,131.0,4.8,27.5,928.5,978.36,720.79
2017,5,12,11,0,894.0,133.0,4.8,28.0,956.0,977.41,717.88
2017,5,12,11,15,898.0,134.0,4.75,28.5,975.5,969.76,710.3
2017,5,12,11,30,902.0,135.0,4.7,29.0,995.0,958.24,700.36
2017,5,12,11,45,909.0,132.0,4.7,29.5,1008.0,942.13,687.93
2017,5,12,12,0,916.0,129.0,4.7,30.0,1021.0,922.33,673.21
2017,5,12,12,15,916.0,129.0,4.7,30.0,1024.0,895.52,655.29
2017,5,12,12,30,916.0,129.0,4.7,30.0,1027.0,865.56,635.3
2017,5,12,12,45,914.0,129.5,4.7,30.5,1021.5,831.48,611.23
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,794.67,585.34
2017,5,12,13,15,909.5,129.5,4.7,31.0,1002.5,754.11,556.42
2017,5,12,13,30,907.0,129.0,4.7,31.0,989.0,711.08,525.0
2017,5,12,13,45,901.5,128.0,4.75,31.0,967.0,663.48,489.82
2017,5,12,14,0,896.0,127.0,4.8,31.0,945.0,613.99,452.35
2017,5,12,14,15,889.5,125.5,4.8,31.0,916.5,561.93,411.81
2017,5,12,14,30,883.0,124.0,4.8,31.0,888.0,508.5,369.09
2017,5,12,14,45,876.5,121.0,4.85,31.0,852.5,452.85,323.62
2017,5,12,15,0,870.0,118.0,4.9,31.0,817.0,396.31,276.27
2017,5,12,15,15,858.5,115.5,4.85,31.0,775.0,337.99,226.85
2017,5,12,15,30,847.0,113.0,4.8,31.0,733.0,279.82,177.82
2017,5,12,15,45,831.0,110.5,4.8,31.0,685.0,214.07,125.48
2017,5,12,16,0,815.0,108.0,4.8,31.0,637.0,156.07,85.03
2017,5,12,16,15,794.5,104.0,4.7,30.5,585.5,98.43,57.99
2017,5,12,16,30,774.0,100.0,4.6,30.0,534.0,75.54,57.04
2017,5,12,16,45,745.5,96.0,4.5,29.5,479.0,74.02,56.14
2017,5,12,17,0,717.0,92.0,4.4,29.0,424.0,66.21,49.97
2017,5,12,17,15,678.5,86.0,4.0,28.5,368.0,63.17,47.72
2017,5,12,17,30,640.0,80.0,3.6,28.0,312.0,60.0,45.3
2017,5,12,17,45,583.0,73.0,3.2,27.5,256.5,55.79,41.9
2017,5,12,18,0,526.0,66.0,2.8,27.0,201.0,51.5,38.27
2017,5,12,18,15,441.5,55.5,2.5,25.5,149.5,44.05,31.91
2017,5,12,18,30,357.0,45.0,2.2,24.0,98.0,36.44,25.1
2017,5,12,18,45,226.5,30.5,1.95,23.0,59.0,23.67,13.09
2017,5,12,19,0,96.0,16.0,1.7,22.0,20.0,12.46,0.0
2017,5,12,19,15,48.0,8.0,1.7,21.5,10.0,6.83,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,11.5,1.6,16.5,15.5,30.44,0.0
2017,5,13,6,0,139.0,23.0,1.8,17.0,31.0,89.35,35.79
2017,5,13,6,15,257.0,38.0,1.95,17.5,73.5,168.13,126.74
2017,5,13,6,30,375.0,53.0,2.1,18.0,116.0,256.09,202.92
2017,5,13,6,45,453.0,63.5,2.25,19.0,168.5,329.66,265.56
2017,5,13,7,0,531.0,74.0,2.4,20.0,221.0,410.04,331.42
2017,5,13,7,15,584.0,82.0,2.45,20.5,277.0,478.44,385.87
2017,5,13,7,30,637.0,90.0,2.5,21.0,333.0,549.96,440.6
2017,5,13,7,45,675.0,95.5,2.65,22.0,389.5,610.61,484.64
2017,5,13,8,0,713.0,101.0,2.8,23.0,446.0,672.03,527.51
2017,5,13,8,15,740.5,106.0,2.85,23.5,501.0,724.95,562.62
2017,5,13,8,30,768.0,111.0,2.9,24.0,556.0,773.16,593.67
2017,5,13,8,45,789.0,115.0,2.95,24.5,607.5,817.33,621.36
2017,5,13,9,0,810.0,119.0,3.0,25.0,659.0,859.44,647.22
2017,5,13,9,15,825.5,122.0,3.05,25.5,706.5,893.15,667.06
2017,5,13,9,30,841.0,125.0,3.1,26.0,754.0,923.98,684.86
2017,5,13,9,45,853.5,127.5,3.15,26.5,795.5,948.35,698.29
2017,5,13,10,0,866.0,130.0,3.2,27.0,837.0,957.67,701.85
2017,5,13,10,15,874.5,132.0,3.15,27.5,872.0,970.45,707.18
2017,5,13,10,30,883.0,134.0,3.1,28.0,907.0,979.5,710.11
2017,5,13,10,45,890.5,135.0,3.1,28.5,935.5,982.82,709.85
2017,5,13,11,0,898.0,136.0,3.1,29.0,964.0,982.25,707.26
2017,5,13,11,15,902.5,137.0,3.05,29.5,984.0,974.95,700.14
2017,5,13,11,30,907.0,138.0,3.0,30.0,1004.0,963.76,690.72
2017,5,13,11,45,913.5,136.0,2.95,30.5,1017.0,947.94,678.51
2017,5,13,12,0,920.0,134.0,2.9,31.0,1030.0,928.39,664.09
2017,5,13,12,15,920.5,134.0,2.85,31.0,1033.5,901.82,646.6
2017,5,13,12,30,921.0,134.0,2.8,31.0,1037.0,872.08,627.12
2017,5,13,12,45,921.5,133.0,2.75,31.5,1032.5,838.57,603.95
2017,5,13,13,0,922.0,132.0,2.7,32.0,1028.0,802.19,578.95
2017,5,13,13,15,919.5,131.0,2.65,32.0,1014.5,760.89,550.19
2017,5,13,13,30,917.0,130.0,2.6,32.0,1001.0,717.11,519.06
2017,5,13,13,45,913.5,128.5,2.6,32.0,979.5,669.97,485.16
