Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,620.74,448.85
2017,5,13,14,15,903.5,125.0,2.6,32.0,929.0,567.68,408.78
2017,5,13,14,30,897.0,123.0,2.6,32.0,900.0,513.22,366.47
2017,5,13,14,45,879.0,126.0,2.6,32.0,861.0,456.45,321.28
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,399.9,275.15
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,336.94,224.0
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,278.28,175.84
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,218.75,128.76
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,160.41,88.41
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,103.22,61.94
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,81.01,61.48
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,71.77,54.12
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,69.52,52.48
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,66.62,50.48
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,63.61,48.32
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,58.42,44.11
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,53.05,39.6
2017,5,13,18,15,442.5,57.5,1.75,25.5,152.5,45.67,33.3
2017,5,13,18,30,359.0,47.0,1.7,24.0,101.0,38.13,26.55
2017,5,13,18,45,233.0,31.5,1.7,23.0,61.0,24.44,13.84
2017,5,13,19,0,107.0,16.0,1.7,22.0,21.0,12.47,0.0
2017,5,13,19,15,53.5,8.0,1.75,21.5,10.5,6.83,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,62.5,11.5,1.2,16.5,15.5,28.31,0.0
2017,5,14,6,0,125.0,23.0,1.3,17.0,31.0,84.47,37.32
2017,5,14,6,15,233.0,39.5,1.3,17.5,73.0,159.66,120.38
2017,5,14,6,30,341.0,56.0,1.3,18.0,115.0,240.74,190.24
2017,5,14,6,45,419.0,67.5,1.35,19.0,166.5,311.53,249.93
2017,5,14,7,0,497.0,79.0,1.4,20.0,218.0,395.08,317.3
2017,5,14,7,15,550.0,88.0,1.8,21.0,273.0,463.0,371.12
2017,5,14,7,30,603.0,97.0,2.2,22.0,328.0,534.09,425.51
2017,5,14,7,45,644.0,102.5,2.6,23.5,384.0,595.49,470.02
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,657.92,513.77
2017,5,14,8,15,712.5,113.5,3.0,25.5,494.0,710.36,548.58
2017,5,14,8,30,740.0,119.0,3.0,26.0,548.0,762.01,581.8
2017,5,14,8,45,762.0,122.5,3.05,26.5,599.5,801.1,605.88
2017,5,14,9,0,784.0,126.0,3.1,27.0,651.0,842.8,631.49
2017,5,14,9,15,800.0,129.5,3.05,27.5,697.5,876.87,650.96
2017,5,14,9,30,816.0,133.0,3.0,28.0,744.0,908.15,668.35
2017,5,14,9,45,829.0,135.5,2.95,29.0,785.5,932.55,679.67
2017,5,14,10,0,842.0,138.0,2.9,30.0,827.0,953.61,688.74
2017,5,14,10,15,850.5,140.5,2.85,30.5,861.5,966.92,694.16
2017,5,14,10,30,859.0,143.0,2.8,31.0,896.0,963.73,689.16
2017,5,14,10,45,866.0,144.0,2.8,31.5,923.5,966.46,688.65
2017,5,14,11,0,873.0,145.0,2.8,32.0,951.0,965.4,685.8
2017,5,14,11,15,877.5,146.5,2.75,32.0,970.5,958.62,680.48
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,948.03,672.91
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,930.09,659.87
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,908.66,644.77
2017,5,14,12,15,883.0,151.5,2.7,33.0,1015.0,882.72,628.18
2017,5,14,12,30,883.0,152.0,2.7,33.0,1018.0,853.8,609.68
2017,5,14,12,45,881.5,151.5,2.7,33.5,1013.0,820.17,586.89
2017,5,14,13,0,880.0,151.0,2.7,34.0,1008.0,783.98,561.9
2017,5,14,13,15,877.0,150.5,2.65,34.0,994.0,744.24,534.22
2017,5,14,13,30,874.0,150.0,2.6,34.0,980.0,702.2,504.46
2017,5,14,13,45,868.5,148.5,2.6,34.0,958.5,655.71,471.24
2017,5,14,14,0,863.0,147.0,2.6,34.0,937.0,607.42,435.91
2017,5,14,14,15,856.0,145.5,2.6,34.0,908.0,556.76,397.89
2017,5,14,14,30,849.0,144.0,2.6,34.0,879.0,503.92,357.19
2017,5,14,14,45,843.0,139.5,2.65,34.0,844.0,447.93,313.14
2017,5,14,15,0,837.0,135.0,2.7,34.0,809.0,391.18,267.26
2017,5,14,15,15,824.0,132.0,2.7,33.5,767.0,332.97,220.03
2017,5,14,15,30,811.0,129.0,2.7,33.0,725.0,275.28,173.13
2017,5,14,15,45,795.5,125.0,2.7,33.0,677.5,217.23,127.66
2017,5,14,16,0,780.0,121.0,2.7,33.0,630.0,160.52,88.85
2017,5,14,16,15,758.5,117.0,2.7,32.5,579.0,105.15,63.52
2017,5,14,16,30,737.0,113.0,2.7,32.0,528.0,76.49,57.27
2017,5,14,16,45,709.0,107.5,2.75,32.0,473.5,74.57,55.94
2017,5,14,17,0,681.0,102.0,2.8,32.0,419.0,72.49,54.46
2017,5,14,17,15,642.0,95.5,2.5,31.0,363.5,69.43,52.36
2017,5,14,17,30,603.0,89.0,2.2,30.0,308.0,66.23,50.07
2017,5,14,17,45,549.5,80.0,1.95,29.5,254.0,60.81,45.73
2017,5,14,18,0,496.0,71.0,1.7,29.0,200.0,55.2,41.05
2017,5,14,18,15,415.0,59.5,1.65,28.0,149.5,47.13,34.16
2017,5,14,18,30,334.0,48.0,1.6,27.0,99.0,36.9,25.19
2017,5,14,18,45,217.0,32.5,1.6,26.0,60.0,25.14,14.29
2017,5,14,19,0,100.0,17.0,1.6,25.0,21.0,13.23,0.0
2017,5,14,19,15,50.0,8.5,1.7,24.5,10.5,7.26,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,55.5,12.5,1.55,18.5,16.0,27.03,0.0
2017,5,15,6,0,111.0,25.0,1.8,19.0,32.0,82.41,39.02
2017,5,15,6,15,204.0,42.0,2.05,19.5,71.0,150.48,112.88
2017,5,15,6,30,297.0,59.0,2.3,20.0,110.0,223.33,175.86
2017,5,15,6,45,385.5,66.0,2.6,21.0,158.0,291.65,233.91
2017,5,15,7,0,474.0,73.0,2.9,22.0,206.0,374.99,302.19
2017,5,15,7,15,554.5,81.5,2.95,22.5,270.0,457.85,368.08
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,546.55,436.04
2017,5,15,7,45,673.0,95.0,3.1,23.5,389.5,606.34,480.06
2017,5,15,8,0,711.0,100.0,3.2,24.0,445.0,666.9,523.23
2017,5,15,8,15,521.0,167.5,3.25,24.5,436.5,610.14,476.09
2017,5,15,8,30,331.0,235.0,3.3,25.0,428.0,527.4,409.58
2017,5,15,8,45,300.5,266.0,3.35,26.0,453.0,542.68,417.55
2017,5,15,9,0,270.0,297.0,3.4,27.0,478.0,554.52,422.35
2017,5,15,9,15,325.5,307.0,3.4,27.5,540.5,617.81,466.89
2017,5,15,9,30,381.0,317.0,3.4,28.0,603.0,681.86,510.69
2017,5,15,9,45,611.5,225.0,3.45,28.5,712.5,828.09,614.7
2017,5,15,10,0,842.0,133.0,3.5,29.0,822.0,946.74,692.0
2017,5,15,10,15,850.5,135.0,3.5,29.5,856.0,947.53,689.02
2017,5,15,10,30,859.0,137.0,3.5,30.0,890.0,956.45,692.43
2017,5,15,10,45,864.0,138.5,3.5,30.5,916.5,957.86,691.0
2017,5,15,11,0,869.0,140.0,3.5,31.0,943.0,955.5,687.31
2017,5,15,11,15,873.0,141.5,3.5,31.5,962.0,948.41,680.73
2017,5,15,11,30,877.0,143.0,3.5,32.0,981.0,937.54,671.89
2017,5,15,11,45,887.5,137.0,3.55,32.5,994.5,922.34,660.7
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,903.49,647.27
2017,5,15,12,15,898.0,131.5,3.65,33.0,1010.5,877.6,630.64
2017,5,15,12,30,898.0,132.0,3.7,33.0,1013.0,848.65,612.0
2017,5,15,12,45,661.0,278.5,3.75,33.5,925.5,767.27,553.06
2017,5,15,13,0,424.0,425.0,3.8,34.0,838.0,679.92,488.01
2017,5,15,13,15,657.0,276.5,3.8,34.0,906.5,698.81,505.13
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,695.2,505.07
2017,5,15,13,45,705.5,246.5,3.85,34.5,908.5,634.82,458.16
2017,5,15,14,0,521.0,365.0,3.9,35.0,842.0,580.88,416.56
2017,5,15,14,15,441.5,377.5,3.95,35.0,773.0,514.45,368.84
2017,5,15,14,30,362.0,390.0,4.0,35.0,704.0,459.57,328.99
2017,5,15,14,45,392.5,358.0,4.1,35.0,686.0,422.74,300.94
2017,5,15,15,0,423.0,326.0,4.2,35.0,668.0,377.17,265.52
2017,5,15,15,15,538.0,264.0,4.25,34.5,675.0,337.74,231.57
2017,5,15,15,30,653.0,202.0,4.3,34.0,682.0,283.4,184.72
2017,5,15,15,45,677.5,174.5,4.4,34.0,644.5,224.25,137.58
2017,5,15,16,0,702.0,147.0,4.5,34.0,607.0,162.23,92.93
2017,5,15,16,15,679.0,141.5,4.6,33.5,557.0,109.8,68.37
2017,5,15,16,30,656.0,136.0,4.7,33.0,507.0,90.08,68.1
2017,5,15,16,45,384.0,166.5,4.8,33.0,378.5,108.56,83.4
2017,5,15,17,0,112.0,197.0,4.9,33.0,250.0,136.26,106.2
2017,5,15,17,15,102.0,173.0,4.85,32.0,216.5,121.64,95.05
2017,5,15,17,30,92.0,149.0,4.8,31.0,183.0,109.81,85.99
2017,5,15,17,45,79.0,124.5,4.8,30.5,150.5,92.97,72.35
2017,5,15,18,0,66.0,100.0,4.8,30.0,118.0,75.8,58.11
2017,5,15,18,15,47.0,76.5,4.7,29.0,88.0,58.89,43.85
2017,5,15,18,30,28.0,53.0,4.6,28.0,58.0,41.68,29.04
2017,5,15,18,45,14.0,32.5,4.5,27.5,35.0,26.17,15.08
2017,5,15,19,0,0.0,12.0,4.4,27.0,12.0,9.89,0.0
2017,5,15,19,15,0.0,6.0,4.4,26.5,6.0,5.12,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,3.65,21.0,11.0,9.39,0.0
2017,5,16,6,0,0.0,22.0,3.7,21.0,22.0,19.11,5.53
2017,5,16,6,15,67.5,48.0,3.95,21.5,59.5,86.16,62.75
2017,5,16,6,30,135.0,74.0,4.2,22.0,97.0,149.2,116.05
2017,5,16,6,45,184.5,99.0,4.45,22.5,143.5,216.76,172.82
2017,5,16,7,0,234.0,124.0,4.7,23.0,190.0,280.45,225.6
2017,5,16,7,15,117.0,105.5,4.9,23.5,138.5,182.79,146.28
2017,5,16,7,30,0.0,87.0,5.1,24.0,87.0,73.35,54.75
2017,5,16,7,45,0.0,93.5,5.3,24.5,93.5,78.65,58.82
2017,5,16,8,0,0.0,100.0,5.5,25.0,100.0,84.06,62.85
2017,5,16,8,15,4.0,143.5,5.5,25.5,146.0,126.57,96.68
2017,5,16,8,30,8.0,187.0,5.5,26.0,192.0,169.95,130.54
2017,5,16,8,45,8.5,196.5,5.55,26.5,202.0,178.31,136.38
2017,5,16,9,0,9.0,206.0,5.6,27.0,212.0,186.77,142.29
2017,5,16,9,15,6.5,191.5,5.6,27.0,196.5,170.54,129.2
2017,5,16,9,30,4.0,177.0,5.6,27.0,181.0,154.81,116.57
2017,5,16,9,45,5.5,185.0,5.7,27.5,190.0,163.08,122.56
2017,5,16,10,0,7.0,193.0,5.8,28.0,199.0,171.36,128.51
2017,5,16,10,15,8.5,208.5,5.85,28.5,216.0,186.27,139.5
2017,5,16,10,30,10.0,224.0,5.9,29.0,233.0,201.1,150.34
2017,5,16,10,45,9.0,208.0,5.95,29.5,216.5,185.73,138.13
2017,5,16,11,0,8.0,192.0,6.0,30.0,200.0,170.57,126.17
2017,5,16,11,15,9.5,195.0,6.0,30.0,204.5,174.28,128.94
2017,5,16,11,30,11.0,198.0,6.0,30.0,209.0,177.88,131.62
2017,5,16,11,45,10.5,198.5,6.05,30.5,209.0,177.41,130.89
2017,5,16,12,0,10.0,199.0,6.1,31.0,209.0,176.88,130.14
2017,5,16,12,15,13.5,253.5,6.1,31.0,267.0,225.57,166.73
2017,5,16,12,30,17.0,308.0,6.1,31.0,325.0,273.43,202.31
2017,5,16,12,45,15.0,281.5,6.15,31.5,296.5,247.9,182.88
2017,5,16,13,0,13.0,255.0,6.2,32.0,268.0,222.81,163.88
2017,5,16,13,15,17.5,300.0,6.25,31.5,317.0,261.64,193.26
2017,5,16,13,30,22.0,345.0,6.3,31.0,366.0,299.07,221.47
2017,5,16,13,45,54.5,395.0,6.35,31.0,445.5,353.79,262.22
2017,5,16,14,0,87.0,445.0,6.4,31.0,525.0,402.66,298.04
2017,5,16,14,15,91.5,432.5,6.45,31.0,514.5,385.68,285.46
2017,5,16,14,30,96.0,420.0,6.5,31.0,504.0,368.19,272.46
2017,5,16,14,45,89.0,398.5,6.6,31.0,474.0,339.33,251.07
2017,5,16,15,0,82.0,377.0,6.7,31.0,444.0,311.53,230.39
2017,5,16,15,15,70.5,350.0,6.7,30.5,405.5,279.99,207.38
2017,5,16,15,30,59.0,323.0,6.7,30.0,367.0,250.32,185.78
2017,5,16,15,45,34.5,264.5,6.75,30.0,290.0,200.98,149.46
2017,5,16,16,0,10.0,206.0,6.8,30.0,213.0,162.92,121.71
2017,5,16,16,15,7.0,189.0,6.75,29.5,194.0,148.24,111.21
2017,5,16,16,30,4.0,172.0,6.7,29.0,175.0,134.93,106.2
2017,5,16,16,45,2.0,136.5,6.65,29.0,138.0,109.18,85.37
2017,5,16,17,0,0.0,101.0,6.6,29.0,101.0,82.58,63.61
2017,5,16,17,15,0.0,87.5,6.45,28.5,87.5,71.92,55.05
2017,5,16,17,30,0.0,74.0,6.3,28.0,74.0,61.17,46.28
2017,5,16,17,45,144.5,88.0,6.2,27.5,126.0,64.98,49.69
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,75.24,58.42
2017,5,16,18,15,223.5,81.5,5.9,26.5,132.0,60.84,46.0
2017,5,16,18,30,158.0,61.0,5.7,26.0,86.0,46.1,33.03
2017,5,16,18,45,79.0,38.5,5.55,26.0,51.0,30.11,18.44
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,13.21,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,6.83,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.0,1.3,21.5,6.0,5.12,0.0
2017,5,17,6,0,0.0,12.0,1.5,22.0,12.0,9.87,0.36
2017,5,17,6,15,24.0,39.0,1.5,22.0,43.5,48.23,32.88
2017,5,17,6,30,48.0,66.0,1.5,22.0,75.0,89.6,67.8
2017,5,17,6,45,24.0,36.5,1.55,22.0,41.0,43.52,30.77
2017,5,17,7,0,0.0,7.0,1.6,22.0,7.0,5.75,0.0
2017,5,17,7,15,0.0,18.5,1.55,22.5,18.5,15.24,7.1
2017,5,17,7,30,0.0,30.0,1.5,23.0,30.0,24.76,14.96
2017,5,17,7,45,0.0,60.0,1.45,23.5,60.0,49.7,35.39
2017,5,17,8,0,0.0,90.0,1.4,24.0,90.0,75.07,55.76
2017,5,17,8,15,0.0,91.5,1.4,24.5,91.5,76.2,56.3
2017,5,17,8,30,0.0,93.0,1.4,25.0,93.0,77.42,56.95
2017,5,17,8,45,0.0,97.0,1.4,25.5,97.0,80.87,59.37
2017,5,17,9,0,0.0,101.0,1.4,26.0,101.0,84.35,61.79
2017,5,17,9,15,6.5,171.0,1.35,26.5,176.5,151.9,114.38
2017,5,17,9,30,13.0,241.0,1.3,27.0,252.0,221.22,166.59
2017,5,17,9,45,17.5,270.0,1.3,28.0,284.5,251.38,187.9
2017,5,17,10,0,22.0,299.0,1.3,29.0,317.0,281.44,208.86
2017,5,17,10,15,15.5,256.0,1.3,29.0,269.0,235.28,174.29
2017,5,17,10,30,9.0,213.0,1.3,29.0,221.0,190.38,140.64
2017,5,17,10,45,10.5,230.0,1.35,29.5,240.0,206.42,152.31
2017,5,17,11,0,12.0,247.0,1.4,30.0,259.0,222.31,163.58
2017,5,17,11,15,40.0,351.5,1.45,30.5,390.0,353.22,258.56
2017,5,17,11,30,68.0,456.0,1.5,31.0,521.0,472.21,340.79
2017,5,17,11,45,103.5,478.5,1.6,31.5,579.5,519.04,372.37
2017,5,17,12,0,139.0,501.0,1.7,32.0,638.0,572.62,408.33
2017,5,17,12,15,133.5,502.0,1.8,32.0,634.0,558.3,398.42
2017,5,17,12,30,128.0,503.0,1.9,32.0,630.0,543.4,388.53
2017,5,17,12,45,138.0,502.0,2.0,32.5,637.5,538.5,384.95
2017,5,17,13,0,148.0,501.0,2.1,33.0,645.0,532.31,380.39
2017,5,17,13,15,198.0,489.5,2.2,33.0,680.0,544.61,389.84
2017,5,17,13,30,248.0,478.0,2.3,33.0,715.0,551.21,394.97
2017,5,17,13,45,306.0,446.5,2.4,33.5,732.5,543.14,389.13
2017,5,17,14,0,364.0,415.0,2.5,34.0,750.0,529.83,379.13
2017,5,17,14,15,582.0,288.0,2.65,34.0,803.5,518.18,370.92
2017,5,17,14,30,800.0,161.0,2.8,34.0,857.0,491.48,349.12
2017,5,17,14,45,783.0,162.0,2.95,34.0,820.0,437.92,307.04
2017,5,17,15,0,766.0,163.0,3.1,34.0,783.0,384.89,264.38
2017,5,17,15,15,493.5,255.0,3.25,33.5,646.5,317.96,218.62
2017,5,17,15,30,221.0,347.0,3.4,33.0,510.0,293.32,207.86
2017,5,17,15,45,451.5,252.0,3.6,33.0,557.5,237.46,156.94
2017,5,17,16,0,682.0,157.0,3.8,33.0,605.0,166.04,96.93
2017,5,17,16,15,388.0,202.0,3.95,32.5,453.0,136.6,94.21
2017,5,17,16,30,94.0,247.0,4.1,32.0,301.0,172.86,135.08
2017,5,17,16,45,65.5,214.5,4.25,31.5,250.0,153.01,119.84
2017,5,17,17,0,37.0,182.0,4.4,31.0,199.0,132.5,103.89
2017,5,17,17,15,31.0,159.5,4.45,30.5,172.5,117.52,92.2
2017,5,17,17,30,25.0,137.0,4.5,30.0,146.0,102.2,80.01
2017,5,17,17,45,187.0,115.5,4.55,29.5,166.5,83.32,64.59
2017,5,17,18,0,349.0,94.0,4.6,29.0,187.0,68.72,52.44
2017,5,17,18,15,273.5,78.0,4.55,28.0,140.0,57.8,43.17
2017,5,17,18,30,198.0,62.0,4.5,27.0,93.0,46.99,33.66
2017,5,17,18,45,99.0,41.0,4.45,26.5,56.5,31.45,19.57
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,16.16,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,8.54,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,21.89,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,64.0,33.56
2017,5,18,6,15,155.5,47.5,3.4,23.5,71.5,127.58,94.3
2017,5,18,6,30,240.0,68.0,3.5,24.0,111.0,196.67,152.78
2017,5,18,6,45,120.0,45.0,3.65,24.5,66.5,115.46,89.77
2017,5,18,7,0,0.0,22.0,3.8,25.0,22.0,18.12,9.33
2017,5,18,7,15,0.0,36.5,4.05,25.5,36.5,30.13,19.21
2017,5,18,7,30,0.0,51.0,4.3,26.0,51.0,42.19,28.97
2017,5,18,7,45,0.0,80.0,4.55,26.5,80.0,66.42,48.44
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,92.2,68.83
2017,5,18,8,15,0.0,126.0,4.9,27.5,126.0,107.17,80.31
2017,5,18,8,30,0.0,143.0,5.0,28.0,143.0,122.13,91.65
2017,5,18,8,45,0.0,128.0,5.15,28.5,128.0,108.17,80.19
2017,5,18,9,0,0.0,113.0,5.3,29.0,113.0,94.79,69.31
2017,5,18,9,15,22.0,214.5,5.35,29.5,231.5,217.41,164.49
2017,5,18,9,30,44.0,316.0,5.4,30.0,350.0,337.94,254.85
2017,5,18,9,45,27.0,270.5,5.5,30.5,291.5,275.0,206.22
2017,5,18,10,0,10.0,225.0,5.6,31.0,233.0,202.66,150.6
2017,5,18,10,15,160.0,319.5,5.65,31.0,460.0,460.75,346.58
2017,5,18,10,30,310.0,414.0,5.7,31.0,687.0,707.9,523.93
2017,5,18,10,45,245.5,441.5,5.8,31.5,662.0,668.71,492.19
2017,5,18,11,0,181.0,469.0,5.9,32.0,637.0,613.76,450.69
2017,5,18,11,15,136.0,471.0,5.9,32.0,598.5,567.3,416.4
2017,5,18,11,30,91.0,473.0,5.9,32.0,560.0,508.47,373.21
2017,5,18,11,45,187.5,479.0,5.95,32.5,661.5,604.75,442.94
2017,5,18,12,0,284.0,485.0,6.0,33.0,763.0,691.53,503.92
2017,5,18,12,15,278.5,488.5,6.0,33.0,762.0,674.14,491.06
2017,5,18,12,30,273.0,492.0,6.0,33.0,761.0,655.54,477.72
2017,5,18,12,45,191.0,492.0,6.05,33.5,680.0,570.77,415.89
2017,5,18,13,0,109.0,492.0,6.1,34.0,599.0,493.15,358.82
2017,5,18,13,15,72.0,445.5,6.1,34.0,515.5,419.61,306.05
2017,5,18,13,30,35.0,399.0,6.1,34.0,432.0,350.39,255.82
2017,5,18,13,45,58.5,421.0,6.2,34.0,475.0,375.87,274.76
2017,5,18,14,0,82.0,443.0,6.3,34.0,518.0,397.78,290.69
2017,5,18,14,15,106.0,437.0,6.3,34.0,531.0,395.81,289.16
2017,5,18,14,30,130.0,431.0,6.3,34.0,544.0,385.43,281.26
2017,5,18,14,45,370.0,340.5,6.35,34.0,644.0,400.13,288.75
2017,5,18,15,0,610.0,250.0,6.4,34.0,744.0,387.37,272.25
2017,5,18,15,15,594.0,244.0,6.45,33.5,705.0,337.94,232.42
2017,5,18,15,30,578.0,238.0,6.5,33.0,666.0,290.18,194.13
2017,5,18,15,45,461.5,256.0,6.55,33.0,583.5,241.28,160.34
2017,5,18,16,0,345.0,274.0,6.6,33.0,501.0,212.99,145.63
2017,5,18,16,15,418.0,238.0,6.55,32.5,491.5,159.07,111.25
2017,5,18,16,30,491.0,202.0,6.5,32.0,482.0,129.02,100.07
2017,5,18,16,45,459.0,190.5,6.5,31.5,431.5,124.31,96.82
2017,5,18,17,0,427.0,179.0,6.5,31.0,381.0,119.25,93.24
2017,5,18,17,15,385.5,164.5,6.4,30.5,329.5,115.59,90.75
2017,5,18,17,30,344.0,150.0,6.3,30.0,278.0,106.41,83.6
2017,5,18,17,45,294.0,131.5,6.2,29.5,228.0,94.35,73.85
2017,5,18,18,0,244.0,113.0,6.1,29.0,178.0,81.9,63.52
2017,5,18,18,15,182.5,90.0,5.85,28.5,132.0,66.15,50.09
2017,5,18,18,30,121.0,67.0,5.6,28.0,86.0,50.53,36.47
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.0,31.85,19.89
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,12.61,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,6.4,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.5,12.0,4.6,23.0,13.5,15.62,0.0
2017,5,19,6,0,37.0,24.0,4.6,23.0,27.0,41.42,20.61
2017,5,19,6,15,98.0,49.0,4.75,23.5,65.0,98.38,71.95
2017,5,19,6,30,159.0,74.0,4.9,24.0,103.0,166.74,129.34
2017,5,19,6,45,79.5,65.0,5.05,24.5,79.5,109.66,84.84
2017,5,19,7,0,0.0,56.0,5.2,25.0,56.0,46.37,32.59
2017,5,19,7,15,12.5,99.5,5.3,25.5,104.5,94.2,71.85
2017,5,19,7,30,25.0,143.0,5.4,26.0,153.0,154.48,120.4
2017,5,19,7,45,34.0,168.0,5.55,26.5,183.5,185.97,145.06
2017,5,19,8,0,43.0,193.0,5.7,27.0,214.0,217.9,169.69
2017,5,19,8,15,198.5,212.5,5.75,27.5,327.0,372.61,292.71
2017,5,19,8,30,354.0,232.0,5.8,28.0,440.0,539.37,419.92
2017,5,19,8,45,286.0,270.0,5.85,29.0,447.5,531.46,408.92
2017,5,19,9,0,218.0,308.0,5.9,30.0,455.0,501.01,382.09
2017,5,19,9,15,225.5,331.0,5.95,30.5,492.0,533.5,404.27
2017,5,19,9,30,233.0,354.0,6.0,31.0,529.0,565.04,425.32
2017,5,19,9,45,481.5,270.5,6.05,31.5,658.5,743.0,556.72
2017,5,19,10,0,730.0,187.0,6.1,32.0,788.0,898.67,666.17
2017,5,19,10,15,740.0,190.5,6.1,32.5,821.0,913.27,672.86
2017,5,19,10,30,750.0,194.0,6.1,33.0,854.0,924.5,678.0
2017,5,19,10,45,758.0,196.0,6.2,33.5,880.5,920.36,673.38
2017,5,19,11,0,766.0,198.0,6.3,34.0,907.0,921.19,672.31
2017,5,19,11,15,534.0,332.5,6.35,34.0,832.0,828.27,604.07
2017,5,19,11,30,302.0,467.0,6.4,34.0,757.0,717.25,521.32
2017,5,19,11,45,252.0,484.5,6.45,34.5,729.0,676.08,490.59
2017,5,19,12,0,202.0,502.0,6.5,35.0,701.0,626.66,454.0
2017,5,19,12,15,146.0,495.0,6.5,35.0,639.0,561.52,407.17
2017,5,19,12,30,90.0,488.0,6.5,35.0,577.0,492.84,357.52
2017,5,19,12,45,67.5,461.0,6.5,35.0,528.0,444.16,322.64
2017,5,19,13,0,45.0,434.0,6.5,35.0,479.0,397.67,289.06
2017,5,19,13,15,116.5,460.5,6.5,35.0,573.5,463.78,337.63
2017,5,19,13,30,188.0,487.0,6.5,35.0,668.0,518.88,377.21
2017,5,19,13,45,461.0,349.5,6.5,35.0,777.5,562.28,410.81
2017,5,19,14,0,734.0,212.0,6.5,35.0,887.0,580.99,424.35
2017,5,19,14,15,457.5,323.0,6.45,34.5,739.5,481.18,350.36
2017,5,19,14,30,181.0,434.0,6.4,34.0,592.0,410.42,298.95
2017,5,19,14,45,424.5,323.5,6.4,34.0,673.5,404.96,291.57
2017,5,19,15,0,668.0,213.0,6.4,34.0,755.0,380.72,266.24
2017,5,19,15,15,353.5,258.5,6.35,33.5,544.0,279.38,196.02
2017,5,19,15,30,39.0,304.0,6.3,33.0,333.0,233.61,171.6
2017,5,19,15,45,311.0,250.5,6.25,33.0,457.0,220.6,150.93
2017,5,19,16,0,583.0,197.0,6.2,33.0,581.0,182.31,113.41
2017,5,19,16,15,558.0,189.0,6.05,32.5,533.0,135.41,90.76
2017,5,19,16,30,533.0,181.0,5.9,32.0,485.0,117.05,90.33
2017,5,19,16,45,441.0,178.5,5.8,31.5,413.0,116.55,90.44
2017,5,19,17,0,349.0,176.0,5.7,31.0,341.0,121.56,95.08
2017,5,19,17,15,308.5,163.0,5.5,30.5,295.5,113.73,89.15
2017,5,19,17,30,268.0,150.0,5.3,30.0,250.0,105.58,82.86
2017,5,19,17,45,238.5,128.5,5.1,29.5,206.5,91.98,71.84
2017,5,19,18,0,209.0,107.0,4.9,29.0,163.0,77.86,60.12
2017,5,19,18,15,162.5,84.5,4.65,28.5,122.0,62.49,47.03
2017,5,19,18,30,116.0,62.0,4.4,28.0,81.0,47.47,33.97
2017,5,19,18,45,58.0,40.0,4.2,27.5,49.5,31.23,19.48
2017,5,19,19,0,0.0,18.0,4.0,27.0,18.0,14.79,0.0
2017,5,19,19,15,0.0,9.0,3.95,26.5,9.0,7.68,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.82,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.64,0.0
2017,5,20,6,45,0.0,2.5,2.2,23.5,2.5,2.05,0.0
2017,5,20,7,0,0.0,3.0,2.3,24.0,3.0,2.46,0.0
2017,5,20,7,15,0.0,43.5,2.35,24.0,43.5,35.95,24.18
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,70.47,52.44
2017,5,20,7,45,0.0,116.0,2.5,24.5,116.0,99.44,75.59
2017,5,20,8,0,0.0,148.0,2.6,25.0,148.0,128.66,98.48
2017,5,20,8,15,0.0,80.0,2.7,25.0,80.0,66.45,48.31
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,9.92,2.42
2017,5,20,8,45,0.0,35.0,2.9,25.5,35.0,29.01,17.84
2017,5,20,9,0,0.0,58.0,3.0,26.0,58.0,48.2,33.1
2017,5,20,9,15,0.0,68.0,3.25,26.5,68.0,56.59,39.58
2017,5,20,9,30,0.0,78.0,3.5,27.0,78.0,65.0,46.04
2017,5,20,9,45,0.0,103.5,3.75,27.5,103.5,86.65,62.81
2017,5,20,10,0,0.0,129.0,4.0,28.0,129.0,108.67,79.66
2017,5,20,10,15,0.0,117.5,3.8,28.0,117.5,98.8,71.83
2017,5,20,10,30,0.0,106.0,3.6,28.0,106.0,89.02,64.13
2017,5,20,10,45,0.0,117.0,3.4,28.5,117.0,98.47,71.22
2017,5,20,11,0,0.0,128.0,3.2,29.0,128.0,107.91,78.22
2017,5,20,11,15,2.0,140.5,2.85,29.0,142.5,120.43,87.78
2017,5,20,11,30,4.0,153.0,2.5,29.0,157.0,132.84,97.2
2017,5,20,11,45,17.0,275.0,2.2,29.5,292.5,248.84,184.01
2017,5,20,12,0,30.0,397.0,1.9,30.0,428.0,374.57,273.89
2017,5,20,12,15,21.0,317.0,2.0,30.0,338.5,292.74,214.61
2017,5,20,12,30,12.0,237.0,2.1,30.0,249.0,209.13,153.5
2017,5,20,12,45,46.5,357.5,2.25,30.0,403.5,340.18,250.33
2017,5,20,13,0,81.0,478.0,2.4,30.0,558.0,460.21,335.57
2017,5,20,13,15,49.0,391.5,2.45,29.5,439.5,359.3,263.72
2017,5,20,13,30,17.0,305.0,2.5,29.0,321.0,263.1,194.23
2017,5,20,13,45,11.5,240.0,2.55,29.0,251.0,205.25,151.65
2017,5,20,14,0,6.0,175.0,2.6,29.0,181.0,148.31,108.94
2017,5,20,14,15,5.5,173.0,2.55,29.0,178.5,145.74,107.16
2017,5,20,14,30,5.0,171.0,2.5,29.0,176.0,143.21,105.34
2017,5,20,14,45,31.5,266.5,2.45,29.0,292.5,222.24,164.84
2017,5,20,15,0,58.0,362.0,2.4,29.0,409.0,292.71,216.36
2017,5,20,15,15,33.5,290.5,2.1,28.5,317.5,229.84,170.29
2017,5,20,15,30,9.0,219.0,1.8,28.0,226.0,176.81,131.64
2017,5,20,15,45,179.5,246.0,1.55,28.0,365.0,205.41,146.53
2017,5,20,16,0,350.0,273.0,1.3,28.0,504.0,212.61,146.43
2017,5,20,16,15,387.0,250.5,1.0,27.5,487.0,172.96,123.58
2017,5,20,16,30,424.0,228.0,0.7,27.0,470.0,143.32,112.75
2017,5,20,16,45,378.0,218.5,0.45,27.0,418.5,145.68,114.98
2017,5,20,17,0,332.0,209.0,0.2,27.0,367.0,140.35,110.81
2017,5,20,17,15,294.5,190.0,0.65,26.0,317.0,129.4,103.11
2017,5,20,17,30,257.0,171.0,1.1,25.0,267.0,117.97,94.56
2017,5,20,17,45,205.5,148.0,1.6,24.5,217.0,105.41,84.5
2017,5,20,18,0,154.0,125.0,2.1,24.0,167.0,89.7,71.38
2017,5,20,18,15,112.0,95.0,2.55,23.0,122.0,69.76,54.35
2017,5,20,18,30,70.0,65.0,3.0,22.0,77.0,49.21,36.39
2017,5,20,18,45,35.0,39.0,3.55,21.5,45.0,30.95,19.92
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,10.71,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,5.55,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,6,15,0.0,1.5,2.9,19.0,1.5,1.23,0.0
2017,5,21,6,30,0.0,3.0,3.0,19.0,3.0,2.46,0.0
2017,5,21,6,45,0.0,4.5,3.1,19.0,4.5,3.69,0.0
2017,5,21,7,0,0.0,6.0,3.2,19.0,6.0,4.93,0.0
2017,5,21,7,15,0.0,25.5,3.25,19.5,25.5,21.02,12.11
2017,5,21,7,30,0.0,45.0,3.3,20.0,45.0,37.2,25.59
2017,5,21,7,45,0.0,53.0,3.4,20.5,53.0,43.88,30.98
2017,5,21,8,0,0.0,61.0,3.5,21.0,61.0,50.56,36.3
2017,5,21,8,15,1.0,113.5,3.5,21.0,114.5,96.52,73.8
2017,5,21,8,30,2.0,166.0,3.5,21.0,168.0,144.88,112.53
2017,5,21,8,45,4.0,181.0,3.55,21.5,184.5,159.66,123.72
2017,5,21,9,0,6.0,196.0,3.6,22.0,201.0,174.51,134.91
2017,5,21,9,15,7.5,208.0,3.6,22.0,214.5,186.23,143.78
2017,5,21,9,30,9.0,220.0,3.6,22.0,228.0,197.98,152.65
2017,5,21,9,45,9.0,233.0,3.6,22.5,241.0,209.26,160.75
2017,5,21,10,0,9.0,246.0,3.6,23.0,254.0,220.47,168.74
2017,5,21,10,15,35.5,324.5,3.5,23.0,356.0,331.8,254.08
2017,5,21,10,30,62.0,403.0,3.4,23.0,458.0,430.7,327.45
2017,5,21,10,45,50.5,398.5,3.35,23.5,444.5,412.38,312.09
2017,5,21,11,0,39.0,394.0,3.3,24.0,431.0,394.17,297.36
2017,5,21,11,15,80.0,439.0,3.3,24.0,516.0,470.55,354.07
2017,5,21,11,30,121.0,484.0,3.3,24.0,601.0,556.69,416.11
2017,5,21,11,45,214.5,480.0,3.3,24.5,690.0,627.57,467.16
2017,5,21,12,0,308.0,476.0,3.3,25.0,779.0,701.7,519.08
2017,5,21,12,15,193.0,477.5,3.45,24.5,667.5,584.53,435.33
2017,5,21,12,30,78.0,479.0,3.6,24.0,556.0,474.68,355.3
2017,5,21,12,45,71.5,470.5,3.8,24.0,541.0,454.62,341.27
2017,5,21,13,0,65.0,462.0,4.0,24.0,526.0,434.95,327.06
2017,5,21,13,15,91.5,471.5,4.3,24.0,559.5,453.22,341.28
2017,5,21,13,30,118.0,481.0,4.6,24.0,593.0,467.59,352.51
2017,5,21,13,45,111.5,467.5,4.9,24.0,572.0,442.96,334.66
2017,5,21,14,0,105.0,454.0,5.2,24.0,551.0,418.05,316.49
2017,5,21,14,15,98.5,436.5,5.35,23.5,525.5,390.89,296.86
2017,5,21,14,30,92.0,419.0,5.5,23.0,500.0,364.55,277.61
2017,5,21,14,45,152.5,405.5,5.65,23.0,532.5,362.12,274.92
2017,5,21,15,0,213.0,392.0,5.8,23.0,565.0,358.26,270.0
2017,5,21,15,15,147.5,365.0,5.75,22.5,482.0,303.02,228.88
2017,5,21,15,30,82.0,338.0,5.7,22.0,399.0,264.38,201.35
2017,5,21,15,45,41.0,230.0,5.7,22.0,260.5,179.7,136.94
2017,5,21,16,0,0.0,122.0,5.7,22.0,122.0,100.18,75.7
2017,5,21,16,15,0.5,142.5,5.6,21.5,143.0,115.02,88.13
2017,5,21,16,30,1.0,163.0,5.5,21.0,164.0,128.81,104.36
2017,5,21,16,45,0.5,86.0,5.45,20.5,86.5,71.47,56.03
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,7.42,0.82
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,6.18,0.0
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,4.94,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,3.7,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.46,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.64,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.82,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.41,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.5,13.0,3.5,16.0,15.0,17.58,0.0
2017,5,22,6,0,45.0,26.0,3.5,16.0,30.0,46.7,26.57
2017,5,22,6,15,106.0,51.0,3.45,16.0,68.0,110.43,84.05
2017,5,22,6,30,167.0,76.0,3.4,16.0,106.0,171.37,137.05
2017,5,22,6,45,83.5,57.0,3.4,16.5,72.0,101.74,80.9
2017,5,22,7,0,0.0,38.0,3.4,17.0,38.0,31.37,21.05
2017,5,22,7,15,0.0,46.5,3.35,17.0,46.5,38.44,27.06
2017,5,22,7,30,0.0,55.0,3.3,17.0,55.0,45.52,32.97
2017,5,22,7,45,0.0,72.5,3.25,17.5,72.5,60.14,45.02
2017,5,22,8,0,0.0,90.0,3.2,18.0,90.0,75.03,57.12
2017,5,22,8,15,0.0,96.0,3.1,18.5,96.0,80.14,60.98
2017,5,22,8,30,0.0,102.0,3.0,19.0,102.0,85.29,64.84
2017,5,22,8,45,3.5,150.5,2.9,19.5,153.0,131.23,101.84
2017,5,22,9,0,7.0,199.0,2.8,20.0,204.0,178.09,138.73
2017,5,22,9,15,18.5,247.0,2.8,20.5,261.0,232.04,180.73
2017,5,22,9,30,30.0,295.0,2.8,21.0,318.0,302.85,234.7
2017,5,22,9,45,18.5,246.5,2.85,21.5,261.5,230.17,177.48
2017,5,22,10,0,7.0,198.0,2.9,22.0,205.0,175.56,134.22
2017,5,22,10,15,6.5,189.0,2.95,22.0,195.5,166.94,127.37
2017,5,22,10,30,6.0,180.0,3.0,22.0,186.0,158.45,120.55
2017,5,22,10,45,20.0,281.5,3.15,22.5,300.0,272.67,208.58
2017,5,22,11,0,34.0,383.0,3.3,23.0,414.0,378.88,287.56
2017,5,22,11,15,23.5,315.5,3.5,23.0,337.5,303.73,230.82
2017,5,22,11,30,13.0,248.0,3.7,23.0,261.0,222.62,169.12
2017,5,22,11,45,13.0,251.5,3.95,23.5,264.5,224.93,170.67
2017,5,22,12,0,13.0,255.0,4.2,24.0,268.0,227.1,171.96
2017,5,22,12,15,16.5,301.0,4.1,24.0,318.0,268.2,203.12
2017,5,22,12,30,20.0,347.0,4.0,24.0,368.0,308.37,233.2
2017,5,22,12,45,16.0,292.5,3.95,24.5,309.5,257.54,194.37
2017,5,22,13,0,12.0,238.0,3.9,25.0,251.0,207.68,156.26
2017,5,22,13,15,13.5,261.0,3.6,25.0,274.5,226.45,170.58
2017,5,22,13,30,15.0,284.0,3.3,25.0,298.0,244.64,184.25
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,223.37,168.09
2017,5,22,14,0,12.0,238.0,2.8,25.0,249.0,202.48,152.26
2017,5,22,14,15,14.5,263.5,2.75,25.0,276.5,222.42,167.55
2017,5,22,14,30,17.0,289.0,2.7,25.0,304.0,241.28,181.87
2017,5,22,14,45,14.0,263.0,2.7,25.0,275.0,217.72,164.13
2017,5,22,15,0,11.0,237.0,2.7,25.0,246.0,194.75,146.87
2017,5,22,15,15,17.5,256.5,2.7,25.0,270.0,208.99,157.84
2017,5,22,15,30,24.0,276.0,2.7,25.0,294.0,221.19,167.12
2017,5,22,15,45,13.5,224.5,2.75,25.0,235.0,179.26,135.58
2017,5,22,16,0,3.0,173.0,2.8,25.0,176.0,138.7,104.86
2017,5,22,16,15,1.5,149.0,2.8,25.0,150.5,119.83,90.46
2017,5,22,16,30,0.0,125.0,2.8,25.0,125.0,101.51,79.82
2017,5,22,16,45,0.0,118.0,2.8,25.0,118.0,95.84,75.4
2017,5,22,17,0,0.0,111.0,2.8,25.0,111.0,90.1,70.87
2017,5,22,17,15,281.5,103.5,2.75,24.5,210.0,70.56,54.74
2017,5,22,17,30,563.0,96.0,2.7,24.0,309.0,70.52,55.02
2017,5,22,17,45,509.5,87.5,2.65,23.5,256.5,65.75,51.17
2017,5,22,18,0,456.0,79.0,2.6,23.0,204.0,58.89,45.35
2017,5,22,18,15,383.0,67.0,2.35,22.5,155.5,50.45,37.97
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,41.83,30.18
2017,5,22,18,45,206.0,38.5,1.85,21.5,68.0,29.54,18.9
2017,5,22,19,0,102.0,22.0,1.6,21.0,29.0,17.02,2.72
2017,5,22,19,15,51.0,11.0,1.65,20.5,14.5,9.39,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.0,1.05,17.5,19.0,29.88,0.0
2017,5,23,6,0,125.0,28.0,1.2,18.0,38.0,91.62,57.11
2017,5,23,6,15,216.0,45.5,1.35,18.5,79.0,155.43,117.98
2017,5,23,6,30,307.0,63.0,1.5,19.0,120.0,227.82,179.83
2017,5,23,6,45,370.5,77.0,1.65,19.5,168.5,291.47,233.85
2017,5,23,7,0,434.0,91.0,1.8,20.0,217.0,360.96,290.97
2017,5,23,7,15,483.5,101.0,1.85,20.5,269.5,422.61,339.93
2017,5,23,7,30,533.0,111.0,1.9,21.0,322.0,494.09,394.5
2017,5,23,7,45,313.5,160.0,1.95,21.5,288.5,396.4,315.99
2017,5,23,8,0,94.0,209.0,2.0,22.0,255.0,271.87,214.6
2017,5,23,8,15,173.0,231.5,2.0,22.5,329.0,371.55,292.46
2017,5,23,8,30,252.0,254.0,2.0,23.0,403.0,477.9,371.61
2017,5,23,8,45,475.0,204.0,2.05,23.5,515.0,633.15,487.1
2017,5,23,9,0,698.0,154.0,2.1,24.0,627.0,791.4,597.96
2017,5,23,9,15,449.5,256.5,2.05,24.5,569.0,684.81,515.31
2017,5,23,9,30,201.0,359.0,2.0,25.0,511.0,538.69,404.64
2017,5,23,9,45,128.0,362.5,1.95,25.5,461.5,475.19,356.52
2017,5,23,10,0,55.0,366.0,1.9,26.0,412.0,392.53,293.63
2017,5,23,10,15,48.5,372.0,1.85,26.0,414.0,389.9,291.28
2017,5,23,10,30,42.0,378.0,1.8,26.0,416.0,387.03,288.42
2017,5,23,10,45,32.0,359.0,1.8,26.5,389.0,356.8,265.36
2017,5,23,11,0,22.0,340.0,1.8,27.0,362.0,313.51,232.92
2017,5,23,11,15,410.0,262.5,1.8,27.0,657.0,644.89,478.68
2017,5,23,11,30,798.0,185.0,1.8,27.0,952.0,905.93,653.86
2017,5,23,11,45,805.0,183.0,1.8,27.5,964.5,891.4,640.16
2017,5,23,12,0,812.0,181.0,1.8,28.0,977.0,873.37,627.21
2017,5,23,12,15,812.5,181.0,1.8,28.0,980.0,848.26,611.03
2017,5,23,12,30,813.0,181.0,1.8,28.0,983.0,820.28,593.03
2017,5,23,12,45,597.5,310.0,1.85,28.5,898.0,733.61,530.03
2017,5,23,13,0,382.0,439.0,1.9,29.0,813.0,652.27,470.37
2017,5,23,13,15,337.0,453.5,1.9,28.5,780.5,609.34,441.48
2017,5,23,13,30,292.0,468.0,1.9,28.0,748.0,568.48,413.37
