Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,45,210.0,465.0,1.95,28.0,664.5,497.94,363.52
2017,5,23,14,0,128.0,462.0,2.0,28.0,581.0,432.56,317.0
2017,5,23,14,15,255.5,421.0,2.05,27.5,648.0,449.48,330.05
2017,5,23,14,30,383.0,380.0,2.1,27.0,715.0,458.06,335.01
2017,5,23,14,45,194.0,279.0,2.2,27.0,449.0,285.34,210.18
2017,5,23,15,0,5.0,178.0,2.3,27.0,183.0,147.22,109.27
2017,5,23,15,15,2.5,126.5,2.55,26.5,129.0,105.22,77.44
2017,5,23,15,30,0.0,75.0,2.8,26.0,75.0,62.48,44.23
2017,5,23,15,45,6.5,147.0,3.1,25.5,151.5,120.9,90.43
2017,5,23,16,0,13.0,219.0,3.4,25.0,228.0,172.37,130.99
2017,5,23,16,15,42.0,232.0,4.05,24.0,257.0,168.02,128.28
2017,5,23,16,30,71.0,245.0,4.7,23.0,286.0,171.76,139.14
2017,5,23,16,45,35.5,126.5,5.35,22.5,147.0,98.62,78.57
2017,5,23,17,0,0.0,8.0,6.0,22.0,8.0,6.6,0.05
2017,5,23,17,15,0.0,7.0,6.2,21.0,7.0,5.77,0.0
2017,5,23,17,30,0.0,6.0,6.4,20.0,6.0,4.94,0.0
2017,5,23,17,45,0.0,5.0,6.65,19.5,5.0,4.11,0.0
2017,5,23,18,0,0.0,4.0,6.9,19.0,4.0,3.28,0.0
2017,5,23,18,15,0.0,3.0,6.35,18.5,3.0,2.46,0.0
2017,5,23,18,30,0.0,2.0,5.8,18.0,2.0,1.64,0.0
2017,5,23,18,45,0.0,1.0,5.3,17.5,1.0,0.82,0.0
2017,5,23,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,5,23,19,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,14.5,3.15,13.5,21.5,36.39,0.0
2017,5,24,6,0,168.0,29.0,3.4,14.0,43.0,107.73,69.74
2017,5,24,6,15,277.0,44.0,3.35,14.5,87.0,177.42,137.46
2017,5,24,6,30,386.0,59.0,3.3,15.0,131.0,258.35,208.11
2017,5,24,6,45,454.5,70.5,3.25,16.0,183.0,329.98,269.63
2017,5,24,7,0,523.0,82.0,3.2,17.0,235.0,404.87,331.62
2017,5,24,7,15,574.5,90.0,3.35,18.0,290.5,471.05,384.64
2017,5,24,7,30,626.0,98.0,3.5,19.0,346.0,540.12,437.9
2017,5,24,7,45,664.0,104.0,3.65,20.0,402.0,600.07,482.28
2017,5,24,8,0,702.0,110.0,3.8,21.0,458.0,660.77,525.79
2017,5,24,8,15,729.0,115.0,3.85,22.0,512.0,712.22,560.31
2017,5,24,8,30,756.0,120.0,3.9,23.0,566.0,762.78,592.74
2017,5,24,8,45,779.5,122.5,4.0,24.0,618.0,802.33,616.8
2017,5,24,9,0,803.0,125.0,4.1,25.0,670.0,844.18,642.12
2017,5,24,9,15,818.5,128.5,4.1,25.0,716.5,877.83,663.48
2017,5,24,9,30,834.0,132.0,4.1,25.0,763.0,908.65,682.82
2017,5,24,9,45,847.0,133.5,4.1,25.5,804.0,932.01,695.68
2017,5,24,10,0,860.0,135.0,4.1,26.0,845.0,952.03,706.3
2017,5,24,10,15,868.5,137.0,4.1,26.5,879.5,953.07,704.27
2017,5,24,10,30,877.0,139.0,4.1,27.0,914.0,961.96,707.77
2017,5,24,10,45,887.0,138.5,4.1,27.5,942.5,966.17,708.19
2017,5,24,11,0,897.0,138.0,4.1,28.0,971.0,966.56,706.26
2017,5,24,11,15,901.0,139.0,4.1,28.0,991.0,958.93,700.58
2017,5,24,11,30,905.0,140.0,4.1,28.0,1011.0,947.45,692.54
2017,5,24,11,45,917.0,134.0,4.1,28.5,1025.5,933.29,681.49
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,915.34,668.08
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.0,889.04,650.53
2017,5,24,12,30,930.0,128.0,4.1,29.0,1046.0,859.63,630.95
2017,5,24,12,45,931.5,125.5,4.1,29.5,1041.5,826.15,607.38
2017,5,24,13,0,933.0,123.0,4.1,30.0,1037.0,789.83,581.77
2017,5,24,13,15,930.0,122.5,4.05,30.0,1023.5,749.07,552.31
2017,5,24,13,30,927.0,122.0,4.0,30.0,1010.0,705.84,520.55
2017,5,24,13,45,925.0,119.5,3.95,30.0,989.5,659.38,485.83
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,610.68,448.63
2017,5,24,14,15,916.5,115.5,3.8,30.0,940.0,558.35,407.7
2017,5,24,14,30,910.0,114.0,3.7,30.0,911.0,504.6,364.6
2017,5,24,14,45,902.0,112.0,3.65,30.0,875.0,448.7,318.83
2017,5,24,15,0,894.0,110.0,3.6,30.0,839.0,392.02,271.36
2017,5,24,15,15,883.0,107.5,3.45,30.0,797.0,333.59,221.9
2017,5,24,15,30,872.0,105.0,3.3,30.0,755.0,275.21,172.86
2017,5,24,15,45,859.0,102.0,3.15,30.0,708.0,216.46,126.05
2017,5,24,16,0,846.0,99.0,3.0,30.0,661.0,158.5,86.17
2017,5,24,16,15,827.0,95.5,2.75,29.5,609.5,91.79,53.13
2017,5,24,16,30,808.0,92.0,2.5,29.0,558.0,70.0,52.6
2017,5,24,16,45,784.5,88.0,2.3,29.0,504.0,68.29,51.4
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,66.46,50.08
2017,5,24,17,15,726.5,79.0,1.75,28.5,394.0,63.63,48.01
2017,5,24,17,30,692.0,74.0,1.4,28.0,338.0,55.66,41.57
2017,5,24,17,45,643.5,68.0,1.1,27.5,282.5,51.99,38.67
2017,5,24,18,0,595.0,62.0,0.8,27.0,227.0,48.25,35.58
2017,5,24,18,15,521.0,54.0,0.8,26.0,175.0,42.67,30.82
2017,5,24,18,30,447.0,46.0,0.8,25.0,123.0,37.0,25.77
2017,5,24,18,45,325.0,34.5,0.85,24.5,79.5,28.05,17.53
2017,5,24,19,0,203.0,23.0,0.9,24.0,36.0,18.94,5.09
2017,5,24,19,15,101.5,11.5,0.95,23.0,18.0,9.82,0.0
2017,5,24,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,117.5,14.0,3.6,16.5,23.5,45.42,0.0
2017,5,25,6,0,235.0,28.0,3.8,17.0,47.0,130.71,85.01
2017,5,25,6,15,346.0,39.5,3.9,17.5,92.0,201.88,154.88
2017,5,25,6,30,457.0,51.0,4.0,18.0,137.0,284.64,226.88
2017,5,25,6,45,527.5,58.5,4.1,19.0,189.5,353.6,286.18
2017,5,25,7,0,598.0,66.0,4.2,20.0,242.0,428.41,348.03
2017,5,25,7,15,644.0,72.0,4.7,21.0,297.0,491.98,399.57
2017,5,25,7,30,690.0,78.0,5.2,22.0,352.0,557.94,451.31
2017,5,25,7,45,723.0,83.0,5.7,23.0,407.5,613.23,493.39
2017,5,25,8,0,756.0,88.0,6.2,24.0,463.0,671.3,535.84
2017,5,25,8,15,779.5,91.5,6.3,24.5,516.0,720.19,569.66
2017,5,25,8,30,803.0,95.0,6.4,25.0,569.0,767.82,601.99
2017,5,25,8,45,818.5,99.0,6.55,26.0,618.5,807.78,627.19
2017,5,25,9,0,834.0,103.0,6.7,27.0,668.0,845.39,650.34
2017,5,25,9,15,847.0,105.5,6.7,27.5,713.5,867.48,662.92
2017,5,25,9,30,860.0,108.0,6.7,28.0,759.0,895.29,679.56
2017,5,25,9,45,865.5,112.5,6.75,28.5,797.5,915.2,690.77
2017,5,25,10,0,871.0,117.0,6.8,29.0,836.0,931.52,699.56
2017,5,25,10,15,878.5,118.5,6.7,29.5,869.5,943.05,704.39
2017,5,25,10,30,886.0,120.0,6.6,30.0,903.0,950.91,706.78
2017,5,25,10,45,887.5,124.0,6.55,30.5,928.5,951.8,704.77
2017,5,25,11,0,889.0,128.0,6.5,31.0,954.0,948.8,700.27
2017,5,25,11,15,893.0,129.0,6.4,31.5,973.5,941.49,692.76
2017,5,25,11,30,897.0,130.0,6.3,32.0,993.0,930.37,682.85
2017,5,25,11,45,894.5,133.5,6.25,32.5,1003.0,911.93,668.4
2017,5,25,12,0,892.0,137.0,6.2,33.0,1013.0,889.97,651.76
2017,5,25,12,15,892.5,137.5,6.1,33.0,1016.5,864.87,634.21
2017,5,25,12,30,893.0,138.0,6.0,33.0,1020.0,836.81,614.71
2017,5,25,12,45,890.5,138.5,5.95,33.5,1015.0,803.71,590.78
2017,5,25,13,0,888.0,139.0,5.9,34.0,1010.0,768.16,564.54
2017,5,25,13,15,885.5,138.5,5.85,34.0,997.0,729.42,536.19
2017,5,25,13,30,883.0,138.0,5.8,34.0,984.0,688.32,505.67
2017,5,25,13,45,877.5,137.0,5.75,34.5,963.0,642.79,470.42
2017,5,25,14,0,872.0,136.0,5.7,35.0,942.0,595.43,433.24
2017,5,25,14,15,865.5,134.5,5.65,35.0,913.5,545.59,394.36
2017,5,25,14,30,859.0,133.0,5.6,35.0,885.0,494.42,353.5
2017,5,25,14,45,846.5,132.5,5.55,35.0,849.0,440.43,309.64
2017,5,25,15,0,834.0,132.0,5.5,35.0,813.0,382.06,261.74
2017,5,25,15,15,822.0,129.5,5.4,34.5,772.0,325.62,215.1
2017,5,25,15,30,810.0,127.0,5.3,34.0,731.0,269.55,168.97
2017,5,25,15,45,793.5,124.0,5.25,34.0,684.5,213.01,124.55
2017,5,25,16,0,777.0,121.0,5.2,34.0,638.0,157.87,87.03
2017,5,25,16,15,756.5,116.5,5.15,33.5,588.0,103.2,62.21
2017,5,25,16,30,736.0,112.0,5.1,33.0,538.0,75.17,55.93
2017,5,25,16,45,707.0,107.5,5.05,33.0,484.5,73.86,55.1
2017,5,25,17,0,678.0,103.0,5.0,33.0,431.0,72.46,54.16
2017,5,25,17,15,641.0,97.0,4.85,32.0,376.5,69.8,52.41
2017,5,25,17,30,604.0,91.0,4.7,31.0,322.0,67.02,50.5
2017,5,25,17,45,550.0,83.5,4.6,30.5,268.5,62.81,47.21
2017,5,25,18,0,496.0,76.0,4.5,30.0,215.0,58.49,43.68
2017,5,25,18,15,421.5,65.5,4.5,29.0,165.0,51.43,37.75
2017,5,25,18,30,347.0,55.0,4.5,28.0,115.0,41.97,29.53
2017,5,25,18,45,236.5,40.0,4.5,27.5,74.0,30.73,19.46
2017,5,25,19,0,126.0,25.0,4.5,27.0,33.0,19.34,5.77
2017,5,25,19,15,63.0,12.5,4.5,26.5,16.5,10.67,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,11.5,3.1,22.5,11.5,9.82,0.0
2017,5,26,6,0,0.0,23.0,3.2,23.0,23.0,19.19,8.11
2017,5,26,6,15,13.5,46.0,3.45,23.5,48.5,51.11,35.35
2017,5,26,6,30,27.0,69.0,3.7,24.0,74.0,81.13,60.61
2017,5,26,6,45,55.0,90.5,3.95,24.5,105.5,117.28,90.81
2017,5,26,7,0,83.0,112.0,4.2,25.0,137.0,165.69,130.59
2017,5,26,7,15,86.0,139.5,4.35,25.5,170.0,188.88,149.15
2017,5,26,7,30,89.0,167.0,4.5,26.0,203.0,221.53,174.71
2017,5,26,7,45,98.5,192.5,4.7,26.5,237.5,256.15,201.39
2017,5,26,8,0,108.0,218.0,4.9,27.0,272.0,291.07,227.81
2017,5,26,8,15,55.0,193.0,4.95,27.5,221.0,224.07,173.53
2017,5,26,8,30,2.0,168.0,5.0,28.0,170.0,146.51,110.69
2017,5,26,8,45,4.5,182.5,5.1,28.5,186.0,161.21,121.72
2017,5,26,9,0,7.0,197.0,5.2,29.0,202.0,176.02,132.64
2017,5,26,9,15,8.5,209.5,5.2,29.5,216.5,188.2,141.39
2017,5,26,9,30,10.0,222.0,5.2,30.0,231.0,200.4,150.09
2017,5,26,9,45,6.0,186.0,5.2,30.5,191.5,164.08,121.68
2017,5,26,10,0,2.0,150.0,5.2,31.0,152.0,128.68,94.08
2017,5,26,10,15,3.0,155.5,5.15,31.0,158.5,134.35,98.3
2017,5,26,10,30,4.0,161.0,5.1,31.0,165.0,139.99,102.48
2017,5,26,10,45,5.5,164.5,5.05,31.5,170.0,144.34,105.48
2017,5,26,11,0,7.0,168.0,5.0,32.0,175.0,148.63,108.43
2017,5,26,11,15,8.0,182.0,4.95,32.0,190.5,161.41,117.97
2017,5,26,11,30,9.0,196.0,4.9,32.0,206.0,174.05,127.37
2017,5,26,11,45,9.0,195.0,4.85,32.5,204.5,172.81,126.07
2017,5,26,12,0,9.0,194.0,4.8,33.0,203.0,171.5,124.76
2017,5,26,12,15,10.5,193.5,4.7,33.5,204.0,171.77,124.69
2017,5,26,12,30,12.0,193.0,4.6,34.0,205.0,171.87,124.5
2017,5,26,12,45,159.0,335.5,4.55,34.5,491.5,412.13,301.93
2017,5,26,13,0,306.0,478.0,4.5,35.0,778.0,625.81,450.11
2017,5,26,13,15,369.0,445.0,4.45,35.0,802.5,623.11,447.87
2017,5,26,13,30,432.0,412.0,4.4,35.0,827.0,613.45,441.37
2017,5,26,13,45,283.0,438.0,4.35,35.0,707.5,517.75,372.86
2017,5,26,14,0,134.0,464.0,4.3,35.0,588.0,436.48,314.48
2017,5,26,14,15,156.0,450.0,4.25,35.0,590.0,423.64,305.33
2017,5,26,14,30,178.0,436.0,4.2,35.0,592.0,408.47,293.91
2017,5,26,14,45,468.5,298.0,4.2,35.0,686.5,402.38,285.51
2017,5,26,15,0,759.0,160.0,4.2,35.0,781.0,376.38,257.98
2017,5,26,15,15,746.0,156.5,4.15,35.0,741.0,323.16,214.18
2017,5,26,15,30,733.0,153.0,4.1,35.0,701.0,264.27,166.63
2017,5,26,15,45,709.5,151.5,4.1,35.0,655.0,211.21,125.79
2017,5,26,16,0,686.0,150.0,4.1,35.0,609.0,160.48,91.81
2017,5,26,16,15,653.5,147.5,4.05,34.5,557.0,111.31,69.67
2017,5,26,16,30,621.0,145.0,4.0,34.0,505.0,94.46,71.24
2017,5,26,16,45,544.0,150.0,4.0,34.0,443.0,100.16,76.12
2017,5,26,17,0,467.0,155.0,4.0,34.0,381.0,104.08,79.58
2017,5,26,17,15,432.5,142.5,3.85,33.0,332.0,97.57,74.89
2017,5,26,17,30,398.0,130.0,3.7,32.0,283.0,90.7,69.8
2017,5,26,17,45,344.0,116.5,3.6,31.5,234.0,82.61,63.42
2017,5,26,18,0,290.0,103.0,3.5,31.0,185.0,76.06,58.11
2017,5,26,18,15,235.0,84.5,3.55,30.5,141.0,63.11,47.23
2017,5,26,18,30,180.0,66.0,3.6,30.0,97.0,49.84,35.8
2017,5,26,18,45,106.5,44.5,3.7,29.5,61.0,34.15,22.08
2017,5,26,19,0,33.0,23.0,3.8,29.0,25.0,18.55,5.72
2017,5,26,19,15,16.5,11.5,3.95,28.5,12.5,9.82,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.0,14.0,3.25,24.0,17.5,22.41,0.0
2017,5,27,6,0,74.0,28.0,3.3,24.0,35.0,65.36,40.14
2017,5,27,6,15,142.0,50.5,3.45,24.5,74.0,121.86,90.16
2017,5,27,6,30,210.0,73.0,3.6,25.0,113.0,184.44,142.69
2017,5,27,6,45,105.0,66.5,3.8,25.5,86.5,122.36,94.79
2017,5,27,7,0,0.0,60.0,4.0,26.0,60.0,49.7,35.17
2017,5,27,7,15,0.0,74.5,4.2,26.5,74.5,62.3,45.36
2017,5,27,7,30,0.0,89.0,4.4,27.0,89.0,74.94,55.36
2017,5,27,7,45,66.0,151.0,4.6,27.5,183.5,187.9,146.68
2017,5,27,8,0,132.0,213.0,4.8,28.0,278.0,316.31,246.96
2017,5,27,8,15,81.0,219.5,4.9,28.5,261.5,271.83,210.24
2017,5,27,8,30,30.0,226.0,5.0,29.0,245.0,237.77,181.66
2017,5,27,8,45,31.5,247.0,5.1,29.5,268.0,259.19,197.19
2017,5,27,9,0,33.0,268.0,5.2,30.0,291.0,280.44,212.32
2017,5,27,9,15,43.5,298.5,5.2,30.5,330.5,319.06,240.51
2017,5,27,9,30,54.0,329.0,5.2,31.0,370.0,357.61,268.18
2017,5,27,9,45,34.5,298.0,5.25,31.5,325.0,307.18,229.25
2017,5,27,10,0,15.0,267.0,5.3,32.0,280.0,244.62,181.37
2017,5,27,10,15,17.0,277.0,5.25,32.0,292.0,254.82,188.79
2017,5,27,10,30,19.0,287.0,5.2,32.0,304.0,264.93,196.02
2017,5,27,10,45,50.5,367.5,5.2,32.5,414.5,381.13,281.23
2017,5,27,11,0,82.0,448.0,5.2,33.0,525.0,483.32,353.73
2017,5,27,11,15,60.0,430.0,5.15,33.0,487.0,442.02,323.07
2017,5,27,11,30,38.0,412.0,5.1,33.0,449.0,401.56,293.31
2017,5,27,11,45,122.0,457.0,5.05,33.5,577.0,522.53,380.4
2017,5,27,12,0,206.0,502.0,5.0,34.0,705.0,625.44,451.82
2017,5,27,12,15,285.0,477.5,4.95,34.0,758.5,663.43,478.85
2017,5,27,12,30,364.0,453.0,4.9,34.0,812.0,689.21,497.46
2017,5,27,12,45,297.5,475.0,4.9,34.5,768.0,636.04,458.24
2017,5,27,13,0,231.0,497.0,4.9,35.0,724.0,585.03,420.81
2017,5,27,13,15,210.0,493.0,4.9,35.0,697.5,550.75,396.68
2017,5,27,13,30,189.0,489.0,4.9,35.0,671.0,517.64,373.17
2017,5,27,13,45,234.0,469.5,4.9,35.0,689.5,514.35,371.11
2017,5,27,14,0,279.0,450.0,4.9,35.0,708.0,502.37,362.4
2017,5,27,14,15,468.5,346.0,4.95,35.0,764.0,498.91,359.54
2017,5,27,14,30,658.0,242.0,5.0,35.0,820.0,477.46,341.37
2017,5,27,14,45,435.0,319.0,5.05,35.0,695.0,402.99,287.0
2017,5,27,15,0,212.0,396.0,5.1,35.0,570.0,359.4,257.33
2017,5,27,15,15,445.5,289.0,5.1,35.0,630.5,323.45,223.52
2017,5,27,15,30,679.0,182.0,5.1,35.0,691.0,271.62,174.39
2017,5,27,15,45,664.0,175.0,5.15,35.0,646.5,219.33,133.94
2017,5,27,16,0,649.0,168.0,5.2,35.0,602.0,168.52,99.37
2017,5,27,16,15,625.5,162.0,5.15,34.5,553.5,119.7,76.54
2017,5,27,16,30,602.0,156.0,5.1,34.0,505.0,101.43,76.89
2017,5,27,16,45,567.5,149.5,5.05,33.5,453.5,100.13,76.29
2017,5,27,17,0,533.0,143.0,5.0,33.0,402.0,97.4,74.52
2017,5,27,17,15,494.5,133.0,4.75,32.5,350.5,92.16,70.65
2017,5,27,17,30,456.0,123.0,4.5,32.0,299.0,86.65,66.49
2017,5,27,17,45,383.5,114.5,4.25,31.5,246.5,81.59,62.58
2017,5,27,18,0,311.0,106.0,4.0,31.0,194.0,78.17,59.88
2017,5,27,18,15,249.5,87.5,3.7,30.5,148.0,65.19,48.97
2017,5,27,18,30,188.0,69.0,3.4,30.0,102.0,51.91,37.53
2017,5,27,18,45,94.0,46.0,3.1,29.5,62.5,35.78,23.45
2017,5,27,19,0,0.0,23.0,2.8,29.0,23.0,18.75,6.28
2017,5,27,19,15,0.0,11.5,3.05,28.5,11.5,9.82,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,20.96,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,55.58,33.6
2017,5,28,6,15,125.0,52.0,1.75,24.0,72.5,116.78,86.4
2017,5,28,6,30,189.0,75.0,1.8,24.0,111.0,177.07,136.99
2017,5,28,6,45,241.0,95.5,1.85,24.5,157.0,234.28,184.46
2017,5,28,7,0,293.0,116.0,1.9,25.0,203.0,296.23,234.48
2017,5,28,7,15,239.5,138.0,1.8,25.5,218.5,300.89,237.57
2017,5,28,7,30,186.0,160.0,1.7,26.0,234.0,287.33,225.9
2017,5,28,7,45,190.0,185.0,1.65,26.5,270.5,322.76,252.18
2017,5,28,8,0,194.0,210.0,1.6,27.0,307.0,357.7,277.12
2017,5,28,8,15,338.0,203.5,1.6,27.0,395.0,479.67,369.08
2017,5,28,8,30,482.0,197.0,1.6,27.0,483.0,613.71,465.38
2017,5,28,8,45,448.5,230.5,1.6,27.5,515.0,633.94,475.21
2017,5,28,9,0,415.0,264.0,1.6,28.0,547.0,649.64,482.64
2017,5,28,9,15,303.0,312.0,1.65,28.0,526.0,592.53,439.67
2017,5,28,9,30,191.0,360.0,1.7,28.0,505.0,527.96,391.35
2017,5,28,9,45,257.5,368.0,1.75,28.5,574.5,612.44,450.33
2017,5,28,10,0,324.0,376.0,1.8,29.0,644.0,680.53,495.85
2017,5,28,10,15,394.0,365.0,1.85,29.0,704.0,732.51,531.26
2017,5,28,10,30,464.0,354.0,1.9,29.0,764.0,797.78,574.71
2017,5,28,10,45,360.0,406.5,1.95,29.5,730.5,733.33,527.59
2017,5,28,11,0,256.0,459.0,2.0,30.0,697.0,680.47,488.63
2017,5,28,11,15,222.5,475.0,2.05,30.0,685.0,644.23,463.73
2017,5,28,11,30,189.0,491.0,2.1,30.0,673.0,620.48,446.8
2017,5,28,11,45,215.0,493.5,2.15,30.5,703.0,636.19,457.11
2017,5,28,12,0,241.0,496.0,2.2,31.0,733.0,649.58,465.5
2017,5,28,12,15,255.0,494.5,2.2,31.0,746.5,652.49,467.26
2017,5,28,12,30,269.0,493.0,2.2,31.0,760.0,646.08,462.91
2017,5,28,12,45,205.5,497.5,2.25,31.5,700.5,581.32,417.12
2017,5,28,13,0,142.0,502.0,2.3,32.0,641.0,523.61,376.08
2017,5,28,13,15,126.0,491.5,2.3,32.0,614.0,491.19,353.7
2017,5,28,13,30,110.0,481.0,2.3,32.0,587.0,461.44,332.9
2017,5,28,13,45,183.5,468.0,2.3,32.0,640.0,482.47,348.31
2017,5,28,14,0,257.0,455.0,2.3,32.0,693.0,493.37,355.69
2017,5,28,14,15,362.5,402.0,2.3,32.0,726.5,488.55,351.55
2017,5,28,14,30,468.0,349.0,2.3,32.0,760.0,468.67,335.52
2017,5,28,14,45,435.5,344.0,2.3,32.0,715.0,419.72,298.83
2017,5,28,15,0,403.0,339.0,2.3,32.0,670.0,373.73,264.07
2017,5,28,15,15,374.0,331.5,2.25,32.0,626.0,337.14,235.92
2017,5,28,15,30,345.0,324.0,2.2,32.0,582.0,297.11,205.77
2017,5,28,15,45,236.5,315.5,2.2,32.0,488.0,246.4,172.15
2017,5,28,16,0,128.0,307.0,2.2,32.0,394.0,218.13,156.7
2017,5,28,16,15,64.0,192.5,2.05,31.5,236.0,145.33,106.23
2017,5,28,16,30,0.0,78.0,1.9,31.0,78.0,64.81,47.81
2017,5,28,16,45,0.0,89.0,1.8,31.0,89.0,73.94,55.56
2017,5,28,17,0,0.0,100.0,1.7,31.0,100.0,82.01,62.4
2017,5,28,17,15,0.0,87.0,1.65,30.5,87.0,71.72,54.26
2017,5,28,17,30,0.0,74.0,1.6,30.0,74.0,61.35,45.94
2017,5,28,17,45,0.0,61.5,1.55,29.5,61.5,50.94,37.43
2017,5,28,18,0,0.0,49.0,1.5,29.0,49.0,40.53,28.75
2017,5,28,18,15,0.0,37.0,1.55,28.5,37.0,30.55,20.27
2017,5,28,18,30,0.0,25.0,1.6,28.0,25.0,20.6,11.7
2017,5,28,18,45,0.0,16.0,1.7,27.5,16.0,13.16,5.18
2017,5,28,19,0,0.0,7.0,1.8,27.0,7.0,5.74,0.0
2017,5,28,19,15,0.0,3.5,1.9,26.5,3.5,2.99,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,5.5,2.2,21.0,5.5,4.69,0.0
2017,5,29,6,0,0.0,11.0,2.3,21.0,11.0,9.04,1.01
2017,5,29,6,15,0.0,25.0,2.35,21.0,25.0,20.62,11.16
2017,5,29,6,30,0.0,39.0,2.4,21.0,39.0,32.24,21.13
2017,5,29,6,45,0.0,55.0,2.5,21.0,55.0,45.85,32.69
2017,5,29,7,0,0.0,71.0,2.6,21.0,71.0,59.92,44.49
2017,5,29,7,15,0.0,81.5,2.85,20.5,81.5,68.77,51.9
2017,5,29,7,30,0.0,92.0,3.1,20.0,92.0,77.68,59.25
2017,5,29,7,45,0.0,103.5,3.35,20.0,103.5,87.56,67.18
2017,5,29,8,0,0.0,115.0,3.6,20.0,115.0,97.46,75.04
2017,5,29,8,15,0.0,135.5,3.75,20.0,135.5,115.59,89.53
2017,5,29,8,30,0.0,156.0,3.9,20.0,156.0,133.72,103.87
2017,5,29,8,45,6.5,190.5,4.1,20.5,195.5,170.14,132.71
2017,5,29,9,0,13.0,225.0,4.3,21.0,235.0,206.94,161.4
2017,5,29,9,15,14.0,238.0,4.2,21.0,249.0,219.1,170.45
2017,5,29,9,30,15.0,251.0,4.1,21.0,263.0,231.25,179.5
2017,5,29,9,45,53.0,321.0,4.0,21.5,365.0,346.34,268.45
2017,5,29,10,0,91.0,391.0,3.9,22.0,467.0,448.81,344.77
2017,5,29,10,15,119.0,415.0,3.65,22.0,518.5,511.89,390.48
2017,5,29,10,30,147.0,439.0,3.4,22.0,570.0,557.55,422.9
2017,5,29,10,45,173.0,453.5,3.2,22.5,611.5,590.93,445.32
2017,5,29,11,0,199.0,468.0,3.0,23.0,653.0,622.86,466.3
2017,5,29,11,15,142.5,469.0,2.85,23.0,603.5,565.7,423.17
2017,5,29,11,30,86.0,470.0,2.7,23.0,554.0,497.24,372.26
2017,5,29,11,45,142.5,486.0,2.55,23.5,626.5,565.66,421.27
2017,5,29,12,0,199.0,502.0,2.4,24.0,699.0,618.56,457.45
2017,5,29,12,15,282.0,476.5,2.2,24.0,756.0,658.96,485.83
2017,5,29,12,30,365.0,451.0,2.0,24.0,813.0,687.15,505.2
2017,5,29,12,45,358.5,452.5,1.85,24.5,806.5,663.35,486.28
2017,5,29,13,0,352.0,454.0,1.7,25.0,800.0,638.75,467.21
2017,5,29,13,15,263.0,471.5,1.45,25.0,728.0,568.95,416.15
2017,5,29,13,30,174.0,489.0,1.2,25.0,656.0,507.3,370.91
2017,5,29,13,45,241.0,465.0,0.95,25.5,691.0,514.7,374.73
2017,5,29,14,0,308.0,441.0,0.7,26.0,726.0,511.4,369.69
2017,5,29,14,15,529.0,316.0,0.8,26.0,788.5,507.66,367.23
2017,5,29,14,30,750.0,191.0,0.9,26.0,851.0,481.82,346.38
2017,5,29,14,45,723.0,198.0,1.0,26.0,813.5,430.77,306.7
2017,5,29,15,0,696.0,205.0,1.1,26.0,776.0,381.26,267.31
2017,5,29,15,15,681.5,200.5,1.2,26.0,736.0,329.32,225.23
2017,5,29,15,30,667.0,196.0,1.3,26.0,696.0,278.34,183.87
2017,5,29,15,45,647.0,191.0,1.4,26.5,651.0,227.32,144.0
2017,5,29,16,0,627.0,186.0,1.5,27.0,606.0,178.4,110.34
2017,5,29,16,15,602.0,179.0,1.5,26.5,557.5,130.27,87.24
2017,5,29,16,30,577.0,172.0,1.5,26.0,509.0,111.76,87.74
2017,5,29,16,45,540.0,165.5,1.5,26.0,457.0,109.42,86.17
2017,5,29,17,0,503.0,159.0,1.5,26.0,405.0,106.94,84.44
2017,5,29,17,15,461.5,148.0,1.5,25.5,353.0,101.33,80.25
2017,5,29,17,30,420.0,137.0,1.5,25.0,301.0,95.45,75.74
2017,5,29,17,45,356.5,125.0,1.55,25.0,249.0,88.39,69.97
2017,5,29,18,0,293.0,113.0,1.6,25.0,197.0,82.51,65.03
2017,5,29,18,15,228.0,94.0,1.8,24.5,150.5,69.3,53.74
2017,5,29,18,30,163.0,75.0,2.0,24.0,104.0,55.79,41.86
2017,5,29,18,45,94.5,50.0,2.25,23.5,65.5,38.5,26.48
2017,5,29,19,0,26.0,25.0,2.5,23.0,27.0,20.06,8.2
2017,5,29,19,15,13.0,12.5,2.5,22.5,13.5,10.67,0.0
2017,5,29,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.0,0.65,20.5,18.5,20.64,0.0
2017,5,30,6,0,50.0,32.0,0.8,21.0,37.0,55.86,34.85
2017,5,30,6,15,117.0,56.0,0.9,21.5,76.5,118.31,88.49
2017,5,30,6,30,184.0,80.0,1.0,22.0,116.0,180.29,140.23
2017,5,30,6,45,255.5,97.5,1.1,22.5,164.0,242.95,192.01
2017,5,30,7,0,327.0,115.0,1.2,23.0,212.0,312.62,248.13
2017,5,30,7,15,378.0,129.0,1.35,23.5,263.0,384.43,304.12
2017,5,30,7,30,429.0,143.0,1.5,24.0,314.0,449.36,353.38
2017,5,30,7,45,474.5,151.5,1.7,24.5,367.0,507.78,396.74
2017,5,30,8,0,520.0,160.0,1.9,25.0,420.0,568.25,440.57
2017,5,30,8,15,551.0,168.5,1.95,25.5,471.0,619.25,475.66
2017,5,30,8,30,582.0,177.0,2.0,26.0,522.0,670.3,509.98
2017,5,30,8,45,393.0,244.0,2.15,26.5,486.0,584.24,443.64
2017,5,30,9,0,204.0,311.0,2.3,27.0,450.0,485.79,367.6
2017,5,30,9,15,215.0,333.5,2.35,27.5,489.0,520.27,391.45
2017,5,30,9,30,226.0,356.0,2.4,28.0,528.0,553.99,413.7
2017,5,30,9,45,471.0,277.5,2.5,28.5,660.0,729.67,540.01
2017,5,30,10,0,716.0,199.0,2.6,29.0,792.0,884.22,645.21
2017,5,30,10,15,726.5,202.5,2.6,29.0,825.5,899.1,652.54
2017,5,30,10,30,737.0,206.0,2.6,29.0,859.0,910.69,659.01
2017,5,30,10,45,748.0,206.5,2.65,29.5,886.0,916.37,660.84
2017,5,30,11,0,759.0,207.0,2.7,30.0,913.0,918.55,660.56
2017,5,30,11,15,538.0,336.5,2.75,30.0,842.5,824.64,594.02
2017,5,30,11,30,317.0,466.0,2.8,30.0,772.0,721.49,519.85
2017,5,30,11,45,522.0,357.0,2.85,30.0,868.0,799.79,577.92
2017,5,30,12,0,727.0,248.0,2.9,30.0,964.0,860.17,621.82
2017,5,30,12,15,569.5,341.0,2.9,30.0,903.0,786.45,568.22
2017,5,30,12,30,412.0,434.0,2.9,30.0,842.0,709.84,513.22
2017,5,30,12,45,444.0,430.5,2.95,30.0,868.5,711.29,514.85
2017,5,30,13,0,476.0,427.0,3.0,30.0,895.0,706.99,511.94
2017,5,30,13,15,454.5,419.0,3.0,30.0,861.5,658.8,478.35
2017,5,30,13,30,433.0,411.0,3.0,30.0,828.0,611.35,445.07
2017,5,30,13,45,270.5,434.5,3.0,30.0,693.0,506.2,369.68
2017,5,30,14,0,108.0,458.0,3.0,30.0,558.0,420.94,307.94
2017,5,30,14,15,59.5,345.0,2.95,29.5,400.0,303.01,223.55
2017,5,30,14,30,11.0,232.0,2.9,29.0,242.0,194.17,143.63
2017,5,30,14,45,31.0,295.0,2.9,29.0,321.0,242.14,179.68
2017,5,30,15,0,51.0,358.0,2.9,29.0,400.0,286.95,212.43
2017,5,30,15,15,27.5,267.5,2.85,29.0,290.5,212.11,157.14
2017,5,30,15,30,4.0,177.0,2.8,29.0,181.0,144.3,106.76
2017,5,30,15,45,2.0,134.5,2.75,29.0,136.5,110.58,81.15
2017,5,30,16,0,0.0,92.0,2.7,29.0,92.0,76.62,54.99
2017,5,30,16,15,0.0,84.5,2.6,28.5,84.5,70.29,50.32
2017,5,30,16,30,0.0,77.0,2.5,28.0,77.0,63.98,47.82
2017,5,30,16,45,0.0,42.5,2.45,28.0,42.5,35.19,23.96
2017,5,30,17,0,0.0,8.0,2.4,28.0,8.0,6.6,0.0
2017,5,30,17,15,0.0,7.0,2.1,27.5,7.0,5.77,0.0
2017,5,30,17,30,0.0,6.0,1.8,27.0,6.0,4.94,0.0
2017,5,30,17,45,0.0,5.0,1.5,26.5,5.0,4.11,0.0
2017,5,30,18,0,0.0,4.0,1.2,26.0,4.0,3.29,0.0
2017,5,30,18,15,0.0,3.0,1.15,25.5,3.0,2.46,0.0
2017,5,30,18,30,0.0,2.0,1.1,25.0,2.0,1.64,0.0
2017,5,30,18,45,0.0,1.0,1.05,24.5,1.0,0.82,0.0
2017,5,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,5,30,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,10.5,0.3,21.5,10.5,8.96,0.0
2017,5,31,6,0,0.0,21.0,0.3,22.0,21.0,17.34,7.25
2017,5,31,6,15,2.5,43.0,0.4,22.0,43.5,38.84,25.92
2017,5,31,6,30,5.0,65.0,0.5,22.0,66.0,60.57,44.34
2017,5,31,6,45,21.0,87.0,0.6,22.5,93.0,95.06,72.97
2017,5,31,7,0,37.0,109.0,0.7,23.0,120.0,125.96,98.27
2017,5,31,7,15,73.5,135.5,0.9,23.5,163.0,175.47,138.31
2017,5,31,7,30,110.0,162.0,1.1,24.0,206.0,239.58,188.88
2017,5,31,7,45,106.0,186.5,1.3,24.5,234.5,265.67,208.18
2017,5,31,8,0,102.0,211.0,1.5,25.0,263.0,277.4,216.3
2017,5,31,8,15,138.5,237.5,1.65,25.5,315.5,348.2,269.74
2017,5,31,8,30,175.0,264.0,1.8,26.0,368.0,407.26,313.04
2017,5,31,8,45,109.0,271.0,1.95,26.5,338.0,362.76,277.02
2017,5,31,9,0,43.0,278.0,2.1,27.0,308.0,298.47,226.41
2017,5,31,9,15,41.5,295.5,2.15,27.0,326.0,313.43,237.16
2017,5,31,9,30,40.0,313.0,2.2,27.0,344.0,328.06,247.33
2017,5,31,9,45,33.5,315.5,2.3,27.5,342.5,322.89,242.34
2017,5,31,10,0,27.0,318.0,2.4,28.0,341.0,317.61,237.4
2017,5,31,10,15,37.5,353.5,2.4,28.0,386.5,359.79,268.12
2017,5,31,10,30,48.0,389.0,2.4,28.0,432.0,401.36,297.82
2017,5,31,10,45,32.0,344.5,2.4,28.0,374.0,341.58,253.64
2017,5,31,11,0,16.0,300.0,2.4,28.0,316.0,271.84,202.0
2017,5,31,11,15,27.0,355.0,2.35,28.0,381.5,341.87,253.54
2017,5,31,11,30,38.0,410.0,2.3,28.0,447.0,398.98,294.33
2017,5,31,11,45,41.5,423.5,2.25,28.5,464.0,410.27,301.3
2017,5,31,12,0,45.0,437.0,2.2,29.0,481.0,420.69,307.81
2017,5,31,12,15,191.5,452.0,2.15,29.0,641.5,556.83,406.28
2017,5,31,12,30,338.0,467.0,2.1,29.0,802.0,677.96,489.83
2017,5,31,12,45,228.0,482.0,2.05,29.0,707.5,584.8,423.21
2017,5,31,13,0,118.0,497.0,2.0,29.0,613.0,501.26,363.69
2017,5,31,13,15,90.5,473.5,2.0,29.0,561.5,451.77,329.16
2017,5,31,13,30,63.0,450.0,2.0,29.0,510.0,406.38,296.99
2017,5,31,13,45,78.5,451.0,2.0,29.0,524.5,408.47,298.84
2017,5,31,14,0,94.0,452.0,2.0,29.0,539.0,408.64,298.95
2017,5,31,14,15,73.0,421.0,2.0,28.5,487.5,365.35,268.45
2017,5,31,14,30,52.0,390.0,2.0,28.0,436.0,324.87,239.89
2017,5,31,14,45,29.5,290.5,2.0,28.0,316.0,238.28,176.63
2017,5,31,15,0,7.0,191.0,2.0,28.0,196.0,158.02,116.97
2017,5,31,15,15,3.5,161.0,2.0,28.0,163.5,132.69,98.02
2017,5,31,15,30,0.0,131.0,2.0,28.0,131.0,107.85,79.18
2017,5,31,15,45,2.5,159.0,2.0,28.0,160.5,129.43,96.06
2017,5,31,16,0,5.0,187.0,2.0,28.0,190.0,149.17,111.47
2017,5,31,16,15,9.5,194.0,1.85,27.5,199.5,152.19,114.33
2017,5,31,16,30,14.0,201.0,1.7,27.0,209.0,155.06,122.65
2017,5,31,16,45,7.0,154.0,1.6,27.0,158.0,121.98,96.05
2017,5,31,17,0,0.0,107.0,1.5,27.0,107.0,87.29,67.76
2017,5,31,17,15,0.0,93.0,1.35,26.5,93.0,76.3,59.0
2017,5,31,17,30,0.0,79.0,1.2,26.0,79.0,65.21,49.98
2017,5,31,17,45,0.0,66.0,1.1,25.5,66.0,54.7,41.3
2017,5,31,18,0,0.0,53.0,1.0,25.0,53.0,43.86,32.15
2017,5,31,18,15,0.0,40.5,0.95,24.5,40.5,33.46,23.2
2017,5,31,18,30,0.0,28.0,0.9,24.0,28.0,23.09,14.14
2017,5,31,18,45,0.0,18.0,0.9,24.0,18.0,14.82,6.78
2017,5,31,19,0,0.0,8.0,0.9,24.0,8.0,6.57,0.0
2017,5,31,19,15,0.0,4.0,0.9,23.5,4.0,3.41,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,5,45,92.0,15.5,1.3,20.5,23.5,38.74,0.0
2017,6,1,6,0,184.0,31.0,1.5,21.0,47.0,113.26,75.03
2017,6,1,6,15,287.5,43.5,1.6,21.5,89.5,176.73,132.92
2017,6,1,6,30,391.0,56.0,1.7,22.0,132.0,255.72,199.36
2017,6,1,6,45,464.5,64.5,1.85,22.5,182.5,323.36,256.05
2017,6,1,7,0,538.0,73.0,2.0,23.0,233.0,397.22,315.96
2017,6,1,7,15,269.0,81.5,2.1,23.5,161.5,265.22,212.27
2017,6,1,7,30,0.0,90.0,2.2,24.0,90.0,75.8,56.52
2017,6,1,7,45,2.5,125.0,2.3,24.5,126.0,109.23,83.47
2017,6,1,8,0,5.0,160.0,2.4,25.0,162.0,143.15,110.05
2017,6,1,8,15,3.0,161.0,2.4,25.5,162.5,141.45,107.97
2017,6,1,8,30,1.0,162.0,2.4,26.0,163.0,139.96,106.14
2017,6,1,8,45,21.5,220.0,2.4,26.5,235.0,209.96,160.54
2017,6,1,9,0,42.0,278.0,2.4,27.0,307.0,297.45,226.45
2017,6,1,9,15,28.5,265.5,2.4,27.5,285.5,271.67,205.42
2017,6,1,9,30,15.0,253.0,2.4,28.0,264.0,232.91,175.05
2017,6,1,9,45,12.0,235.0,2.4,28.5,244.5,213.2,159.51
2017,6,1,10,0,9.0,217.0,2.4,29.0,225.0,193.93,144.33
2017,6,1,10,15,28.0,301.5,2.4,29.0,326.5,300.73,224.21
2017,6,1,10,30,47.0,386.0,2.4,29.0,428.0,397.34,293.99
2017,6,1,10,45,78.0,423.5,2.4,29.5,495.5,458.82,337.12
2017,6,1,11,0,109.0,461.0,2.4,30.0,563.0,518.94,378.46
2017,6,1,11,15,120.5,474.5,2.35,30.0,589.5,549.81,399.06
2017,6,1,11,30,132.0,488.0,2.3,30.0,616.0,565.38,409.25
2017,6,1,11,45,510.5,304.5,2.25,30.5,806.0,741.86,537.07
2017,6,1,12,0,889.0,121.0,2.2,31.0,996.0,867.74,621.08
2017,6,1,12,15,548.0,313.5,2.15,31.0,854.0,743.97,533.62
2017,6,1,12,30,207.0,506.0,2.1,31.0,712.0,602.25,431.02
2017,6,1,12,45,216.0,502.0,2.1,31.5,716.0,591.62,423.86
2017,6,1,13,0,225.0,498.0,2.1,32.0,720.0,579.71,414.91
2017,6,1,13,15,554.0,308.5,2.1,32.0,844.5,642.16,462.82
2017,6,1,13,30,883.0,119.0,2.1,32.0,969.0,670.48,485.0
2017,6,1,13,45,878.0,118.5,2.1,32.0,948.5,626.32,452.51
2017,6,1,14,0,873.0,118.0,2.1,32.0,928.0,580.29,418.36
2017,6,1,14,15,507.5,277.5,2.1,32.0,745.0,468.56,337.27
2017,6,1,14,30,142.0,437.0,2.1,32.0,562.0,391.97,282.89
2017,6,1,14,45,211.5,410.5,2.15,32.0,588.5,387.23,278.53
2017,6,1,15,0,281.0,384.0,2.2,32.0,615.0,367.05,261.67
2017,6,1,15,15,230.5,370.5,2.25,31.5,554.0,329.12,234.71
2017,6,1,15,30,180.0,357.0,2.3,31.0,493.0,288.74,206.59
2017,6,1,15,45,462.5,241.5,2.35,31.0,560.5,230.95,152.2
2017,6,1,16,0,745.0,126.0,2.4,31.0,628.0,158.95,89.49
2017,6,1,16,15,373.5,146.0,2.45,30.5,398.0,102.66,68.3
2017,6,1,16,30,2.0,166.0,2.5,30.0,168.0,131.18,102.19
2017,6,1,16,45,321.5,138.5,2.55,30.0,297.0,89.33,68.38
2017,6,1,17,0,641.0,111.0,2.6,30.0,426.0,76.99,58.52
2017,6,1,17,15,604.5,104.5,2.55,29.5,373.5,74.26,56.61
2017,6,1,17,30,568.0,98.0,2.5,29.0,321.0,71.38,54.53
2017,6,1,17,45,508.5,92.0,2.45,29.0,268.5,68.55,52.29
2017,6,1,18,0,449.0,86.0,2.4,29.0,216.0,63.49,48.08
2017,6,1,18,15,379.0,74.0,2.25,28.0,167.5,55.23,41.18
2017,6,1,18,30,309.0,62.0,2.1,27.0,119.0,46.77,33.83
2017,6,1,18,45,207.0,46.0,2.0,26.5,78.5,35.02,23.36
2017,6,1,19,0,105.0,30.0,1.9,26.0,38.0,23.42,11.29
2017,6,1,19,15,52.5,15.0,1.95,25.5,19.0,12.8,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,14.0,1.05,22.5,14.0,11.95,0.0
2017,6,2,6,0,0.0,28.0,1.2,23.0,28.0,24.63,12.66
2017,6,2,6,15,22.5,49.0,1.25,23.0,53.5,57.44,40.55
2017,6,2,6,30,45.0,70.0,1.3,23.0,79.0,89.11,67.29
2017,6,2,6,45,68.5,92.0,1.4,23.5,110.5,124.32,96.68
2017,6,2,7,0,92.0,114.0,1.5,24.0,142.0,171.07,134.83
2017,6,2,7,15,181.5,133.0,1.5,24.0,201.0,246.97,196.3
2017,6,2,7,30,271.0,152.0,1.5,24.0,260.0,342.94,271.64
2017,6,2,7,45,224.5,182.0,1.5,24.5,280.5,354.03,277.83
2017,6,2,8,0,178.0,212.0,1.5,25.0,301.0,346.21,269.79
2017,6,2,8,15,252.0,226.5,1.55,25.5,368.0,436.27,337.12
2017,6,2,8,30,326.0,241.0,1.6,26.0,435.0,516.53,394.88
2017,6,2,8,45,381.5,248.0,1.65,26.5,493.5,577.0,436.88
2017,6,2,9,0,437.0,255.0,1.7,27.0,552.0,655.47,490.15
2017,6,2,9,15,434.0,275.0,1.7,27.0,587.0,681.1,505.62
2017,6,2,9,30,431.0,295.0,1.7,27.0,622.0,704.31,519.74
2017,6,2,9,45,389.0,331.5,1.75,27.5,639.0,691.07,507.78
2017,6,2,10,0,347.0,368.0,1.8,28.0,656.0,690.28,504.3
2017,6,2,10,15,291.5,400.5,1.8,28.5,649.5,669.97,487.13
2017,6,2,10,30,236.0,433.0,1.8,29.0,643.0,631.95,458.45
2017,6,2,10,45,220.0,450.5,1.8,29.5,650.5,629.52,454.97
2017,6,2,11,0,204.0,468.0,1.8,30.0,658.0,625.69,450.36
2017,6,2,11,15,236.5,472.0,1.8,30.0,697.5,651.82,468.17
2017,6,2,11,30,269.0,476.0,1.8,30.0,737.0,686.28,490.97
2017,6,2,11,45,369.0,454.0,1.8,30.5,815.0,741.9,528.16
2017,6,2,12,0,469.0,432.0,1.8,31.0,893.0,797.55,564.12
2017,6,2,12,15,396.5,454.0,1.75,31.0,845.5,732.31,519.12
2017,6,2,12,30,324.0,476.0,1.7,31.0,798.0,673.44,478.8
2017,6,2,12,45,233.5,489.0,1.7,31.5,720.5,594.11,423.6
2017,6,2,13,0,143.0,502.0,1.7,32.0,643.0,522.95,373.36
