Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,13,15,188.0,493.0,1.7,32.0,675.5,533.82,381.77
2017,6,2,13,30,233.0,484.0,1.7,32.0,708.0,540.79,386.67
2017,6,2,13,45,233.0,473.0,1.7,32.0,693.0,514.88,368.54
2017,6,2,14,0,233.0,462.0,1.7,32.0,678.0,488.64,350.13
2017,6,2,14,15,495.0,320.5,1.75,32.0,762.5,492.78,353.14
2017,6,2,14,30,757.0,179.0,1.8,32.0,847.0,478.26,339.61
2017,6,2,14,45,745.5,177.0,1.85,32.0,813.5,428.11,300.13
2017,6,2,15,0,734.0,175.0,1.9,32.0,780.0,373.18,256.45
2017,6,2,15,15,528.0,253.5,1.95,31.5,678.0,323.49,221.77
2017,6,2,15,30,322.0,332.0,2.0,31.0,576.0,296.81,207.02
2017,6,2,15,45,497.5,245.5,2.1,31.0,594.5,239.35,156.85
2017,6,2,16,0,673.0,159.0,2.2,31.0,613.0,165.91,97.38
2017,6,2,16,15,391.0,209.0,2.2,30.5,468.0,140.78,97.27
2017,6,2,16,30,109.0,259.0,2.2,30.0,323.0,180.25,141.46
2017,6,2,16,45,338.0,197.5,2.2,30.0,369.5,132.82,103.71
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,93.48,72.02
2017,6,2,17,15,529.5,127.0,2.05,29.5,364.0,88.48,68.36
2017,6,2,17,30,492.0,118.0,1.9,29.0,312.0,83.51,64.6
2017,6,2,17,45,438.5,108.0,1.8,28.5,261.0,77.49,59.87
2017,6,2,18,0,385.0,98.0,1.7,28.0,210.0,71.26,54.81
2017,6,2,18,15,319.0,83.5,1.75,27.5,163.0,61.55,46.59
2017,6,2,18,30,253.0,69.0,1.8,27.0,116.0,51.55,37.85
2017,6,2,18,45,172.0,49.5,1.85,27.0,77.0,38.02,25.82
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,23.4,11.45
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,12.8,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,1.0,1.2,22.5,1.0,0.85,0.0
2017,6,3,6,0,0.0,2.0,1.4,23.0,2.0,1.64,0.0
2017,6,3,6,15,0.0,4.5,1.4,23.0,4.5,3.69,0.0
2017,6,3,6,30,0.0,7.0,1.4,23.0,7.0,5.74,0.0
2017,6,3,6,45,0.0,10.0,1.4,23.5,10.0,8.22,1.19
2017,6,3,7,0,0.0,13.0,1.4,24.0,13.0,10.69,3.25
2017,6,3,7,15,129.5,83.0,1.35,24.5,135.0,170.19,135.2
2017,6,3,7,30,259.0,153.0,1.3,25.0,257.0,335.92,265.03
2017,6,3,7,45,274.0,176.0,1.3,25.5,300.0,380.64,297.18
2017,6,3,8,0,289.0,199.0,1.3,26.0,343.0,425.48,329.13
2017,6,3,8,15,236.0,231.0,1.3,26.5,357.5,428.54,328.35
2017,6,3,8,30,183.0,263.0,1.3,27.0,372.0,411.33,313.02
2017,6,3,8,45,322.5,253.5,1.35,27.5,465.5,533.9,402.82
2017,6,3,9,0,462.0,244.0,1.4,28.0,559.0,664.87,493.62
2017,6,3,9,15,375.5,293.5,1.4,28.5,561.0,632.58,466.28
2017,6,3,9,30,289.0,343.0,1.4,29.0,563.0,611.02,447.4
2017,6,3,9,45,204.0,371.5,1.45,29.5,531.0,548.13,401.02
2017,6,3,10,0,119.0,400.0,1.5,30.0,499.0,498.15,363.13
2017,6,3,10,15,173.0,417.5,1.45,30.0,567.5,562.03,407.85
2017,6,3,10,30,227.0,435.0,1.4,30.0,636.0,625.2,450.26
2017,6,3,10,45,130.0,408.5,1.4,30.5,524.5,506.57,365.91
2017,6,3,11,0,33.0,382.0,1.4,31.0,413.0,374.74,271.39
2017,6,3,11,15,240.5,399.0,1.35,31.0,631.0,599.33,431.6
2017,6,3,11,30,448.0,416.0,1.3,31.0,849.0,798.65,562.49
2017,6,3,11,45,405.0,433.0,1.3,31.0,827.5,754.03,530.6
2017,6,3,12,0,362.0,450.0,1.3,31.0,806.0,716.82,505.63
2017,6,3,12,15,385.0,443.0,1.25,31.0,823.5,713.01,503.15
2017,6,3,12,30,408.0,436.0,1.2,31.0,841.0,706.5,498.52
2017,6,3,12,45,405.0,434.0,1.2,31.5,834.5,681.58,480.92
2017,6,3,13,0,402.0,432.0,1.2,32.0,828.0,655.65,462.72
2017,6,3,13,15,565.0,328.5,1.15,32.0,877.5,664.63,470.7
2017,6,3,13,30,728.0,225.0,1.1,32.0,927.0,656.76,466.33
2017,6,3,13,45,536.0,327.0,1.1,32.0,838.0,583.47,413.97
2017,6,3,14,0,344.0,429.0,1.1,32.0,749.0,521.65,369.99
2017,6,3,14,15,302.5,427.5,1.1,31.5,703.0,474.91,338.19
2017,6,3,14,30,261.0,426.0,1.1,31.0,657.0,431.63,308.26
2017,6,3,14,45,407.0,357.0,1.15,31.0,700.5,416.18,294.93
2017,6,3,15,0,553.0,288.0,1.2,31.0,744.0,391.04,272.0
2017,6,3,15,15,520.0,279.0,1.2,31.0,691.0,337.88,231.37
2017,6,3,15,30,487.0,270.0,1.2,31.0,638.0,288.09,193.59
2017,6,3,15,45,521.0,239.0,1.25,31.0,610.5,239.36,155.21
2017,6,3,16,0,555.0,208.0,1.3,31.0,583.0,186.9,117.28
2017,6,3,16,15,487.0,211.5,1.3,30.5,522.5,146.68,99.66
2017,6,3,16,30,419.0,215.0,1.3,30.0,462.0,134.21,104.29
2017,6,3,16,45,298.0,212.0,1.3,30.0,379.5,140.41,109.69
2017,6,3,17,0,177.0,209.0,1.3,30.0,297.0,144.29,113.21
2017,6,3,17,15,158.5,188.0,1.2,29.5,260.0,131.4,103.34
2017,6,3,17,30,140.0,167.0,1.1,29.0,223.0,118.1,93.0
2017,6,3,17,45,124.0,142.5,1.05,28.5,186.5,102.43,80.5
2017,6,3,18,0,108.0,118.0,1.0,28.0,150.0,86.29,67.31
2017,6,3,18,15,84.0,94.5,0.95,27.5,116.0,70.23,53.85
2017,6,3,18,30,60.0,71.0,0.9,27.0,82.0,54.7,40.5
2017,6,3,18,45,30.0,48.5,0.9,26.5,54.0,38.09,25.98
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,21.18,10.09
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,11.1,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.82,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.64,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,2.05,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.46,0.0
2017,6,4,7,15,0.0,15.0,2.1,24.0,15.0,12.35,4.62
2017,6,4,7,30,0.0,27.0,2.2,24.0,27.0,22.28,12.81
2017,6,4,7,45,0.0,80.5,2.3,24.5,80.5,66.83,49.15
2017,6,4,8,0,0.0,134.0,2.4,25.0,134.0,114.87,87.44
2017,6,4,8,15,136.0,193.0,2.45,25.5,274.0,297.35,233.11
2017,6,4,8,30,272.0,252.0,2.5,26.0,414.0,484.58,374.04
2017,6,4,8,45,320.0,265.0,2.6,26.5,471.5,543.44,415.29
2017,6,4,9,0,368.0,278.0,2.7,27.0,529.0,603.6,457.29
2017,6,4,9,15,303.0,316.0,2.7,27.0,532.0,592.46,446.08
2017,6,4,9,30,238.0,354.0,2.7,27.0,535.0,560.26,420.58
2017,6,4,9,45,151.0,364.0,2.75,27.5,481.0,492.61,368.73
2017,6,4,10,0,64.0,374.0,2.8,28.0,427.0,405.78,302.66
2017,6,4,10,15,56.5,381.5,2.7,28.0,429.5,403.84,300.67
2017,6,4,10,30,49.0,389.0,2.6,28.0,432.0,401.57,298.13
2017,6,4,10,45,40.5,383.5,2.55,28.0,419.5,385.71,285.97
2017,6,4,11,0,32.0,378.0,2.5,28.0,407.0,369.96,273.99
2017,6,4,11,15,54.0,421.0,2.45,28.0,472.5,426.62,314.95
2017,6,4,11,30,76.0,464.0,2.4,28.0,538.0,481.5,353.64
2017,6,4,11,45,194.5,470.0,2.35,28.5,661.5,594.72,433.98
2017,6,4,12,0,313.0,476.0,2.3,29.0,785.0,697.49,503.84
2017,6,4,12,15,576.5,314.5,2.2,29.0,885.5,762.84,552.51
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,798.62,579.62
2017,6,4,12,45,840.0,152.0,2.05,29.0,982.0,768.4,558.97
2017,6,4,13,0,840.0,151.0,2.0,29.0,978.0,735.9,536.02
2017,6,4,13,15,837.5,150.5,1.9,29.0,966.0,699.64,509.8
2017,6,4,13,30,835.0,150.0,1.8,29.0,954.0,661.17,481.63
2017,6,4,13,45,833.0,146.5,1.75,29.0,935.0,618.78,450.52
2017,6,4,14,0,831.0,143.0,1.7,29.0,916.0,574.39,417.24
2017,6,4,14,15,824.5,141.5,1.6,29.0,889.5,527.25,380.88
2017,6,4,14,30,818.0,140.0,1.5,29.0,863.0,478.87,342.66
2017,6,4,14,45,450.5,263.0,1.45,29.0,659.0,370.08,265.1
2017,6,4,15,0,83.0,386.0,1.4,29.0,455.0,316.34,231.02
2017,6,4,15,15,41.5,228.5,1.25,28.5,263.0,188.87,138.56
2017,6,4,15,30,0.0,71.0,1.1,28.0,71.0,59.15,41.05
2017,6,4,15,45,0.0,104.5,1.0,28.0,104.5,86.73,62.93
2017,6,4,16,0,0.0,138.0,0.9,28.0,138.0,112.5,83.12
2017,6,4,16,15,32.0,193.0,0.75,28.0,212.0,144.59,107.43
2017,6,4,16,30,64.0,248.0,0.6,28.0,286.0,173.8,136.51
2017,6,4,16,45,37.5,208.0,0.5,28.0,230.0,149.81,117.57
2017,6,4,17,0,11.0,168.0,0.4,28.0,174.0,130.51,102.43
2017,6,4,17,15,7.0,149.0,0.4,27.5,153.0,116.29,91.49
2017,6,4,17,30,3.0,130.0,0.4,27.0,132.0,101.96,80.21
2017,6,4,17,45,1.5,110.0,0.45,27.0,111.0,86.86,67.92
2017,6,4,18,0,0.0,90.0,0.5,27.0,90.0,71.63,55.26
2017,6,4,18,15,0.0,70.0,0.5,26.5,70.0,56.28,42.33
2017,6,4,18,30,0.0,50.0,0.5,26.0,50.0,40.77,28.98
2017,6,4,18,45,0.0,33.5,0.55,25.5,33.5,27.66,17.48
2017,6,4,19,0,0.0,17.0,0.6,25.0,17.0,14.01,4.93
2017,6,4,19,15,0.0,8.5,0.65,24.5,8.5,7.26,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,84.5,15.5,1.45,19.5,23.5,36.3,0.0
2017,6,5,6,0,169.0,31.0,1.7,20.0,47.0,106.8,71.47
2017,6,5,6,15,262.0,45.5,1.75,20.5,88.0,167.51,126.44
2017,6,5,6,30,355.0,60.0,1.8,21.0,129.0,238.47,186.63
2017,6,5,6,45,427.5,69.0,1.85,22.0,178.5,307.15,243.68
2017,6,5,7,0,500.0,78.0,1.9,23.0,228.0,378.93,301.3
2017,6,5,7,15,547.0,85.5,2.0,23.5,280.0,439.65,349.08
2017,6,5,7,30,594.0,93.0,2.1,24.0,332.0,503.01,397.26
2017,6,5,7,45,634.5,97.0,2.25,25.0,385.5,560.23,438.73
2017,6,5,8,0,675.0,101.0,2.4,26.0,439.0,618.54,479.69
2017,6,5,8,15,700.0,105.5,2.4,26.5,490.0,666.42,511.96
2017,6,5,8,30,725.0,110.0,2.4,27.0,541.0,710.39,539.92
2017,6,5,8,45,748.0,112.5,2.45,27.5,590.0,752.41,566.29
2017,6,5,9,0,771.0,115.0,2.5,28.0,639.0,792.71,591.09
2017,6,5,9,15,785.0,118.0,2.45,28.5,683.5,823.76,608.64
2017,6,5,9,30,799.0,121.0,2.4,29.0,728.0,852.13,624.24
2017,6,5,9,45,608.0,228.5,2.4,29.5,705.0,805.36,588.77
2017,6,5,10,0,417.0,336.0,2.4,30.0,682.0,734.99,534.74
2017,6,5,10,15,374.5,374.5,2.35,30.0,694.5,718.84,522.06
2017,6,5,10,30,332.0,413.0,2.3,30.0,707.0,714.26,516.53
2017,6,5,10,45,310.0,432.0,2.25,30.5,713.0,707.13,509.07
2017,6,5,11,0,288.0,451.0,2.2,31.0,719.0,698.03,500.43
2017,6,5,11,15,288.5,461.0,2.2,31.0,735.0,699.11,500.57
2017,6,5,11,30,289.0,471.0,2.2,31.0,751.0,698.28,499.42
2017,6,5,11,45,324.0,461.5,2.2,31.5,778.5,708.16,505.39
2017,6,5,12,0,359.0,452.0,2.2,32.0,806.0,715.26,509.36
2017,6,5,12,15,392.0,445.5,2.25,32.0,833.5,720.18,513.07
2017,6,5,12,30,425.0,439.0,2.3,32.0,861.0,723.61,515.67
2017,6,5,12,45,364.0,459.5,2.35,32.0,819.5,670.48,479.05
2017,6,5,13,0,303.0,480.0,2.4,32.0,778.0,621.2,444.96
2017,6,5,13,15,355.5,449.0,2.45,32.0,795.0,613.16,440.52
2017,6,5,13,30,408.0,418.0,2.5,32.0,812.0,598.43,430.87
2017,6,5,13,45,361.0,430.0,2.6,32.0,773.0,556.11,400.82
2017,6,5,14,0,314.0,442.0,2.7,32.0,734.0,514.07,370.88
2017,6,5,14,15,391.5,397.5,2.75,31.5,751.0,498.69,360.2
2017,6,5,14,30,469.0,353.0,2.8,31.0,768.0,470.67,339.19
2017,6,5,14,45,243.5,318.0,2.85,31.0,533.5,330.54,239.44
2017,6,5,15,0,18.0,283.0,2.9,31.0,299.0,231.61,170.38
2017,6,5,15,15,49.0,314.0,2.9,30.5,352.0,249.6,183.58
2017,6,5,15,30,80.0,345.0,2.9,30.0,405.0,268.29,196.66
2017,6,5,15,45,41.0,254.5,2.9,30.0,285.5,195.74,144.01
2017,6,5,16,0,2.0,164.0,2.9,30.0,166.0,132.19,97.65
2017,6,5,16,15,31.0,205.5,2.85,29.5,224.5,152.37,113.28
2017,6,5,16,30,60.0,247.0,2.8,29.0,283.0,173.24,136.53
2017,6,5,16,45,30.0,194.0,2.8,28.5,212.0,141.62,111.6
2017,6,5,17,0,0.0,141.0,2.8,28.0,141.0,111.95,87.91
2017,6,5,17,15,0.0,124.0,2.6,27.5,124.0,99.0,77.69
2017,6,5,17,30,0.0,107.0,2.4,27.0,107.0,85.95,67.19
2017,6,5,17,45,0.0,90.0,2.2,27.0,90.0,72.78,56.28
2017,6,5,18,0,0.0,73.0,2.0,27.0,73.0,59.49,45.11
2017,6,5,18,15,0.0,57.0,1.85,26.5,57.0,46.84,34.36
2017,6,5,18,30,0.0,41.0,1.7,26.0,41.0,33.91,23.18
2017,6,5,18,45,0.0,27.5,1.55,25.5,27.5,22.7,13.34
2017,6,5,19,0,0.0,14.0,1.4,25.0,14.0,11.52,3.12
2017,6,5,19,15,0.0,7.0,1.45,24.5,7.0,5.97,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,81.0,16.0,2.95,21.0,23.5,46.57,0.0
2017,6,6,6,0,162.0,32.0,3.1,21.0,47.0,105.5,70.46
2017,6,6,6,15,252.5,47.5,3.25,21.5,88.5,165.88,125.05
2017,6,6,6,30,343.0,63.0,3.4,22.0,130.0,236.2,184.91
2017,6,6,6,45,416.0,72.5,3.55,22.5,179.5,300.13,239.12
2017,6,6,7,0,489.0,82.0,3.7,23.0,229.0,376.43,301.69
2017,6,6,7,15,536.5,90.5,3.8,23.5,281.0,438.06,350.93
2017,6,6,7,30,584.0,99.0,3.9,24.0,333.0,502.39,400.69
2017,6,6,7,45,623.5,103.5,4.0,25.0,386.5,559.18,442.43
2017,6,6,8,0,663.0,108.0,4.1,26.0,440.0,616.98,483.57
2017,6,6,8,15,689.5,113.0,4.1,26.5,492.0,666.14,517.79
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,714.57,549.96
2017,6,6,8,45,408.5,213.5,4.2,27.5,461.0,577.28,443.31
2017,6,6,9,0,101.0,309.0,4.3,28.0,378.0,378.42,288.15
2017,6,6,9,15,128.5,335.0,4.35,28.5,429.0,444.18,336.58
2017,6,6,9,30,156.0,361.0,4.4,29.0,480.0,494.34,372.05
2017,6,6,9,45,131.0,378.5,4.45,29.5,482.0,488.69,365.5
2017,6,6,10,0,106.0,396.0,4.5,30.0,484.0,465.43,346.68
2017,6,6,10,15,207.5,405.5,4.55,30.0,586.5,580.78,431.29
2017,6,6,10,30,309.0,415.0,4.6,30.0,689.0,694.68,512.07
2017,6,6,10,45,314.0,428.0,4.65,30.5,713.5,706.56,518.11
2017,6,6,11,0,319.0,441.0,4.7,31.0,738.0,716.45,523.29
2017,6,6,11,15,310.5,454.0,4.75,31.0,748.5,712.08,519.53
2017,6,6,11,30,302.0,467.0,4.8,31.0,759.0,705.83,514.61
2017,6,6,11,45,290.0,477.0,4.9,31.5,760.0,692.04,503.7
2017,6,6,12,0,278.0,487.0,5.0,32.0,761.0,676.71,491.8
2017,6,6,12,15,562.0,323.5,5.1,32.0,880.5,761.8,557.47
2017,6,6,12,30,846.0,160.0,5.2,32.0,1000.0,807.76,594.14
2017,6,6,12,45,851.0,155.5,5.3,32.0,997.0,778.63,574.4
2017,6,6,13,0,856.0,151.0,5.4,32.0,994.0,746.93,551.95
2017,6,6,13,15,533.0,319.5,5.45,32.0,842.5,634.9,467.23
2017,6,6,13,30,210.0,488.0,5.5,32.0,691.0,528.34,386.44
2017,6,6,13,45,530.5,314.0,5.55,32.0,811.5,570.08,419.88
2017,6,6,14,0,851.0,140.0,5.6,32.0,932.0,583.31,429.63
2017,6,6,14,15,844.5,138.0,5.6,32.0,904.5,534.99,391.34
2017,6,6,14,30,838.0,136.0,5.6,32.0,877.0,485.38,351.3
2017,6,6,14,45,834.0,131.0,5.65,32.0,844.5,433.67,308.73
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,380.86,264.32
2017,6,6,15,15,818.5,123.5,5.7,32.0,772.5,321.01,214.23
2017,6,6,15,30,807.0,121.0,5.7,32.0,733.0,266.03,168.08
2017,6,6,15,45,797.5,116.0,5.7,32.0,689.0,210.18,123.33
2017,6,6,16,0,788.0,111.0,5.7,32.0,645.0,154.88,84.51
2017,6,6,16,15,769.5,107.5,5.6,31.5,596.5,100.92,58.77
2017,6,6,16,30,751.0,104.0,5.5,31.0,548.0,76.63,57.57
2017,6,6,16,45,729.5,98.5,5.4,31.0,497.0,74.3,55.88
2017,6,6,17,0,708.0,93.0,5.3,31.0,446.0,65.6,48.9
2017,6,6,17,15,675.5,88.0,5.05,30.5,393.0,63.36,47.35
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,61.02,45.66
2017,6,6,17,45,598.0,76.5,4.55,29.5,287.5,57.35,42.8
2017,6,6,18,0,553.0,70.0,4.3,29.0,235.0,53.56,39.74
2017,6,6,18,15,487.0,61.5,3.85,28.5,185.0,47.91,34.96
2017,6,6,18,30,421.0,53.0,3.4,28.0,135.0,42.13,29.86
2017,6,6,18,45,319.5,41.0,3.0,27.5,92.0,33.04,21.75
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,22.53,11.48
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,12.38,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.0,1.15,21.5,25.0,52.78,0.0
2017,6,7,6,0,218.0,30.0,1.3,22.0,50.0,120.93,80.44
2017,6,7,6,15,317.5,42.5,1.3,22.5,93.5,187.37,140.05
2017,6,7,6,30,417.0,55.0,1.3,23.0,137.0,262.83,203.23
2017,6,7,6,45,484.5,64.0,1.3,23.5,187.5,328.76,257.88
2017,6,7,7,0,552.0,73.0,1.3,24.0,238.0,400.34,314.94
2017,6,7,7,15,545.5,88.5,1.3,25.0,279.5,440.53,345.17
2017,6,7,7,30,539.0,104.0,1.3,26.0,321.0,478.41,372.18
2017,6,7,7,45,625.5,100.5,1.3,27.5,387.0,556.42,427.19
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,638.7,482.41
2017,6,7,8,15,736.5,101.0,1.4,29.5,505.0,684.23,511.87
2017,6,7,8,30,761.0,105.0,1.5,30.0,557.0,731.5,541.65
2017,6,7,8,45,778.5,109.5,1.65,30.5,606.0,772.23,566.99
2017,6,7,9,0,796.0,114.0,1.8,31.0,655.0,810.87,590.7
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.0,842.5,609.93
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,871.36,627.36
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,883.12,633.0
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,901.31,642.98
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,913.75,650.13
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,922.66,655.18
2017,6,7,10,45,864.5,131.5,2.25,32.5,917.5,925.16,654.98
2017,6,7,11,0,870.0,133.0,2.3,33.0,944.0,923.97,652.62
2017,6,7,11,15,874.0,134.0,2.3,33.0,963.5,917.25,647.79
2017,6,7,11,30,878.0,135.0,2.3,33.0,983.0,906.82,640.78
2017,6,7,11,45,882.5,134.0,2.3,33.5,995.5,891.47,629.49
2017,6,7,12,0,887.0,133.0,2.3,34.0,1008.0,872.6,616.1
2017,6,7,12,15,887.5,133.5,2.3,34.0,1011.5,848.28,600.59
2017,6,7,12,30,888.0,134.0,2.3,34.0,1015.0,821.07,583.26
2017,6,7,12,45,511.5,318.0,2.3,34.5,825.5,670.26,477.18
2017,6,7,13,0,135.0,502.0,2.3,35.0,636.0,516.31,365.85
2017,6,7,13,15,506.5,317.5,2.3,35.0,808.5,614.96,439.71
2017,6,7,13,30,878.0,133.0,2.3,35.0,981.0,676.35,483.82
2017,6,7,13,45,871.5,133.5,2.35,35.0,960.5,632.5,451.89
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,586.9,418.57
2017,6,7,14,15,858.5,132.0,2.4,34.5,912.5,537.98,382.6
2017,6,7,14,30,852.0,130.0,2.4,34.0,885.0,487.76,344.46
2017,6,7,14,45,824.5,139.0,2.45,34.0,846.0,432.59,301.24
2017,6,7,15,0,797.0,148.0,2.5,34.0,807.0,380.96,259.66
2017,6,7,15,15,784.5,145.0,2.55,34.0,767.5,326.81,215.48
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,273.13,171.79
2017,6,7,15,45,755.0,139.0,2.65,34.0,682.5,219.39,130.1
2017,6,7,16,0,738.0,136.0,2.7,34.0,637.0,159.64,88.82
2017,6,7,16,15,717.0,131.5,2.7,33.5,588.5,107.09,63.6
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,83.16,62.27
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,81.7,61.34
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,80.09,60.26
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,77.15,58.34
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,74.04,56.22
2017,6,7,17,45,525.5,93.0,2.1,30.5,279.0,69.11,52.39
2017,6,7,18,0,480.0,84.0,1.9,30.0,227.0,63.96,48.25
2017,6,7,18,15,413.5,72.5,1.8,29.0,178.0,54.3,40.25
2017,6,7,18,30,347.0,61.0,1.7,28.0,129.0,46.17,33.26
2017,6,7,18,45,256.5,46.0,1.6,27.5,87.5,35.14,23.53
2017,6,7,19,0,166.0,31.0,1.5,27.0,46.0,23.9,12.67
2017,6,7,19,15,83.0,15.5,1.5,26.5,23.0,13.23,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,37.27,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,84.82,55.67
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,149.95,112.4
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,216.09,168.11
2017,6,8,6,45,347.0,83.5,2.65,24.0,172.5,277.7,219.31
2017,6,8,7,0,413.0,97.0,2.8,25.0,220.0,345.39,273.84
2017,6,8,7,15,460.5,107.5,2.75,25.5,271.0,404.35,320.21
2017,6,8,7,30,508.0,118.0,2.7,26.0,322.0,466.46,367.39
2017,6,8,7,45,543.0,127.0,2.65,27.0,373.5,521.1,406.56
2017,6,8,8,0,578.0,136.0,2.6,28.0,425.0,584.39,450.39
2017,6,8,8,15,606.0,143.0,2.4,28.5,475.5,634.03,483.33
2017,6,8,8,30,634.0,150.0,2.2,29.0,526.0,683.19,514.79
2017,6,8,8,45,651.5,157.5,2.0,29.5,573.5,723.5,538.89
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,762.05,560.94
2017,6,8,9,15,686.5,169.5,1.6,30.0,665.0,795.47,579.61
2017,6,8,9,30,704.0,174.0,1.4,30.0,709.0,826.6,596.14
2017,6,8,9,45,712.0,181.5,1.25,30.5,747.0,849.79,606.42
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,869.92,614.49
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.0,884.59,621.65
2017,6,8,10,30,741.0,195.0,1.0,31.0,851.0,896.03,626.88
2017,6,8,10,45,748.5,197.5,1.0,31.5,878.0,892.75,622.67
2017,6,8,11,0,756.0,200.0,1.0,32.0,905.0,894.06,621.59
2017,6,8,11,15,761.5,201.5,1.0,32.0,924.5,889.15,617.99
2017,6,8,11,30,767.0,203.0,1.0,32.0,944.0,880.71,612.4
2017,6,8,11,45,769.0,205.5,1.0,32.5,956.0,866.57,602.21
2017,6,8,12,0,771.0,208.0,1.0,33.0,968.0,849.07,590.12
2017,6,8,12,15,772.0,208.0,1.0,33.0,972.0,825.56,575.22
2017,6,8,12,30,773.0,208.0,1.0,33.0,976.0,799.38,558.4
2017,6,8,12,45,519.0,349.0,1.05,33.5,864.0,700.88,489.76
2017,6,8,13,0,265.0,490.0,1.1,34.0,752.0,600.93,419.88
2017,6,8,13,15,517.5,346.0,1.15,34.0,848.5,644.45,453.57
2017,6,8,13,30,770.0,202.0,1.2,34.0,945.0,663.0,468.17
2017,6,8,13,45,766.0,199.0,1.25,34.0,926.0,620.71,438.62
2017,6,8,14,0,762.0,196.0,1.3,34.0,907.0,576.87,407.66
2017,6,8,14,15,754.5,193.5,1.35,34.0,880.0,530.23,373.8
2017,6,8,14,30,747.0,191.0,1.4,34.0,853.0,480.12,336.48
2017,6,8,14,45,752.5,178.5,1.5,34.0,823.0,432.62,299.78
2017,6,8,15,0,758.0,166.0,1.6,34.0,793.0,380.7,258.65
2017,6,8,15,15,745.0,162.5,1.65,33.5,754.0,328.23,216.94
2017,6,8,15,30,732.0,159.0,1.7,33.0,715.0,269.86,170.84
2017,6,8,15,45,719.5,153.0,1.75,33.0,672.0,216.29,129.35
2017,6,8,16,0,707.0,147.0,1.8,33.0,629.0,163.75,93.21
2017,6,8,16,15,686.0,142.0,1.8,32.5,581.0,112.69,68.46
2017,6,8,16,30,665.0,137.0,1.8,32.0,533.0,88.95,67.17
2017,6,8,16,45,641.5,130.0,1.85,32.0,482.5,86.86,65.75
2017,6,8,17,0,618.0,123.0,1.9,32.0,432.0,84.53,64.11
2017,6,8,17,15,582.5,115.5,1.8,31.5,380.0,81.46,61.97
2017,6,8,17,30,547.0,108.0,1.7,31.0,328.0,78.2,59.63
2017,6,8,17,45,503.0,98.0,1.6,30.5,277.0,72.72,55.37
2017,6,8,18,0,459.0,88.0,1.5,30.0,226.0,64.81,48.96
2017,6,8,18,15,393.5,76.5,1.4,29.0,177.5,56.98,42.5
2017,6,8,18,30,328.0,65.0,1.3,28.0,129.0,48.95,35.6
2017,6,8,18,45,241.5,49.0,1.25,27.5,88.0,37.29,25.33
2017,6,8,19,0,155.0,33.0,1.2,27.0,47.0,25.38,13.92
2017,6,8,19,15,77.5,16.5,1.3,26.5,23.5,12.83,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.5,2.3,22.5,9.5,7.82,0.0
2017,6,9,6,0,0.0,19.0,2.6,23.0,19.0,15.67,6.1
2017,6,9,6,15,0.0,38.0,2.85,23.5,38.0,32.2,20.39
2017,6,9,6,30,0.0,57.0,3.1,24.0,57.0,49.44,34.91
2017,6,9,6,45,1.5,78.5,3.4,24.5,79.0,69.73,51.77
2017,6,9,7,0,3.0,100.0,3.7,25.0,101.0,89.95,68.29
2017,6,9,7,15,17.0,124.5,3.75,25.0,131.5,120.54,93.26
2017,6,9,7,30,31.0,149.0,3.8,25.0,162.0,161.71,126.4
2017,6,9,7,45,111.0,180.0,3.9,25.5,234.5,259.66,204.84
2017,6,9,8,0,191.0,211.0,4.0,26.0,307.0,352.17,276.9
2017,6,9,8,15,392.0,188.0,3.95,26.5,412.0,512.61,400.3
2017,6,9,8,30,593.0,165.0,3.9,27.0,517.0,665.59,512.99
2017,6,9,8,45,373.0,239.5,3.85,27.5,467.5,557.29,427.33
2017,6,9,9,0,153.0,314.0,3.8,28.0,418.0,442.35,336.22
2017,6,9,9,15,205.5,332.0,3.7,28.0,482.0,506.61,383.82
2017,6,9,9,30,258.0,350.0,3.6,28.0,546.0,588.19,441.91
2017,6,9,9,45,270.5,360.0,3.5,28.5,575.5,610.14,455.22
2017,6,9,10,0,283.0,370.0,3.4,29.0,605.0,630.99,467.88
2017,6,9,10,15,149.0,323.0,3.35,29.0,447.5,446.17,333.42
2017,6,9,10,30,15.0,276.0,3.3,29.0,290.0,250.79,186.4
2017,6,9,10,45,51.0,363.0,3.25,29.5,411.0,375.36,278.7
2017,6,9,11,0,87.0,450.0,3.2,30.0,532.0,486.97,357.65
2017,6,9,11,15,221.0,446.0,3.15,30.0,658.5,611.82,447.39
2017,6,9,11,30,355.0,442.0,3.1,30.0,785.0,729.24,528.88
2017,6,9,11,45,383.0,436.5,3.1,30.5,810.5,735.97,531.72
2017,6,9,12,0,411.0,431.0,3.1,31.0,836.0,739.86,533.33
2017,6,9,12,15,580.5,324.0,3.0,31.0,898.5,776.6,561.12
2017,6,9,12,30,750.0,217.0,2.9,31.0,961.0,795.4,576.21
2017,6,9,12,45,400.0,331.5,2.85,31.0,729.0,596.02,434.43
2017,6,9,13,0,50.0,446.0,2.8,31.0,497.0,407.91,296.35
2017,6,9,13,15,219.5,435.0,2.65,31.0,649.0,509.6,371.23
2017,6,9,13,30,389.0,424.0,2.5,31.0,801.0,592.86,429.13
2017,6,9,13,45,565.0,313.5,2.4,31.0,847.5,590.4,427.74
2017,6,9,14,0,741.0,203.0,2.3,31.0,894.0,570.31,413.07
2017,6,9,14,15,733.5,200.5,2.15,31.0,868.0,523.46,377.1
2017,6,9,14,30,726.0,198.0,2.0,31.0,842.0,475.82,339.88
2017,6,9,14,45,530.5,285.0,1.95,31.0,746.0,417.56,296.66
2017,6,9,15,0,335.0,372.0,1.9,31.0,650.0,378.27,269.0
2017,6,9,15,15,275.0,365.0,1.85,30.5,585.5,330.31,234.65
2017,6,9,15,30,215.0,358.0,1.8,30.0,521.0,298.08,212.43
2017,6,9,15,45,265.0,325.0,1.8,30.0,514.0,257.68,180.33
2017,6,9,16,0,315.0,292.0,1.8,30.0,507.0,221.17,152.63
2017,6,9,16,15,163.5,245.5,1.75,29.5,357.0,173.11,125.94
2017,6,9,16,30,12.0,199.0,1.7,29.0,207.0,153.98,120.65
2017,6,9,16,45,87.5,206.5,1.65,29.0,251.5,149.92,117.83
2017,6,9,17,0,163.0,214.0,1.6,29.0,296.0,146.92,115.83
2017,6,9,17,15,296.5,176.5,1.55,28.5,304.5,121.36,95.59
2017,6,9,17,30,430.0,139.0,1.5,28.0,313.0,96.38,75.48
2017,6,9,17,45,384.0,125.5,1.5,28.0,263.0,88.53,69.18
2017,6,9,18,0,338.0,112.0,1.5,28.0,213.0,80.34,62.41
2017,6,9,18,15,278.5,94.5,1.6,27.5,166.5,70.18,53.88
2017,6,9,18,30,219.0,77.0,1.7,27.0,120.0,57.68,43.1
2017,6,9,18,45,151.0,55.5,1.8,26.5,81.0,42.19,29.52
2017,6,9,19,0,83.0,34.0,1.9,26.0,42.0,26.35,14.86
2017,6,9,19,15,41.5,17.0,2.15,25.5,21.0,13.46,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,33.05,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,74.51,48.84
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,129.13,96.74
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,191.09,149.08
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,260.54,206.57
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,327.76,260.98
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,387.35,308.26
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,450.33,356.7
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,507.09,399.21
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,565.72,441.98
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,622.26,481.35
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,671.87,514.84
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,715.78,543.84
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,758.52,571.45
2017,6,10,9,15,451.0,260.0,3.15,28.5,576.5,676.1,506.37
2017,6,10,9,30,238.0,353.0,3.1,29.0,534.0,557.17,415.76
2017,6,10,9,45,222.0,376.5,3.1,29.5,552.5,566.99,420.98
2017,6,10,10,0,206.0,400.0,3.1,30.0,571.0,575.03,424.27
2017,6,10,10,15,480.5,292.5,3.1,30.5,712.5,748.72,549.3
2017,6,10,10,30,755.0,185.0,3.1,31.0,854.0,890.44,645.27
2017,6,10,10,45,527.0,315.5,3.15,31.5,789.5,806.47,582.48
2017,6,10,11,0,299.0,446.0,3.2,32.0,725.0,701.71,505.16
2017,6,10,11,15,245.0,468.0,3.2,32.5,700.0,665.0,478.05
2017,6,10,11,30,191.0,490.0,3.2,33.0,675.0,617.29,443.2
2017,6,10,11,45,290.5,463.0,3.25,33.5,747.5,679.12,486.48
2017,6,10,12,0,390.0,436.0,3.3,34.0,820.0,726.28,518.62
2017,6,10,12,15,321.0,467.0,3.35,34.0,784.5,679.02,484.9
2017,6,10,12,30,252.0,498.0,3.4,34.0,749.0,632.51,452.03
2017,6,10,12,45,245.0,497.5,3.45,34.0,740.5,608.43,435.69
2017,6,10,13,0,238.0,497.0,3.5,34.0,732.0,586.93,420.83
2017,6,10,13,15,213.0,494.0,3.55,34.0,702.5,550.86,395.63
2017,6,10,13,30,188.0,491.0,3.6,34.0,673.0,516.18,371.29
2017,6,10,13,45,268.0,459.5,3.7,34.5,713.0,521.52,375.05
2017,6,10,14,0,348.0,428.0,3.8,35.0,753.0,522.86,375.06
2017,6,10,14,15,555.5,304.0,3.85,35.0,805.0,511.67,366.59
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,482.48,342.74
2017,6,10,14,45,509.0,286.5,3.95,35.0,731.0,410.18,290.0
2017,6,10,15,0,255.0,393.0,4.0,35.0,605.0,364.25,258.89
2017,6,10,15,15,492.5,276.5,4.05,34.5,660.5,329.61,226.46
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,270.85,172.45
2017,6,10,15,45,472.0,235.5,4.2,34.0,586.5,230.66,150.4
2017,6,10,16,0,214.0,311.0,4.3,34.0,457.0,231.06,162.32
2017,6,10,16,15,428.5,229.0,4.4,33.5,493.5,156.28,106.32
2017,6,10,16,30,643.0,147.0,4.5,33.0,530.0,94.92,71.8
2017,6,10,16,45,610.5,142.0,4.6,33.0,479.0,94.35,71.65
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,93.7,71.4
2017,6,10,17,15,541.0,128.5,4.7,32.5,376.0,89.32,68.23
2017,6,10,17,30,504.0,120.0,4.7,32.0,324.0,84.71,64.82
2017,6,10,17,45,455.5,109.5,4.75,31.5,273.0,78.43,59.94
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,71.92,54.72
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,62.94,47.33
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,53.69,39.42
2017,6,10,18,45,195.0,54.0,4.4,28.5,86.5,41.38,28.6
2017,6,10,19,0,114.0,36.0,4.3,28.0,46.0,27.86,15.95
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.0,14.23,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,61.5,17.5,2.75,21.5,23.0,38.74,0.0
2017,6,11,6,0,123.0,35.0,2.9,22.0,46.0,88.17,58.04
2017,6,11,6,15,217.5,51.5,3.05,22.5,87.5,155.51,116.57
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,226.15,176.04
2017,6,11,6,45,387.0,78.5,3.35,24.0,178.0,290.2,229.47
2017,6,11,7,0,462.0,89.0,3.5,25.0,227.0,361.19,286.94
2017,6,11,7,15,512.0,97.5,3.55,25.5,279.5,427.58,339.37
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,492.31,388.95
2017,6,11,7,45,608.0,109.5,3.7,26.5,386.0,551.52,433.09
2017,6,11,8,0,654.0,113.0,3.8,27.0,440.0,612.2,477.09
2017,6,11,8,15,426.0,187.0,3.75,27.5,409.5,536.03,415.0
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,418.48,321.76
2017,6,11,8,45,202.0,285.5,3.65,28.5,415.0,450.69,344.35
2017,6,11,9,0,206.0,310.0,3.6,29.0,451.0,482.07,365.4
2017,6,11,9,15,502.5,219.0,3.55,29.5,592.5,678.45,510.85
2017,6,11,9,30,799.0,128.0,3.5,30.0,734.0,854.95,631.6
2017,6,11,9,45,815.0,128.0,3.5,30.5,775.0,879.14,643.9
2017,6,11,10,0,831.0,128.0,3.5,31.0,816.0,889.79,648.26
2017,6,11,10,15,839.5,130.0,3.5,31.5,849.5,902.72,654.3
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,912.17,658.11
2017,6,11,10,45,857.5,131.0,3.5,32.5,911.0,916.18,658.47
2017,6,11,11,0,867.0,130.0,3.5,33.0,939.0,916.58,656.65
2017,6,11,11,15,498.5,308.5,3.5,33.0,776.0,757.24,546.28
2017,6,11,11,30,130.0,487.0,3.5,33.0,613.0,560.55,403.29
2017,6,11,11,45,273.0,458.5,3.5,33.5,726.5,659.82,474.31
2017,6,11,12,0,416.0,430.0,3.5,34.0,840.0,747.92,534.31
2017,6,11,12,15,647.5,283.0,3.5,34.0,924.5,793.67,569.5
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,814.68,586.42
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.5,783.83,564.71
2017,6,11,13,0,877.0,136.0,3.5,35.0,1002.0,750.61,540.88
2017,6,11,13,15,874.5,135.5,3.5,35.0,990.0,713.51,514.7
2017,6,11,13,30,872.0,135.0,3.5,35.0,978.0,674.07,486.38
2017,6,11,13,45,868.0,134.0,3.5,35.0,958.5,631.13,455.01
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,586.24,421.47
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,537.95,384.63
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,488.34,345.81
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,436.4,304.35
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,383.89,261.45
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,324.32,212.81
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,269.5,167.77
2017,6,11,15,45,793.5,120.0,3.65,35.0,694.0,214.52,124.73
2017,6,11,16,0,777.0,118.0,3.7,35.0,649.0,160.86,87.76
2017,6,11,16,15,758.0,114.0,3.7,34.5,600.0,107.29,61.76
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,80.32,59.73
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.0,72.43,53.58
2017,6,11,17,0,684.0,103.0,3.8,34.0,447.0,71.68,53.18
2017,6,11,17,15,650.0,97.0,3.65,33.5,394.0,69.05,51.34
2017,6,11,17,30,616.0,91.0,3.5,33.0,341.0,66.27,49.35
2017,6,11,17,45,568.0,84.5,3.4,32.5,288.5,62.83,46.76
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,59.31,43.99
2017,6,11,18,15,453.5,68.5,3.1,31.0,186.0,53.13,38.94
2017,6,11,18,30,387.0,59.0,2.9,30.0,136.0,44.9,31.95
2017,6,11,18,45,290.0,46.0,2.7,29.5,93.5,35.25,23.46
2017,6,11,19,0,193.0,33.0,2.5,29.0,51.0,25.46,14.12
2017,6,11,19,15,96.5,16.5,2.7,28.5,25.5,12.84,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.0,50.87,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,50.0,115.91,76.76
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.0,178.2,132.7
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,255.35,197.32
2017,6,12,6,45,199.5,60.5,2.45,24.5,99.5,177.73,139.39
2017,6,12,7,0,0.0,63.0,2.6,25.0,63.0,52.36,37.46
2017,6,12,7,15,50.0,112.5,2.6,25.5,132.5,134.66,104.96
2017,6,12,7,30,100.0,162.0,2.6,26.0,202.0,230.6,181.31
2017,6,12,7,45,115.0,187.0,2.6,27.0,240.0,269.56,210.46
2017,6,12,8,0,130.0,212.0,2.6,28.0,278.0,309.17,239.49
2017,6,12,8,15,451.0,156.0,2.6,28.5,418.0,521.5,402.7
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,730.68,551.98
2017,6,12,8,45,796.5,100.5,2.6,29.5,608.5,773.03,576.69
2017,6,12,9,0,821.0,101.0,2.6,30.0,659.0,813.65,601.03
2017,6,12,9,15,835.0,103.5,2.6,30.0,704.0,837.05,614.78
2017,6,12,9,30,849.0,106.0,2.6,30.0,749.0,865.73,632.14
2017,6,12,9,45,862.0,106.5,2.6,30.5,790.0,888.5,644.21
2017,6,12,10,0,875.0,107.0,2.6,31.0,831.0,908.1,654.23
2017,6,12,10,15,882.5,108.5,2.65,31.5,865.0,920.34,659.92
2017,6,12,10,30,890.0,110.0,2.7,32.0,899.0,928.96,663.44
2017,6,12,10,45,897.5,110.5,2.75,32.5,926.5,932.92,664.09
2017,6,12,11,0,905.0,111.0,2.8,33.0,954.0,933.11,662.49
2017,6,12,11,15,908.5,112.0,2.85,33.0,973.5,926.34,657.94
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,915.77,651.11
2017,6,12,11,45,906.5,119.0,3.0,33.5,1003.0,897.96,638.76
2017,6,12,12,0,901.0,125.0,3.1,34.0,1013.0,876.53,624.17
2017,6,12,12,15,901.5,125.0,3.15,34.0,1017.0,851.89,608.49
2017,6,12,12,30,902.0,125.0,3.2,34.0,1021.0,824.3,590.86
2017,6,12,12,45,902.0,124.5,3.25,34.5,1017.5,793.32,569.78
2017,6,12,13,0,902.0,124.0,3.3,35.0,1014.0,759.79,546.45
2017,6,12,13,15,899.5,123.5,3.35,35.0,1002.0,721.92,520.03
2017,6,12,13,30,897.0,123.0,3.4,35.0,990.0,681.61,491.37
2017,6,12,13,45,893.0,122.0,3.5,35.5,970.5,637.73,458.73
