Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,14,0,889.0,121.0,3.6,36.0,951.0,591.82,423.91
2017,6,12,14,15,883.0,119.5,3.65,36.0,924.0,542.7,386.65
2017,6,12,14,30,877.0,118.0,3.7,36.0,897.0,492.16,347.27
2017,6,12,14,45,854.5,125.0,3.75,36.0,860.0,439.63,305.49
2017,6,12,15,0,832.0,132.0,3.8,36.0,823.0,383.36,260.22
2017,6,12,15,15,820.5,129.5,3.85,35.5,783.0,328.19,215.39
2017,6,12,15,30,809.0,127.0,3.9,35.0,743.0,273.27,170.72
2017,6,12,15,45,793.5,124.0,3.95,35.0,698.5,217.81,127.25
2017,6,12,16,0,778.0,121.0,4.0,35.0,654.0,163.58,89.72
2017,6,12,16,15,758.5,117.5,4.05,34.5,605.0,110.26,63.77
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,83.04,61.93
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,74.33,55.12
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,73.0,54.26
2017,6,12,17,15,652.0,99.5,4.25,33.5,398.5,70.77,52.76
2017,6,12,17,30,618.0,94.0,4.2,33.0,345.0,68.43,51.14
2017,6,12,17,45,571.0,86.5,4.2,32.5,292.0,64.34,48.01
2017,6,12,18,0,524.0,79.0,4.2,32.0,239.0,60.09,44.65
2017,6,12,18,15,458.0,69.5,4.1,31.0,189.0,53.94,39.62
2017,6,12,18,30,392.0,60.0,4.0,30.0,139.0,45.65,32.58
2017,6,12,18,45,297.0,47.0,3.9,29.5,96.0,36.01,24.1
2017,6,12,19,0,202.0,34.0,3.8,29.0,53.0,26.24,14.79
2017,6,12,19,15,101.0,17.0,3.75,28.5,26.5,13.23,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.0,16.5,2.2,23.5,24.5,48.72,0.0
2017,6,13,6,0,180.0,33.0,2.5,24.0,49.0,110.83,72.94
2017,6,13,6,15,279.5,46.0,2.65,24.5,91.0,171.84,127.49
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,243.98,188.03
2017,6,13,6,45,470.0,64.0,3.0,25.5,185.0,318.21,249.65
2017,6,13,7,0,561.0,69.0,3.2,26.0,237.0,396.8,313.28
2017,6,13,7,15,305.0,111.5,3.3,26.5,205.5,315.42,249.49
2017,6,13,7,30,49.0,154.0,3.4,27.0,174.0,178.28,138.46
2017,6,13,7,45,180.5,173.5,3.5,28.0,261.5,298.47,234.01
2017,6,13,8,0,312.0,193.0,3.6,29.0,349.0,431.16,334.93
2017,6,13,8,15,301.0,220.0,3.6,29.5,384.0,461.58,355.15
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,489.82,373.67
2017,6,13,8,45,553.0,172.5,3.65,30.5,536.0,655.81,496.74
2017,6,13,9,0,816.0,98.0,3.7,31.0,653.0,797.59,594.3
2017,6,13,9,15,829.0,100.5,3.7,31.5,697.5,828.12,611.37
2017,6,13,9,30,842.0,103.0,3.7,32.0,742.0,855.9,627.13
2017,6,13,9,45,451.0,236.0,3.75,32.5,580.5,662.2,489.06
2017,6,13,10,0,60.0,369.0,3.8,33.0,419.0,396.12,290.38
2017,6,13,10,15,470.5,238.0,3.85,33.0,653.0,684.99,505.3
2017,6,13,10,30,881.0,107.0,3.9,33.0,887.0,917.41,662.59
2017,6,13,10,45,889.0,106.5,3.95,33.5,914.0,920.98,661.37
2017,6,13,11,0,897.0,106.0,4.0,34.0,941.0,920.85,659.45
2017,6,13,11,15,482.0,280.5,4.05,34.0,730.0,716.02,518.82
2017,6,13,11,30,67.0,455.0,4.1,34.0,519.0,464.39,334.96
2017,6,13,11,45,159.5,474.0,4.2,34.5,630.5,566.51,408.22
2017,6,13,12,0,252.0,493.0,4.3,35.0,742.0,658.78,471.51
2017,6,13,12,15,552.0,322.0,4.35,35.0,869.5,751.05,540.53
2017,6,13,12,30,852.0,151.0,4.4,35.0,997.0,804.61,581.23
2017,6,13,12,45,857.0,146.0,4.5,35.5,994.5,775.36,560.56
2017,6,13,13,0,862.0,141.0,4.6,36.0,992.0,743.55,537.57
2017,6,13,13,15,859.5,140.5,4.6,36.0,980.0,707.08,511.55
2017,6,13,13,30,857.0,140.0,4.6,36.0,968.0,668.33,483.45
2017,6,13,13,45,858.0,135.0,4.7,36.0,950.0,626.28,452.72
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,581.9,419.62
2017,6,13,14,15,852.5,128.5,4.85,36.0,905.5,533.98,382.87
2017,6,13,14,30,846.0,127.0,4.9,36.0,879.0,484.74,344.13
2017,6,13,14,45,844.0,121.5,5.0,36.0,847.5,433.46,302.86
2017,6,13,15,0,842.0,116.0,5.1,36.0,816.0,380.84,259.52
2017,6,13,15,15,831.5,113.5,5.1,35.5,777.0,326.65,214.87
2017,6,13,15,30,821.0,111.0,5.1,35.0,738.0,272.47,170.3
2017,6,13,15,45,802.0,111.0,5.2,35.0,692.5,210.9,122.07
2017,6,13,16,0,783.0,111.0,5.3,35.0,647.0,157.91,85.33
2017,6,13,16,15,764.5,107.5,5.3,34.5,599.0,104.41,58.95
2017,6,13,16,30,746.0,104.0,5.3,34.0,551.0,76.26,56.49
2017,6,13,16,45,714.0,102.5,5.35,34.0,498.5,69.86,51.51
2017,6,13,17,0,682.0,101.0,5.4,34.0,446.0,70.23,52.02
2017,6,13,17,15,649.0,96.0,5.35,33.5,394.0,68.26,50.72
2017,6,13,17,30,616.0,91.0,5.3,33.0,342.0,66.19,49.3
2017,6,13,17,45,562.5,85.5,5.3,32.5,289.0,63.45,47.29
2017,6,13,18,0,509.0,80.0,5.3,32.0,236.0,60.7,45.17
2017,6,13,18,15,441.5,70.5,5.15,31.5,186.5,54.59,40.09
2017,6,13,18,30,374.0,61.0,5.0,31.0,137.0,46.25,32.94
2017,6,13,18,45,275.0,48.0,4.85,30.5,95.0,36.65,24.52
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,26.91,15.3
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,13.59,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.0,36.34,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,44.0,82.62,53.32
2017,6,14,6,15,196.5,52.0,3.6,25.5,84.5,139.39,102.75
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,214.93,165.35
2017,6,14,6,45,356.0,81.5,4.05,26.5,173.0,277.24,217.29
2017,6,14,7,0,426.0,94.0,4.3,27.0,221.0,346.03,273.27
2017,6,14,7,15,476.0,103.5,4.4,27.5,272.5,405.7,320.61
2017,6,14,7,30,526.0,113.0,4.5,28.0,324.0,468.74,369.17
2017,6,14,7,45,404.0,155.5,4.6,28.5,331.5,455.02,356.22
2017,6,14,8,0,282.0,198.0,4.7,29.0,339.0,415.01,322.98
2017,6,14,8,15,476.5,166.0,4.7,29.5,435.5,550.31,426.07
2017,6,14,8,30,671.0,134.0,4.7,30.0,532.0,691.2,528.93
2017,6,14,8,45,505.0,209.0,4.7,30.5,523.0,646.84,490.77
2017,6,14,9,0,339.0,284.0,4.7,31.0,514.0,581.21,438.07
2017,6,14,9,15,552.0,212.5,4.7,31.5,617.0,712.88,534.53
2017,6,14,9,30,765.0,141.0,4.7,32.0,720.0,836.95,619.32
2017,6,14,9,45,782.5,140.5,4.7,32.5,760.5,861.56,632.62
2017,6,14,10,0,800.0,140.0,4.7,33.0,801.0,883.27,644.49
2017,6,14,10,15,809.0,142.0,4.7,33.5,834.5,896.69,650.83
2017,6,14,10,30,818.0,144.0,4.7,34.0,868.0,906.68,655.12
2017,6,14,10,45,826.5,144.5,4.75,34.5,895.5,899.24,648.18
2017,6,14,11,0,835.0,145.0,4.8,35.0,923.0,900.14,647.08
2017,6,14,11,15,493.0,317.5,4.8,35.0,779.5,760.04,548.22
2017,6,14,11,30,151.0,490.0,4.8,35.0,636.0,581.6,417.7
2017,6,14,11,45,228.0,487.0,4.85,35.5,710.5,637.34,457.32
2017,6,14,12,0,305.0,484.0,4.9,36.0,785.0,695.78,496.99
2017,6,14,12,15,583.0,313.0,4.9,36.0,891.0,764.78,549.8
2017,6,14,12,30,861.0,142.0,4.9,36.0,997.0,804.99,580.94
2017,6,14,12,45,858.5,143.0,4.9,36.5,993.0,774.36,559.06
2017,6,14,13,0,856.0,144.0,4.9,37.0,989.0,741.53,534.98
2017,6,14,13,15,440.5,255.5,4.9,37.0,690.5,520.63,377.43
2017,6,14,13,30,25.0,367.0,4.9,37.0,392.0,316.15,226.81
2017,6,14,13,45,60.5,412.0,4.9,37.0,469.5,367.52,264.18
2017,6,14,14,0,96.0,457.0,4.9,37.0,547.0,413.21,296.35
2017,6,14,14,15,87.0,438.0,4.9,37.0,517.5,384.61,275.9
2017,6,14,14,30,78.0,419.0,4.9,37.0,488.0,357.15,256.38
2017,6,14,14,45,82.5,405.0,4.95,37.0,476.0,339.65,243.79
2017,6,14,15,0,87.0,391.0,5.0,37.0,464.0,321.64,230.64
2017,6,14,15,15,122.0,377.0,5.0,37.0,474.0,303.17,216.11
2017,6,14,15,30,157.0,363.0,5.0,37.0,484.0,288.52,203.85
2017,6,14,15,45,94.5,315.0,5.05,37.0,386.5,242.93,172.94
2017,6,14,16,0,32.0,267.0,5.1,37.0,289.0,196.33,141.67
2017,6,14,16,15,337.5,208.0,5.05,36.5,412.0,140.65,94.65
2017,6,14,16,30,643.0,149.0,5.0,36.0,535.0,95.96,71.73
2017,6,14,16,45,382.5,182.5,5.0,35.5,406.5,116.35,88.52
2017,6,14,17,0,122.0,216.0,5.0,35.0,278.0,147.49,113.99
2017,6,14,17,15,328.0,165.5,4.9,34.5,305.5,115.19,88.57
2017,6,14,17,30,534.0,115.0,4.8,34.0,333.0,81.68,61.75
2017,6,14,17,45,496.5,103.0,4.7,33.5,282.5,74.39,56.08
2017,6,14,18,0,459.0,91.0,4.6,33.0,232.0,66.78,49.99
2017,6,14,18,15,394.0,79.5,4.35,32.0,183.0,59.01,43.67
2017,6,14,18,30,329.0,68.0,4.1,31.0,134.0,51.04,36.92
2017,6,14,18,45,248.0,51.5,3.9,30.5,93.0,39.11,26.55
2017,6,14,19,0,167.0,35.0,3.7,30.0,52.0,26.88,15.35
2017,6,14,19,15,83.5,17.5,3.65,29.5,26.0,13.58,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.5,14.5,3.05,24.5,14.5,12.51,0.0
2017,6,15,6,0,1.0,29.0,3.2,25.0,29.0,25.99,13.56
2017,6,15,6,15,27.5,51.0,3.35,25.5,56.0,61.17,42.97
2017,6,15,6,30,54.0,73.0,3.5,26.0,83.0,95.59,71.61
2017,6,15,6,45,86.0,93.5,3.65,26.5,116.0,141.34,109.31
2017,6,15,7,0,118.0,114.0,3.8,27.0,149.0,182.8,143.17
2017,6,15,7,15,97.5,136.5,3.9,27.5,169.5,198.82,155.63
2017,6,15,7,30,77.0,159.0,4.0,28.0,190.0,201.24,156.82
2017,6,15,7,45,109.5,185.5,4.15,28.5,236.5,263.84,205.55
2017,6,15,8,0,142.0,212.0,4.3,29.0,283.0,317.24,246.15
2017,6,15,8,15,139.0,237.0,4.35,29.5,313.0,344.34,265.27
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,370.52,283.39
2017,6,15,8,45,125.0,285.5,4.45,30.5,365.0,387.72,294.37
2017,6,15,9,0,114.0,309.0,4.5,31.0,387.0,403.56,304.22
2017,6,15,9,15,239.5,314.5,4.45,31.5,491.5,532.5,399.27
2017,6,15,9,30,365.0,320.0,4.4,32.0,596.0,649.79,482.56
2017,6,15,9,45,282.5,359.5,4.35,32.5,580.5,618.79,456.01
2017,6,15,10,0,200.0,399.0,4.3,33.0,565.0,567.76,416.43
2017,6,15,10,15,226.5,413.0,4.2,33.5,608.5,603.47,440.25
2017,6,15,10,30,253.0,427.0,4.1,34.0,652.0,652.77,472.4
2017,6,15,10,45,290.0,431.5,4.1,34.5,696.0,685.76,493.75
2017,6,15,11,0,327.0,436.0,4.1,35.0,740.0,716.9,513.66
2017,6,15,11,15,569.0,304.0,4.05,35.0,847.0,815.39,584.81
2017,6,15,11,30,811.0,172.0,4.0,35.0,954.0,890.44,636.63
2017,6,15,11,45,560.0,324.0,3.95,35.5,867.5,797.88,568.93
2017,6,15,12,0,309.0,476.0,3.9,36.0,781.0,692.25,491.14
2017,6,15,12,15,564.0,324.5,3.9,36.0,884.5,763.08,544.73
2017,6,15,12,30,819.0,173.0,3.9,36.0,988.0,807.09,578.52
2017,6,15,12,45,821.0,171.0,3.9,36.5,985.0,777.18,556.51
2017,6,15,13,0,823.0,169.0,3.9,37.0,982.0,744.84,533.01
2017,6,15,13,15,820.5,168.5,3.85,37.0,970.5,708.09,507.09
2017,6,15,13,30,818.0,168.0,3.8,37.0,959.0,669.18,479.25
2017,6,15,13,45,815.0,165.5,3.8,37.5,940.5,626.41,447.41
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,581.82,413.69
2017,6,15,14,15,805.5,161.0,3.8,38.0,896.0,534.17,377.91
2017,6,15,14,30,799.0,159.0,3.8,38.0,870.0,485.41,340.37
2017,6,15,14,45,809.5,145.0,3.8,38.0,841.5,433.9,299.72
2017,6,15,15,0,820.0,131.0,3.8,38.0,813.0,380.0,256.15
2017,6,15,15,15,524.0,244.5,3.8,37.5,672.5,319.54,215.61
2017,6,15,15,30,228.0,358.0,3.8,37.0,532.0,302.32,210.66
2017,6,15,15,45,252.5,330.5,3.8,37.0,512.5,260.1,178.6
2017,6,15,16,0,277.0,303.0,3.8,37.0,493.0,224.77,152.93
2017,6,15,16,15,504.0,207.5,3.8,36.5,522.5,149.4,97.34
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,81.39,60.02
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,73.15,53.66
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,72.14,53.07
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.0,69.91,51.57
2017,6,15,17,30,615.0,93.0,3.6,35.0,344.0,67.55,49.95
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.0,63.81,47.14
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,59.95,44.13
2017,6,15,18,15,456.5,69.5,3.3,33.0,190.0,53.8,39.16
2017,6,15,18,30,391.0,60.0,3.2,32.0,140.0,45.61,32.28
2017,6,15,18,45,293.5,47.5,3.1,31.5,97.5,36.35,24.19
2017,6,15,19,0,196.0,35.0,3.0,31.0,55.0,26.96,15.39
2017,6,15,19,15,98.0,17.5,3.2,30.5,27.5,13.6,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,32.16,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,96.83,63.13
2017,6,16,6,15,233.5,48.5,3.6,24.5,87.0,156.69,116.17
2017,6,16,6,30,329.0,64.0,3.8,25.0,128.0,227.13,175.26
2017,6,16,6,45,403.5,74.0,4.0,25.5,177.0,290.91,228.8
2017,6,16,7,0,478.0,84.0,4.2,26.0,226.0,366.81,290.58
2017,6,16,7,15,527.0,92.0,4.3,26.5,278.0,427.93,339.17
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,491.89,388.43
2017,6,16,7,45,622.0,103.0,4.5,28.0,384.5,550.84,431.74
2017,6,16,8,0,668.0,106.0,4.6,29.0,439.0,611.29,474.82
2017,6,16,8,15,694.0,110.5,4.6,29.5,490.5,659.64,508.31
2017,6,16,8,30,720.0,115.0,4.6,30.0,542.0,707.27,539.88
2017,6,16,8,45,742.0,118.0,4.6,30.5,591.0,745.6,563.94
2017,6,16,9,0,764.0,121.0,4.6,31.0,640.0,785.58,588.87
2017,6,16,9,15,779.0,124.5,4.55,31.5,684.5,818.08,608.11
2017,6,16,9,30,794.0,128.0,4.5,32.0,729.0,847.98,625.4
2017,6,16,9,45,806.0,130.0,4.45,32.5,768.5,870.81,637.77
2017,6,16,10,0,818.0,132.0,4.4,33.0,808.0,890.53,648.05
2017,6,16,10,15,826.5,134.0,4.3,33.5,841.5,892.78,646.56
2017,6,16,10,30,835.0,136.0,4.2,34.0,875.0,902.35,650.1
2017,6,16,10,45,841.5,137.5,4.15,34.5,902.0,906.1,650.09
2017,6,16,11,0,848.0,139.0,4.1,35.0,929.0,906.25,647.87
2017,6,16,11,15,852.5,140.5,4.05,35.0,949.0,900.94,643.58
2017,6,16,11,30,857.0,142.0,4.0,35.0,969.0,891.97,637.07
2017,6,16,11,45,871.0,134.5,3.95,35.5,984.5,880.11,627.5
2017,6,16,12,0,885.0,127.0,3.9,36.0,1000.0,864.61,615.71
2017,6,16,12,15,886.0,127.5,3.85,36.0,1004.5,841.31,600.22
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,815.07,582.89
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,784.71,561.88
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,751.88,538.67
2017,6,16,13,15,884.5,126.0,3.75,37.0,991.0,714.38,512.16
2017,6,16,13,30,882.0,125.0,3.7,37.0,980.0,674.51,483.56
2017,6,16,13,45,879.0,124.0,3.65,37.5,961.0,632.06,451.62
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,587.54,417.62
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.5,538.86,380.83
2017,6,16,14,30,864.0,119.0,3.5,38.0,889.0,488.78,342.05
2017,6,16,14,45,842.0,125.5,3.5,38.0,852.0,436.91,301.15
2017,6,16,15,0,820.0,132.0,3.5,38.0,815.0,381.29,256.83
2017,6,16,15,15,809.0,129.5,3.5,37.5,776.0,327.06,213.15
2017,6,16,15,30,798.0,127.0,3.5,37.0,737.0,273.02,169.56
2017,6,16,15,45,782.5,124.0,3.5,37.0,692.5,218.29,126.91
2017,6,16,16,0,767.0,121.0,3.5,37.0,648.0,164.77,89.86
2017,6,16,16,15,748.0,117.0,3.5,36.5,600.0,111.83,63.49
2017,6,16,16,30,729.0,113.0,3.5,36.0,552.0,82.01,60.53
2017,6,16,16,45,703.0,109.0,3.5,36.0,500.5,73.7,54.1
2017,6,16,17,0,677.0,105.0,3.5,36.0,449.0,72.71,53.52
2017,6,16,17,15,644.0,99.0,3.4,35.5,396.5,70.16,51.77
2017,6,16,17,30,611.0,93.0,3.3,35.0,344.0,67.46,49.87
2017,6,16,17,45,564.0,86.5,3.2,34.5,291.5,64.1,47.38
2017,6,16,18,0,517.0,80.0,3.1,34.0,239.0,60.65,44.71
2017,6,16,18,15,452.5,70.5,3.1,33.0,189.5,54.55,39.78
2017,6,16,18,30,388.0,61.0,3.1,32.0,140.0,46.31,32.86
2017,6,16,18,45,291.0,48.0,3.15,31.5,97.5,36.7,24.49
2017,6,16,19,0,194.0,35.0,3.2,31.0,55.0,26.95,15.43
2017,6,16,19,15,97.0,17.5,3.5,30.5,27.5,13.6,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,26.65,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,76.49,48.74
2017,6,17,6,15,178.0,53.0,4.3,25.5,83.0,133.27,98.07
2017,6,17,6,30,263.0,72.0,4.5,26.0,123.0,207.48,159.61
2017,6,17,6,45,346.5,83.0,4.7,26.5,172.5,273.24,214.34
2017,6,17,7,0,430.0,94.0,4.9,27.0,222.0,346.89,274.4
2017,6,17,7,15,480.5,103.5,4.95,27.5,273.5,406.95,322.26
2017,6,17,7,30,531.0,113.0,5.0,28.0,325.0,470.42,371.33
2017,6,17,7,45,582.0,116.0,5.1,28.5,379.5,537.52,421.81
2017,6,17,8,0,633.0,119.0,5.2,29.0,434.0,600.25,467.86
2017,6,17,8,15,660.5,124.5,5.2,29.5,485.5,649.69,502.5
2017,6,17,8,30,688.0,130.0,5.2,30.0,537.0,698.55,535.91
2017,6,17,8,45,716.5,131.0,5.2,30.5,587.0,742.36,564.39
2017,6,17,9,0,745.0,132.0,5.2,31.0,637.0,780.79,588.47
2017,6,17,9,15,760.5,135.5,5.15,31.5,681.5,813.31,607.89
2017,6,17,9,30,776.0,139.0,5.1,32.0,726.0,843.28,625.35
2017,6,17,9,45,790.5,140.0,5.1,32.5,766.0,867.04,638.69
2017,6,17,10,0,805.0,141.0,5.1,33.0,806.0,887.79,649.99
2017,6,17,10,15,814.0,143.5,5.05,33.0,839.5,901.87,657.9
2017,6,17,10,30,823.0,146.0,5.0,33.0,873.0,912.5,663.61
2017,6,17,10,45,830.5,146.5,5.0,33.5,900.5,904.12,655.74
2017,6,17,11,0,838.0,147.0,5.0,34.0,928.0,904.22,653.77
2017,6,17,11,15,842.5,148.0,4.95,34.5,947.0,898.45,647.68
2017,6,17,11,30,847.0,149.0,4.9,35.0,966.0,889.07,639.38
2017,6,17,11,45,827.0,165.5,4.9,35.5,972.0,880.71,632.22
2017,6,17,12,0,807.0,182.0,4.9,36.0,978.0,856.78,614.91
2017,6,17,12,15,807.5,182.5,4.85,36.0,982.0,833.28,599.06
2017,6,17,12,30,808.0,183.0,4.8,36.0,986.0,806.94,581.13
2017,6,17,12,45,808.0,181.5,4.8,36.0,982.0,776.18,559.83
2017,6,17,13,0,808.0,180.0,4.8,36.0,978.0,743.19,536.73
2017,6,17,13,15,805.0,179.5,4.75,36.0,966.5,706.61,510.55
2017,6,17,13,30,802.0,179.0,4.7,36.0,955.0,667.97,482.51
2017,6,17,13,45,798.0,176.5,4.7,36.5,936.0,625.26,450.36
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,580.87,416.44
2017,6,17,14,15,687.0,244.5,4.65,36.5,874.0,534.36,381.43
2017,6,17,14,30,580.0,315.0,4.6,36.0,831.0,497.72,353.46
2017,6,17,14,45,525.0,317.0,4.6,36.0,770.5,439.46,309.94
2017,6,17,15,0,470.0,319.0,4.6,36.0,710.0,386.1,269.82
2017,6,17,15,15,524.0,281.5,4.6,36.0,698.5,344.52,235.42
2017,6,17,15,30,578.0,244.0,4.6,36.0,687.0,296.87,195.75
2017,6,17,15,45,567.5,228.0,4.6,36.0,641.0,245.34,156.24
2017,6,17,16,0,557.0,212.0,4.6,36.0,595.0,194.95,120.9
2017,6,17,16,15,565.0,190.0,4.55,35.5,554.0,143.32,91.52
2017,6,17,16,30,573.0,168.0,4.5,35.0,513.0,107.14,80.94
2017,6,17,16,45,548.5,158.0,4.5,35.0,464.0,104.11,78.83
2017,6,17,17,0,524.0,148.0,4.5,35.0,415.0,99.52,75.42
2017,6,17,17,15,546.5,126.5,4.4,34.5,377.0,88.48,66.91
2017,6,17,17,30,569.0,105.0,4.3,34.0,339.0,75.72,56.87
2017,6,17,17,45,522.5,96.5,4.25,33.5,287.5,71.27,53.5
2017,6,17,18,0,476.0,88.0,4.2,33.0,236.0,64.81,48.36
2017,6,17,18,15,411.0,77.5,4.2,32.5,187.0,57.68,42.48
2017,6,17,18,30,346.0,67.0,4.2,32.0,138.0,50.38,36.24
2017,6,17,18,45,253.5,52.0,4.2,31.5,96.0,39.47,26.77
2017,6,17,19,0,161.0,37.0,4.2,31.0,54.0,28.35,16.57
2017,6,17,19,15,80.5,18.5,4.25,30.5,27.0,14.71,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.0,17.0,4.0,24.5,22.0,28.56,0.0
2017,6,18,6,0,108.0,34.0,4.2,25.0,44.0,81.24,51.75
2017,6,18,6,15,198.5,51.5,4.35,25.0,84.5,146.68,108.49
2017,6,18,6,30,289.0,69.0,4.5,25.0,125.0,215.03,166.01
2017,6,18,6,45,372.5,79.0,4.65,25.5,174.5,280.95,221.21
2017,6,18,7,0,456.0,89.0,4.8,26.0,224.0,354.73,281.62
2017,6,18,7,15,506.0,98.0,4.85,26.5,276.0,415.15,329.95
2017,6,18,7,30,556.0,107.0,4.9,27.0,328.0,485.72,384.45
2017,6,18,7,45,603.0,110.0,4.95,27.5,382.5,544.74,428.84
2017,6,18,8,0,650.0,113.0,5.0,28.0,437.0,605.3,473.21
2017,6,18,8,15,677.0,118.5,5.0,28.5,488.0,654.94,508.02
2017,6,18,8,30,704.0,124.0,5.0,29.0,539.0,703.95,541.42
2017,6,18,8,45,730.0,125.5,5.0,30.0,589.0,746.73,567.8
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,784.38,590.04
2017,6,18,9,15,771.0,130.5,4.95,31.5,683.5,816.76,609.25
2017,6,18,9,30,786.0,134.0,4.9,32.0,728.0,846.55,626.47
2017,6,18,9,45,800.0,135.0,4.85,32.5,768.0,870.06,639.27
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,890.53,649.98
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,904.33,655.96
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,903.03,652.28
2017,6,18,10,45,837.5,142.5,4.6,34.5,902.0,906.79,652.59
2017,6,18,11,0,844.0,144.0,4.6,35.0,929.0,906.96,650.62
2017,6,18,11,15,848.0,145.0,4.55,35.0,949.0,900.81,645.77
2017,6,18,11,30,852.0,146.0,4.5,35.0,969.0,891.04,638.72
2017,6,18,11,45,859.0,143.5,4.5,35.5,982.0,877.4,628.16
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,860.26,615.45
2017,6,18,12,15,866.5,141.5,4.5,36.0,999.5,836.78,599.94
2017,6,18,12,30,867.0,142.0,4.5,36.0,1004.0,810.48,582.6
2017,6,18,12,45,633.0,288.0,4.55,36.5,916.5,734.55,526.29
2017,6,18,13,0,399.0,434.0,4.6,37.0,829.0,654.6,466.28
2017,6,18,13,15,422.5,427.0,4.6,37.0,840.5,640.91,457.06
2017,6,18,13,30,446.0,420.0,4.6,37.0,852.0,625.3,445.93
2017,6,18,13,45,449.5,406.0,4.7,37.0,834.0,589.67,420.91
2017,6,18,14,0,453.0,392.0,4.8,37.0,816.0,552.98,394.83
2017,6,18,14,15,438.5,379.0,4.85,37.0,780.0,506.79,361.43
2017,6,18,14,30,424.0,366.0,4.9,37.0,744.0,461.45,328.06
2017,6,18,14,45,447.5,342.0,4.95,37.0,727.5,425.22,300.13
2017,6,18,15,0,471.0,318.0,5.0,37.0,711.0,386.21,269.28
2017,6,18,15,15,505.0,288.0,5.0,36.5,691.5,343.62,235.2
2017,6,18,15,30,539.0,258.0,5.0,36.0,672.0,297.15,197.61
2017,6,18,15,45,520.5,244.5,5.0,36.0,624.5,247.87,160.16
2017,6,18,16,0,502.0,231.0,5.0,36.0,577.0,200.65,127.29
2017,6,18,16,15,511.5,208.5,4.95,35.5,538.5,151.85,99.02
2017,6,18,16,30,521.0,186.0,4.9,35.0,500.0,117.99,89.62
2017,6,18,16,45,478.0,179.5,4.9,34.5,447.5,115.91,88.49
2017,6,18,17,0,435.0,173.0,4.9,34.0,395.0,113.69,87.22
2017,6,18,17,15,413.0,157.0,4.8,33.5,348.5,105.55,81.11
2017,6,18,17,30,391.0,141.0,4.7,33.0,302.0,96.9,74.5
2017,6,18,17,45,361.5,124.0,4.6,33.0,256.0,87.0,66.57
2017,6,18,18,0,332.0,107.0,4.5,33.0,210.0,76.58,58.08
2017,6,18,18,15,287.5,90.0,4.25,32.0,166.5,65.55,49.11
2017,6,18,18,30,243.0,73.0,4.0,31.0,123.0,55.29,40.48
2017,6,18,18,45,175.5,55.0,3.8,30.5,85.5,42.1,29.06
2017,6,18,19,0,108.0,37.0,3.6,30.0,48.0,28.67,16.96
2017,6,18,19,15,54.0,18.5,3.5,29.5,24.0,14.68,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,50.5,17.0,2.0,24.5,21.5,27.61,0.0
2017,6,19,6,0,101.0,34.0,2.2,25.0,43.0,79.01,50.05
2017,6,19,6,15,188.0,52.5,2.4,25.5,83.5,136.11,99.89
2017,6,19,6,30,275.0,71.0,2.6,26.0,124.0,211.01,161.69
2017,6,19,6,45,285.0,85.5,2.85,26.5,155.5,245.9,191.92
2017,6,19,7,0,295.0,100.0,3.1,27.0,187.0,269.88,212.55
2017,6,19,7,15,332.0,117.0,3.05,27.5,234.0,335.15,263.97
2017,6,19,7,30,369.0,134.0,3.0,28.0,281.0,391.49,307.0
2017,6,19,7,45,343.0,162.5,3.0,28.5,314.5,406.34,316.96
2017,6,19,8,0,317.0,191.0,3.0,29.0,348.0,430.97,333.58
2017,6,19,8,15,158.5,168.5,2.75,29.5,247.0,285.89,220.69
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,124.44,92.19
2017,6,19,8,45,8.0,189.0,2.3,30.5,194.5,169.55,126.81
2017,6,19,9,0,16.0,232.0,2.1,31.0,243.0,215.33,160.84
2017,6,19,9,15,19.0,253.5,1.95,31.5,267.5,237.1,176.16
2017,6,19,9,30,22.0,275.0,1.8,32.0,292.0,258.84,191.27
2017,6,19,9,45,19.5,277.5,1.65,32.5,293.5,258.14,189.64
2017,6,19,10,0,17.0,280.0,1.5,33.0,295.0,257.43,188.11
2017,6,19,10,15,15.5,276.0,1.4,33.0,290.0,251.78,183.53
2017,6,19,10,30,14.0,272.0,1.3,33.0,285.0,246.22,179.07
2017,6,19,10,45,14.0,272.5,1.2,33.5,286.0,246.05,178.24
2017,6,19,11,0,14.0,273.0,1.1,34.0,287.0,245.87,177.4
2017,6,19,11,15,49.5,370.5,0.9,34.0,419.0,375.22,268.79
2017,6,19,11,30,85.0,468.0,0.7,34.0,551.0,492.22,346.42
2017,6,19,11,45,103.5,483.0,0.5,34.0,585.0,516.34,359.95
2017,6,19,12,0,122.0,498.0,0.3,34.0,619.0,546.76,377.72
2017,6,19,12,15,99.5,489.0,0.55,34.0,588.0,504.52,351.51
2017,6,19,12,30,77.0,480.0,0.8,34.0,557.0,471.13,330.84
2017,6,19,12,45,53.0,436.0,1.05,34.5,488.5,408.55,289.02
2017,6,19,13,0,29.0,392.0,1.3,35.0,420.0,348.68,247.99
2017,6,19,13,15,75.0,439.5,1.4,35.0,512.0,413.56,294.06
2017,6,19,13,30,121.0,487.0,1.5,35.0,604.0,470.55,333.18
2017,6,19,13,45,182.0,474.5,1.6,35.0,647.0,485.72,343.93
2017,6,19,14,0,243.0,462.0,1.7,35.0,690.0,490.09,347.07
2017,6,19,14,15,340.0,412.0,1.8,35.0,720.5,484.86,343.24
2017,6,19,14,30,437.0,362.0,1.9,35.0,751.0,465.1,328.18
2017,6,19,14,45,438.0,345.0,2.0,35.0,723.0,423.77,297.54
2017,6,19,15,0,439.0,328.0,2.1,35.0,695.0,381.98,265.88
2017,6,19,15,15,492.0,292.0,2.15,35.0,684.5,342.86,234.03
2017,6,19,15,30,545.0,256.0,2.2,35.0,674.0,297.8,196.97
2017,6,19,15,45,538.0,238.0,2.25,35.0,630.5,247.43,158.67
2017,6,19,16,0,531.0,220.0,2.3,35.0,587.0,197.85,123.88
2017,6,19,16,15,608.0,173.5,2.3,34.5,564.0,134.82,83.75
2017,6,19,16,30,685.0,127.0,2.3,34.0,541.0,82.36,61.26
2017,6,19,16,45,664.5,120.0,2.35,34.0,491.5,80.05,59.68
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,77.49,57.83
2017,6,19,17,15,610.0,107.0,2.35,33.5,390.5,75.2,56.31
2017,6,19,17,30,576.0,101.0,2.3,33.0,339.0,72.77,54.65
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,67.87,50.89
2017,6,19,18,0,495.0,83.0,2.3,32.0,237.0,62.71,46.81
2017,6,19,18,15,431.0,73.0,2.05,31.5,188.5,54.64,40.13
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,47.6,34.11
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,37.73,25.5
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,27.68,16.24
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,13.97,0.0
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,88.5,15.0,2.5,23.5,23.0,35.69,0.0
2017,6,20,6,0,177.0,30.0,2.6,24.0,46.0,104.86,67.25
2017,6,20,6,15,275.0,43.5,2.7,24.5,87.0,165.26,121.91
2017,6,20,6,30,373.0,57.0,2.8,25.0,128.0,236.55,181.79
2017,6,20,6,45,444.0,65.5,2.95,26.0,177.5,304.12,237.78
2017,6,20,7,0,515.0,74.0,3.1,27.0,227.0,374.32,294.22
2017,6,20,7,15,562.5,81.5,3.15,27.5,279.0,435.41,342.29
2017,6,20,7,30,610.0,89.0,3.2,28.0,331.0,499.25,390.79
2017,6,20,7,45,645.5,94.0,3.3,29.0,384.0,554.58,430.67
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,610.68,469.78
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,659.15,503.01
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,704.05,532.06
2017,6,20,8,45,754.0,111.0,3.6,31.5,589.0,746.17,558.76
2017,6,20,9,0,776.0,114.0,3.7,32.0,638.0,786.57,583.92
2017,6,20,9,15,790.5,117.0,3.75,32.5,683.0,818.55,602.85
2017,6,20,9,30,805.0,120.0,3.8,33.0,728.0,847.9,619.9
2017,6,20,9,45,565.0,245.5,3.9,33.5,683.5,771.58,563.71
2017,6,20,10,0,325.0,371.0,4.0,34.0,639.0,667.87,485.55
2017,6,20,10,15,587.0,248.5,4.0,34.0,757.5,805.04,584.83
2017,6,20,10,30,849.0,126.0,4.0,34.0,876.0,905.25,651.68
2017,6,20,10,45,856.0,127.0,4.05,34.5,903.0,909.38,651.76
2017,6,20,11,0,863.0,128.0,4.1,35.0,930.0,909.87,650.24
2017,6,20,11,15,867.5,129.0,4.1,35.5,950.5,904.44,644.77
2017,6,20,11,30,872.0,130.0,4.1,36.0,971.0,895.32,637.08
2017,6,20,11,45,870.5,133.5,4.2,36.5,982.5,879.45,625.61
2017,6,20,12,0,869.0,137.0,4.3,37.0,994.0,860.07,611.97
2017,6,20,12,15,869.5,137.5,4.3,37.0,998.5,836.71,596.64
2017,6,20,12,30,870.0,138.0,4.3,37.0,1003.0,810.48,579.47
2017,6,20,12,45,870.0,137.5,4.35,37.0,999.5,780.66,560.07
2017,6,20,13,0,870.0,137.0,4.4,37.0,996.0,748.47,538.21
2017,6,20,13,15,602.5,295.5,4.45,37.0,887.5,661.1,473.59
2017,6,20,13,30,335.0,454.0,4.5,37.0,779.0,582.19,414.96
2017,6,20,13,45,259.0,462.5,4.55,37.5,711.0,519.78,370.3
2017,6,20,14,0,183.0,471.0,4.6,38.0,643.0,468.29,333.08
2017,6,20,14,15,512.5,301.0,4.6,37.5,762.5,490.81,350.01
2017,6,20,14,30,842.0,131.0,4.6,37.0,882.0,489.43,346.0
2017,6,20,14,45,832.5,129.5,4.7,37.0,849.0,438.25,305.11
2017,6,20,15,0,823.0,128.0,4.8,37.0,816.0,386.48,263.0
2017,6,20,15,15,571.0,233.5,4.75,37.0,700.0,326.08,220.29
2017,6,20,15,30,319.0,339.0,4.7,37.0,584.0,304.41,209.54
2017,6,20,15,45,547.0,227.5,4.7,37.0,618.0,243.01,154.77
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,165.01,89.53
2017,6,20,16,15,464.0,193.0,4.6,36.5,507.0,141.04,91.16
2017,6,20,16,30,153.0,270.0,4.5,36.0,362.0,177.49,136.16
2017,6,20,16,45,423.5,185.0,4.45,35.5,408.5,118.26,89.89
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,69.53,51.14
2017,6,20,17,15,662.5,94.5,4.3,34.5,402.5,67.18,49.57
2017,6,20,17,30,631.0,89.0,4.2,34.0,350.0,64.7,47.83
2017,6,20,17,45,586.5,82.5,4.1,34.0,298.0,61.22,45.11
2017,6,20,18,0,542.0,76.0,4.0,34.0,246.0,57.62,42.21
2017,6,20,18,15,480.0,67.5,3.65,33.0,196.0,52.19,37.84
2017,6,20,18,30,418.0,59.0,3.3,32.0,146.0,46.62,33.14
2017,6,20,18,45,323.5,47.0,2.95,31.5,102.5,36.09,24.03
2017,6,20,19,0,229.0,35.0,2.6,31.0,59.0,27.04,15.67
2017,6,20,19,15,114.5,17.5,2.55,30.5,29.5,13.62,0.0
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.0,14.5,2.8,23.5,24.0,39.96,0.0
2017,6,21,6,0,214.0,29.0,3.1,24.0,48.0,115.09,73.56
2017,6,21,6,15,316.5,41.0,3.15,24.5,90.5,180.38,133.12
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,255.21,196.15
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,321.22,251.19
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,393.29,309.18
2017,6,21,7,15,608.5,75.5,3.6,27.5,288.5,454.8,357.88
2017,6,21,7,30,655.0,82.0,3.8,28.0,342.0,518.89,406.95
2017,6,21,7,45,691.5,86.0,4.0,29.0,396.5,575.55,448.13
2017,6,21,8,0,728.0,90.0,4.2,30.0,451.0,630.8,487.01
2017,6,21,8,15,752.0,94.5,4.25,30.5,503.5,679.91,520.29
2017,6,21,8,30,776.0,99.0,4.3,31.0,556.0,727.99,551.51
2017,6,21,8,45,796.5,101.5,4.4,31.5,606.0,769.66,577.87
2017,6,21,9,0,817.0,104.0,4.5,32.0,656.0,809.44,602.58
2017,6,21,9,15,831.0,106.5,4.55,32.5,701.5,832.96,615.77
2017,6,21,9,30,845.0,109.0,4.6,33.0,747.0,861.88,632.63
2017,6,21,9,45,856.5,111.0,4.7,33.5,787.5,885.12,645.72
2017,6,21,10,0,868.0,113.0,4.8,34.0,828.0,905.15,656.94
2017,6,21,10,15,876.0,114.5,4.85,34.0,862.5,918.13,664.6
2017,6,21,10,30,884.0,116.0,4.9,34.0,897.0,927.53,670.06
2017,6,21,10,45,890.5,117.0,5.0,34.5,925.0,931.42,670.95
2017,6,21,11,0,897.0,118.0,5.1,35.0,953.0,931.56,669.52
2017,6,21,11,15,901.5,119.0,5.15,35.0,973.5,926.09,665.63
2017,6,21,11,30,906.0,120.0,5.2,35.0,994.0,916.83,659.38
2017,6,21,11,45,906.5,122.0,5.3,35.5,1006.0,901.17,647.94
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,881.89,634.21
2017,6,21,12,15,727.0,261.0,5.45,36.0,979.5,842.15,605.74
2017,6,21,12,30,547.0,398.0,5.5,36.0,941.0,788.16,564.63
2017,6,21,12,45,728.0,260.5,5.55,36.5,981.0,786.46,566.6
2017,6,21,13,0,909.0,123.0,5.6,37.0,1021.0,766.89,555.69
2017,6,21,13,15,906.5,122.5,5.6,37.0,1009.5,729.18,528.59
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,689.01,499.35
2017,6,21,13,45,690.5,256.0,5.65,37.0,917.5,622.97,449.13
2017,6,21,14,0,477.0,390.0,5.7,37.0,837.0,566.25,406.05
2017,6,21,14,15,488.5,370.5,5.7,37.0,817.0,527.75,377.66
2017,6,21,14,30,500.0,351.0,5.7,37.0,797.0,487.52,347.24
2017,6,21,14,45,502.0,331.0,5.7,37.0,764.5,441.39,311.94
2017,6,21,15,0,504.0,311.0,5.7,37.0,732.0,394.63,275.46
2017,6,21,15,15,457.0,309.0,5.7,36.5,677.0,344.46,237.75
2017,6,21,15,30,410.0,307.0,5.7,36.0,622.0,299.05,203.97
2017,6,21,15,45,357.5,303.0,5.7,36.0,566.0,264.48,179.21
2017,6,21,16,0,305.0,299.0,5.7,36.0,510.0,227.79,155.1
2017,6,21,16,15,371.5,258.5,5.7,35.5,496.5,183.78,125.97
2017,6,21,16,30,438.0,218.0,5.7,35.0,483.0,135.16,103.35
2017,6,21,16,45,456.0,191.5,5.7,34.5,445.5,122.68,93.96
2017,6,21,17,0,474.0,165.0,5.7,34.0,408.0,109.2,83.62
2017,6,21,17,15,537.0,129.0,5.55,33.5,375.0,89.29,67.89
2017,6,21,17,30,600.0,93.0,5.4,33.0,342.0,67.17,50.08
2017,6,21,17,45,555.5,87.0,5.3,32.5,291.5,64.23,47.92
2017,6,21,18,0,511.0,81.0,5.2,32.0,241.0,61.22,45.59
2017,6,21,18,15,456.0,70.0,4.95,31.0,192.5,54.0,39.71
2017,6,21,18,30,401.0,59.0,4.7,30.0,144.0,46.49,33.34
2017,6,21,18,45,320.0,46.5,4.5,29.5,101.5,35.7,23.95
2017,6,21,19,0,239.0,34.0,4.3,29.0,59.0,26.31,15.29
2017,6,21,19,15,119.5,17.0,4.1,28.5,29.5,13.24,0.0
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,74.5,14.0,2.9,23.5,20.5,31.1,0.0
2017,6,22,6,0,149.0,28.0,3.0,24.0,41.0,93.21,58.79
2017,6,22,6,15,217.0,43.5,3.05,24.5,77.5,143.43,105.51
2017,6,22,6,30,285.0,59.0,3.1,25.0,114.0,201.03,154.45
2017,6,22,6,45,325.5,75.0,3.15,26.0,156.0,252.89,197.92
2017,6,22,7,0,366.0,91.0,3.2,27.0,198.0,308.17,242.69
2017,6,22,7,15,256.5,125.0,3.15,27.5,208.0,287.75,226.55
2017,6,22,7,30,147.0,159.0,3.1,28.0,218.0,255.74,200.04
2017,6,22,7,45,123.5,183.5,3.1,28.5,237.5,270.55,210.42
2017,6,22,8,0,100.0,208.0,3.1,29.0,257.0,269.88,208.45
2017,6,22,8,15,55.0,199.5,3.0,29.5,227.0,228.23,174.57
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,173.82,130.79
2017,6,22,8,45,40.0,242.5,2.85,30.5,269.5,259.36,195.96
2017,6,22,9,0,70.0,294.0,2.8,31.0,342.0,335.73,252.14
2017,6,22,9,15,179.0,317.0,2.85,31.5,449.5,466.86,348.6
2017,6,22,9,30,288.0,340.0,2.9,32.0,557.0,602.1,443.83
2017,6,22,9,45,568.0,224.5,2.95,32.5,682.0,759.32,555.73
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,883.12,636.75
2017,6,22,10,15,856.5,110.5,3.0,33.5,841.0,896.52,642.09
2017,6,22,10,30,865.0,112.0,3.0,34.0,875.0,906.44,646.1
