Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,10,45,873.0,112.0,3.05,34.5,902.5,910.88,647.04
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,911.67,645.79
2017,6,22,11,15,885.5,112.5,3.0,35.5,950.5,906.08,639.63
2017,6,22,11,30,890.0,113.0,2.9,36.0,971.0,896.77,631.28
2017,6,22,11,45,871.5,129.0,2.85,36.5,978.0,877.14,616.86
2017,6,22,12,0,853.0,145.0,2.8,37.0,985.0,853.7,600.22
2017,6,22,12,15,854.0,145.0,2.65,37.0,990.0,830.64,584.54
2017,6,22,12,30,855.0,145.0,2.5,37.0,995.0,804.78,567.12
2017,6,22,12,45,857.5,143.0,2.4,37.5,993.0,776.18,547.13
2017,6,22,13,0,860.0,141.0,2.3,38.0,991.0,745.14,524.81
2017,6,22,13,15,858.0,140.0,2.15,38.0,980.0,709.12,499.37
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,670.78,472.01
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.5,629.42,441.23
2017,6,22,14,0,853.0,134.0,1.7,39.0,934.0,585.92,408.49
2017,6,22,14,15,847.5,132.5,1.55,39.0,908.0,539.07,373.65
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,490.79,336.97
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,439.99,297.61
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,388.08,256.55
2017,6,22,15,15,823.0,120.5,1.0,38.5,781.0,334.66,214.48
2017,6,22,15,30,813.0,118.0,0.9,38.0,743.0,274.48,167.47
2017,6,22,15,45,799.5,115.0,0.8,38.0,699.5,219.31,125.08
2017,6,22,16,0,786.0,112.0,0.7,38.0,656.0,165.07,87.62
2017,6,22,16,15,768.5,108.5,0.75,38.0,608.0,111.41,60.19
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,76.74,55.61
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,75.47,54.87
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,67.64,48.86
2017,6,22,17,15,543.0,118.5,1.0,37.5,378.5,82.38,60.98
2017,6,22,17,30,383.0,140.0,1.1,37.0,299.0,96.04,72.28
2017,6,22,17,45,358.0,122.5,1.2,36.5,254.5,85.86,64.45
2017,6,22,18,0,333.0,105.0,1.3,36.0,210.0,75.14,56.03
2017,6,22,18,15,296.0,88.0,1.2,35.0,167.5,64.14,47.25
2017,6,22,18,30,259.0,71.0,1.1,34.0,125.0,52.68,37.79
2017,6,22,18,45,199.5,53.5,1.05,33.0,88.0,40.29,27.3
2017,6,22,19,0,140.0,36.0,1.0,32.0,51.0,28.1,16.5
2017,6,22,19,15,70.0,18.0,1.2,31.5,25.5,14.36,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,9.5,3.3,25.5,9.5,8.11,0.0
2017,6,23,6,0,0.0,19.0,3.6,26.0,19.0,15.67,5.58
2017,6,23,6,15,0.0,39.5,3.75,26.5,39.5,34.12,21.51
2017,6,23,6,30,0.0,60.0,3.9,27.0,60.0,52.94,37.2
2017,6,23,6,45,12.0,82.0,4.1,27.5,85.5,78.7,58.35
2017,6,23,7,0,24.0,104.0,4.3,28.0,111.0,112.28,85.61
2017,6,23,7,15,212.5,115.5,4.3,28.5,198.5,251.61,198.16
2017,6,23,7,30,401.0,127.0,4.3,29.0,286.0,402.94,316.59
2017,6,23,7,45,496.0,127.5,4.35,30.0,353.0,483.4,376.71
2017,6,23,8,0,591.0,128.0,4.4,31.0,420.0,577.91,445.26
2017,6,23,8,15,619.5,134.5,4.35,31.5,471.0,627.84,479.58
2017,6,23,8,30,648.0,141.0,4.3,32.0,522.0,677.38,512.91
2017,6,23,8,45,675.5,143.5,4.3,33.0,571.0,721.11,540.53
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,763.63,565.97
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.5,796.83,585.33
2017,6,23,9,30,736.0,154.0,4.1,35.0,709.0,827.7,602.88
2017,6,23,9,45,750.5,156.5,4.05,35.5,748.5,847.22,612.91
2017,6,23,10,0,765.0,159.0,4.0,36.0,788.0,869.23,624.61
2017,6,23,10,15,774.5,161.5,3.85,36.5,821.5,883.61,630.78
2017,6,23,10,30,784.0,164.0,3.7,37.0,855.0,894.66,634.82
2017,6,23,10,45,604.0,276.5,3.6,37.5,819.0,840.93,594.79
2017,6,23,11,0,424.0,389.0,3.5,38.0,783.0,772.18,543.13
2017,6,23,11,15,616.5,278.5,3.4,38.0,865.5,836.69,589.44
2017,6,23,11,30,809.0,168.0,3.3,38.0,948.0,886.28,622.37
2017,6,23,11,45,791.5,183.0,3.2,38.5,954.5,866.97,607.5
2017,6,23,12,0,774.0,198.0,3.1,39.0,961.0,844.24,591.06
2017,6,23,12,15,589.0,317.5,3.05,39.0,899.5,775.46,542.11
2017,6,23,12,30,404.0,437.0,3.0,39.0,838.0,704.29,491.25
2017,6,23,12,45,404.0,435.0,2.95,39.5,835.5,682.29,475.67
2017,6,23,13,0,404.0,433.0,2.9,40.0,833.0,659.08,458.95
2017,6,23,13,15,404.0,426.5,2.95,40.0,823.0,631.25,440.43
2017,6,23,13,30,404.0,420.0,3.0,40.0,813.0,602.52,421.04
2017,6,23,13,45,400.5,412.0,3.05,40.5,794.5,569.65,397.69
2017,6,23,14,0,397.0,404.0,3.1,41.0,776.0,536.3,373.72
2017,6,23,14,15,425.5,382.0,3.15,40.5,770.5,504.34,351.92
2017,6,23,14,30,454.0,360.0,3.2,40.0,765.0,473.42,329.83
2017,6,23,14,45,455.5,341.5,3.3,40.0,735.5,430.44,298.16
2017,6,23,15,0,457.0,323.0,3.4,40.0,706.0,386.95,265.4
2017,6,23,15,15,523.0,282.0,3.45,40.0,700.0,347.66,233.27
2017,6,23,15,30,589.0,241.0,3.5,40.0,694.0,299.66,193.85
2017,6,23,15,45,600.0,217.0,3.6,40.0,655.0,246.18,152.73
2017,6,23,16,0,611.0,193.0,3.7,40.0,616.0,191.26,113.55
2017,6,23,16,15,588.5,186.5,3.75,39.5,569.5,144.73,89.08
2017,6,23,16,30,566.0,180.0,3.8,39.0,523.0,115.09,85.72
2017,6,23,16,45,533.0,173.0,3.85,38.5,473.0,112.72,84.37
2017,6,23,17,0,500.0,166.0,3.9,38.0,423.0,110.15,82.84
2017,6,23,17,15,463.5,155.5,3.9,37.5,372.5,105.13,79.33
2017,6,23,17,30,427.0,145.0,3.9,37.0,322.0,99.83,75.52
2017,6,23,17,45,379.0,132.0,3.95,37.0,272.5,92.44,69.79
2017,6,23,18,0,331.0,119.0,4.0,37.0,223.0,86.86,65.39
2017,6,23,18,15,273.0,101.5,3.95,36.0,176.0,74.79,55.78
2017,6,23,18,30,215.0,84.0,3.9,35.0,129.0,62.43,45.61
2017,6,23,18,45,148.5,62.0,3.85,34.5,89.0,46.76,32.34
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,31.24,18.77
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,16.14,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,4.0,1.6,25.5,4.0,3.41,0.0
2017,6,24,6,0,0.0,8.0,1.7,26.0,8.0,6.57,0.0
2017,6,24,6,15,0.0,17.0,1.6,26.0,17.0,13.99,5.53
2017,6,24,6,30,0.0,26.0,1.5,26.0,26.0,21.43,11.83
2017,6,24,6,45,0.0,37.0,1.45,26.5,37.0,30.55,19.42
2017,6,24,7,0,0.0,48.0,1.4,27.0,48.0,39.69,26.91
2017,6,24,7,15,0.0,77.0,1.65,27.5,77.0,64.61,47.04
2017,6,24,7,30,0.0,106.0,1.9,28.0,106.0,90.75,67.77
2017,6,24,7,45,0.0,97.5,2.2,28.5,97.5,82.07,60.46
2017,6,24,8,0,0.0,89.0,2.5,29.0,89.0,74.13,53.81
2017,6,24,8,15,0.5,125.0,2.7,29.5,125.0,106.33,78.9
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,138.97,103.83
2017,6,24,8,45,12.5,205.0,3.1,30.5,213.5,188.1,141.33
2017,6,24,9,0,24.0,249.0,3.3,31.0,266.0,238.03,178.67
2017,6,24,9,15,66.0,299.5,3.1,31.0,349.0,336.88,252.6
2017,6,24,9,30,108.0,350.0,2.9,31.0,432.0,423.32,315.24
2017,6,24,9,45,83.5,357.5,2.75,31.5,423.0,407.78,301.45
2017,6,24,10,0,59.0,365.0,2.6,32.0,414.0,391.35,287.53
2017,6,24,10,15,45.0,357.5,2.3,32.0,395.5,369.17,270.39
2017,6,24,10,30,31.0,350.0,2.0,32.0,377.0,347.05,253.37
2017,6,24,10,45,96.0,407.5,1.75,32.5,496.0,458.41,332.14
2017,6,24,11,0,161.0,465.0,1.5,33.0,615.0,581.63,414.25
2017,6,24,11,15,139.0,473.0,1.35,33.0,604.5,563.2,399.12
2017,6,24,11,30,117.0,481.0,1.2,33.0,594.0,544.17,384.72
2017,6,24,11,45,81.5,459.5,1.05,33.0,539.0,476.59,337.77
2017,6,24,12,0,46.0,438.0,0.9,33.0,484.0,421.78,299.3
2017,6,24,12,15,126.0,471.5,1.05,32.5,597.5,518.67,368.26
2017,6,24,12,30,206.0,505.0,1.2,32.0,711.0,600.37,424.71
2017,6,24,12,45,159.5,500.5,1.4,32.0,660.0,547.28,388.81
2017,6,24,13,0,113.0,496.0,1.6,32.0,609.0,495.55,354.07
2017,6,24,13,15,147.5,494.0,1.8,31.5,639.0,507.52,364.49
2017,6,24,13,30,182.0,492.0,2.0,31.0,669.0,515.14,371.31
2017,6,24,13,45,208.0,478.0,2.2,31.0,676.5,505.35,365.1
2017,6,24,14,0,234.0,464.0,2.4,31.0,684.0,493.07,356.84
2017,6,24,14,15,158.0,443.5,2.45,30.5,590.5,421.12,306.38
2017,6,24,14,30,82.0,423.0,2.5,30.0,497.0,363.06,265.68
2017,6,24,14,45,64.5,391.5,2.6,29.5,448.5,324.43,238.59
2017,6,24,15,0,47.0,360.0,2.7,29.0,400.0,288.33,213.04
2017,6,24,15,15,55.5,350.5,2.75,28.5,395.0,276.93,204.93
2017,6,24,15,30,64.0,341.0,2.8,28.0,390.0,264.31,195.69
2017,6,24,15,45,130.5,329.5,2.9,28.0,422.0,250.14,182.52
2017,6,24,16,0,197.0,318.0,3.0,28.0,454.0,236.62,170.34
2017,6,24,16,15,278.0,278.0,3.05,27.5,455.5,190.18,136.49
2017,6,24,16,30,359.0,238.0,3.1,27.0,457.0,154.1,121.94
2017,6,24,16,45,327.5,220.5,3.2,27.0,406.0,145.21,115.17
2017,6,24,17,0,296.0,203.0,3.3,27.0,355.0,135.86,107.93
2017,6,24,17,15,323.0,174.5,3.35,27.0,323.5,120.4,95.55
2017,6,24,17,30,350.0,146.0,3.4,27.0,292.0,103.96,82.21
2017,6,24,17,45,309.5,131.5,3.45,27.0,247.0,94.65,74.66
2017,6,24,18,0,269.0,117.0,3.5,27.0,202.0,85.02,66.69
2017,6,24,18,15,227.5,98.0,3.5,26.5,160.0,72.19,55.92
2017,6,24,18,30,186.0,79.0,3.5,26.0,118.0,58.98,44.53
2017,6,24,18,45,128.5,58.5,3.55,26.0,82.0,44.32,31.59
2017,6,24,19,0,71.0,38.0,3.6,26.0,46.0,29.89,18.49
2017,6,24,19,15,35.5,19.0,3.6,25.5,23.0,15.43,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,66.0,15.0,3.65,22.5,20.5,29.62,0.0
2017,6,25,6,0,132.0,30.0,3.7,23.0,41.0,90.22,56.04
2017,6,25,6,15,226.0,44.5,3.65,23.0,80.0,147.67,109.17
2017,6,25,6,30,320.0,59.0,3.6,23.0,119.0,215.35,166.74
2017,6,25,6,45,174.0,81.5,3.55,23.0,115.5,177.49,139.88
2017,6,25,7,0,28.0,104.0,3.5,23.0,112.0,114.51,89.08
2017,6,25,7,15,17.5,118.0,3.45,23.5,123.5,114.37,88.77
2017,6,25,7,30,7.0,132.0,3.4,24.0,135.0,120.28,93.02
2017,6,25,7,45,6.0,144.5,3.4,24.5,147.0,130.2,100.49
2017,6,25,8,0,5.0,157.0,3.4,25.0,159.0,140.15,107.83
2017,6,25,8,15,36.5,201.5,3.3,25.0,223.0,216.74,168.67
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,286.26,222.53
2017,6,25,8,45,71.5,267.5,3.15,25.5,313.0,310.66,239.86
2017,6,25,9,0,75.0,289.0,3.1,26.0,339.0,334.87,256.91
2017,6,25,9,15,52.0,285.5,3.0,26.5,321.5,310.83,236.87
2017,6,25,9,30,29.0,282.0,2.9,27.0,304.0,286.17,216.6
2017,6,25,9,45,28.0,298.5,2.85,27.5,321.0,300.06,226.01
2017,6,25,10,0,27.0,315.0,2.8,28.0,338.0,313.63,235.01
2017,6,25,10,15,428.5,221.0,2.75,28.0,598.0,629.14,473.26
2017,6,25,10,30,830.0,127.0,2.7,28.0,858.0,889.54,650.99
2017,6,25,10,45,839.5,126.5,2.65,28.5,886.0,894.79,649.7
2017,6,25,11,0,849.0,126.0,2.6,29.0,914.0,896.53,648.38
2017,6,25,11,15,637.0,267.5,2.6,29.5,866.5,846.02,611.32
2017,6,25,11,30,425.0,409.0,2.6,30.0,819.0,770.47,554.07
2017,6,25,11,45,323.5,452.5,2.6,30.5,767.5,699.68,503.52
2017,6,25,12,0,222.0,496.0,2.6,31.0,716.0,630.84,453.73
2017,6,25,12,15,245.5,493.5,2.6,31.0,737.5,636.23,457.99
2017,6,25,12,30,269.0,491.0,2.6,31.0,759.0,642.45,462.26
2017,6,25,12,45,343.0,460.0,2.6,31.0,800.0,656.79,473.16
2017,6,25,13,0,417.0,429.0,2.6,31.0,841.0,665.81,480.06
2017,6,25,13,15,332.0,455.0,2.55,31.0,781.5,604.3,436.09
2017,6,25,13,30,247.0,481.0,2.5,31.0,722.0,546.84,395.08
2017,6,25,13,45,284.5,460.5,2.5,31.5,732.0,535.57,386.75
2017,6,25,14,0,322.0,440.0,2.5,32.0,742.0,520.88,375.37
2017,6,25,14,15,347.0,404.0,2.45,32.0,721.5,485.17,349.58
2017,6,25,14,30,372.0,368.0,2.4,32.0,701.0,447.21,321.53
2017,6,25,14,45,530.0,287.5,2.4,32.0,742.0,425.68,302.92
2017,6,25,15,0,688.0,207.0,2.4,32.0,783.0,389.21,270.73
2017,6,25,15,15,674.5,202.5,2.4,31.5,745.0,338.7,230.28
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,288.96,190.27
2017,6,25,15,45,649.5,190.0,2.4,31.0,665.0,238.22,150.2
2017,6,25,16,0,638.0,182.0,2.4,31.0,623.0,188.49,114.35
2017,6,25,16,15,616.0,175.5,2.4,30.5,576.5,140.3,87.82
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,107.73,82.98
2017,6,25,16,45,533.5,166.5,2.4,30.0,469.0,108.76,84.15
2017,6,25,17,0,473.0,164.0,2.4,30.0,408.0,108.46,84.22
2017,6,25,17,15,311.0,166.5,2.2,29.5,320.0,115.47,90.45
2017,6,25,17,30,149.0,169.0,2.0,29.0,232.0,119.95,94.61
2017,6,25,17,45,126.5,148.5,1.85,29.0,196.0,106.59,83.82
2017,6,25,18,0,104.0,128.0,1.7,29.0,160.0,92.88,72.57
2017,6,25,18,15,179.5,104.0,1.55,28.5,147.0,75.68,58.3
2017,6,25,18,30,255.0,80.0,1.4,28.0,134.0,60.08,45.05
2017,6,25,18,45,181.5,60.0,1.25,27.5,93.0,45.59,32.45
2017,6,25,19,0,108.0,40.0,1.1,27.0,52.0,30.83,19.19
2017,6,25,19,15,54.0,20.0,1.15,26.5,26.0,15.82,0.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.65,23.5,11.0,9.39,0.0
2017,6,26,6,0,0.0,22.0,1.9,24.0,22.0,18.18,7.22
2017,6,26,6,15,6.5,42.5,1.9,24.0,43.5,40.03,26.39
2017,6,26,6,30,13.0,63.0,1.9,24.0,65.0,61.9,44.89
2017,6,26,6,45,26.0,84.5,1.95,24.5,91.0,94.06,71.56
2017,6,26,7,0,39.0,106.0,2.0,25.0,117.0,122.64,94.99
2017,6,26,7,15,103.5,131.0,1.95,25.5,169.5,195.79,154.09
2017,6,26,7,30,168.0,156.0,1.9,26.0,222.0,265.39,208.97
2017,6,26,7,45,156.0,181.5,1.85,26.5,250.0,289.94,226.65
2017,6,26,8,0,144.0,207.0,1.8,27.0,278.0,312.77,242.6
2017,6,26,8,15,202.5,227.0,1.75,27.5,339.0,380.15,292.93
2017,6,26,8,30,261.0,247.0,1.7,28.0,400.0,465.71,354.6
2017,6,26,8,45,368.0,239.5,1.7,29.0,476.0,549.65,413.91
2017,6,26,9,0,475.0,232.0,1.7,30.0,552.0,655.42,485.68
2017,6,26,9,15,302.5,292.5,1.75,30.0,501.5,563.19,416.71
2017,6,26,9,30,130.0,353.0,1.8,30.0,451.0,461.75,340.9
2017,6,26,9,45,76.5,328.0,1.9,30.5,387.0,372.28,275.48
2017,6,26,10,0,23.0,303.0,2.0,31.0,323.0,283.95,209.39
2017,6,26,10,15,170.0,354.5,2.05,31.0,504.5,495.41,364.82
2017,6,26,10,30,317.0,406.0,2.1,31.0,686.0,691.45,499.73
2017,6,26,10,45,382.0,394.0,2.2,31.5,742.0,734.65,527.35
2017,6,26,11,0,447.0,382.0,2.3,32.0,798.0,787.61,561.86
2017,6,26,11,15,419.5,400.5,2.4,32.0,797.5,770.05,549.2
2017,6,26,11,30,392.0,419.0,2.5,32.0,797.0,742.07,530.35
2017,6,26,11,45,410.0,423.5,2.6,32.5,823.5,756.17,538.92
2017,6,26,12,0,428.0,428.0,2.7,33.0,850.0,759.08,539.93
2017,6,26,12,15,264.5,461.0,2.75,33.0,722.5,629.74,450.48
2017,6,26,12,30,101.0,494.0,2.8,33.0,595.0,503.16,361.11
2017,6,26,12,45,257.5,462.0,2.9,33.0,717.0,593.29,426.96
2017,6,26,13,0,414.0,430.0,3.0,33.0,839.0,664.89,477.5
2017,6,26,13,15,407.0,425.0,3.0,33.0,823.5,633.56,455.2
2017,6,26,13,30,400.0,420.0,3.0,33.0,808.0,601.31,432.63
2017,6,26,13,45,330.5,439.0,3.05,33.0,756.0,548.3,394.92
2017,6,26,14,0,261.0,458.0,3.1,33.0,704.0,499.74,360.22
2017,6,26,14,15,521.0,310.0,3.15,33.0,782.0,504.82,364.13
2017,6,26,14,30,781.0,162.0,3.2,33.0,860.0,486.4,348.11
2017,6,26,14,45,541.5,273.5,3.25,33.0,749.0,421.44,299.9
2017,6,26,15,0,302.0,385.0,3.3,33.0,638.0,380.28,271.3
2017,6,26,15,15,373.5,338.5,3.3,32.5,636.0,348.08,244.97
2017,6,26,15,30,445.0,292.0,3.3,32.0,634.0,300.53,206.06
2017,6,26,15,45,320.5,305.0,3.35,32.0,544.0,261.09,180.19
2017,6,26,16,0,196.0,318.0,3.4,32.0,454.0,237.1,168.09
2017,6,26,16,15,241.5,286.5,3.4,31.5,442.0,193.26,137.44
2017,6,26,16,30,287.0,255.0,3.4,31.0,430.0,161.94,126.28
2017,6,26,16,45,194.0,236.5,3.4,30.5,350.0,160.47,125.85
2017,6,26,17,0,101.0,218.0,3.4,30.0,270.0,155.26,122.34
2017,6,26,17,15,186.0,188.0,3.2,29.5,271.0,132.31,104.29
2017,6,26,17,30,271.0,158.0,3.0,29.0,272.0,110.3,86.73
2017,6,26,17,45,236.5,141.0,2.85,29.0,230.0,99.75,78.25
2017,6,26,18,0,202.0,124.0,2.7,29.0,188.0,88.81,69.26
2017,6,26,18,15,170.0,102.5,2.6,28.5,149.5,74.65,57.49
2017,6,26,18,30,138.0,81.0,2.5,28.0,111.0,61.3,46.09
2017,6,26,18,45,96.5,59.5,2.4,27.5,77.5,45.72,32.56
2017,6,26,19,0,55.0,38.0,2.3,27.0,44.0,29.86,18.42
2017,6,26,19,15,27.5,19.0,2.35,26.5,22.0,15.43,0.0
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,6.0,1.75,23.0,6.0,5.12,0.0
2017,6,27,6,0,0.0,12.0,2.0,23.0,12.0,9.87,1.3
2017,6,27,6,15,0.0,24.5,2.1,23.0,24.5,20.21,10.64
2017,6,27,6,30,0.0,37.0,2.2,23.0,37.0,30.58,19.52
2017,6,27,6,45,0.0,51.5,2.3,23.5,51.5,42.68,29.69
2017,6,27,7,0,0.0,66.0,2.4,24.0,66.0,55.3,40.13
2017,6,27,7,15,0.0,82.5,2.4,24.5,82.5,69.78,51.88
2017,6,27,7,30,0.0,99.0,2.4,25.0,99.0,84.24,63.38
2017,6,27,7,45,20.0,144.0,2.45,25.5,154.0,139.06,107.47
2017,6,27,8,0,40.0,189.0,2.5,26.0,209.0,207.53,161.18
2017,6,27,8,15,28.0,195.5,2.5,26.5,210.5,204.33,157.37
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,189.01,144.34
2017,6,27,8,45,96.5,254.5,2.5,27.5,319.0,317.35,243.65
2017,6,27,9,0,177.0,307.0,2.5,28.0,426.0,453.84,344.35
2017,6,27,9,15,217.0,325.0,2.55,28.5,481.5,507.82,381.98
2017,6,27,9,30,257.0,343.0,2.6,29.0,537.0,578.55,430.81
2017,6,27,9,45,223.5,369.5,2.65,29.5,544.5,560.5,415.29
2017,6,27,10,0,190.0,396.0,2.7,30.0,552.0,556.2,409.79
2017,6,27,10,15,164.5,414.5,2.75,30.0,554.0,549.28,403.57
2017,6,27,10,30,139.0,433.0,2.8,30.0,556.0,540.92,396.41
2017,6,27,10,45,94.0,421.5,2.9,30.5,506.0,470.33,344.82
2017,6,27,11,0,49.0,410.0,3.0,31.0,456.0,415.17,303.82
2017,6,27,11,15,441.0,278.0,3.05,31.0,702.0,678.56,498.59
2017,6,27,11,30,833.0,146.0,3.1,31.0,948.0,877.22,634.66
2017,6,27,11,45,532.0,320.5,3.2,31.5,835.5,773.56,558.64
2017,6,27,12,0,231.0,495.0,3.3,32.0,723.0,638.22,459.17
2017,6,27,12,15,534.5,323.0,3.35,32.0,853.0,741.48,537.21
2017,6,27,12,30,838.0,151.0,3.4,32.0,983.0,798.77,580.48
2017,6,27,12,45,838.5,150.0,3.45,32.0,980.5,769.94,561.02
2017,6,27,13,0,839.0,149.0,3.5,32.0,978.0,738.89,539.53
2017,6,27,13,15,509.0,320.5,3.55,32.0,822.0,624.15,454.49
2017,6,27,13,30,179.0,492.0,3.6,32.0,666.0,514.12,372.51
2017,6,27,13,45,206.0,478.5,3.7,32.5,675.0,505.5,366.36
2017,6,27,14,0,233.0,465.0,3.8,33.0,684.0,494.29,357.65
2017,6,27,14,15,524.5,303.0,3.85,32.5,777.0,502.26,364.47
2017,6,27,14,30,816.0,141.0,3.9,32.0,870.0,489.39,352.82
2017,6,27,14,45,807.0,139.0,3.95,32.0,837.5,436.81,310.51
2017,6,27,15,0,798.0,137.0,4.0,32.0,805.0,385.06,267.9
2017,6,27,15,15,408.0,202.0,4.0,31.5,543.5,262.68,183.1
2017,6,27,15,30,18.0,267.0,4.0,31.0,282.0,214.63,158.54
2017,6,27,15,45,223.0,264.5,4.05,31.0,420.5,219.1,153.89
2017,6,27,16,0,428.0,262.0,4.1,31.0,559.0,215.19,143.28
2017,6,27,16,15,303.0,266.0,4.05,30.5,469.0,186.28,131.15
2017,6,27,16,30,178.0,270.0,4.0,30.0,379.0,177.99,139.79
2017,6,27,16,45,89.0,165.0,4.0,30.0,219.5,118.25,91.93
2017,6,27,17,0,0.0,60.0,4.0,30.0,60.0,49.74,35.86
2017,6,27,17,15,216.5,95.5,3.85,29.5,186.0,63.51,47.61
2017,6,27,17,30,433.0,131.0,3.7,29.0,312.0,90.67,70.55
2017,6,27,17,45,408.0,115.0,3.6,28.5,266.0,81.29,63.04
2017,6,27,18,0,383.0,99.0,3.5,28.0,220.0,71.41,54.97
2017,6,27,18,15,394.5,79.5,3.15,27.5,183.0,58.87,44.45
2017,6,27,18,30,406.0,60.0,2.8,27.0,146.0,47.24,34.46
2017,6,27,18,45,322.0,47.5,2.45,26.5,103.5,36.42,24.95
2017,6,27,19,0,238.0,35.0,2.1,26.0,61.0,27.05,16.26
2017,6,27,19,15,119.0,17.5,2.0,25.5,30.5,13.62,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,76.0,14.5,2.1,22.5,20.5,31.61,0.0
2017,6,28,6,0,152.0,29.0,2.3,23.0,41.0,94.33,56.79
2017,6,28,6,15,253.0,42.5,2.35,23.0,81.0,154.96,114.03
2017,6,28,6,30,354.0,56.0,2.4,23.0,121.0,225.78,174.11
2017,6,28,6,45,420.5,67.0,2.5,23.5,169.5,292.23,230.05
2017,6,28,7,0,487.0,78.0,2.6,24.0,218.0,361.46,286.76
2017,6,28,7,15,536.0,85.5,2.6,24.5,269.5,422.24,335.05
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,485.95,383.85
2017,6,28,7,45,334.0,147.5,2.65,26.0,282.0,382.91,301.55
2017,6,28,8,0,83.0,202.0,2.7,27.0,243.0,251.77,195.29
2017,6,28,8,15,138.0,228.5,2.7,27.5,305.5,334.27,258.79
2017,6,28,8,30,193.0,255.0,2.7,28.0,368.0,407.01,312.73
2017,6,28,8,45,230.5,274.5,2.7,28.5,421.0,460.88,351.25
2017,6,28,9,0,268.0,294.0,2.7,29.0,474.0,531.67,400.88
2017,6,28,9,15,531.0,208.5,2.75,29.5,596.5,689.06,515.89
2017,6,28,9,30,794.0,123.0,2.8,30.0,719.0,841.51,618.91
2017,6,28,9,45,808.5,124.0,2.85,30.5,759.5,866.1,631.73
2017,6,28,10,0,823.0,125.0,2.9,31.0,800.0,877.45,636.83
2017,6,28,10,15,441.5,261.5,2.9,31.0,625.5,682.11,500.36
2017,6,28,10,30,60.0,398.0,2.9,31.0,451.0,419.96,307.42
2017,6,28,10,45,72.0,421.5,2.95,31.5,487.0,450.45,329.37
2017,6,28,11,0,84.0,445.0,3.0,32.0,523.0,480.06,349.27
2017,6,28,11,15,94.5,461.0,3.05,32.5,551.0,500.23,362.41
2017,6,28,11,30,105.0,477.0,3.1,33.0,579.0,519.3,374.73
2017,6,28,11,45,120.0,488.0,3.15,33.5,605.5,546.47,392.61
2017,6,28,12,0,135.0,499.0,3.2,34.0,632.0,560.44,401.36
2017,6,28,12,15,181.5,500.5,3.2,34.0,680.0,590.34,422.47
2017,6,28,12,30,228.0,502.0,3.2,34.0,728.0,616.75,440.87
2017,6,28,12,45,123.0,413.0,3.25,34.0,535.0,448.58,323.76
2017,6,28,13,0,18.0,324.0,3.3,34.0,342.0,283.22,204.93
2017,6,28,13,15,451.5,222.0,3.3,34.0,660.0,503.83,370.26
2017,6,28,13,30,885.0,120.0,3.3,34.0,978.0,680.21,493.88
2017,6,28,13,45,589.5,285.0,3.3,34.5,852.0,587.22,422.81
2017,6,28,14,0,294.0,450.0,3.3,35.0,726.0,513.6,367.32
2017,6,28,14,15,580.0,282.5,3.3,35.0,807.5,513.21,367.5
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,495.5,351.72
2017,6,28,14,45,463.5,245.0,3.35,35.0,658.0,370.75,262.85
2017,6,28,15,0,61.0,375.0,3.4,35.0,427.0,303.92,219.23
2017,6,28,15,15,386.0,274.0,3.4,34.5,574.5,304.12,211.45
2017,6,28,15,30,711.0,173.0,3.4,34.0,722.0,286.44,185.38
2017,6,28,15,45,695.0,168.5,3.4,34.0,678.5,234.41,144.24
2017,6,28,16,0,679.0,164.0,3.4,34.0,635.0,183.78,107.85
2017,6,28,16,15,658.0,158.5,3.4,33.5,588.0,133.8,80.11
2017,6,28,16,30,637.0,153.0,3.4,33.0,541.0,97.81,74.03
2017,6,28,16,45,611.0,146.0,3.4,33.0,491.0,96.16,72.99
2017,6,28,17,0,585.0,139.0,3.4,33.0,441.0,94.3,71.76
2017,6,28,17,15,550.0,131.0,3.35,32.5,389.5,91.39,69.81
2017,6,28,17,30,515.0,123.0,3.3,32.0,338.0,86.44,66.14
2017,6,28,17,45,468.5,112.5,3.25,31.5,287.0,80.25,61.37
2017,6,28,18,0,422.0,102.0,3.2,31.0,236.0,73.83,56.27
2017,6,28,18,15,361.0,89.0,3.0,30.5,187.5,65.3,49.22
2017,6,28,18,30,300.0,76.0,2.8,30.0,139.0,56.5,41.71
2017,6,28,18,45,224.0,58.0,2.65,29.5,97.5,43.69,30.6
2017,6,28,19,0,148.0,40.0,2.5,29.0,56.0,30.98,19.14
2017,6,28,19,15,74.0,20.0,2.6,28.5,28.0,15.87,0.0
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,26.52,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,74.71,43.11
2017,6,29,6,15,205.0,46.0,1.9,25.5,77.5,141.64,103.06
2017,6,29,6,30,298.0,63.0,2.0,26.0,117.0,210.31,160.11
2017,6,29,6,45,380.5,73.0,2.1,26.5,166.0,275.68,214.22
2017,6,29,7,0,463.0,83.0,2.2,27.0,215.0,348.94,273.25
2017,6,29,7,15,513.0,91.5,2.3,27.5,267.0,415.2,325.07
2017,6,29,7,30,563.0,100.0,2.4,28.0,319.0,479.71,373.96
2017,6,29,7,45,336.0,152.5,2.5,28.5,288.5,389.75,303.46
2017,6,29,8,0,109.0,205.0,2.6,29.0,258.0,286.29,220.48
2017,6,29,8,15,184.5,225.5,2.65,29.5,328.0,365.47,280.99
2017,6,29,8,30,260.0,246.0,2.7,30.0,398.0,464.13,353.31
2017,6,29,8,45,204.0,276.5,2.8,30.5,402.0,441.85,333.96
2017,6,29,9,0,148.0,307.0,2.9,31.0,406.0,430.05,322.53
2017,6,29,9,15,143.5,330.0,2.95,31.5,432.0,450.59,335.7
2017,6,29,9,30,139.0,353.0,3.0,32.0,458.0,470.04,347.82
2017,6,29,9,45,239.0,358.5,3.05,32.5,550.0,579.65,425.7
2017,6,29,10,0,339.0,364.0,3.1,33.0,642.0,674.72,490.96
2017,6,29,10,15,341.5,381.5,3.15,33.5,672.0,693.41,501.18
2017,6,29,10,30,344.0,399.0,3.2,34.0,702.0,710.13,510.47
2017,6,29,10,45,602.0,264.5,3.3,34.5,814.5,830.34,595.41
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,911.98,648.54
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,906.99,644.4
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,898.33,638.64
2017,6,29,11,45,875.0,130.5,3.55,35.5,982.0,885.19,628.8
2017,6,29,12,0,881.0,129.0,3.6,36.0,996.0,868.48,616.78
2017,6,29,12,15,882.0,129.0,3.6,36.0,1001.0,845.41,601.73
2017,6,29,12,30,883.0,129.0,3.6,36.0,1006.0,819.35,584.79
2017,6,29,12,45,882.5,128.5,3.65,36.5,1003.0,789.12,564.15
2017,6,29,13,0,882.0,128.0,3.7,37.0,1000.0,756.48,541.59
2017,6,29,13,15,880.0,127.5,3.7,37.0,989.5,720.28,516.24
2017,6,29,13,30,878.0,127.0,3.7,37.0,979.0,681.66,488.76
2017,6,29,13,45,874.5,126.0,3.7,37.0,960.5,639.43,458.19
2017,6,29,14,0,871.0,125.0,3.7,37.0,942.0,595.15,425.44
2017,6,29,14,15,865.5,123.5,3.7,37.0,916.5,547.59,389.53
2017,6,29,14,30,860.0,122.0,3.7,37.0,891.0,498.53,351.55
2017,6,29,14,45,530.0,264.5,3.75,37.0,732.5,412.43,289.65
2017,6,29,15,0,200.0,407.0,3.8,37.0,574.0,367.15,260.01
2017,6,29,15,15,512.0,260.5,3.85,37.0,661.5,333.98,227.56
2017,6,29,15,30,824.0,114.0,3.9,37.0,749.0,286.8,179.86
2017,6,29,15,45,809.0,112.0,3.95,37.0,705.0,224.6,130.98
2017,6,29,16,0,794.0,110.0,4.0,37.0,661.0,170.18,91.91
2017,6,29,16,15,496.5,189.5,4.05,36.5,526.0,145.66,92.18
2017,6,29,16,30,199.0,269.0,4.1,36.0,391.0,177.87,136.34
2017,6,29,16,45,452.5,183.0,4.15,36.0,426.5,117.28,88.86
2017,6,29,17,0,706.0,97.0,4.2,36.0,462.0,67.57,49.32
2017,6,29,17,15,674.5,92.0,4.15,35.5,409.0,65.48,47.95
2017,6,29,17,30,643.0,87.0,4.1,35.0,356.0,63.26,46.43
2017,6,29,17,45,594.0,82.0,4.1,34.5,303.0,60.77,44.63
2017,6,29,18,0,545.0,77.0,4.1,34.0,250.0,58.26,42.74
2017,6,29,18,15,481.5,68.5,4.1,33.0,199.5,52.84,38.4
2017,6,29,18,30,418.0,60.0,4.1,32.0,149.0,47.3,33.73
2017,6,29,18,45,314.5,49.0,4.1,31.5,105.0,37.49,25.23
2017,6,29,19,0,211.0,38.0,4.1,31.0,61.0,29.22,17.55
2017,6,29,19,15,105.5,19.0,4.15,30.5,30.5,14.74,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,61.5,14.5,3.75,25.5,19.5,27.87,0.0
2017,6,30,6,0,123.0,29.0,3.9,26.0,39.0,84.83,48.81
2017,6,30,6,15,225.5,44.0,4.15,26.5,79.0,146.73,106.44
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,218.25,166.17
2017,6,30,6,45,164.0,60.0,4.7,27.5,90.0,147.28,113.55
2017,6,30,7,0,0.0,61.0,5.0,28.0,61.0,50.71,35.66
2017,6,30,7,15,0.0,75.5,5.1,28.5,75.5,63.33,45.82
2017,6,30,7,30,0.0,90.0,5.2,29.0,90.0,75.94,55.74
2017,6,30,7,45,80.5,147.5,5.3,29.5,187.0,191.56,148.79
2017,6,30,8,0,161.0,205.0,5.4,30.0,284.0,322.86,251.01
2017,6,30,8,15,158.0,230.5,5.4,30.5,315.5,351.42,271.14
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,378.99,290.32
2017,6,30,8,45,461.0,186.5,5.4,31.5,488.5,585.89,448.41
2017,6,30,9,0,767.0,117.0,5.4,32.0,630.0,781.86,588.79
2017,6,30,9,15,782.0,120.0,5.4,32.5,675.0,814.53,607.75
2017,6,30,9,30,797.0,123.0,5.4,33.0,720.0,844.63,625.54
2017,6,30,9,45,467.5,259.0,5.4,33.5,614.5,699.62,518.36
2017,6,30,10,0,138.0,395.0,5.4,34.0,509.0,509.03,373.99
2017,6,30,10,15,228.5,400.0,5.4,34.0,597.5,593.81,436.15
2017,6,30,10,30,319.0,405.0,5.4,34.0,686.0,693.5,506.26
2017,6,30,10,45,300.0,425.5,5.4,34.5,696.0,691.34,501.91
2017,6,30,11,0,281.0,446.0,5.4,35.0,706.0,687.16,496.69
2017,6,30,11,15,199.5,463.5,5.4,35.0,650.5,610.22,441.35
2017,6,30,11,30,118.0,481.0,5.4,35.0,595.0,546.46,394.68
2017,6,30,11,45,134.5,491.0,5.4,35.5,622.5,562.35,405.14
2017,6,30,12,0,151.0,501.0,5.4,36.0,650.0,576.43,414.01
2017,6,30,12,15,115.5,491.5,5.4,36.0,605.5,528.7,379.9
2017,6,30,12,30,80.0,482.0,5.4,36.0,561.0,476.99,343.06
2017,6,30,12,45,449.0,326.0,5.4,36.5,769.5,634.66,460.11
2017,6,30,13,0,818.0,170.0,5.4,37.0,978.0,750.53,543.14
2017,6,30,13,15,450.5,320.0,5.4,37.0,764.0,584.85,422.5
2017,6,30,13,30,83.0,470.0,5.4,37.0,550.0,436.6,312.96
2017,6,30,13,45,437.5,321.5,5.45,37.0,733.0,526.84,381.08
2017,6,30,14,0,792.0,173.0,5.5,37.0,916.0,588.06,424.47
2017,6,30,14,15,785.0,171.0,5.45,36.5,890.5,541.28,389.18
2017,6,30,14,30,778.0,169.0,5.4,36.0,865.0,493.45,352.48
2017,6,30,14,45,729.0,190.5,5.4,36.0,824.0,440.77,311.04
2017,6,30,15,0,680.0,212.0,5.4,36.0,783.0,393.67,273.29
2017,6,30,15,15,666.0,208.0,5.4,35.5,745.0,343.66,233.17
2017,6,30,15,30,652.0,204.0,5.4,35.0,707.0,294.49,193.55
2017,6,30,15,45,431.0,261.0,5.4,35.0,585.5,248.35,165.11
2017,6,30,16,0,210.0,318.0,5.4,35.0,464.0,240.1,168.34
2017,6,30,16,15,387.0,250.5,5.35,34.5,495.0,184.33,125.18
2017,6,30,16,30,564.0,183.0,5.3,34.0,526.0,116.65,88.9
2017,6,30,16,45,417.5,196.0,5.25,33.5,437.5,124.51,95.78
2017,6,30,17,0,271.0,209.0,5.2,33.0,349.0,138.85,107.91
2017,6,30,17,15,353.0,176.5,5.1,32.5,338.0,121.97,94.8
2017,6,30,17,30,435.0,144.0,5.0,32.0,327.0,99.16,76.64
2017,6,30,17,45,394.5,130.0,4.9,32.0,277.5,91.17,70.3
2017,6,30,18,0,354.0,116.0,4.8,32.0,228.0,82.81,63.49
2017,6,30,18,15,289.5,100.5,4.6,31.5,180.5,74.31,56.51
2017,6,30,18,30,225.0,85.0,4.4,31.0,133.0,63.18,47.08
2017,6,30,18,45,156.5,64.0,4.2,30.5,93.0,48.18,34.15
2017,6,30,19,0,88.0,43.0,4.0,30.0,53.0,33.3,20.89
2017,6,30,19,15,44.0,21.5,3.95,29.5,26.5,17.25,0.35
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,6.5,13.0,2.75,25.5,13.5,12.73,0.0
2017,7,1,6,0,13.0,26.0,2.9,26.0,27.0,29.48,13.62
2017,7,1,6,15,65.5,53.0,2.95,26.0,64.0,85.84,61.25
2017,7,1,6,30,118.0,80.0,3.0,26.0,101.0,140.07,106.25
2017,7,1,6,45,188.0,99.5,3.15,26.5,147.0,205.95,160.27
2017,7,1,7,0,258.0,119.0,3.3,27.0,193.0,271.68,213.55
2017,7,1,7,15,311.5,134.5,3.3,27.5,242.0,329.81,259.68
2017,7,1,7,30,365.0,150.0,3.3,28.0,291.0,392.36,307.95
2017,7,1,7,45,267.5,177.0,3.3,28.5,289.0,371.67,289.95
2017,7,1,8,0,170.0,204.0,3.3,29.0,287.0,328.2,254.32
2017,7,1,8,15,353.5,194.0,3.3,29.0,391.5,470.76,364.19
2017,7,1,8,30,537.0,184.0,3.3,29.0,496.0,628.79,480.34
2017,7,1,8,45,431.5,232.0,3.35,29.5,497.0,609.11,461.11
2017,7,1,9,0,326.0,280.0,3.4,30.0,498.0,565.76,426.12
2017,7,1,9,15,485.0,241.0,3.45,30.5,591.0,683.69,511.12
2017,7,1,9,30,644.0,202.0,3.5,31.0,684.0,798.02,590.1
2017,7,1,9,45,585.5,246.0,3.6,31.5,702.5,796.56,584.7
2017,7,1,10,0,527.0,290.0,3.7,32.0,721.0,787.26,574.91
2017,7,1,10,15,521.0,311.0,3.8,32.5,753.0,803.42,583.59
2017,7,1,10,30,515.0,332.0,3.9,33.0,785.0,816.53,590.06
2017,7,1,10,45,624.5,272.0,4.0,33.5,838.5,858.67,619.27
2017,7,1,11,0,734.0,212.0,4.1,34.0,892.0,895.57,644.03
2017,7,1,11,15,740.5,214.0,4.1,34.0,913.0,893.11,641.56
2017,7,1,11,30,747.0,216.0,4.1,34.0,934.0,887.14,637.16
2017,7,1,11,45,736.0,228.0,4.2,34.5,944.0,871.44,625.24
2017,7,1,12,0,725.0,240.0,4.3,35.0,954.0,852.38,610.94
2017,7,1,12,15,726.5,240.5,4.35,35.0,959.5,830.75,596.35
2017,7,1,12,30,728.0,241.0,4.4,35.0,965.0,806.23,579.72
2017,7,1,12,45,727.0,241.5,4.45,35.5,962.0,777.26,558.75
2017,7,1,13,0,726.0,242.0,4.5,36.0,959.0,746.18,536.17
2017,7,1,13,15,562.5,331.0,4.5,36.0,883.5,672.43,482.64
2017,7,1,13,30,399.0,420.0,4.5,36.0,808.0,603.49,432.39
2017,7,1,13,45,432.0,405.0,4.5,36.0,817.5,585.1,419.51
2017,7,1,14,0,465.0,390.0,4.5,36.0,827.0,565.41,404.94
2017,7,1,14,15,517.0,355.0,4.55,36.0,828.0,537.87,384.52
2017,7,1,14,30,569.0,320.0,4.6,36.0,829.0,504.74,359.14
2017,7,1,14,45,628.0,267.5,4.65,36.0,810.0,453.82,319.95
2017,7,1,15,0,687.0,215.0,4.7,36.0,791.0,399.1,276.29
2017,7,1,15,15,509.5,276.0,4.7,36.0,692.0,344.66,236.83
2017,7,1,15,30,332.0,337.0,4.7,36.0,593.0,311.09,215.11
2017,7,1,15,45,483.0,263.5,4.75,36.0,611.5,260.21,170.82
2017,7,1,16,0,634.0,190.0,4.8,36.0,630.0,197.46,118.99
2017,7,1,16,15,611.0,183.5,4.75,35.5,582.5,149.21,91.83
2017,7,1,16,30,588.0,177.0,4.7,35.0,535.0,112.83,85.45
2017,7,1,16,45,567.0,166.0,4.7,35.0,486.5,108.91,82.64
2017,7,1,17,0,546.0,155.0,4.7,35.0,438.0,103.9,78.92
2017,7,1,17,15,507.5,146.5,4.55,34.0,386.0,99.88,76.29
2017,7,1,17,30,469.0,138.0,4.4,33.0,334.0,95.65,73.43
2017,7,1,17,45,429.0,124.0,4.3,32.5,284.0,87.52,67.11
2017,7,1,18,0,389.0,110.0,4.2,32.0,234.0,79.0,60.33
2017,7,1,18,15,322.0,96.5,3.95,31.0,185.5,70.26,53.26
2017,7,1,18,30,255.0,83.0,3.7,30.0,137.0,62.07,46.36
2017,7,1,18,45,179.5,63.5,3.5,29.5,96.0,47.96,34.12
2017,7,1,19,0,104.0,44.0,3.3,29.0,55.0,33.6,21.24
2017,7,1,19,15,52.0,22.0,3.25,28.5,27.5,17.29,0.4
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,17.78,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,47.85,24.79
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,108.89,78.69
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,170.36,130.04
2017,7,2,6,45,278.0,85.0,2.65,25.5,153.5,231.02,180.52
2017,7,2,7,0,356.0,99.0,2.8,26.0,200.0,310.64,244.96
2017,7,2,7,15,410.0,110.5,2.95,26.5,250.5,371.23,293.14
2017,7,2,7,30,464.0,122.0,3.1,27.0,301.0,435.82,343.04
2017,7,2,7,45,359.5,158.0,3.3,28.0,309.5,411.56,322.2
2017,7,2,8,0,255.0,194.0,3.5,29.0,318.0,390.49,303.05
2017,7,2,8,15,439.5,170.0,3.55,29.5,413.0,524.49,404.7
