Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,664.07,506.01
2017,7,2,8,45,656.0,147.0,3.65,30.5,558.0,709.57,535.83
2017,7,2,9,0,688.0,148.0,3.7,31.0,608.0,754.14,564.47
2017,7,2,9,15,705.5,152.0,3.7,31.0,652.5,788.28,586.16
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,820.18,606.23
2017,7,2,9,45,744.5,154.5,3.7,31.5,738.5,841.95,618.13
2017,7,2,10,0,766.0,153.0,3.7,32.0,780.0,866.71,632.04
2017,7,2,10,15,545.5,277.5,3.7,32.5,733.5,793.79,577.42
2017,7,2,10,30,325.0,402.0,3.7,33.0,687.0,696.85,504.43
2017,7,2,10,45,368.5,395.0,3.7,33.5,728.5,725.53,523.64
2017,7,2,11,0,412.0,388.0,3.7,34.0,770.0,763.88,548.14
2017,7,2,11,15,322.0,433.5,3.7,34.0,736.0,705.54,506.03
2017,7,2,11,30,232.0,479.0,3.7,34.0,702.0,646.58,463.69
2017,7,2,11,45,355.5,450.5,3.75,34.5,798.0,728.92,520.86
2017,7,2,12,0,479.0,422.0,3.8,35.0,894.0,801.13,569.19
2017,7,2,12,15,666.0,282.0,3.8,35.0,941.5,816.32,583.44
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,808.01,580.81
2017,7,2,12,45,852.0,142.5,3.8,35.5,986.5,778.9,560.4
2017,7,2,13,0,851.0,143.0,3.8,36.0,984.0,747.53,537.97
2017,7,2,13,15,849.0,142.0,3.8,36.0,973.5,711.99,512.95
2017,7,2,13,30,847.0,141.0,3.8,36.0,963.0,674.16,485.89
2017,7,2,13,45,842.5,140.5,3.8,36.0,944.5,632.91,455.87
2017,7,2,14,0,838.0,140.0,3.8,36.0,926.0,589.76,423.81
2017,7,2,14,15,832.0,138.5,3.8,36.0,901.0,543.41,388.68
2017,7,2,14,30,826.0,137.0,3.8,36.0,876.0,495.68,351.6
2017,7,2,14,45,805.5,142.5,3.8,36.0,841.0,443.11,310.22
2017,7,2,15,0,785.0,148.0,3.8,36.0,806.0,392.57,269.42
2017,7,2,15,15,534.0,249.0,3.8,36.0,687.0,335.07,228.86
2017,7,2,15,30,283.0,350.0,3.8,36.0,568.0,307.36,213.61
2017,7,2,15,45,510.0,241.5,3.85,36.0,606.5,252.16,163.58
2017,7,2,16,0,737.0,133.0,3.9,36.0,645.0,181.07,102.49
2017,7,2,16,15,537.0,189.0,3.9,35.5,547.5,149.76,94.03
2017,7,2,16,30,337.0,245.0,3.9,35.0,450.0,157.41,120.76
2017,7,2,16,45,493.0,179.5,3.9,35.0,450.0,115.8,88.06
2017,7,2,17,0,649.0,114.0,3.9,35.0,450.0,77.95,57.93
2017,7,2,17,15,615.0,108.0,3.8,34.5,398.0,75.68,56.47
2017,7,2,17,30,581.0,102.0,3.7,34.0,346.0,73.28,54.84
2017,7,2,17,45,537.5,94.0,3.65,33.5,294.5,69.15,51.72
2017,7,2,18,0,494.0,86.0,3.6,33.0,243.0,64.82,48.36
2017,7,2,18,15,429.5,76.0,3.55,32.0,193.5,56.67,41.75
2017,7,2,18,30,365.0,66.0,3.5,31.0,144.0,49.7,35.89
2017,7,2,18,45,273.5,52.5,3.5,30.5,101.5,39.87,27.32
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,29.87,18.17
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,15.1,0.0
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.0,14.0,3.0,24.5,17.5,23.74,0.0
2017,7,3,6,0,94.0,28.0,3.2,25.0,35.0,67.42,35.72
2017,7,3,6,15,193.0,45.0,3.4,25.5,74.5,136.26,98.78
2017,7,3,6,30,292.0,62.0,3.6,26.0,114.0,206.63,157.55
2017,7,3,6,45,382.5,70.5,3.8,26.5,163.5,273.66,213.56
2017,7,3,7,0,473.0,79.0,4.0,27.0,213.0,354.63,279.42
2017,7,3,7,15,525.0,87.0,4.05,27.5,265.0,417.18,329.22
2017,7,3,7,30,577.0,95.0,4.1,28.0,317.0,482.97,379.89
2017,7,3,7,45,630.0,96.5,4.15,28.5,372.5,545.06,426.36
2017,7,3,8,0,683.0,98.0,4.2,29.0,428.0,609.25,473.02
2017,7,3,8,15,709.5,102.5,4.2,29.5,480.0,659.01,507.51
2017,7,3,8,30,736.0,107.0,4.2,30.0,532.0,705.22,537.76
2017,7,3,8,45,764.0,107.0,4.2,30.5,583.5,749.61,566.0
2017,7,3,9,0,792.0,107.0,4.2,31.0,635.0,792.59,592.78
2017,7,3,9,15,806.5,109.5,4.15,31.5,680.0,825.06,611.76
2017,7,3,9,30,821.0,112.0,4.1,32.0,725.0,845.78,622.64
2017,7,3,9,45,428.5,222.5,4.1,32.5,544.0,629.09,467.33
2017,7,3,10,0,36.0,333.0,4.1,33.0,363.0,340.13,249.97
2017,7,3,10,15,107.5,382.5,4.1,33.5,476.0,467.46,343.0
2017,7,3,10,30,179.0,432.0,4.1,34.0,589.0,578.0,420.1
2017,7,3,10,45,530.5,274.5,4.1,34.5,761.0,773.28,560.65
2017,7,3,11,0,882.0,117.0,4.1,35.0,933.0,922.61,659.59
2017,7,3,11,15,885.5,118.0,4.05,35.0,953.0,917.0,654.07
2017,7,3,11,30,889.0,119.0,4.0,35.0,973.0,907.66,647.29
2017,7,3,11,45,872.5,132.5,4.0,35.5,980.5,887.87,632.79
2017,7,3,12,0,856.0,146.0,4.0,36.0,988.0,864.38,616.05
2017,7,3,12,15,856.5,146.5,4.0,36.0,992.5,841.63,601.15
2017,7,3,12,30,857.0,147.0,4.0,36.0,997.0,815.99,584.35
2017,7,3,12,45,855.5,147.0,4.0,36.5,993.5,785.93,563.47
2017,7,3,13,0,854.0,147.0,4.0,37.0,990.0,753.64,540.44
2017,7,3,13,15,850.5,146.5,3.95,37.0,979.0,717.26,514.77
2017,7,3,13,30,847.0,146.0,3.9,37.0,968.0,678.7,487.16
2017,7,3,13,45,840.5,146.0,3.9,37.5,948.5,636.51,455.69
2017,7,3,14,0,834.0,146.0,3.9,38.0,929.0,592.6,422.44
2017,7,3,14,15,549.5,288.0,3.9,37.5,798.5,508.72,361.63
2017,7,3,14,30,265.0,430.0,3.9,37.0,668.0,443.62,315.32
2017,7,3,14,45,532.5,285.5,3.9,37.0,739.5,430.73,302.97
2017,7,3,15,0,800.0,141.0,3.9,37.0,811.0,393.87,269.22
2017,7,3,15,15,451.5,250.5,3.9,37.0,625.5,311.42,213.22
2017,7,3,15,30,103.0,360.0,3.9,37.0,440.0,287.19,204.34
2017,7,3,15,45,143.0,340.0,3.95,37.0,444.0,260.75,183.56
2017,7,3,16,0,183.0,320.0,4.0,37.0,448.0,238.66,166.38
2017,7,3,16,15,441.0,222.5,4.05,36.5,499.5,163.72,106.57
2017,7,3,16,30,699.0,125.0,4.1,36.0,551.0,81.04,59.7
2017,7,3,16,45,668.5,122.0,4.2,35.5,500.0,81.1,60.16
2017,7,3,17,0,638.0,119.0,4.3,35.0,449.0,81.16,60.57
2017,7,3,17,15,418.0,143.0,4.3,34.5,350.0,96.42,73.33
2017,7,3,17,30,198.0,167.0,4.3,34.0,251.0,119.48,92.49
2017,7,3,17,45,336.0,128.5,4.35,33.5,246.0,93.05,71.35
2017,7,3,18,0,474.0,90.0,4.4,33.0,241.0,66.05,49.37
2017,7,3,18,15,409.5,79.5,4.35,32.5,192.0,58.98,43.58
2017,7,3,18,30,345.0,69.0,4.3,32.0,143.0,51.73,37.41
2017,7,3,18,45,255.0,54.5,4.25,31.5,100.5,41.26,28.32
2017,7,3,19,0,165.0,40.0,4.2,31.0,58.0,30.57,18.63
2017,7,3,19,15,82.5,20.0,4.15,30.5,29.0,15.88,0.0
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,9.5,2.6,25.0,9.5,8.11,0.0
2017,7,4,6,0,0.0,19.0,2.7,25.0,19.0,15.69,4.17
2017,7,4,6,15,7.0,39.5,2.9,25.5,40.5,37.62,24.05
2017,7,4,6,30,14.0,60.0,3.1,26.0,62.0,59.82,42.69
2017,7,4,6,45,30.5,81.5,3.35,26.5,89.0,93.66,70.62
2017,7,4,7,0,47.0,103.0,3.6,27.0,116.0,124.31,95.75
2017,7,4,7,15,54.0,126.5,3.75,27.5,144.5,153.15,118.9
2017,7,4,7,30,61.0,150.0,3.9,28.0,173.0,182.31,141.79
2017,7,4,7,45,113.5,176.0,4.05,28.5,228.0,256.64,200.28
2017,7,4,8,0,166.0,202.0,4.2,29.0,283.0,323.7,251.87
2017,7,4,8,15,433.5,158.0,4.25,29.5,401.0,507.67,394.02
2017,7,4,8,30,701.0,114.0,4.3,30.0,519.0,689.34,527.55
2017,7,4,8,45,722.5,118.0,4.35,30.5,568.0,731.82,554.09
2017,7,4,9,0,744.0,122.0,4.4,31.0,617.0,769.26,577.43
2017,7,4,9,15,760.0,125.5,4.4,31.5,662.0,802.99,597.77
2017,7,4,9,30,776.0,129.0,4.4,32.0,707.0,834.26,616.22
2017,7,4,9,45,654.0,208.5,4.4,32.5,714.5,823.22,605.29
2017,7,4,10,0,532.0,288.0,4.4,33.0,722.0,791.23,577.97
2017,7,4,10,15,677.0,212.5,4.35,33.0,789.5,856.56,624.73
2017,7,4,10,30,822.0,137.0,4.3,33.0,857.0,895.95,649.52
2017,7,4,10,45,829.0,138.5,4.3,33.5,885.5,901.06,650.44
2017,7,4,11,0,836.0,140.0,4.3,34.0,914.0,902.61,649.35
2017,7,4,11,15,841.0,141.5,4.3,34.0,934.5,898.73,646.16
2017,7,4,11,30,846.0,143.0,4.3,34.0,955.0,891.21,640.74
2017,7,4,11,45,851.0,142.0,4.3,34.5,969.0,877.97,630.39
2017,7,4,12,0,856.0,141.0,4.3,35.0,983.0,861.25,617.92
2017,7,4,12,15,601.0,300.0,4.25,35.0,893.0,778.82,558.98
2017,7,4,12,30,346.0,459.0,4.2,35.0,803.0,682.19,487.68
2017,7,4,12,45,602.0,300.0,4.2,35.5,895.5,730.13,524.91
2017,7,4,13,0,858.0,141.0,4.2,36.0,988.0,753.16,543.54
2017,7,4,13,15,855.5,140.5,4.15,36.0,977.5,717.39,517.81
2017,7,4,13,30,853.0,140.0,4.1,36.0,967.0,679.34,490.37
2017,7,4,13,45,849.5,138.5,4.1,36.0,949.0,637.73,460.06
2017,7,4,14,0,846.0,137.0,4.1,36.0,931.0,594.13,427.63
2017,7,4,14,15,840.0,135.5,4.05,36.0,905.0,547.39,392.07
2017,7,4,14,30,834.0,134.0,4.0,36.0,879.0,499.25,354.56
2017,7,4,14,45,825.5,131.5,4.0,36.0,847.0,448.17,314.05
2017,7,4,15,0,817.0,129.0,4.0,36.0,815.0,396.4,272.02
2017,7,4,15,15,806.0,126.5,3.95,35.5,776.5,338.18,225.1
2017,7,4,15,30,795.0,124.0,3.9,35.0,738.0,284.2,180.89
2017,7,4,15,45,780.0,121.5,3.85,35.0,694.5,229.83,137.31
2017,7,4,16,0,765.0,119.0,3.8,35.0,651.0,176.55,98.33
2017,7,4,16,15,443.5,195.0,3.75,34.5,498.0,148.02,95.43
2017,7,4,16,30,122.0,271.0,3.7,34.0,345.0,177.5,137.12
2017,7,4,16,45,77.0,233.0,3.7,34.0,278.5,165.0,127.64
2017,7,4,17,0,32.0,195.0,3.7,34.0,212.0,141.46,109.33
2017,7,4,17,15,322.0,144.0,3.55,33.5,281.0,95.74,73.0
2017,7,4,17,30,612.0,93.0,3.4,33.0,350.0,67.14,50.0
2017,7,4,17,45,565.5,86.5,3.3,33.0,297.5,63.79,47.41
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,60.34,44.64
2017,7,4,18,15,455.5,71.0,3.0,32.5,195.5,54.65,39.98
2017,7,4,18,30,392.0,62.0,2.8,32.0,146.0,46.99,33.48
2017,7,4,18,45,299.0,49.5,2.65,31.5,103.0,37.78,25.48
2017,7,4,19,0,206.0,37.0,2.5,31.0,60.0,28.45,16.95
2017,7,4,19,15,103.0,18.5,2.75,30.5,30.0,14.36,0.0
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,5,5,45,45.0,13.5,2.55,24.5,16.5,22.78,0.0
2017,7,5,6,0,90.0,27.0,2.7,25.0,33.0,64.64,32.1
2017,7,5,6,15,187.5,44.0,2.8,25.5,71.5,133.28,96.23
2017,7,5,6,30,285.0,61.0,2.9,26.0,110.0,202.69,154.19
2017,7,5,6,45,366.5,71.5,3.05,26.5,158.5,267.38,208.22
2017,7,5,7,0,448.0,82.0,3.2,27.0,207.0,339.97,267.37
2017,7,5,7,15,259.0,115.5,3.2,27.0,191.5,278.58,219.91
2017,7,5,7,30,70.0,149.0,3.2,27.0,176.0,186.91,145.8
2017,7,5,7,45,112.0,175.5,3.25,27.5,226.5,255.28,199.67
2017,7,5,8,0,154.0,202.0,3.3,28.0,277.0,315.49,245.77
2017,7,5,8,15,432.0,158.5,3.3,28.5,400.5,507.33,393.81
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,697.75,532.58
2017,7,5,8,45,740.5,115.0,3.35,29.5,575.5,740.01,558.47
2017,7,5,9,0,771.0,115.0,3.4,30.0,627.0,784.65,586.5
2017,7,5,9,15,455.5,232.5,3.3,30.5,540.5,651.26,486.57
2017,7,5,9,30,140.0,350.0,3.2,31.0,454.0,469.26,348.34
2017,7,5,9,45,488.0,235.5,3.15,31.5,628.0,696.18,515.69
2017,7,5,10,0,836.0,121.0,3.1,32.0,802.0,888.57,644.33
2017,7,5,10,15,844.5,123.0,2.95,32.5,837.0,902.85,648.71
2017,7,5,10,30,853.0,125.0,2.8,33.0,872.0,913.66,652.18
2017,7,5,10,45,862.0,125.0,2.65,33.5,900.5,919.46,652.46
2017,7,5,11,0,871.0,125.0,2.5,34.0,929.0,921.63,650.51
2017,7,5,11,15,875.0,126.0,2.35,34.5,950.0,916.48,644.02
2017,7,5,11,30,879.0,127.0,2.2,35.0,971.0,907.62,635.35
2017,7,5,11,45,866.0,138.5,2.05,35.5,980.0,889.09,620.78
2017,7,5,12,0,853.0,150.0,1.9,36.0,989.0,866.94,604.14
2017,7,5,12,15,854.0,150.5,1.85,36.0,994.0,844.64,589.72
2017,7,5,12,30,855.0,151.0,1.8,36.0,999.0,819.43,573.49
2017,7,5,12,45,857.0,149.0,1.75,36.5,997.0,790.59,553.85
2017,7,5,13,0,859.0,147.0,1.7,37.0,995.0,759.35,532.16
2017,7,5,13,15,856.5,146.0,1.75,37.0,984.5,723.11,508.21
2017,7,5,13,30,854.0,145.0,1.8,37.0,974.0,684.6,482.21
2017,7,5,13,45,851.5,143.0,1.9,37.0,956.0,643.17,453.84
2017,7,5,14,0,849.0,141.0,2.0,37.0,938.0,599.65,423.15
2017,7,5,14,15,842.5,139.5,2.1,37.0,912.0,552.45,388.9
2017,7,5,14,30,836.0,138.0,2.2,37.0,886.0,503.89,352.54
2017,7,5,14,45,825.5,137.0,2.35,37.5,853.0,452.82,312.71
2017,7,5,15,0,815.0,136.0,2.5,38.0,820.0,397.57,268.91
2017,7,5,15,15,803.5,133.5,2.6,37.5,781.5,343.29,225.88
2017,7,5,15,30,792.0,131.0,2.7,37.0,743.0,289.22,182.52
2017,7,5,15,45,777.0,128.0,2.85,37.0,699.0,234.58,139.46
2017,7,5,16,0,762.0,125.0,3.0,37.0,655.0,181.06,100.77
2017,7,5,16,15,743.0,121.5,3.1,36.5,607.0,128.26,70.99
2017,7,5,16,30,724.0,118.0,3.2,36.0,559.0,77.17,56.6
2017,7,5,16,45,696.0,114.0,3.35,36.0,507.5,76.4,56.23
2017,7,5,17,0,668.0,110.0,3.5,36.0,456.0,75.54,55.76
2017,7,5,17,15,634.5,104.5,3.55,35.5,403.5,73.5,54.45
2017,7,5,17,30,601.0,99.0,3.6,35.0,351.0,71.34,53.01
2017,7,5,17,45,551.5,92.5,3.65,34.5,298.0,68.16,50.69
2017,7,5,18,0,502.0,86.0,3.7,34.0,245.0,64.9,48.21
2017,7,5,18,15,438.5,75.5,3.65,33.0,195.0,56.39,41.33
2017,7,5,18,30,375.0,65.0,3.6,32.0,145.0,49.04,35.18
2017,7,5,18,45,283.0,51.5,3.6,31.5,102.0,39.18,26.62
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,29.15,17.49
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,14.73,0.0
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.5,13.0,1.4,24.5,17.0,26.22,0.0
2017,7,6,6,0,121.0,26.0,1.6,25.0,34.0,78.97,38.8
2017,7,6,6,15,225.5,40.5,1.65,25.5,73.0,142.92,102.81
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,214.59,162.57
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,284.56,220.46
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,359.49,280.84
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,421.34,329.05
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,486.3,377.67
2017,7,6,7,45,396.0,143.0,1.8,28.5,303.5,434.07,335.73
2017,7,6,8,0,196.0,199.0,1.8,29.0,293.0,341.87,263.15
2017,7,6,8,15,466.5,150.5,1.7,29.5,409.5,524.46,400.88
2017,7,6,8,30,737.0,102.0,1.6,30.0,526.0,701.5,524.26
2017,7,6,8,45,759.5,104.0,1.55,30.5,575.5,743.8,548.08
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,784.45,571.45
2017,7,6,9,15,512.5,223.5,1.4,31.5,574.0,691.23,502.76
2017,7,6,9,30,243.0,341.0,1.3,32.0,523.0,566.81,410.42
2017,7,6,9,45,538.5,228.5,1.25,32.5,659.5,734.55,528.36
2017,7,6,10,0,834.0,116.0,1.2,33.0,796.0,882.45,620.53
2017,7,6,10,15,842.5,118.0,1.15,33.0,830.5,896.85,625.95
2017,7,6,10,30,851.0,120.0,1.1,33.0,865.0,907.79,630.8
2017,7,6,10,45,561.5,283.0,1.05,33.5,781.0,814.19,566.78
2017,7,6,11,0,272.0,446.0,1.0,34.0,697.0,681.86,474.03
2017,7,6,11,15,573.0,285.0,1.1,34.0,829.5,810.6,565.33
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,901.45,624.12
2017,7,6,11,45,865.0,133.0,1.3,34.5,972.0,884.54,612.39
2017,7,6,12,0,856.0,142.0,1.4,35.0,982.0,864.03,599.62
2017,7,6,12,15,856.5,142.5,1.5,35.0,987.5,841.46,586.72
2017,7,6,12,30,857.0,143.0,1.6,35.0,993.0,815.96,571.84
2017,7,6,12,45,610.5,295.0,1.75,35.5,899.5,734.71,515.65
2017,7,6,13,0,364.0,447.0,1.9,36.0,806.0,648.38,454.29
2017,7,6,13,15,396.5,409.5,1.95,36.0,797.0,619.85,436.73
2017,7,6,13,30,429.0,372.0,2.0,36.0,788.0,589.25,416.86
2017,7,6,13,45,635.5,255.5,2.15,36.0,859.0,600.42,426.76
2017,7,6,14,0,842.0,139.0,2.3,36.0,930.0,595.23,423.59
2017,7,6,14,15,836.0,137.5,2.35,35.5,904.5,548.63,389.77
2017,7,6,14,30,830.0,136.0,2.4,35.0,879.0,500.63,353.98
2017,7,6,14,45,822.0,134.0,2.45,35.0,847.0,450.26,314.59
2017,7,6,15,0,814.0,132.0,2.5,35.0,815.0,395.24,270.82
2017,7,6,15,15,803.0,129.5,2.55,35.0,776.5,341.18,226.83
2017,7,6,15,30,792.0,127.0,2.6,35.0,738.0,287.26,182.67
2017,7,6,15,45,435.0,217.5,2.65,35.0,550.0,225.11,146.98
2017,7,6,16,0,78.0,308.0,2.7,35.0,362.0,228.73,164.2
2017,7,6,16,15,88.0,287.5,2.7,34.5,344.5,206.68,149.24
2017,7,6,16,30,98.0,267.0,2.7,34.0,327.0,185.11,142.75
2017,7,6,16,45,169.0,240.0,2.75,34.0,332.5,161.92,124.99
2017,7,6,17,0,240.0,213.0,2.8,34.0,338.0,140.63,108.54
2017,7,6,17,15,179.0,191.5,2.75,33.5,279.0,134.19,104.02
2017,7,6,17,30,118.0,170.0,2.7,33.0,220.0,120.19,93.28
2017,7,6,17,45,107.5,146.5,2.65,33.0,187.0,105.29,81.43
2017,7,6,18,0,97.0,123.0,2.6,33.0,154.0,89.92,68.98
2017,7,6,18,15,81.5,100.5,2.35,32.5,123.0,74.66,56.5
2017,7,6,18,30,66.0,78.0,2.1,32.0,92.0,58.99,43.38
2017,7,6,18,45,43.0,56.5,1.9,31.5,64.5,44.26,30.77
2017,7,6,19,0,20.0,35.0,1.7,31.0,37.0,28.12,16.67
2017,7,6,19,15,10.0,17.5,1.85,30.5,18.5,14.51,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,64.0,12.0,0.75,24.5,16.5,26.23,0.0
2017,7,7,6,0,128.0,24.0,0.9,25.0,33.0,78.29,36.69
2017,7,7,6,15,232.0,38.5,1.0,25.0,72.0,142.91,102.6
2017,7,7,6,30,336.0,53.0,1.1,25.0,111.0,214.82,162.86
2017,7,7,6,45,415.5,62.0,1.25,25.5,159.5,284.27,220.35
2017,7,7,7,0,495.0,71.0,1.4,26.0,208.0,358.0,279.81
2017,7,7,7,15,398.5,103.5,1.4,26.5,229.5,357.55,279.91
2017,7,7,7,30,302.0,136.0,1.4,27.0,251.0,338.66,264.81
2017,7,7,7,45,489.5,115.0,1.4,27.5,334.5,465.48,361.49
2017,7,7,8,0,677.0,94.0,1.4,28.0,418.0,601.4,459.71
2017,7,7,8,15,703.0,98.5,1.3,28.5,469.5,650.75,491.04
2017,7,7,8,30,729.0,103.0,1.2,29.0,521.0,696.8,518.63
2017,7,7,8,45,751.5,105.5,1.15,29.5,570.5,739.47,543.6
2017,7,7,9,0,774.0,108.0,1.1,30.0,620.0,780.52,566.91
2017,7,7,9,15,627.5,185.5,1.05,30.0,620.5,758.68,549.25
2017,7,7,9,30,481.0,263.0,1.0,30.0,621.0,712.76,514.09
2017,7,7,9,45,655.0,190.0,0.95,30.5,706.5,807.44,577.26
2017,7,7,10,0,829.0,117.0,0.9,31.0,792.0,879.65,618.58
2017,7,7,10,15,656.0,227.5,0.95,31.5,776.5,854.08,599.42
2017,7,7,10,30,483.0,338.0,1.0,32.0,761.0,796.45,557.43
2017,7,7,10,45,672.0,230.5,1.1,32.5,839.0,867.95,607.23
2017,7,7,11,0,861.0,123.0,1.2,33.0,917.0,912.43,633.89
2017,7,7,11,15,865.0,124.0,1.25,33.0,938.0,907.48,630.42
2017,7,7,11,30,869.0,125.0,1.3,33.0,959.0,898.85,625.34
2017,7,7,11,45,864.5,131.0,1.4,33.5,970.0,883.4,615.5
2017,7,7,12,0,860.0,137.0,1.5,34.0,981.0,864.4,603.49
2017,7,7,12,15,861.0,137.0,1.6,34.0,986.5,841.89,590.46
2017,7,7,12,30,862.0,137.0,1.7,34.0,992.0,816.42,575.44
2017,7,7,12,45,861.0,137.0,1.8,34.5,989.5,786.78,556.45
2017,7,7,13,0,860.0,137.0,1.9,35.0,987.0,754.79,535.53
2017,7,7,13,15,858.0,136.5,1.95,35.0,976.5,719.32,511.69
2017,7,7,13,30,856.0,136.0,2.0,35.0,966.0,681.51,485.72
2017,7,7,13,45,587.5,291.5,2.15,35.0,856.0,598.18,425.77
2017,7,7,14,0,319.0,447.0,2.3,35.0,746.0,530.83,376.91
2017,7,7,14,15,576.5,289.5,2.4,35.0,812.0,523.54,372.87
2017,7,7,14,30,834.0,132.0,2.5,35.0,878.0,500.74,354.56
2017,7,7,14,45,813.0,138.0,2.6,35.0,843.0,447.68,313.31
2017,7,7,15,0,792.0,144.0,2.7,35.0,808.0,396.76,272.67
2017,7,7,15,15,780.5,141.0,2.8,34.5,770.0,343.29,229.73
2017,7,7,15,30,769.0,138.0,2.9,34.0,732.0,290.06,186.52
2017,7,7,15,45,753.5,135.0,3.0,34.0,688.5,236.56,143.77
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,184.25,105.36
2017,7,7,16,15,485.0,198.5,3.1,33.5,526.0,154.59,99.12
2017,7,7,16,30,232.0,265.0,3.1,33.0,407.0,176.46,136.73
2017,7,7,16,45,116.0,198.5,3.15,33.0,269.5,138.44,106.88
2017,7,7,17,0,0.0,132.0,3.2,33.0,132.0,105.91,81.11
2017,7,7,17,15,10.5,141.0,3.15,32.5,145.5,111.46,86.14
2017,7,7,17,30,21.0,150.0,3.1,32.0,159.0,116.2,90.49
2017,7,7,17,45,15.5,129.0,3.1,32.0,135.5,100.5,77.89
2017,7,7,18,0,10.0,108.0,3.1,32.0,112.0,84.69,64.99
2017,7,7,18,15,5.0,87.0,2.85,31.5,89.0,68.76,51.88
2017,7,7,18,30,0.0,66.0,2.6,31.0,66.0,52.71,38.38
2017,7,7,18,45,0.0,46.5,2.4,30.5,46.5,37.61,25.45
2017,7,7,19,0,0.0,27.0,2.2,30.0,27.0,22.31,12.13
2017,7,7,19,15,0.0,13.5,2.2,29.5,13.5,11.13,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.5,11.5,1.6,24.5,16.0,26.17,0.0
2017,7,8,6,0,131.0,23.0,1.8,25.0,32.0,77.69,34.53
2017,7,8,6,15,234.5,37.5,1.95,25.5,71.0,142.72,102.26
2017,7,8,6,30,338.0,52.0,2.1,26.0,110.0,214.6,162.6
2017,7,8,6,45,415.0,61.0,2.25,26.5,158.0,283.08,219.7
2017,7,8,7,0,492.0,70.0,2.4,27.0,206.0,355.49,278.56
2017,7,8,7,15,542.0,77.5,2.4,27.5,257.5,417.18,327.2
2017,7,8,7,30,592.0,85.0,2.4,28.0,309.0,482.02,376.41
2017,7,8,7,45,632.5,89.5,2.4,28.5,362.5,539.82,418.71
2017,7,8,8,0,673.0,94.0,2.4,29.0,416.0,598.94,460.54
2017,7,8,8,15,699.0,98.5,2.4,29.5,467.0,648.2,493.95
2017,7,8,8,30,725.0,103.0,2.4,30.0,518.0,694.15,523.16
2017,7,8,8,45,746.5,105.5,2.4,30.5,567.5,735.95,548.91
2017,7,8,9,0,768.0,108.0,2.4,31.0,617.0,776.09,573.08
2017,7,8,9,15,783.0,111.0,2.4,31.5,662.0,809.25,592.22
2017,7,8,9,30,798.0,114.0,2.4,32.0,707.0,839.88,609.49
2017,7,8,9,45,809.5,116.5,2.4,32.5,747.0,854.39,616.11
2017,7,8,10,0,821.0,119.0,2.4,33.0,787.0,875.18,626.97
2017,7,8,10,15,829.5,121.0,2.35,33.5,821.5,889.52,633.2
2017,7,8,10,30,838.0,123.0,2.3,34.0,856.0,900.45,637.34
2017,7,8,10,45,844.0,125.0,2.3,34.5,883.5,905.55,638.3
2017,7,8,11,0,850.0,127.0,2.3,35.0,911.0,907.03,637.13
2017,7,8,11,15,854.5,128.5,2.3,35.0,932.0,903.02,633.97
2017,7,8,11,30,859.0,130.0,2.3,35.0,953.0,895.34,628.66
2017,7,8,11,45,863.5,129.5,2.3,35.5,966.5,882.28,618.8
2017,7,8,12,0,868.0,129.0,2.3,36.0,980.0,865.7,606.88
2017,7,8,12,15,869.0,129.0,2.25,36.0,985.5,843.2,592.19
2017,7,8,12,30,870.0,129.0,2.2,36.0,991.0,817.7,575.67
2017,7,8,12,45,868.0,130.0,2.2,36.0,988.5,787.95,556.8
2017,7,8,13,0,866.0,131.0,2.2,36.0,986.0,755.83,536.25
2017,7,8,13,15,863.5,130.5,2.15,36.0,975.5,719.83,511.36
2017,7,8,13,30,861.0,130.0,2.1,36.0,965.0,681.5,484.47
2017,7,8,13,45,855.5,130.0,2.05,36.5,946.5,639.42,453.55
2017,7,8,14,0,850.0,130.0,2.0,37.0,928.0,595.48,420.8
2017,7,8,14,15,844.0,128.5,1.95,36.5,902.5,548.52,386.92
2017,7,8,14,30,838.0,127.0,1.9,36.0,877.0,500.14,350.94
2017,7,8,14,45,834.0,123.0,1.85,36.0,846.0,449.67,311.62
2017,7,8,15,0,830.0,119.0,1.8,36.0,815.0,398.01,270.35
2017,7,8,15,15,819.5,117.0,1.75,36.0,777.0,344.69,227.15
2017,7,8,15,30,809.0,115.0,1.7,36.0,739.0,291.31,183.64
2017,7,8,15,45,795.5,112.0,1.7,36.0,696.0,229.48,135.15
2017,7,8,16,0,782.0,109.0,1.7,36.0,653.0,175.02,95.44
2017,7,8,16,15,764.5,106.0,1.7,35.5,605.5,121.39,64.67
2017,7,8,16,30,747.0,103.0,1.7,35.0,558.0,75.16,55.18
2017,7,8,16,45,725.0,98.5,1.7,35.0,507.5,73.54,54.12
2017,7,8,17,0,703.0,94.0,1.7,35.0,457.0,71.77,52.9
2017,7,8,17,15,672.0,89.0,1.6,34.5,405.0,63.4,46.42
2017,7,8,17,30,641.0,84.0,1.5,34.0,353.0,61.12,44.84
2017,7,8,17,45,600.0,77.5,1.4,34.0,300.5,57.53,42.03
2017,7,8,18,0,559.0,71.0,1.3,34.0,248.0,53.8,39.03
2017,7,8,18,15,498.5,63.0,1.2,33.0,198.0,48.61,34.88
2017,7,8,18,30,438.0,55.0,1.1,32.0,148.0,43.29,30.41
2017,7,8,18,45,349.5,44.0,1.0,31.5,104.5,35.17,23.33
2017,7,8,19,0,261.0,33.0,0.9,31.0,61.0,26.84,15.64
2017,7,8,19,15,130.5,16.5,1.0,30.5,30.5,12.87,0.0
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,24.67,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,73.85,30.53
2017,7,9,6,15,219.5,38.0,2.5,26.0,69.0,138.13,98.64
2017,7,9,6,30,320.0,53.0,2.5,26.0,107.0,208.46,158.05
2017,7,9,6,45,393.0,63.5,2.5,26.5,154.5,271.08,210.61
2017,7,9,7,0,466.0,74.0,2.5,27.0,202.0,346.27,271.55
2017,7,9,7,15,516.5,82.0,2.4,27.5,253.0,407.73,319.9
2017,7,9,7,30,567.0,90.0,2.3,28.0,304.0,472.39,368.81
2017,7,9,7,45,607.0,95.5,2.25,29.0,356.5,530.08,410.04
2017,7,9,8,0,647.0,101.0,2.2,30.0,409.0,589.09,450.56
2017,7,9,8,15,674.0,106.0,2.1,30.5,460.5,638.79,483.6
2017,7,9,8,30,701.0,111.0,2.0,31.0,512.0,687.99,514.68
2017,7,9,8,45,724.5,113.5,1.95,31.5,561.5,727.43,538.17
2017,7,9,9,0,748.0,116.0,1.9,32.0,611.0,768.73,562.47
2017,7,9,9,15,764.0,119.5,1.9,32.0,656.0,802.85,583.12
2017,7,9,9,30,780.0,123.0,1.9,32.0,701.0,834.52,602.05
2017,7,9,9,45,794.0,124.5,1.95,32.5,741.5,859.58,615.82
2017,7,9,10,0,808.0,126.0,2.0,33.0,782.0,881.67,627.7
2017,7,9,10,15,817.0,128.0,2.0,33.5,816.5,885.78,627.71
2017,7,9,10,30,826.0,130.0,2.0,34.0,851.0,897.04,632.53
2017,7,9,10,45,832.5,132.0,2.0,34.5,879.0,902.5,633.7
2017,7,9,11,0,839.0,134.0,2.0,35.0,907.0,904.38,632.78
2017,7,9,11,15,844.0,135.0,2.0,35.0,928.0,900.35,629.62
2017,7,9,11,30,849.0,136.0,2.0,35.0,949.0,892.69,624.36
2017,7,9,11,45,852.5,136.5,2.05,35.5,962.5,879.66,615.05
2017,7,9,12,0,856.0,137.0,2.1,36.0,976.0,863.14,603.67
2017,7,9,12,15,857.0,137.0,2.1,36.0,982.0,840.76,589.49
2017,7,9,12,30,858.0,137.0,2.1,36.0,988.0,815.44,573.5
2017,7,9,12,45,857.0,137.5,2.1,36.0,985.5,786.3,555.05
2017,7,9,13,0,856.0,138.0,2.1,36.0,983.0,754.79,534.79
2017,7,9,13,15,853.5,137.5,2.1,36.0,972.5,719.08,510.45
2017,7,9,13,30,851.0,137.0,2.1,36.0,962.0,681.07,484.1
2017,7,9,13,45,846.5,137.0,2.1,36.0,944.0,639.95,455.03
2017,7,9,14,0,842.0,137.0,2.1,36.0,926.0,596.9,423.92
2017,7,9,14,15,836.0,135.5,2.05,36.0,901.0,550.24,389.3
2017,7,9,14,30,830.0,134.0,2.0,36.0,876.0,502.18,352.74
2017,7,9,14,45,819.5,133.5,1.95,36.0,843.5,451.68,313.48
2017,7,9,15,0,809.0,133.0,1.9,36.0,811.0,396.93,270.25
2017,7,9,15,15,798.0,130.5,1.85,36.0,773.0,343.01,226.75
2017,7,9,15,30,787.0,128.0,1.8,36.0,735.0,289.25,183.07
2017,7,9,15,45,770.0,126.0,1.75,36.0,691.0,235.05,140.28
2017,7,9,16,0,753.0,124.0,1.7,36.0,647.0,182.18,101.86
2017,7,9,16,15,734.5,120.0,1.65,35.5,599.5,129.41,71.41
2017,7,9,16,30,716.0,116.0,1.6,35.0,552.0,75.83,55.7
2017,7,9,16,45,688.5,112.5,1.6,35.0,501.0,75.34,55.57
2017,7,9,17,0,661.0,109.0,1.6,35.0,450.0,74.8,55.34
2017,7,9,17,15,628.0,103.0,1.45,34.5,398.0,72.4,53.73
2017,7,9,17,30,595.0,97.0,1.3,34.0,346.0,69.85,51.96
2017,7,9,17,45,548.0,90.0,1.2,34.0,294.0,66.27,49.19
2017,7,9,18,0,501.0,83.0,1.1,34.0,242.0,62.57,46.24
2017,7,9,18,15,439.0,73.5,1.05,33.0,192.5,56.62,41.49
2017,7,9,18,30,377.0,64.0,1.0,32.0,143.0,48.35,34.59
2017,7,9,18,45,289.0,50.0,1.0,31.5,100.5,38.12,25.74
2017,7,9,19,0,201.0,36.0,1.0,31.0,58.0,27.69,16.28
2017,7,9,19,15,100.5,18.0,1.15,30.5,29.0,13.97,0.0
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,25.49,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,75.41,29.06
2017,7,10,6,15,233.0,36.5,2.9,25.5,69.5,141.31,100.94
2017,7,10,6,30,337.0,51.0,3.1,26.0,108.0,213.33,161.85
2017,7,10,6,45,414.5,60.5,3.35,26.5,156.0,282.56,219.98
2017,7,10,7,0,492.0,70.0,3.6,27.0,204.0,355.84,280.1
2017,7,10,7,15,542.5,77.5,3.65,27.5,256.0,417.93,329.71
2017,7,10,7,30,593.0,85.0,3.7,28.0,308.0,483.22,380.03
2017,7,10,7,45,633.5,89.5,3.75,29.0,361.5,541.19,422.41
2017,7,10,8,0,674.0,94.0,3.8,30.0,415.0,600.47,464.24
2017,7,10,8,15,700.5,98.5,3.75,30.5,466.5,650.26,498.42
2017,7,10,8,30,727.0,103.0,3.7,31.0,518.0,696.71,528.34
2017,7,10,8,45,749.5,105.5,3.7,32.0,568.0,739.51,554.12
2017,7,10,9,0,772.0,108.0,3.7,33.0,618.0,780.69,578.23
2017,7,10,9,15,787.5,111.0,3.65,33.5,663.5,814.49,597.87
2017,7,10,9,30,803.0,114.0,3.6,34.0,709.0,845.76,615.58
2017,7,10,9,45,815.5,116.0,3.55,34.5,749.5,860.79,622.41
2017,7,10,10,0,828.0,118.0,3.5,35.0,790.0,882.18,633.51
2017,7,10,10,15,837.0,120.0,3.45,35.0,825.0,897.14,641.68
2017,7,10,10,30,846.0,122.0,3.4,35.0,860.0,908.67,647.73
2017,7,10,10,45,853.0,123.0,3.35,35.5,888.5,913.85,648.46
2017,7,10,11,0,860.0,124.0,3.3,36.0,917.0,915.41,647.02
2017,7,10,11,15,865.0,125.0,3.25,36.0,938.0,911.45,643.53
2017,7,10,11,30,870.0,126.0,3.2,36.0,959.0,903.8,637.85
2017,7,10,11,45,868.5,130.0,3.2,36.5,971.5,889.31,626.94
2017,7,10,12,0,867.0,134.0,3.2,37.0,984.0,871.26,613.92
2017,7,10,12,15,868.0,134.0,3.2,37.0,989.5,848.72,599.38
2017,7,10,12,30,869.0,134.0,3.2,37.0,995.0,823.16,582.95
2017,7,10,12,45,868.5,134.0,3.2,37.5,992.5,793.75,562.83
2017,7,10,13,0,868.0,134.0,3.2,38.0,990.0,761.88,541.09
2017,7,10,13,15,865.5,133.5,3.2,38.0,980.0,725.74,516.18
2017,7,10,13,30,863.0,133.0,3.2,38.0,970.0,687.26,489.23
2017,7,10,13,45,859.0,132.5,3.25,38.0,952.0,645.59,459.68
2017,7,10,14,0,855.0,132.0,3.3,38.0,934.0,601.91,427.98
2017,7,10,14,15,849.0,130.5,3.3,38.0,908.5,554.63,392.8
2017,7,10,14,30,843.0,129.0,3.3,38.0,883.0,505.92,355.62
2017,7,10,14,45,836.5,126.5,3.3,38.0,851.0,455.07,315.86
2017,7,10,15,0,830.0,124.0,3.3,38.0,819.0,403.27,274.35
2017,7,10,15,15,819.5,121.5,3.3,38.0,781.0,349.47,230.65
2017,7,10,15,30,809.0,119.0,3.3,38.0,743.0,289.36,182.16
2017,7,10,15,45,794.0,116.5,3.3,38.0,699.0,233.91,138.15
2017,7,10,16,0,779.0,114.0,3.3,38.0,655.0,179.53,98.4
2017,7,10,16,15,761.0,110.5,3.35,37.5,607.5,125.55,67.13
2017,7,10,16,30,743.0,107.0,3.4,37.0,560.0,77.81,56.87
2017,7,10,16,45,718.5,103.0,3.45,37.0,509.0,76.61,56.15
2017,7,10,17,0,694.0,99.0,3.5,37.0,458.0,68.7,50.02
2017,7,10,17,15,662.5,94.0,3.5,36.5,405.0,66.69,48.7
2017,7,10,17,30,631.0,89.0,3.5,36.0,352.0,64.56,47.27
2017,7,10,17,45,585.0,83.0,3.55,35.5,299.5,61.45,44.98
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,58.25,42.54
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,52.47,37.9
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,46.51,32.92
2017,7,10,18,45,321.5,47.0,3.3,32.5,103.0,36.07,23.92
2017,7,10,19,0,228.0,35.0,3.2,32.0,59.0,27.03,15.63
2017,7,10,19,15,114.0,17.5,3.3,31.5,29.5,13.61,0.0
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,2.35,24.5,14.5,22.43,0.0
2017,7,11,6,0,101.0,23.0,2.6,25.0,29.0,68.01,23.51
2017,7,11,6,15,203.0,38.5,2.8,25.5,67.0,133.26,94.98
2017,7,11,6,30,305.0,54.0,3.0,26.0,105.0,203.81,154.54
2017,7,11,6,45,393.5,63.0,3.25,26.5,154.0,271.16,211.07
2017,7,11,7,0,482.0,72.0,3.5,27.0,203.0,352.94,277.76
2017,7,11,7,15,533.5,80.0,3.5,27.5,255.0,415.8,327.84
2017,7,11,7,30,585.0,88.0,3.5,28.0,307.0,481.96,378.68
2017,7,11,7,45,629.5,91.5,3.55,28.5,361.0,541.24,422.84
2017,7,11,8,0,674.0,95.0,3.6,29.0,415.0,602.11,466.81
2017,7,11,8,15,700.5,100.0,3.55,29.5,467.0,652.54,501.49
2017,7,11,8,30,727.0,105.0,3.5,30.0,519.0,699.46,531.75
2017,7,11,8,45,750.0,107.5,3.5,30.5,569.0,742.74,558.99
2017,7,11,9,0,773.0,110.0,3.5,31.0,619.0,784.42,584.66
2017,7,11,9,15,787.5,113.0,3.5,31.5,664.0,817.44,604.06
2017,7,11,9,30,802.0,116.0,3.5,32.0,709.0,847.88,621.55
2017,7,11,9,45,813.5,118.5,3.5,32.5,749.5,872.28,634.9
2017,7,11,10,0,825.0,121.0,3.5,33.0,790.0,883.36,639.45
2017,7,11,10,15,833.5,123.0,3.5,33.0,824.5,897.84,647.72
2017,7,11,10,30,842.0,125.0,3.5,33.0,859.0,908.88,653.81
2017,7,11,10,45,847.5,127.0,3.5,33.5,886.5,913.61,654.57
2017,7,11,11,0,853.0,129.0,3.5,34.0,914.0,914.69,653.13
2017,7,11,11,15,857.0,130.0,3.45,34.0,934.5,909.81,649.03
2017,7,11,11,30,861.0,131.0,3.4,34.0,955.0,901.27,642.73
2017,7,11,11,45,872.5,125.0,3.4,34.5,970.5,889.67,633.58
2017,7,11,12,0,884.0,119.0,3.4,35.0,986.0,874.45,622.22
2017,7,11,12,15,884.5,119.5,3.4,35.0,991.5,851.85,607.47
2017,7,11,12,30,885.0,120.0,3.4,35.0,997.0,826.16,590.77
2017,7,11,12,45,883.5,120.5,3.4,35.5,994.0,796.12,570.02
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,763.55,547.65
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,727.01,522.51
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,688.07,494.93
2017,7,11,13,45,871.0,120.5,3.45,36.0,950.5,645.37,464.3
2017,7,11,14,0,865.0,121.0,3.5,36.0,932.0,600.81,431.59
2017,7,11,14,15,859.0,119.5,3.55,36.0,906.5,553.1,395.8
2017,7,11,14,30,853.0,118.0,3.6,36.0,881.0,503.94,357.93
2017,7,11,14,45,709.5,203.0,3.65,36.0,822.0,451.42,317.49
2017,7,11,15,0,566.0,288.0,3.7,36.0,763.0,415.53,289.74
2017,7,11,15,15,681.5,204.5,3.75,36.0,749.5,355.07,240.25
2017,7,11,15,30,797.0,121.0,3.8,36.0,736.0,288.54,183.85
2017,7,11,15,45,564.5,207.0,3.9,36.0,630.0,244.7,156.35
2017,7,11,16,0,332.0,293.0,4.0,36.0,524.0,236.21,159.27
2017,7,11,16,15,529.0,202.0,4.05,35.5,538.5,162.05,102.15
2017,7,11,16,30,726.0,111.0,4.1,35.0,553.0,80.23,59.32
2017,7,11,16,45,699.5,107.5,4.2,35.0,502.0,72.38,53.26
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,71.69,52.91
2017,7,11,17,15,640.5,98.5,4.25,34.5,399.0,69.49,51.44
2017,7,11,17,30,608.0,93.0,4.2,34.0,347.0,67.16,49.83
2017,7,11,17,45,562.5,86.5,4.2,33.5,294.5,63.83,47.36
2017,7,11,18,0,517.0,80.0,4.2,33.0,242.0,60.41,44.71
2017,7,11,18,15,454.0,70.5,4.05,32.5,192.5,54.33,39.71
2017,7,11,18,30,391.0,61.0,3.9,32.0,143.0,46.29,32.88
2017,7,11,18,45,299.0,48.5,3.8,32.0,100.0,37.07,24.79
2017,7,11,19,0,207.0,36.0,3.7,32.0,57.0,27.72,16.14
2017,7,11,19,15,103.5,18.0,3.65,31.5,28.5,13.98,0.0
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,8.5,2.55,25.5,8.5,7.26,0.0
2017,7,12,6,0,0.0,17.0,2.7,26.0,17.0,14.04,0.02
2017,7,12,6,15,19.0,37.0,2.85,26.0,40.5,43.53,28.03
2017,7,12,6,30,38.0,57.0,3.0,26.0,64.0,72.22,52.32
2017,7,12,6,45,59.5,79.5,3.15,26.5,94.0,106.52,80.89
2017,7,12,7,0,81.0,102.0,3.3,27.0,124.0,151.57,117.78
2017,7,12,7,15,94.5,125.0,3.3,27.5,156.5,186.31,145.7
2017,7,12,7,30,108.0,148.0,3.3,28.0,189.0,221.88,173.61
2017,7,12,7,45,288.0,147.5,3.35,28.5,279.0,355.02,278.98
2017,7,12,8,0,468.0,147.0,3.4,29.0,369.0,506.88,394.16
2017,7,12,8,15,398.5,186.0,3.4,29.5,391.0,514.05,395.68
