Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,8,30,329.0,225.0,3.4,30.0,413.0,498.86,381.42
2017,7,12,8,45,383.5,233.0,3.45,30.5,471.0,559.77,424.91
2017,7,12,9,0,438.0,241.0,3.5,31.0,529.0,639.12,479.74
2017,7,12,9,15,377.5,281.5,3.5,31.5,542.5,621.36,463.32
2017,7,12,9,30,317.0,322.0,3.5,32.0,556.0,615.21,455.28
2017,7,12,9,45,568.0,222.0,3.55,32.5,670.5,764.96,562.72
2017,7,12,10,0,819.0,122.0,3.6,33.0,785.0,879.85,638.47
2017,7,12,10,15,828.0,124.0,3.6,33.0,820.0,894.76,646.31
2017,7,12,10,30,837.0,126.0,3.6,33.0,855.0,906.27,652.72
2017,7,12,10,45,493.0,292.5,3.6,33.5,725.5,762.76,551.29
2017,7,12,11,0,149.0,459.0,3.6,34.0,596.0,571.23,411.02
2017,7,12,11,15,504.0,295.0,3.6,34.0,774.5,761.08,549.95
2017,7,12,11,30,859.0,131.0,3.6,34.0,953.0,900.64,644.53
2017,7,12,11,45,626.0,280.0,3.6,34.5,883.5,831.49,594.08
2017,7,12,12,0,393.0,429.0,3.6,35.0,814.0,735.35,523.26
2017,7,12,12,15,425.5,431.5,3.55,35.0,850.5,753.28,535.44
2017,7,12,12,30,458.0,434.0,3.5,35.0,887.0,761.25,540.38
2017,7,12,12,45,659.0,285.0,3.45,35.5,936.0,771.13,550.12
2017,7,12,13,0,860.0,136.0,3.4,36.0,985.0,759.8,545.27
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.5,724.24,520.15
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,686.33,493.14
2017,7,12,13,45,652.0,262.5,3.25,36.0,887.5,621.97,444.87
2017,7,12,14,0,448.0,390.0,3.2,36.0,811.0,564.39,401.85
2017,7,12,14,15,355.0,410.0,3.2,36.0,738.0,503.61,358.61
2017,7,12,14,30,262.0,430.0,3.2,36.0,665.0,447.15,318.45
2017,7,12,14,45,358.0,377.0,3.2,36.0,684.5,430.75,305.25
2017,7,12,15,0,454.0,324.0,3.2,36.0,704.0,398.68,279.19
2017,7,12,15,15,401.5,328.0,3.25,36.0,652.5,352.09,244.41
2017,7,12,15,30,349.0,332.0,3.3,36.0,601.0,317.8,219.0
2017,7,12,15,45,371.0,305.0,3.35,36.0,576.0,278.17,187.98
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,236.24,156.59
2017,7,12,16,15,224.0,264.5,3.45,35.5,418.0,185.2,128.57
2017,7,12,16,30,55.0,251.0,3.5,35.0,285.0,175.89,135.19
2017,7,12,16,45,88.5,235.5,3.6,34.5,284.0,166.48,128.54
2017,7,12,17,0,122.0,220.0,3.7,34.0,283.0,149.79,116.0
2017,7,12,17,15,61.0,146.5,3.7,33.5,178.0,111.3,85.65
2017,7,12,17,30,0.0,73.0,3.7,33.0,73.0,60.55,44.58
2017,7,12,17,45,0.0,61.5,3.75,33.0,61.5,50.94,36.8
2017,7,12,18,0,0.0,50.0,3.8,33.0,50.0,41.35,28.9
2017,7,12,18,15,0.0,39.5,3.75,32.5,39.5,32.62,21.65
2017,7,12,18,30,0.0,29.0,3.7,32.0,29.0,23.91,14.3
2017,7,12,18,45,0.0,20.0,3.7,31.5,20.0,16.47,7.92
2017,7,12,19,0,0.0,11.0,3.7,31.0,11.0,9.04,1.47
2017,7,12,19,15,0.0,5.5,3.7,30.5,5.5,4.51,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,49.0,11.0,1.15,24.5,14.0,21.64,0.0
2017,7,13,6,0,98.0,22.0,1.4,25.0,28.0,65.47,16.73
2017,7,13,6,15,208.5,37.0,1.5,25.5,66.0,133.9,94.76
2017,7,13,6,30,319.0,52.0,1.6,26.0,104.0,207.78,156.79
2017,7,13,6,45,401.5,61.5,1.75,26.5,152.5,277.97,215.11
2017,7,13,7,0,484.0,71.0,1.9,27.0,201.0,353.46,276.22
2017,7,13,7,15,536.5,78.5,1.95,27.5,253.0,416.55,325.85
2017,7,13,7,30,589.0,86.0,2.0,28.0,305.0,483.02,376.21
2017,7,13,7,45,396.5,140.0,2.1,28.5,297.5,433.42,336.42
2017,7,13,8,0,204.0,194.0,2.2,29.0,290.0,344.06,265.89
2017,7,13,8,15,245.0,213.5,2.2,29.5,342.5,415.15,318.5
2017,7,13,8,30,286.0,233.0,2.2,30.0,395.0,474.56,360.65
2017,7,13,8,45,318.0,250.0,2.25,30.5,446.0,525.49,395.79
2017,7,13,9,0,350.0,267.0,2.3,31.0,497.0,576.94,430.58
2017,7,13,9,15,577.5,190.5,2.3,31.5,602.5,724.76,535.1
2017,7,13,9,30,805.0,114.0,2.3,32.0,708.0,850.13,616.38
2017,7,13,9,45,815.5,117.0,2.3,32.5,748.5,864.49,621.98
2017,7,13,10,0,826.0,120.0,2.3,33.0,789.0,885.2,632.68
2017,7,13,10,15,834.5,122.0,2.25,33.0,823.5,899.79,640.26
2017,7,13,10,30,843.0,124.0,2.2,33.0,858.0,910.94,645.77
2017,7,13,10,45,848.0,126.5,2.2,33.5,885.5,915.77,646.51
2017,7,13,11,0,853.0,129.0,2.2,34.0,913.0,916.94,645.12
2017,7,13,11,15,857.5,130.0,2.2,34.5,934.5,912.57,640.4
2017,7,13,11,30,862.0,131.0,2.2,35.0,956.0,904.53,633.57
2017,7,13,11,45,859.5,135.5,2.25,35.5,968.0,889.64,623.01
2017,7,13,12,0,857.0,140.0,2.3,36.0,980.0,871.22,610.37
2017,7,13,12,15,858.0,140.5,2.3,36.0,985.5,849.23,596.41
2017,7,13,12,30,859.0,141.0,2.3,36.0,991.0,824.23,580.57
2017,7,13,12,45,858.5,140.5,2.35,36.5,988.5,794.59,560.92
2017,7,13,13,0,858.0,140.0,2.4,37.0,986.0,762.54,539.59
2017,7,13,13,15,855.5,139.5,2.45,37.0,975.5,726.62,515.4
2017,7,13,13,30,853.0,139.0,2.5,37.0,965.0,688.41,489.15
2017,7,13,13,45,496.0,304.0,2.55,37.0,782.0,560.04,397.77
2017,7,13,14,0,139.0,469.0,2.6,37.0,599.0,450.06,318.74
2017,7,13,14,15,486.0,301.5,2.65,37.0,738.5,492.97,350.27
2017,7,13,14,30,833.0,134.0,2.7,37.0,878.0,507.62,357.61
2017,7,13,14,45,824.0,132.5,2.8,37.0,846.0,456.74,317.94
2017,7,13,15,0,815.0,131.0,2.9,37.0,814.0,401.46,274.33
2017,7,13,15,15,804.0,128.5,2.95,37.0,775.5,347.02,230.28
2017,7,13,15,30,793.0,126.0,3.0,37.0,737.0,292.71,185.98
2017,7,13,15,45,536.0,215.5,3.1,37.0,618.0,247.64,158.71
2017,7,13,16,0,279.0,305.0,3.2,37.0,499.0,236.67,160.75
2017,7,13,16,15,272.5,282.0,3.2,36.5,460.0,198.96,136.65
2017,7,13,16,30,266.0,259.0,3.2,36.0,421.0,163.69,125.0
2017,7,13,16,45,285.0,230.5,3.25,36.0,390.0,150.03,114.74
2017,7,13,17,0,304.0,202.0,3.3,36.0,359.0,135.4,103.59
2017,7,13,17,15,383.5,163.0,3.25,35.5,338.0,108.79,82.88
2017,7,13,17,30,463.0,124.0,3.2,35.0,317.0,86.51,65.34
2017,7,13,17,45,426.5,111.5,3.2,34.5,269.0,79.19,59.71
2017,7,13,18,0,390.0,99.0,3.2,34.0,221.0,71.53,53.65
2017,7,13,18,15,340.5,84.0,2.85,33.5,175.5,61.68,45.58
2017,7,13,18,30,291.0,69.0,2.5,33.0,130.0,51.45,36.97
2017,7,13,18,45,219.0,52.5,2.2,32.5,90.5,39.66,26.83
2017,7,13,19,0,147.0,36.0,1.9,32.0,51.0,27.54,15.93
2017,7,13,19,15,73.5,18.0,1.95,31.5,25.5,14.34,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,21.97,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,65.85,13.26
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,134.43,94.79
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,208.14,156.83
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,280.15,216.53
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,357.39,278.91
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.5,420.23,328.12
2017,7,14,7,30,601.0,82.0,1.7,28.0,305.0,486.41,377.9
2017,7,14,7,45,392.0,138.5,1.7,28.5,293.0,429.26,332.23
2017,7,14,8,0,183.0,195.0,1.7,29.0,281.0,330.74,254.69
2017,7,14,8,15,466.0,145.0,1.6,29.5,400.0,521.46,398.91
2017,7,14,8,30,749.0,95.0,1.5,30.0,519.0,707.56,528.02
2017,7,14,8,45,771.5,97.0,1.45,31.0,569.0,750.68,550.96
2017,7,14,9,0,794.0,99.0,1.4,32.0,619.0,792.15,573.44
2017,7,14,9,15,808.5,101.5,1.25,32.5,665.0,825.33,589.99
2017,7,14,9,30,823.0,104.0,1.1,33.0,711.0,847.01,598.76
2017,7,14,9,45,834.0,106.5,1.0,33.5,751.5,871.26,609.65
2017,7,14,10,0,845.0,109.0,0.9,34.0,792.0,892.38,618.31
2017,7,14,10,15,853.5,110.5,0.85,34.5,827.0,906.86,623.63
2017,7,14,10,30,862.0,112.0,0.8,35.0,862.0,917.86,626.93
2017,7,14,10,45,868.0,114.0,0.75,35.5,890.5,923.42,627.06
2017,7,14,11,0,874.0,116.0,0.7,36.0,919.0,925.27,625.14
2017,7,14,11,15,878.0,117.0,0.75,36.5,940.0,920.58,621.34
2017,7,14,11,30,882.0,118.0,0.8,37.0,961.0,912.16,615.51
2017,7,14,11,45,881.0,121.0,0.85,37.5,973.5,897.36,605.99
2017,7,14,12,0,880.0,124.0,0.9,38.0,986.0,878.98,594.46
2017,7,14,12,15,881.0,124.5,0.9,38.0,991.5,856.82,581.19
2017,7,14,12,30,882.0,125.0,0.9,38.0,997.0,831.54,566.07
2017,7,14,12,45,879.5,126.5,0.95,38.0,994.0,801.47,548.69
2017,7,14,13,0,877.0,128.0,1.0,38.0,991.0,768.91,529.62
2017,7,14,13,15,874.5,127.5,1.05,38.0,980.5,732.38,506.68
2017,7,14,13,30,872.0,127.0,1.1,38.0,970.0,693.49,481.34
2017,7,14,13,45,865.5,127.5,1.2,38.5,951.5,650.51,452.05
2017,7,14,14,0,859.0,128.0,1.3,39.0,933.0,605.72,420.68
2017,7,14,14,15,853.0,126.5,1.35,39.0,907.5,558.12,387.0
2017,7,14,14,30,847.0,125.0,1.4,39.0,882.0,509.07,351.17
2017,7,14,14,45,819.0,135.5,1.5,39.0,845.0,457.59,312.75
2017,7,14,15,0,791.0,146.0,1.6,39.0,808.0,404.33,272.06
2017,7,14,15,15,779.5,143.0,1.75,38.5,770.0,350.54,230.42
2017,7,14,15,30,768.0,140.0,1.9,38.0,732.0,296.99,188.19
2017,7,14,15,45,747.5,139.5,2.05,38.0,687.5,243.9,146.79
2017,7,14,16,0,727.0,139.0,2.2,38.0,643.0,185.47,104.44
2017,7,14,16,15,707.0,134.5,2.35,37.5,595.0,132.67,73.32
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,84.07,61.81
2017,7,14,16,45,657.5,126.0,2.65,37.0,496.0,83.67,61.77
2017,7,14,17,0,628.0,122.0,2.8,37.0,445.0,83.21,61.65
2017,7,14,17,15,552.0,122.0,2.85,36.5,382.0,84.98,63.45
2017,7,14,17,30,476.0,122.0,2.9,36.0,319.0,85.38,64.15
2017,7,14,17,45,469.0,107.0,2.95,35.5,277.5,76.64,57.37
2017,7,14,18,0,462.0,92.0,3.0,35.0,236.0,67.39,50.02
2017,7,14,18,15,398.5,80.0,2.85,34.5,187.0,59.31,43.43
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,51.01,36.43
2017,7,14,18,45,248.0,52.5,2.6,33.5,96.0,39.81,26.8
2017,7,14,19,0,161.0,37.0,2.5,33.0,54.0,28.35,16.42
2017,7,14,19,15,80.5,18.5,2.6,32.5,27.0,14.71,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,47.5,10.0,2.05,25.5,12.5,20.43,0.0
2017,7,15,6,0,95.0,20.0,2.3,26.0,25.0,61.62,8.14
2017,7,15,6,15,198.5,35.5,2.35,26.5,62.0,128.97,90.37
2017,7,15,6,30,302.0,51.0,2.4,27.0,99.0,200.07,150.54
2017,7,15,6,45,379.5,62.0,2.45,28.0,146.5,264.57,204.13
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,342.02,266.16
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,404.56,314.87
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,470.54,363.98
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,528.19,403.85
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,587.05,442.39
2017,7,15,8,15,666.0,107.5,1.2,32.5,453.5,638.11,473.84
2017,7,15,8,30,694.0,113.0,0.9,33.0,505.0,688.78,502.46
2017,7,15,8,45,713.5,117.5,0.6,34.0,554.0,730.64,521.81
2017,7,15,9,0,733.0,122.0,0.3,35.0,603.0,767.12,536.12
2017,7,15,9,15,749.5,126.0,0.4,35.0,648.0,802.19,557.5
2017,7,15,9,30,766.0,130.0,0.5,35.0,693.0,834.85,577.4
2017,7,15,9,45,535.5,248.0,0.6,35.5,653.0,758.19,526.05
2017,7,15,10,0,305.0,366.0,0.7,36.0,613.0,654.11,454.65
2017,7,15,10,15,367.0,358.0,0.8,36.5,668.0,702.3,487.08
2017,7,15,10,30,429.0,350.0,0.9,37.0,723.0,764.39,525.81
2017,7,15,10,45,619.5,251.0,1.05,37.5,809.5,846.72,580.76
2017,7,15,11,0,810.0,152.0,1.2,38.0,896.0,913.61,622.04
2017,7,15,11,15,814.5,153.5,1.3,38.0,917.0,909.66,619.66
2017,7,15,11,30,819.0,155.0,1.4,38.0,938.0,902.07,615.9
2017,7,15,11,45,824.5,154.0,1.5,38.0,951.5,876.72,601.33
2017,7,15,12,0,830.0,153.0,1.6,38.0,965.0,861.01,592.74
2017,7,15,12,15,831.0,153.5,1.7,38.0,970.5,839.37,580.31
2017,7,15,12,30,832.0,154.0,1.8,38.0,976.0,814.84,566.0
2017,7,15,12,45,825.0,158.0,1.9,38.5,972.0,784.04,546.44
2017,7,15,13,0,818.0,162.0,2.0,39.0,968.0,760.58,530.55
2017,7,15,13,15,815.5,161.5,2.05,38.5,958.0,724.34,507.72
2017,7,15,13,30,813.0,161.0,2.1,38.0,948.0,685.89,482.88
2017,7,15,13,45,803.0,163.5,2.15,38.0,928.5,642.95,453.28
2017,7,15,14,0,793.0,166.0,2.2,38.0,909.0,598.67,422.0
2017,7,15,14,15,786.0,164.5,2.25,37.5,883.5,551.87,388.99
2017,7,15,14,30,779.0,163.0,2.3,37.0,858.0,503.96,354.03
2017,7,15,14,45,760.5,166.0,2.4,37.0,824.0,453.49,315.58
2017,7,15,15,0,742.0,169.0,2.5,37.0,790.0,403.53,276.47
2017,7,15,15,15,629.0,217.5,2.55,36.5,726.5,350.75,237.19
2017,7,15,15,30,516.0,266.0,2.6,36.0,663.0,313.67,210.37
2017,7,15,15,45,286.0,280.0,2.7,36.0,498.0,247.32,168.56
2017,7,15,16,0,56.0,294.0,2.8,36.0,333.0,218.82,157.12
2017,7,15,16,15,28.0,212.5,2.85,35.5,232.0,159.26,115.09
2017,7,15,16,30,0.0,131.0,2.9,35.0,131.0,106.26,80.09
2017,7,15,16,45,0.0,71.5,2.95,34.5,71.5,59.36,42.8
2017,7,15,17,0,0.0,12.0,3.0,34.0,12.0,9.91,2.52
2017,7,15,17,15,0.0,11.0,2.95,33.5,11.0,9.07,1.87
2017,7,15,17,30,0.0,10.0,2.9,33.0,10.0,8.24,1.22
2017,7,15,17,45,0.0,8.5,2.9,32.5,8.5,6.99,0.21
2017,7,15,18,0,0.0,7.0,2.9,32.0,7.0,5.75,0.0
2017,7,15,18,15,0.0,5.5,2.85,31.5,5.5,4.52,0.0
2017,7,15,18,30,0.0,4.0,2.8,31.0,4.0,3.28,0.0
2017,7,15,18,45,0.0,2.5,2.75,30.5,2.5,2.05,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.82,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.41,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.0,9.5,0.85,25.0,11.5,18.64,0.0
2017,7,16,6,0,84.0,19.0,1.0,25.0,23.0,56.79,3.03
2017,7,16,6,15,181.5,35.5,1.1,25.0,59.5,123.15,86.3
2017,7,16,6,30,279.0,52.0,1.2,25.0,96.0,192.0,144.99
2017,7,16,6,45,353.5,64.0,1.35,25.5,142.5,255.04,197.8
2017,7,16,7,0,428.0,76.0,1.5,26.0,189.0,325.46,255.15
2017,7,16,7,15,480.5,85.0,1.6,26.0,239.5,392.56,308.64
2017,7,16,7,30,533.0,94.0,1.7,26.0,290.0,458.45,359.66
2017,7,16,7,45,569.5,102.0,1.8,26.5,342.0,515.65,401.89
2017,7,16,8,0,606.0,110.0,1.9,27.0,394.0,574.01,443.68
2017,7,16,8,15,635.0,116.0,1.95,27.0,445.0,625.3,479.91
2017,7,16,8,30,664.0,122.0,2.0,27.0,496.0,676.33,515.17
2017,7,16,8,45,682.5,128.5,2.05,27.5,544.5,718.76,541.91
2017,7,16,9,0,701.0,135.0,2.1,28.0,593.0,759.56,567.15
2017,7,16,9,15,718.0,139.0,2.1,28.5,638.0,794.37,587.62
2017,7,16,9,30,735.0,143.0,2.1,29.0,683.0,821.96,603.06
2017,7,16,9,45,746.0,147.5,2.15,29.5,723.0,846.99,617.16
2017,7,16,10,0,757.0,152.0,2.2,30.0,763.0,869.03,629.27
2017,7,16,10,15,767.5,155.0,2.2,30.0,798.0,885.96,638.92
2017,7,16,10,30,778.0,158.0,2.2,30.0,833.0,899.58,646.54
2017,7,16,10,45,785.0,160.5,2.2,30.5,861.0,906.02,648.36
2017,7,16,11,0,792.0,163.0,2.2,31.0,889.0,908.92,648.08
2017,7,16,11,15,797.5,164.5,2.2,31.0,910.5,905.88,645.45
2017,7,16,11,30,803.0,166.0,2.2,31.0,932.0,899.22,640.7
2017,7,16,11,45,805.0,167.5,2.2,31.5,945.0,885.82,630.5
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,868.96,618.25
2017,7,16,12,15,808.0,169.5,2.2,32.0,964.0,847.03,604.11
2017,7,16,12,30,809.0,170.0,2.2,32.0,970.0,822.05,588.05
2017,7,16,12,45,806.0,172.0,2.2,32.0,967.0,792.4,568.79
2017,7,16,13,0,803.0,174.0,2.2,32.0,964.0,760.38,546.97
2017,7,16,13,15,800.5,173.0,2.2,32.0,954.0,724.07,522.0
2017,7,16,13,30,798.0,172.0,2.2,32.0,944.0,685.65,495.14
2017,7,16,13,45,791.0,172.5,2.2,32.5,925.5,643.51,464.17
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,599.85,431.57
2017,7,16,14,15,777.0,171.0,2.2,33.0,882.0,552.99,396.88
2017,7,16,14,30,770.0,169.0,2.2,33.0,857.0,505.05,360.47
2017,7,16,14,45,749.0,174.0,2.25,33.0,822.5,455.32,321.93
2017,7,16,15,0,728.0,179.0,2.3,33.0,788.0,402.23,280.12
2017,7,16,15,15,715.0,175.5,2.3,32.5,750.0,349.79,238.26
2017,7,16,15,30,702.0,172.0,2.3,32.0,712.0,297.92,196.31
2017,7,16,15,45,682.5,169.5,2.35,32.0,668.5,246.2,155.02
2017,7,16,16,0,663.0,167.0,2.4,32.0,625.0,196.27,117.91
2017,7,16,16,15,641.5,161.0,2.4,32.0,578.0,145.91,87.01
2017,7,16,16,30,620.0,155.0,2.4,32.0,531.0,98.99,75.23
2017,7,16,16,45,511.5,168.0,2.4,32.0,459.5,109.37,83.96
2017,7,16,17,0,403.0,181.0,2.4,32.0,388.0,118.04,91.28
2017,7,16,17,15,436.0,152.0,2.2,31.5,352.5,102.58,79.18
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,85.99,66.0
2017,7,16,17,45,430.5,113.5,1.8,30.5,271.5,80.63,61.91
2017,7,16,18,0,392.0,104.0,1.6,30.0,226.0,75.05,57.48
2017,7,16,18,15,331.5,89.5,1.5,29.5,178.0,65.54,49.59
2017,7,16,18,30,271.0,75.0,1.4,29.0,130.0,55.71,41.17
2017,7,16,18,45,194.0,56.0,1.35,28.5,89.0,42.84,29.93
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,28.66,17.01
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,14.65,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,23.0,8.5,0.7,24.5,9.5,13.03,0.0
2017,7,17,6,0,46.0,17.0,0.8,25.0,19.0,36.86,0.0
2017,7,17,6,15,124.5,37.5,0.8,25.5,54.0,97.16,67.0
2017,7,17,6,30,203.0,58.0,0.8,26.0,89.0,158.98,119.12
2017,7,17,6,45,280.5,72.5,0.8,26.5,135.0,230.79,177.71
2017,7,17,7,0,358.0,87.0,0.8,27.0,181.0,301.8,234.39
2017,7,17,7,15,215.5,115.0,0.75,27.5,175.0,256.48,199.45
2017,7,17,7,30,73.0,143.0,0.7,28.0,169.0,184.71,142.34
2017,7,17,7,45,316.5,133.5,0.7,28.5,277.5,360.25,279.32
2017,7,17,8,0,560.0,124.0,0.7,29.0,386.0,557.06,421.48
2017,7,17,8,15,590.5,131.0,0.75,29.5,437.0,609.07,454.67
2017,7,17,8,30,621.0,138.0,0.8,30.0,488.0,661.0,488.32
2017,7,17,8,45,649.0,141.5,0.9,30.5,537.5,706.67,517.63
2017,7,17,9,0,677.0,145.0,1.0,31.0,587.0,751.31,545.12
2017,7,17,9,15,466.5,239.5,1.1,31.0,554.5,675.24,490.13
2017,7,17,9,30,256.0,334.0,1.2,31.0,522.0,576.93,419.16
2017,7,17,9,45,234.0,359.5,1.35,31.5,539.0,567.59,412.26
2017,7,17,10,0,212.0,385.0,1.5,32.0,556.0,573.03,414.37
2017,7,17,10,15,229.0,389.0,1.6,32.0,581.5,591.09,426.77
2017,7,17,10,30,246.0,393.0,1.7,32.0,607.0,624.3,449.0
2017,7,17,10,45,522.0,275.0,1.85,32.5,748.0,777.31,556.48
2017,7,17,11,0,798.0,157.0,2.0,33.0,889.0,909.93,642.86
2017,7,17,11,15,803.5,158.0,2.1,33.0,910.0,906.48,639.71
2017,7,17,11,30,809.0,159.0,2.2,33.0,931.0,899.41,635.66
2017,7,17,11,45,789.0,177.0,2.3,33.5,939.0,881.53,623.52
2017,7,17,12,0,769.0,195.0,2.4,34.0,947.0,860.03,609.18
2017,7,17,12,15,770.5,195.5,2.45,34.0,953.0,838.92,595.97
2017,7,17,12,30,772.0,196.0,2.5,34.0,959.0,814.87,580.71
2017,7,17,12,45,775.0,193.0,2.65,34.5,957.5,786.51,561.49
2017,7,17,13,0,778.0,190.0,2.8,35.0,956.0,755.7,540.3
2017,7,17,13,15,775.5,189.5,2.9,35.0,946.0,720.47,516.52
2017,7,17,13,30,773.0,189.0,3.0,35.0,936.0,683.19,490.82
2017,7,17,13,45,768.5,187.5,3.1,35.0,918.0,641.94,461.77
2017,7,17,14,0,764.0,186.0,3.2,35.0,900.0,599.06,430.83
2017,7,17,14,15,757.0,184.0,3.25,35.0,875.0,553.0,396.68
2017,7,17,14,30,750.0,182.0,3.3,35.0,850.0,505.93,360.85
2017,7,17,14,45,746.5,175.0,3.4,35.0,819.5,455.91,322.0
2017,7,17,15,0,743.0,168.0,3.5,35.0,789.0,404.96,281.34
2017,7,17,15,15,401.0,252.5,3.55,34.5,586.0,305.29,212.91
2017,7,17,15,30,59.0,337.0,3.6,34.0,383.0,264.18,191.58
2017,7,17,15,45,181.0,318.0,3.65,34.0,446.0,259.27,183.42
2017,7,17,16,0,303.0,299.0,3.7,34.0,509.0,238.07,163.0
2017,7,17,16,15,180.5,275.5,3.7,33.5,398.5,199.37,141.56
2017,7,17,16,30,58.0,252.0,3.7,33.0,288.0,176.38,136.76
2017,7,17,16,45,265.5,208.0,3.7,33.0,347.0,137.21,106.01
2017,7,17,17,0,473.0,164.0,3.7,33.0,406.0,108.58,83.33
2017,7,17,17,15,305.5,166.0,3.5,32.5,315.5,115.14,89.18
2017,7,17,17,30,138.0,168.0,3.3,32.0,225.0,119.15,92.95
2017,7,17,17,45,122.0,145.0,3.15,31.5,190.0,104.4,81.28
2017,7,17,18,0,106.0,122.0,3.0,31.0,155.0,89.2,69.01
2017,7,17,18,15,86.5,99.0,2.8,30.5,122.0,73.55,56.06
2017,7,17,18,30,67.0,76.0,2.6,30.0,89.0,57.5,42.46
2017,7,17,18,45,40.5,54.0,2.45,29.5,61.5,42.31,29.33
2017,7,17,19,0,14.0,32.0,2.3,29.0,34.0,25.79,14.59
2017,7,17,19,15,7.0,16.0,2.35,29.0,17.0,13.23,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,11.5,21.02,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,23.0,61.99,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,60.5,133.79,92.87
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,212.83,160.0
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,281.7,217.57
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,358.3,279.7
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,421.09,329.16
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,487.25,379.26
2017,7,18,7,45,649.0,81.5,1.9,28.5,353.0,546.61,422.74
2017,7,18,8,0,690.0,86.0,2.0,29.0,407.0,607.38,465.84
2017,7,18,8,15,716.0,90.0,2.05,29.5,459.0,654.96,497.38
2017,7,18,8,30,742.0,94.0,2.1,30.0,511.0,704.29,528.93
2017,7,18,8,45,760.5,98.0,2.15,31.0,560.0,746.46,553.79
2017,7,18,9,0,779.0,102.0,2.2,32.0,609.0,786.78,576.93
2017,7,18,9,15,794.0,105.0,2.25,32.5,655.0,820.81,596.7
2017,7,18,9,30,809.0,108.0,2.3,33.0,701.0,843.01,608.58
2017,7,18,9,45,819.0,111.0,2.35,33.5,741.5,866.78,621.56
2017,7,18,10,0,829.0,114.0,2.4,34.0,782.0,887.4,632.46
2017,7,18,10,15,837.5,116.0,2.45,34.0,816.5,902.32,641.07
2017,7,18,10,30,846.0,118.0,2.5,34.0,851.0,913.79,647.61
2017,7,18,10,45,850.5,121.0,2.6,34.5,879.0,918.92,649.34
2017,7,18,11,0,855.0,124.0,2.7,35.0,907.0,920.34,648.86
2017,7,18,11,15,859.5,125.0,2.75,35.0,928.0,916.17,645.93
2017,7,18,11,30,864.0,126.0,2.8,35.0,949.0,908.32,640.81
2017,7,18,11,45,865.0,128.0,2.9,35.5,962.5,894.55,631.07
2017,7,18,12,0,866.0,130.0,3.0,36.0,976.0,877.23,619.17
2017,7,18,12,15,867.0,130.0,3.1,36.0,981.5,854.88,605.34
2017,7,18,12,30,868.0,130.0,3.2,36.0,987.0,829.46,589.51
2017,7,18,12,45,491.0,311.5,3.3,36.0,796.5,670.99,479.45
2017,7,18,13,0,114.0,493.0,3.4,36.0,606.0,501.74,357.05
2017,7,18,13,15,486.0,312.5,3.45,36.0,783.5,619.2,445.32
2017,7,18,13,30,858.0,132.0,3.5,36.0,961.0,692.6,499.13
2017,7,18,13,45,851.5,133.0,3.55,36.0,942.5,650.36,468.26
2017,7,18,14,0,845.0,134.0,3.6,36.0,924.0,606.32,436.02
2017,7,18,14,15,839.0,132.5,3.6,36.0,898.5,559.15,400.64
2017,7,18,14,30,833.0,131.0,3.6,36.0,873.0,510.55,363.27
2017,7,18,14,45,809.5,138.5,3.6,36.0,837.5,457.29,321.65
2017,7,18,15,0,786.0,146.0,3.6,36.0,802.0,406.09,280.61
2017,7,18,15,15,774.0,143.0,3.6,36.0,764.0,352.17,236.74
2017,7,18,15,30,762.0,140.0,3.6,36.0,726.0,298.56,192.79
2017,7,18,15,45,747.0,136.5,3.6,36.0,682.5,244.54,149.47
2017,7,18,16,0,732.0,133.0,3.6,36.0,639.0,191.68,110.06
2017,7,18,16,15,485.0,197.5,3.6,35.5,522.5,159.34,100.77
2017,7,18,16,30,238.0,262.0,3.6,35.0,406.0,164.89,126.64
2017,7,18,16,45,358.5,212.0,3.6,35.0,406.5,141.01,108.15
2017,7,18,17,0,479.0,162.0,3.6,35.0,407.0,107.46,81.73
2017,7,18,17,15,524.5,132.0,3.55,34.5,372.0,91.08,68.98
2017,7,18,17,30,570.0,102.0,3.5,34.0,337.0,73.47,55.0
2017,7,18,17,45,519.5,94.5,3.45,33.5,284.5,69.68,52.18
2017,7,18,18,0,469.0,87.0,3.4,33.0,232.0,64.07,47.73
2017,7,18,18,15,402.0,76.5,3.2,32.5,183.0,56.93,41.84
2017,7,18,18,30,335.0,66.0,3.0,32.0,134.0,49.62,35.58
2017,7,18,18,45,240.0,51.0,2.85,31.5,92.0,38.7,26.1
2017,7,18,19,0,145.0,36.0,2.7,31.0,50.0,28.01,16.07
2017,7,18,19,15,72.5,18.0,2.85,30.5,25.0,14.28,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,15.5,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,43.27,0.0
2017,7,19,6,15,165.5,35.0,1.25,25.5,57.0,117.87,81.37
2017,7,19,6,30,269.0,52.0,1.4,26.0,93.0,188.95,141.99
2017,7,19,6,45,357.5,62.5,1.6,26.5,140.5,256.39,198.23
2017,7,19,7,0,446.0,73.0,1.8,27.0,188.0,337.78,264.11
2017,7,19,7,15,500.5,81.5,1.85,27.5,239.5,401.84,314.6
2017,7,19,7,30,555.0,90.0,1.9,28.0,291.0,469.55,366.03
2017,7,19,7,45,599.5,95.0,1.95,28.5,345.0,529.89,410.23
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,591.94,454.21
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,643.3,488.87
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,694.29,521.53
2017,7,19,8,45,725.0,113.0,2.05,30.5,553.0,735.08,546.61
2017,7,19,9,0,749.0,116.0,2.1,31.0,603.0,778.01,572.81
2017,7,19,9,15,476.5,228.0,2.1,31.5,546.5,673.81,495.9
2017,7,19,9,30,204.0,340.0,2.1,32.0,490.0,521.43,382.86
2017,7,19,9,45,507.0,233.0,2.15,32.5,633.5,720.87,526.27
2017,7,19,10,0,810.0,126.0,2.2,33.0,777.0,894.13,639.07
2017,7,19,10,15,819.0,128.0,2.25,33.0,812.0,898.37,639.45
2017,7,19,10,30,828.0,130.0,2.3,33.0,847.0,910.02,646.24
2017,7,19,10,45,836.5,130.5,2.35,33.5,876.0,916.28,648.32
2017,7,19,11,0,845.0,131.0,2.4,34.0,905.0,918.95,648.28
2017,7,19,11,15,850.0,132.5,2.45,34.5,926.5,915.65,644.61
2017,7,19,11,30,855.0,134.0,2.5,35.0,948.0,908.66,638.77
2017,7,19,11,45,846.5,143.0,2.6,35.5,959.0,892.36,627.57
2017,7,19,12,0,838.0,152.0,2.7,36.0,970.0,872.5,614.21
2017,7,19,12,15,596.5,301.5,2.75,36.0,886.0,792.8,559.44
2017,7,19,12,30,355.0,451.0,2.8,36.0,802.0,695.11,489.97
2017,7,19,12,45,359.5,447.5,2.9,36.5,802.0,676.72,477.59
2017,7,19,13,0,364.0,444.0,3.0,37.0,802.0,656.86,463.61
2017,7,19,13,15,599.0,297.5,3.05,37.0,879.0,685.64,487.23
2017,7,19,13,30,834.0,151.0,3.1,37.0,956.0,691.47,494.13
2017,7,19,13,45,829.5,150.0,3.2,37.0,938.0,649.84,464.62
2017,7,19,14,0,825.0,149.0,3.3,37.0,920.0,606.34,433.29
2017,7,19,14,15,818.5,147.5,3.35,37.0,894.5,560.77,399.47
2017,7,19,14,30,812.0,146.0,3.4,37.0,869.0,511.39,362.05
2017,7,19,14,45,795.5,148.5,3.45,37.0,835.5,459.59,321.88
2017,7,19,15,0,779.0,151.0,3.5,37.0,802.0,407.98,280.86
2017,7,19,15,15,767.5,148.0,3.5,36.5,763.5,354.51,238.08
2017,7,19,15,30,756.0,145.0,3.5,36.0,725.0,301.31,194.99
2017,7,19,15,45,461.5,231.5,3.55,36.0,579.0,246.28,161.64
2017,7,19,16,0,167.0,318.0,3.6,36.0,433.0,239.62,168.25
2017,7,19,16,15,427.0,223.0,3.55,35.5,488.0,170.53,110.87
2017,7,19,16,30,687.0,128.0,3.5,35.0,543.0,83.39,61.84
2017,7,19,16,45,488.5,165.0,3.5,35.0,447.0,107.29,81.34
2017,7,19,17,0,290.0,202.0,3.5,35.0,351.0,135.27,104.04
2017,7,19,17,15,429.5,152.5,3.4,34.5,344.0,102.92,78.54
2017,7,19,17,30,569.0,103.0,3.3,34.0,337.0,74.25,55.63
2017,7,19,17,45,525.5,94.0,3.2,34.0,285.5,69.41,51.84
2017,7,19,18,0,482.0,85.0,3.1,34.0,234.0,64.34,47.74
2017,7,19,18,15,416.5,74.5,2.8,33.0,184.5,55.64,40.67
2017,7,19,18,30,351.0,64.0,2.5,32.0,135.0,48.28,34.47
2017,7,19,18,45,262.0,49.0,2.2,31.5,93.0,37.33,24.96
2017,7,19,19,0,173.0,34.0,1.9,31.0,51.0,26.16,14.56
2017,7,19,19,15,86.5,17.0,1.95,30.5,25.5,13.21,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,14.58,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,40.67,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.0,55.5,115.34,79.04
2017,7,20,6,30,264.0,51.0,2.2,26.0,91.0,186.06,140.03
2017,7,20,6,45,350.0,62.0,2.4,26.5,138.0,252.7,195.98
2017,7,20,7,0,436.0,73.0,2.6,27.0,185.0,328.08,257.74
2017,7,20,7,15,491.0,81.5,2.6,27.5,236.5,396.91,312.34
2017,7,20,7,30,546.0,90.0,2.6,28.0,288.0,464.58,364.17
2017,7,20,7,45,590.5,95.5,2.6,29.0,341.5,525.18,408.11
2017,7,20,8,0,635.0,101.0,2.6,30.0,395.0,587.52,451.63
2017,7,20,8,15,664.0,106.0,2.55,30.5,447.0,638.99,486.49
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,690.15,519.4
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,735.04,547.2
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,775.11,571.24
2017,7,20,9,15,759.5,120.5,2.4,32.5,645.0,810.19,590.92
2017,7,20,9,30,776.0,124.0,2.3,33.0,691.0,842.83,608.63
2017,7,20,9,45,791.0,125.5,2.25,33.5,732.5,869.3,622.45
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,892.81,634.29
2017,7,20,10,15,815.5,129.0,2.15,34.0,809.5,897.38,635.37
2017,7,20,10,30,825.0,131.0,2.1,34.0,845.0,909.51,641.51
2017,7,20,10,45,833.5,132.0,2.05,34.5,874.0,916.24,642.93
2017,7,20,11,0,842.0,133.0,2.0,35.0,903.0,919.38,642.25
2017,7,20,11,15,847.0,134.0,2.0,35.5,924.5,915.63,637.91
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,908.21,631.49
2017,7,20,11,45,868.5,126.5,2.05,36.5,963.5,899.14,624.68
2017,7,20,12,0,885.0,118.0,2.1,37.0,981.0,886.32,615.64
2017,7,20,12,15,886.0,118.0,2.15,37.0,987.0,863.78,601.88
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,838.07,586.18
2017,7,20,12,45,887.5,117.5,2.25,37.5,991.0,808.63,566.86
2017,7,20,13,0,888.0,117.0,2.3,38.0,989.0,776.44,545.76
2017,7,20,13,15,886.5,116.5,2.35,38.0,979.0,740.11,522.41
2017,7,20,13,30,885.0,116.0,2.4,38.0,969.0,701.26,496.0
2017,7,20,13,45,881.5,114.5,2.5,38.5,951.5,657.94,465.2
2017,7,20,14,0,878.0,113.0,2.6,39.0,934.0,612.52,432.21
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.5,564.44,397.19
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,514.81,359.99
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,462.37,319.66
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,409.07,277.51
2017,7,20,15,15,540.0,233.0,2.85,38.5,676.0,336.77,228.15
2017,7,20,15,30,229.0,358.0,2.9,38.0,534.0,314.53,218.66
2017,7,20,15,45,200.5,338.0,2.95,38.0,485.5,275.77,191.12
2017,7,20,16,0,172.0,318.0,3.0,38.0,437.0,240.55,167.01
2017,7,20,16,15,469.5,206.5,3.05,37.5,497.0,164.39,103.86
2017,7,20,16,30,767.0,95.0,3.1,37.0,557.0,71.24,51.62
2017,7,20,16,45,742.5,91.5,3.2,37.0,505.5,69.2,50.25
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,67.9,49.4
2017,7,20,17,15,687.0,83.5,3.25,36.5,401.0,60.14,43.42
2017,7,20,17,30,656.0,79.0,3.2,36.0,348.0,58.03,41.98
2017,7,20,17,45,610.5,73.5,3.2,36.0,294.5,54.97,39.6
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,51.84,37.09
2017,7,20,18,15,500.0,60.0,3.05,35.0,190.5,46.54,32.83
2017,7,20,18,30,435.0,52.0,2.9,34.0,140.0,41.12,28.27
2017,7,20,18,45,332.5,41.5,2.75,33.5,96.5,33.3,21.43
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,24.06,12.7
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,12.1,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,31.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,12.95,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,36.7,0.0
2017,7,21,6,15,148.0,34.5,2.35,26.5,54.0,111.72,75.93
2017,7,21,6,30,251.0,52.0,2.5,27.0,89.0,182.24,136.59
2017,7,21,6,45,346.5,62.0,2.65,27.5,137.0,251.53,194.42
2017,7,21,7,0,442.0,72.0,2.8,28.0,185.0,335.59,262.68
2017,7,21,7,15,498.0,80.5,2.8,28.5,236.5,400.47,314.17
2017,7,21,7,30,554.0,89.0,2.8,29.0,288.0,469.17,366.69
2017,7,21,7,45,599.5,93.5,2.8,30.0,342.0,529.72,410.53
2017,7,21,8,0,645.0,98.0,2.8,31.0,396.0,592.06,453.98
2017,7,21,8,15,674.0,103.0,2.65,31.5,448.0,643.96,488.69
2017,7,21,8,30,703.0,108.0,2.5,32.0,500.0,695.53,521.05
2017,7,21,8,45,727.0,111.0,2.45,32.5,550.5,736.61,545.79
2017,7,21,9,0,751.0,114.0,2.4,33.0,601.0,779.72,571.43
2017,7,21,9,15,767.0,117.5,2.3,33.5,647.0,814.62,590.75
2017,7,21,9,30,783.0,121.0,2.2,34.0,693.0,847.05,608.12
2017,7,21,9,45,796.5,123.0,2.1,35.0,734.0,872.86,619.65
2017,7,21,10,0,810.0,125.0,2.0,36.0,775.0,895.66,629.07
2017,7,21,10,15,819.5,127.5,2.05,36.0,810.5,900.93,631.47
2017,7,21,10,30,829.0,130.0,2.1,36.0,846.0,913.61,638.81
2017,7,21,10,45,836.5,131.0,2.15,36.5,874.5,919.46,640.58
2017,7,21,11,0,844.0,132.0,2.2,37.0,903.0,921.7,640.27
2017,7,21,11,15,848.5,133.5,2.3,37.0,924.5,917.96,638.17
2017,7,21,11,30,853.0,135.0,2.4,37.0,946.0,910.53,633.88
2017,7,21,11,45,851.5,139.0,2.5,37.5,959.0,896.21,624.06
2017,7,21,12,0,850.0,143.0,2.6,38.0,972.0,878.38,612.13
2017,7,21,12,15,851.0,143.0,2.7,38.0,978.0,856.12,598.69
2017,7,21,12,30,852.0,143.0,2.8,38.0,984.0,830.84,583.3
2017,7,21,12,45,852.0,143.0,2.9,38.5,981.5,802.01,564.36
2017,7,21,13,0,852.0,143.0,3.0,39.0,979.0,770.64,543.72
2017,7,21,13,15,849.5,142.5,3.1,39.0,969.0,734.57,519.77
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,696.22,493.6
2017,7,21,13,45,842.5,141.5,3.3,39.0,941.0,654.35,464.4
2017,7,21,14,0,838.0,141.0,3.4,39.0,923.0,610.57,433.09
2017,7,21,14,15,832.0,139.5,3.45,39.0,897.5,563.5,398.5
2017,7,21,14,30,826.0,138.0,3.5,39.0,872.0,515.01,361.9
2017,7,21,14,45,812.5,139.0,3.55,39.0,839.0,461.85,321.02
2017,7,21,15,0,799.0,140.0,3.6,39.0,806.0,409.3,279.5
2017,7,21,15,15,787.5,137.0,3.65,39.0,767.5,354.64,235.59
2017,7,21,15,30,776.0,134.0,3.7,39.0,729.0,300.2,191.44
2017,7,21,15,45,759.0,132.0,3.75,39.0,685.0,245.8,148.26
2017,7,21,16,0,742.0,130.0,3.8,39.0,641.0,192.78,109.08
2017,7,21,16,15,722.5,126.0,3.85,38.5,593.0,132.44,71.64
2017,7,21,16,30,703.0,122.0,3.9,38.0,545.0,80.82,59.05
2017,7,21,16,45,672.5,118.5,4.0,37.5,493.0,79.31,58.23
2017,7,21,17,0,642.0,115.0,4.1,37.0,441.0,78.95,58.3
2017,7,21,17,15,607.5,108.5,4.15,36.5,388.5,76.38,56.58
2017,7,21,17,30,573.0,102.0,4.2,36.0,336.0,73.66,54.71
2017,7,21,17,45,523.0,94.0,4.3,36.0,283.5,69.49,51.47
2017,7,21,18,0,473.0,86.0,4.4,36.0,231.0,63.47,46.62
2017,7,21,18,15,407.0,75.0,4.35,35.0,181.5,55.95,40.57
2017,7,21,18,30,341.0,64.0,4.3,34.0,132.0,48.25,34.11
2017,7,21,18,45,250.5,48.5,4.25,33.5,90.0,36.94,24.35
2017,7,21,19,0,160.0,33.0,4.2,33.0,48.0,25.38,13.59
2017,7,21,19,15,80.0,16.5,4.25,32.5,24.0,12.83,0.0
2017,7,21,19,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
