Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,22.5,8.0,2.65,25.5,8.5,6.83,0.0
2017,7,22,6,0,45.0,16.0,2.9,26.0,17.0,35.34,0.0
2017,7,22,6,15,144.0,34.0,3.1,26.5,52.5,110.07,74.29
2017,7,22,6,30,243.0,52.0,3.3,27.0,88.0,179.33,134.46
2017,7,22,6,45,335.5,63.5,3.55,27.5,136.0,248.6,192.52
2017,7,22,7,0,428.0,75.0,3.8,28.0,184.0,327.37,257.14
2017,7,22,7,15,484.5,84.0,3.8,28.5,235.5,396.93,312.64
2017,7,22,7,30,541.0,93.0,3.8,29.0,287.0,466.06,365.98
2017,7,22,7,45,590.0,97.5,3.85,29.5,341.5,528.63,412.78
2017,7,22,8,0,639.0,102.0,3.9,30.0,396.0,593.25,459.61
2017,7,22,8,15,668.0,107.5,3.8,30.5,448.5,645.61,495.6
2017,7,22,8,30,697.0,113.0,3.7,31.0,501.0,697.64,529.58
2017,7,22,8,45,723.5,115.5,3.65,32.0,552.0,743.46,557.22
2017,7,22,9,0,750.0,118.0,3.6,33.0,603.0,784.35,580.81
2017,7,22,9,15,766.5,121.5,3.5,33.5,649.5,819.72,601.15
2017,7,22,9,30,783.0,125.0,3.4,34.0,696.0,852.62,619.54
2017,7,22,9,45,797.5,126.5,3.3,34.5,737.5,878.84,633.27
2017,7,22,10,0,812.0,128.0,3.2,35.0,779.0,902.06,644.94
2017,7,22,10,15,821.5,130.5,3.1,35.5,814.5,907.08,644.85
2017,7,22,10,30,831.0,133.0,3.0,36.0,850.0,919.75,649.85
2017,7,22,10,45,839.0,134.0,2.95,36.5,879.0,926.03,651.13
2017,7,22,11,0,847.0,135.0,2.9,37.0,908.0,928.69,650.26
2017,7,22,11,15,852.0,136.0,2.9,37.5,929.5,924.89,645.83
2017,7,22,11,30,857.0,137.0,2.9,38.0,951.0,917.39,639.27
2017,7,22,11,45,867.0,132.5,2.95,38.5,967.0,905.92,630.72
2017,7,22,12,0,877.0,128.0,3.0,39.0,983.0,890.82,620.01
2017,7,22,12,15,878.0,128.0,3.05,39.0,988.5,868.23,605.97
2017,7,22,12,30,879.0,128.0,3.1,39.0,994.0,842.51,589.96
2017,7,22,12,45,879.5,127.0,3.2,39.0,992.0,812.69,571.55
2017,7,22,13,0,880.0,126.0,3.3,39.0,990.0,780.17,551.27
2017,7,22,13,15,878.0,125.5,3.4,39.0,980.0,743.57,527.4
2017,7,22,13,30,876.0,125.0,3.5,39.0,970.0,704.52,500.63
2017,7,22,13,45,872.0,124.0,3.6,39.5,951.5,661.45,469.5
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,616.34,436.27
2017,7,22,14,15,862.5,121.5,3.75,39.5,907.5,568.16,401.73
2017,7,22,14,30,857.0,120.0,3.8,39.0,882.0,518.45,364.91
2017,7,22,14,45,576.0,252.5,3.9,39.0,756.5,438.95,307.19
2017,7,22,15,0,295.0,385.0,4.0,39.0,631.0,391.23,274.22
2017,7,22,15,15,557.0,249.0,4.05,39.0,685.0,356.4,242.3
2017,7,22,15,30,819.0,113.0,4.1,39.0,739.0,303.45,192.76
2017,7,22,15,45,803.0,111.0,4.2,39.0,695.0,240.64,143.05
2017,7,22,16,0,787.0,109.0,4.3,39.0,651.0,185.14,101.73
2017,7,22,16,15,769.0,106.0,4.35,38.5,602.5,130.2,68.43
2017,7,22,16,30,751.0,103.0,4.4,38.0,554.0,77.15,56.16
2017,7,22,16,45,721.0,100.5,4.45,37.5,501.5,75.22,54.98
2017,7,22,17,0,691.0,98.0,4.5,37.0,449.0,68.33,49.77
2017,7,22,17,15,658.0,92.5,4.5,36.5,395.5,65.93,48.14
2017,7,22,17,30,625.0,87.0,4.5,36.0,342.0,63.41,46.37
2017,7,22,17,45,574.0,81.5,4.55,35.5,288.5,60.58,44.3
2017,7,22,18,0,523.0,76.0,4.6,35.0,235.0,57.74,42.12
2017,7,22,18,15,456.0,67.0,4.55,34.5,185.0,51.93,37.35
2017,7,22,18,30,389.0,58.0,4.5,34.0,135.0,45.99,32.24
2017,7,22,18,45,286.5,45.0,4.5,33.5,92.0,34.51,22.36
2017,7,22,19,0,184.0,32.0,4.5,33.0,49.0,24.7,12.95
2017,7,22,19,15,92.0,16.0,4.45,32.5,24.5,13.66,0.0
2017,7,22,19,30,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,5,45,11.0,7.0,3.15,25.5,7.5,5.97,0.0
2017,7,23,6,0,22.0,14.0,3.3,26.0,15.0,22.14,0.0
2017,7,23,6,15,108.0,34.5,3.45,26.0,49.0,89.69,59.42
2017,7,23,6,30,194.0,55.0,3.6,26.0,83.0,154.08,115.57
2017,7,23,6,45,277.5,69.5,3.75,26.5,129.0,228.53,177.61
2017,7,23,7,0,361.0,84.0,3.9,27.0,175.0,302.99,238.93
2017,7,23,7,15,419.5,95.0,3.95,27.5,225.5,366.78,290.38
2017,7,23,7,30,478.0,106.0,4.0,28.0,276.0,435.2,343.78
2017,7,23,7,45,525.0,113.0,4.05,28.5,329.5,495.39,389.27
2017,7,23,8,0,572.0,120.0,4.1,29.0,383.0,566.03,440.96
2017,7,23,8,15,604.0,126.5,4.1,29.0,434.5,619.51,479.46
2017,7,23,8,30,636.0,133.0,4.1,29.0,486.0,672.98,517.15
2017,7,23,8,45,662.0,137.5,4.1,29.5,536.0,718.95,547.32
2017,7,23,9,0,688.0,142.0,4.1,30.0,586.0,763.75,575.73
2017,7,23,9,15,706.5,146.0,4.0,30.5,632.0,799.95,597.34
2017,7,23,9,30,725.0,150.0,3.9,31.0,678.0,833.96,617.15
2017,7,23,9,45,739.5,153.5,3.85,32.0,719.5,855.48,627.25
2017,7,23,10,0,754.0,157.0,3.8,33.0,761.0,879.93,639.27
2017,7,23,10,15,765.0,160.0,3.7,33.0,796.5,897.54,649.0
2017,7,23,10,30,776.0,163.0,3.6,33.0,832.0,911.82,656.62
2017,7,23,10,45,784.5,165.0,3.55,33.5,861.0,919.32,658.84
2017,7,23,11,0,793.0,167.0,3.5,34.0,890.0,923.24,658.88
2017,7,23,11,15,798.5,168.5,3.45,34.5,912.0,920.25,654.61
2017,7,23,11,30,804.0,170.0,3.4,35.0,934.0,913.62,648.18
2017,7,23,11,45,800.0,176.5,3.35,35.5,946.0,899.35,637.02
2017,7,23,12,0,796.0,183.0,3.3,36.0,958.0,881.59,623.81
2017,7,23,12,15,797.5,183.5,3.3,36.0,964.5,860.07,609.87
2017,7,23,12,30,799.0,184.0,3.3,36.0,971.0,835.46,593.99
2017,7,23,12,45,799.5,183.5,3.35,36.5,969.5,806.39,574.02
2017,7,23,13,0,800.0,183.0,3.4,37.0,968.0,774.78,551.65
2017,7,23,13,15,797.5,182.5,3.45,37.0,958.0,738.54,527.0
2017,7,23,13,30,795.0,182.0,3.5,37.0,948.0,700.15,500.44
2017,7,23,13,45,790.5,181.0,3.6,37.0,930.0,658.05,470.92
2017,7,23,14,0,786.0,180.0,3.7,37.0,912.0,614.25,439.46
2017,7,23,14,15,779.0,178.0,3.65,37.0,886.5,566.79,404.28
2017,7,23,14,30,772.0,176.0,3.6,37.0,861.0,518.25,367.43
2017,7,23,14,45,648.5,238.5,3.6,37.0,799.5,461.57,324.67
2017,7,23,15,0,525.0,301.0,3.6,37.0,738.0,418.15,291.83
2017,7,23,15,15,366.0,331.0,3.55,37.0,628.5,355.4,247.42
2017,7,23,15,30,207.0,361.0,3.5,37.0,519.0,311.49,218.58
2017,7,23,15,45,197.5,338.5,3.5,37.0,482.0,276.25,192.77
2017,7,23,16,0,188.0,316.0,3.5,37.0,445.0,242.37,168.65
2017,7,23,16,15,94.0,182.5,3.45,36.5,247.0,138.6,97.06
2017,7,23,16,30,0.0,49.0,3.4,36.0,49.0,40.64,27.28
2017,7,23,16,45,46.5,131.0,3.4,36.0,154.5,102.03,76.85
2017,7,23,17,0,93.0,213.0,3.4,36.0,260.0,152.03,116.94
2017,7,23,17,15,85.0,189.0,3.2,35.5,228.0,136.53,105.16
2017,7,23,17,30,77.0,165.0,3.0,35.0,196.0,120.66,92.97
2017,7,23,17,45,66.5,140.5,2.9,34.5,165.0,104.11,80.02
2017,7,23,18,0,56.0,116.0,2.8,34.0,134.0,87.21,66.48
2017,7,23,18,15,41.0,93.0,2.5,33.0,104.5,70.85,53.19
2017,7,23,18,30,26.0,70.0,2.2,32.0,75.0,54.22,39.3
2017,7,23,18,45,13.0,47.5,1.95,31.5,50.0,37.61,25.09
2017,7,23,19,0,0.0,25.0,1.7,31.0,25.0,20.56,9.85
2017,7,23,19,15,0.0,12.5,1.95,30.5,12.5,10.67,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,0.0,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.27,0.0
2017,7,24,6,15,20.0,32.0,3.2,25.5,35.0,40.72,24.18
2017,7,24,6,30,40.0,59.0,3.4,26.0,65.0,80.32,58.24
2017,7,24,6,45,101.0,86.5,3.65,26.5,110.0,148.2,113.97
2017,7,24,7,0,162.0,114.0,3.9,27.0,155.0,214.27,168.12
2017,7,24,7,15,231.5,119.5,4.1,27.5,193.5,274.45,217.03
2017,7,24,7,30,301.0,125.0,4.3,28.0,232.0,332.6,263.51
2017,7,24,7,45,335.0,143.5,4.5,28.5,281.0,387.89,306.08
2017,7,24,8,0,369.0,162.0,4.7,29.0,330.0,460.18,360.23
2017,7,24,8,15,424.0,178.5,4.7,29.5,395.5,533.13,413.61
2017,7,24,8,30,479.0,195.0,4.7,30.0,461.0,608.45,467.23
2017,7,24,8,45,519.5,198.5,4.75,30.5,512.0,659.98,502.72
2017,7,24,9,0,560.0,202.0,4.8,31.0,563.0,711.75,537.76
2017,7,24,9,15,582.0,208.5,4.65,31.5,608.5,750.29,561.67
2017,7,24,9,30,604.0,215.0,4.5,32.0,654.0,794.09,588.78
2017,7,24,9,45,626.5,217.0,4.35,32.5,696.0,825.39,607.18
2017,7,24,10,0,649.0,219.0,4.2,33.0,738.0,854.28,623.7
2017,7,24,10,15,662.0,223.0,4.15,33.5,773.5,873.61,633.9
2017,7,24,10,30,675.0,227.0,4.1,34.0,809.0,889.88,642.08
2017,7,24,10,45,690.5,226.5,4.05,34.5,839.0,900.92,646.97
2017,7,24,11,0,706.0,226.0,4.0,35.0,869.0,908.63,649.6
2017,7,24,11,15,712.5,228.0,4.0,35.0,891.0,906.9,647.76
2017,7,24,11,30,719.0,230.0,4.0,35.0,913.0,901.68,643.79
2017,7,24,11,45,720.0,233.5,4.0,35.5,926.0,889.37,633.81
2017,7,24,12,0,721.0,237.0,4.0,36.0,939.0,873.69,621.72
2017,7,24,12,15,722.5,238.0,3.95,36.0,945.0,852.97,607.49
2017,7,24,12,30,724.0,239.0,3.9,36.0,951.0,829.22,591.24
2017,7,24,12,45,727.0,236.0,3.9,36.5,949.5,800.51,570.73
2017,7,24,13,0,730.0,233.0,3.9,37.0,948.0,769.29,548.42
2017,7,24,13,15,727.0,232.0,3.85,37.0,938.0,732.94,523.3
2017,7,24,13,30,724.0,231.0,3.8,37.0,928.0,694.71,496.53
2017,7,24,13,45,627.0,298.0,3.75,37.5,893.5,646.07,459.79
2017,7,24,14,0,530.0,365.0,3.7,38.0,859.0,606.01,428.96
2017,7,24,14,15,487.0,361.0,3.65,38.0,805.5,545.89,386.43
2017,7,24,14,30,444.0,357.0,3.6,38.0,752.0,489.12,345.74
2017,7,24,14,45,424.5,349.5,3.55,38.0,715.5,444.01,312.54
2017,7,24,15,0,405.0,342.0,3.5,38.0,679.0,400.46,279.93
2017,7,24,15,15,347.0,343.5,3.5,37.5,622.5,357.88,249.13
2017,7,24,15,30,289.0,345.0,3.5,37.0,566.0,315.81,219.19
2017,7,24,15,45,309.0,317.5,3.55,37.0,541.0,278.43,190.19
2017,7,24,16,0,329.0,290.0,3.6,37.0,516.0,239.01,160.58
2017,7,24,16,15,266.0,277.0,3.65,36.5,450.5,198.91,136.52
2017,7,24,16,30,203.0,264.0,3.7,36.0,385.0,176.17,134.96
2017,7,24,16,45,138.5,236.5,3.8,36.0,315.5,159.41,122.29
2017,7,24,17,0,74.0,209.0,3.9,36.0,246.0,149.51,114.94
2017,7,24,17,15,63.5,186.0,3.9,35.5,215.5,134.51,103.64
2017,7,24,17,30,53.0,163.0,3.9,35.0,185.0,119.17,91.87
2017,7,24,17,45,43.0,138.5,3.9,34.5,154.5,102.63,78.88
2017,7,24,18,0,33.0,114.0,3.9,34.0,124.0,85.74,65.32
2017,7,24,18,15,20.0,90.0,3.9,33.0,96.0,68.78,51.5
2017,7,24,18,30,7.0,66.0,3.9,32.0,68.0,52.24,37.67
2017,7,24,18,45,3.5,43.5,3.9,31.5,44.5,35.05,22.98
2017,7,24,19,0,0.0,21.0,3.9,31.0,21.0,17.33,7.3
2017,7,24,19,15,0.0,10.5,4.0,30.5,10.5,8.96,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,2.3,24.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,2.5,25.0,9.0,7.99,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,41.5,63.08,39.81
2017,7,25,6,30,102.0,60.0,3.0,26.0,74.0,115.75,85.8
2017,7,25,6,45,184.5,79.0,3.25,26.5,119.0,187.26,144.91
2017,7,25,7,0,267.0,98.0,3.5,27.0,164.0,259.95,204.64
2017,7,25,7,15,328.0,112.0,3.6,27.5,214.0,322.11,254.88
2017,7,25,7,30,389.0,126.0,3.7,28.0,264.0,403.01,317.91
2017,7,25,7,45,222.0,153.0,3.85,28.5,234.5,323.36,253.94
2017,7,25,8,0,55.0,180.0,4.0,29.0,205.0,214.02,165.28
2017,7,25,8,15,162.5,204.0,4.0,29.5,291.5,334.23,259.47
2017,7,25,8,30,270.0,228.0,4.0,30.0,378.0,463.92,356.89
2017,7,25,8,45,249.5,256.5,4.0,31.0,405.5,484.39,368.23
2017,7,25,9,0,229.0,285.0,4.0,32.0,433.0,485.4,365.86
2017,7,25,9,15,457.5,227.5,3.95,32.5,550.5,662.49,495.16
2017,7,25,9,30,686.0,170.0,3.9,33.0,668.0,823.24,605.9
2017,7,25,9,45,496.5,265.5,3.9,33.5,637.0,750.76,549.47
2017,7,25,10,0,307.0,361.0,3.9,34.0,606.0,659.1,480.09
2017,7,25,10,15,278.0,387.0,3.85,34.5,616.5,657.39,476.36
2017,7,25,10,30,249.0,413.0,3.8,35.0,627.0,653.29,470.65
2017,7,25,10,45,240.0,430.5,3.8,35.5,643.0,641.68,460.95
2017,7,25,11,0,231.0,448.0,3.8,36.0,659.0,645.08,461.31
2017,7,25,11,15,501.0,319.0,3.8,36.0,790.0,794.85,567.9
2017,7,25,11,30,771.0,190.0,3.8,36.0,921.0,904.76,642.95
2017,7,25,11,45,530.0,332.0,3.8,36.5,838.0,808.34,573.0
2017,7,25,12,0,289.0,474.0,3.8,37.0,755.0,696.79,492.01
2017,7,25,12,15,546.5,325.0,3.8,37.0,860.5,780.41,554.15
2017,7,25,12,30,804.0,176.0,3.8,37.0,966.0,835.7,594.63
2017,7,25,12,45,802.5,176.5,3.85,37.5,964.0,805.79,573.72
2017,7,25,13,0,801.0,177.0,3.9,38.0,962.0,773.39,550.72
2017,7,25,13,15,561.0,318.5,3.9,38.0,865.5,685.8,487.04
2017,7,25,13,30,321.0,460.0,3.9,38.0,769.0,600.69,425.12
2017,7,25,13,45,554.0,316.0,3.95,38.0,837.0,617.8,440.1
2017,7,25,14,0,787.0,172.0,4.0,38.0,905.0,610.96,436.61
2017,7,25,14,15,474.0,305.5,4.05,38.0,743.5,499.49,355.91
2017,7,25,14,30,161.0,439.0,4.1,38.0,582.0,416.38,296.23
2017,7,25,14,45,165.5,421.5,4.15,38.0,563.5,390.37,277.68
2017,7,25,15,0,170.0,404.0,4.2,38.0,545.0,363.9,258.31
2017,7,25,15,15,243.0,370.5,4.25,38.0,561.5,341.87,240.27
2017,7,25,15,30,316.0,337.0,4.3,38.0,578.0,318.45,219.91
2017,7,25,15,45,332.5,310.5,4.4,38.0,550.5,279.4,189.63
2017,7,25,16,0,349.0,284.0,4.5,38.0,523.0,238.7,159.17
2017,7,25,16,15,452.5,232.5,4.55,37.5,518.5,180.66,116.51
2017,7,25,16,30,556.0,181.0,4.6,37.0,514.0,118.04,88.88
2017,7,25,16,45,517.5,175.5,4.65,36.5,462.5,114.43,86.58
2017,7,25,17,0,479.0,170.0,4.7,36.0,411.0,112.8,85.8
2017,7,25,17,15,438.0,159.0,4.65,35.5,359.5,107.49,82.03
2017,7,25,17,30,397.0,148.0,4.6,35.0,308.0,101.9,77.96
2017,7,25,17,45,339.0,134.5,4.6,35.0,257.0,96.81,74.03
2017,7,25,18,0,281.0,121.0,4.6,35.0,206.0,87.56,66.55
2017,7,25,18,15,216.5,101.5,4.6,34.5,159.0,74.19,55.6
2017,7,25,18,30,152.0,82.0,4.6,34.0,112.0,60.5,44.06
2017,7,25,18,45,89.5,56.5,4.6,33.5,73.0,43.05,29.16
2017,7,25,19,0,27.0,31.0,4.6,33.0,34.0,24.76,12.5
2017,7,25,19,15,13.5,15.5,4.6,32.5,17.0,13.23,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,2.3,25.0,13.0,15.22,0.0
2017,7,26,6,15,104.0,32.0,2.5,25.5,46.0,86.1,55.22
2017,7,26,6,30,192.0,52.0,2.7,26.0,79.0,150.81,112.64
2017,7,26,6,45,300.5,63.0,2.9,26.5,127.0,233.51,181.16
2017,7,26,7,0,409.0,74.0,3.1,27.0,175.0,318.73,250.97
2017,7,26,7,15,468.0,83.0,3.2,27.5,226.5,388.96,307.23
2017,7,26,7,30,527.0,92.0,3.3,28.0,278.0,459.3,361.78
2017,7,26,7,45,583.5,95.0,3.45,28.5,333.0,525.03,411.32
2017,7,26,8,0,640.0,98.0,3.6,29.0,388.0,593.38,461.31
2017,7,26,8,15,669.5,103.0,3.7,29.5,441.0,645.84,497.88
2017,7,26,8,30,699.0,108.0,3.8,30.0,494.0,698.02,532.51
2017,7,26,8,45,726.5,110.0,3.9,31.0,545.0,740.89,558.8
2017,7,26,9,0,754.0,112.0,4.0,32.0,596.0,786.21,586.28
2017,7,26,9,15,771.0,115.0,4.05,32.5,642.5,821.79,607.62
2017,7,26,9,30,788.0,118.0,4.1,33.0,689.0,854.91,627.13
2017,7,26,9,45,803.0,119.5,4.2,33.5,731.0,881.87,642.6
2017,7,26,10,0,818.0,121.0,4.3,34.0,773.0,895.06,648.96
2017,7,26,10,15,827.5,123.0,4.3,34.5,809.0,910.94,656.79
2017,7,26,10,30,837.0,125.0,4.3,35.0,845.0,923.39,662.4
2017,7,26,10,45,845.0,126.0,4.3,35.5,874.0,929.88,664.23
2017,7,26,11,0,853.0,127.0,4.3,36.0,903.0,932.73,663.85
2017,7,26,11,15,858.0,128.0,4.25,36.0,925.0,929.06,660.54
2017,7,26,11,30,863.0,129.0,4.2,36.0,947.0,921.68,654.99
2017,7,26,11,45,851.5,140.0,4.2,36.5,957.5,904.42,642.1
2017,7,26,12,0,840.0,151.0,4.2,37.0,968.0,883.55,627.06
2017,7,26,12,15,841.5,151.5,4.15,37.0,974.0,862.13,612.85
2017,7,26,12,30,843.0,152.0,4.1,37.0,980.0,837.67,596.71
2017,7,26,12,45,842.0,152.0,4.05,37.5,977.5,808.0,575.98
2017,7,26,13,0,841.0,152.0,4.0,38.0,975.0,775.83,553.69
2017,7,26,13,15,839.0,151.0,3.95,38.0,965.0,739.77,528.72
2017,7,26,13,30,837.0,150.0,3.9,38.0,955.0,701.41,501.68
2017,7,26,13,45,832.5,149.5,3.9,38.0,936.5,659.57,471.86
2017,7,26,14,0,828.0,149.0,3.9,38.0,918.0,615.83,440.05
2017,7,26,14,15,821.5,147.0,3.9,38.0,892.5,569.51,405.62
2017,7,26,14,30,815.0,145.0,3.9,38.0,867.0,519.11,367.45
2017,7,26,14,45,830.0,128.5,3.95,38.0,840.0,468.56,328.04
2017,7,26,15,0,845.0,112.0,4.0,38.0,813.0,414.57,284.75
2017,7,26,15,15,834.5,110.0,4.05,38.0,774.0,359.31,239.72
2017,7,26,15,30,824.0,108.0,4.1,38.0,735.0,303.96,194.15
2017,7,26,15,45,811.5,105.0,4.15,38.0,691.0,247.65,148.68
2017,7,26,16,0,799.0,102.0,4.2,38.0,647.0,184.09,100.88
2017,7,26,16,15,781.0,98.5,4.25,37.5,598.5,127.8,66.19
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,73.41,53.44
2017,7,26,16,45,739.0,91.5,4.35,37.0,498.5,69.38,50.44
2017,7,26,17,0,715.0,88.0,4.4,37.0,447.0,68.09,49.6
2017,7,26,17,15,683.0,83.0,4.4,36.5,393.5,59.96,43.32
2017,7,26,17,30,651.0,78.0,4.4,36.0,340.0,57.49,41.56
2017,7,26,17,45,604.0,72.5,4.4,35.5,286.5,54.4,39.24
2017,7,26,18,0,557.0,67.0,4.4,35.0,233.0,51.25,36.78
2017,7,26,18,15,489.5,59.0,4.2,34.0,182.0,45.92,32.45
2017,7,26,18,30,422.0,51.0,4.0,33.0,131.0,40.5,27.82
2017,7,26,18,45,313.5,39.5,3.85,32.5,88.0,31.8,20.17
2017,7,26,19,0,205.0,28.0,3.7,32.0,45.0,21.75,10.16
2017,7,26,19,15,102.5,14.0,3.65,31.5,22.5,11.95,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,6.5,1.55,24.0,7.0,0.0,0.0
2017,7,27,6,0,37.0,13.0,1.8,24.0,14.0,22.64,0.0
2017,7,27,6,15,148.0,29.5,1.95,24.5,48.0,108.06,69.71
2017,7,27,6,30,259.0,46.0,2.1,25.0,82.0,181.33,136.21
2017,7,27,6,45,356.5,56.0,2.3,26.0,129.5,252.43,195.91
2017,7,27,7,0,454.0,66.0,2.5,27.0,177.0,339.29,266.43
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.0,405.18,319.15
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,475.05,373.01
2017,7,27,7,45,611.0,87.5,2.85,29.0,335.0,536.05,417.68
2017,7,27,8,0,654.0,93.0,3.0,30.0,389.0,598.7,461.96
2017,7,27,8,15,682.5,97.5,3.0,30.5,441.5,650.39,496.89
2017,7,27,8,30,711.0,102.0,3.0,31.0,494.0,701.7,530.03
2017,7,27,8,45,731.5,106.5,3.05,32.0,544.0,742.44,554.21
2017,7,27,9,0,752.0,111.0,3.1,33.0,594.0,784.74,579.0
2017,7,27,9,15,768.5,114.5,3.05,33.5,640.0,820.43,599.54
2017,7,27,9,30,785.0,118.0,3.0,34.0,686.0,853.65,618.17
2017,7,27,9,45,798.5,120.0,2.95,34.5,727.5,879.77,631.93
2017,7,27,10,0,812.0,122.0,2.9,35.0,769.0,902.85,643.67
2017,7,27,10,15,821.5,124.5,2.85,35.5,804.5,908.31,644.1
2017,7,27,10,30,831.0,127.0,2.8,36.0,840.0,921.21,649.51
2017,7,27,10,45,839.5,127.5,2.8,36.5,869.5,927.67,651.21
2017,7,27,11,0,848.0,128.0,2.8,37.0,899.0,930.51,650.8
2017,7,27,11,15,853.0,129.0,2.8,37.0,920.5,926.86,647.81
2017,7,27,11,30,858.0,130.0,2.8,37.0,942.0,919.51,642.67
2017,7,27,11,45,875.0,120.5,2.85,37.5,960.0,909.98,635.33
2017,7,27,12,0,892.0,111.0,2.9,38.0,978.0,896.63,625.71
2017,7,27,12,15,893.5,111.5,2.95,38.0,984.0,874.85,612.16
2017,7,27,12,30,895.0,112.0,3.0,38.0,990.0,849.76,596.56
2017,7,27,12,45,894.5,111.5,3.1,38.5,988.0,819.13,576.43
2017,7,27,13,0,894.0,111.0,3.2,39.0,986.0,785.71,554.45
2017,7,27,13,15,892.0,110.5,3.25,39.0,975.5,748.47,530.7
2017,7,27,13,30,890.0,110.0,3.3,39.0,965.0,708.7,503.38
2017,7,27,13,45,886.5,109.0,3.4,39.0,947.0,665.14,473.04
2017,7,27,14,0,883.0,108.0,3.5,39.0,929.0,619.45,440.39
2017,7,27,14,15,877.5,107.0,3.55,39.0,903.5,570.69,404.52
2017,7,27,14,30,872.0,106.0,3.6,39.0,878.0,520.34,366.46
2017,7,27,14,45,857.0,109.0,3.7,39.0,843.5,467.36,325.49
2017,7,27,15,0,842.0,112.0,3.8,39.0,809.0,414.17,283.23
2017,7,27,15,15,831.5,110.0,3.85,39.0,770.5,359.0,238.51
2017,7,27,15,30,821.0,108.0,3.9,39.0,732.0,303.75,193.25
2017,7,27,15,45,521.0,209.0,3.95,39.0,596.5,247.97,159.05
2017,7,27,16,0,221.0,310.0,4.0,39.0,461.0,244.59,167.81
2017,7,27,16,15,487.5,203.5,4.05,38.5,503.5,166.6,104.3
2017,7,27,16,30,754.0,97.0,4.1,38.0,546.0,74.85,54.32
2017,7,27,16,45,728.5,93.5,4.2,37.5,494.0,70.66,51.35
2017,7,27,17,0,703.0,90.0,4.3,37.0,442.0,69.42,50.68
2017,7,27,17,15,670.5,85.0,4.3,36.5,389.0,61.2,44.32
2017,7,27,17,30,638.0,80.0,4.3,36.0,336.0,58.8,42.64
2017,7,27,17,45,592.0,74.0,4.3,36.0,283.0,55.43,40.0
2017,7,27,18,0,546.0,68.0,4.3,36.0,230.0,51.98,37.21
2017,7,27,18,15,478.0,59.5,4.15,35.0,179.5,46.29,32.6
2017,7,27,18,30,410.0,51.0,4.0,34.0,129.0,40.49,27.66
2017,7,27,18,45,304.5,39.0,3.9,33.5,86.5,31.39,19.71
2017,7,27,19,0,199.0,27.0,3.8,33.0,44.0,20.98,9.31
2017,7,27,19,15,99.5,13.5,3.8,32.5,22.0,11.52,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,30.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,23.0,6.0,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,46.0,12.0,2.4,25.0,14.0,24.63,0.0
2017,7,28,6,15,165.5,28.5,2.6,25.5,49.0,113.05,71.66
2017,7,28,6,30,285.0,45.0,2.8,26.0,84.0,191.75,143.62
2017,7,28,6,45,385.0,54.5,3.0,26.5,133.0,269.05,208.73
2017,7,28,7,0,485.0,64.0,3.2,27.0,182.0,354.41,278.89
2017,7,28,7,15,542.5,71.5,3.3,28.0,235.0,421.61,332.28
2017,7,28,7,30,600.0,79.0,3.4,29.0,288.0,492.78,386.49
2017,7,28,7,45,647.0,82.5,3.5,30.0,343.5,555.59,432.4
2017,7,28,8,0,694.0,86.0,3.6,31.0,399.0,620.26,477.96
2017,7,28,8,15,722.0,90.5,3.65,31.5,453.0,670.41,511.3
2017,7,28,8,30,750.0,95.0,3.7,32.0,507.0,722.85,545.34
2017,7,28,8,45,775.5,96.5,3.75,33.0,559.0,768.84,573.03
2017,7,28,9,0,801.0,98.0,3.8,34.0,611.0,813.32,599.08
2017,7,28,9,15,816.5,100.5,3.75,34.5,658.0,848.3,619.07
2017,7,28,9,30,832.0,103.0,3.7,35.0,705.0,871.28,630.92
2017,7,28,9,45,847.0,104.0,3.65,35.5,747.5,898.36,645.45
2017,7,28,10,0,862.0,105.0,3.6,36.0,790.0,922.37,657.84
2017,7,28,10,15,870.5,106.5,3.55,36.5,826.0,937.51,664.49
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,949.06,668.95
2017,7,28,10,45,887.5,108.0,3.45,37.5,892.0,955.38,670.21
2017,7,28,11,0,896.0,108.0,3.4,38.0,922.0,957.94,669.23
2017,7,28,11,15,900.0,109.0,3.35,38.0,943.5,953.41,665.35
2017,7,28,11,30,904.0,110.0,3.3,38.0,965.0,945.01,659.23
2017,7,28,11,45,893.5,120.0,3.25,38.5,976.0,927.8,646.35
2017,7,28,12,0,883.0,130.0,3.2,39.0,987.0,906.84,631.32
2017,7,28,12,15,884.0,130.0,3.15,39.0,992.5,883.97,616.54
2017,7,28,12,30,885.0,130.0,3.1,39.0,998.0,857.91,599.78
2017,7,28,12,45,884.5,129.5,3.05,39.5,995.5,827.24,578.89
2017,7,28,13,0,884.0,129.0,3.0,40.0,993.0,793.83,556.33
2017,7,28,13,15,882.0,128.5,2.95,40.0,982.5,756.67,532.01
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,717.03,504.71
2017,7,28,13,45,875.5,127.0,2.85,40.5,953.5,673.01,472.95
2017,7,28,14,0,871.0,126.0,2.8,41.0,935.0,626.97,439.26
2017,7,28,14,15,865.0,124.5,2.75,41.0,909.0,577.89,403.68
2017,7,28,14,30,859.0,123.0,2.7,41.0,883.0,527.32,366.07
2017,7,28,14,45,850.0,122.0,2.65,41.0,849.5,474.48,325.82
2017,7,28,15,0,841.0,121.0,2.6,41.0,816.0,420.88,283.91
2017,7,28,15,15,830.0,118.5,2.6,40.5,777.0,365.07,240.11
2017,7,28,15,30,819.0,116.0,2.6,40.0,738.0,303.41,191.46
2017,7,28,15,45,805.5,113.0,2.6,40.0,693.5,246.02,145.95
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,189.51,103.96
2017,7,28,16,15,773.0,106.5,2.6,39.5,600.0,133.32,69.72
2017,7,28,16,30,754.0,103.0,2.6,39.0,551.0,79.19,57.48
2017,7,28,16,45,729.5,98.5,2.65,39.0,498.5,74.25,53.83
2017,7,28,17,0,705.0,94.0,2.7,39.0,446.0,66.19,47.61
2017,7,28,17,15,671.5,89.0,2.55,38.5,392.0,64.0,46.15
2017,7,28,17,30,638.0,84.0,2.4,38.0,338.0,61.71,44.58
2017,7,28,17,45,590.0,77.5,2.3,37.5,284.0,58.07,41.85
2017,7,28,18,0,542.0,71.0,2.2,37.0,230.0,54.33,38.94
2017,7,28,18,15,471.5,62.0,2.05,36.0,179.0,48.33,34.09
2017,7,28,18,30,401.0,53.0,1.9,35.0,128.0,42.2,28.9
2017,7,28,18,45,292.5,40.0,1.8,34.0,85.0,30.88,19.22
2017,7,28,19,0,184.0,27.0,1.7,33.0,42.0,20.95,9.03
2017,7,28,19,15,92.0,13.5,2.05,32.5,21.0,11.52,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,6.0,2.55,24.5,6.0,0.0,0.0
2017,7,29,6,0,32.0,12.0,2.8,25.0,12.0,20.28,0.0
2017,7,29,6,15,146.0,29.0,3.0,25.5,46.5,106.5,66.18
2017,7,29,6,30,260.0,46.0,3.2,26.0,81.0,182.99,136.95
2017,7,29,6,45,360.0,56.5,3.4,27.0,129.5,256.12,198.48
2017,7,29,7,0,460.0,67.0,3.6,28.0,178.0,344.95,270.79
2017,7,29,7,15,519.0,75.0,3.55,28.5,231.0,412.63,324.99
2017,7,29,7,30,578.0,83.0,3.5,29.0,284.0,484.41,380.26
2017,7,29,7,45,625.0,87.5,3.45,30.0,339.0,547.64,426.25
2017,7,29,8,0,672.0,92.0,3.4,31.0,394.0,612.79,471.77
2017,7,29,8,15,701.0,97.0,3.2,32.0,448.0,666.29,505.92
2017,7,29,8,30,730.0,102.0,3.0,33.0,502.0,716.07,535.73
2017,7,29,8,45,754.0,105.0,2.9,34.0,553.5,762.03,562.34
2017,7,29,9,0,778.0,108.0,2.8,35.0,605.0,806.41,587.12
2017,7,29,9,15,794.5,111.0,2.6,35.5,652.0,842.3,606.21
2017,7,29,9,30,811.0,114.0,2.4,36.0,699.0,875.62,623.15
2017,7,29,9,45,824.0,116.0,2.2,36.5,741.0,901.81,635.07
2017,7,29,10,0,837.0,118.0,2.0,37.0,783.0,914.16,638.03
2017,7,29,10,15,846.5,120.0,1.8,37.5,819.5,930.33,643.3
2017,7,29,10,30,856.0,122.0,1.6,38.0,856.0,942.97,646.12
2017,7,29,10,45,862.5,124.0,1.4,38.5,885.0,949.11,644.82
2017,7,29,11,0,869.0,126.0,1.2,39.0,914.0,951.49,641.17
2017,7,29,11,15,873.5,127.0,1.1,39.5,936.0,947.25,635.1
2017,7,29,11,30,878.0,128.0,1.0,40.0,958.0,939.23,626.98
2017,7,29,11,45,882.0,128.0,0.9,40.5,972.5,926.09,616.02
2017,7,29,12,0,886.0,128.0,0.8,41.0,987.0,909.31,603.11
2017,7,29,12,15,887.0,128.5,0.85,41.0,993.0,886.81,590.76
2017,7,29,12,30,888.0,129.0,0.9,41.0,999.0,861.07,576.48
2017,7,29,12,45,886.5,129.0,1.0,41.5,996.0,829.87,558.33
2017,7,29,13,0,885.0,129.0,1.1,42.0,993.0,795.97,538.34
2017,7,29,13,15,666.0,270.0,1.2,42.0,916.5,725.4,491.79
2017,7,29,13,30,447.0,411.0,1.3,42.0,840.0,652.78,442.92
2017,7,29,13,45,452.0,398.0,1.45,42.0,824.5,617.92,421.71
2017,7,29,14,0,457.0,385.0,1.6,42.0,809.0,581.81,398.62
2017,7,29,14,15,657.0,255.5,1.7,42.0,845.5,563.82,387.68
2017,7,29,14,30,857.0,126.0,1.8,42.0,882.0,529.39,363.23
2017,7,29,14,45,613.5,242.0,1.9,42.0,773.0,453.74,309.99
2017,7,29,15,0,370.0,358.0,2.0,42.0,664.0,405.91,277.38
2017,7,29,15,15,591.5,238.5,2.1,41.5,700.0,363.62,242.45
2017,7,29,15,30,813.0,119.0,2.2,41.0,736.0,304.54,191.33
2017,7,29,15,45,795.5,117.5,2.3,41.0,690.5,247.62,146.71
2017,7,29,16,0,778.0,116.0,2.4,41.0,645.0,192.07,105.86
2017,7,29,16,15,758.0,112.0,2.45,40.5,595.5,136.19,71.95
2017,7,29,16,30,738.0,108.0,2.5,40.0,546.0,82.52,59.84
2017,7,29,16,45,566.0,142.0,2.6,40.0,459.0,93.96,69.13
2017,7,29,17,0,394.0,176.0,2.7,40.0,372.0,115.6,86.43
2017,7,29,17,15,374.5,157.5,2.55,39.5,326.5,105.97,79.29
2017,7,29,17,30,355.0,139.0,2.4,39.0,281.0,95.72,71.59
2017,7,29,17,45,326.5,120.5,2.25,38.5,235.0,87.89,65.65
2017,7,29,18,0,298.0,102.0,2.1,38.0,189.0,75.56,55.91
2017,7,29,18,15,254.0,83.5,1.9,37.0,146.5,62.69,45.57
2017,7,29,18,30,210.0,65.0,1.7,36.0,104.0,49.46,34.62
2017,7,29,18,45,141.0,46.0,1.55,35.5,68.5,35.44,22.66
2017,7,29,19,0,72.0,27.0,1.4,35.0,33.0,21.16,8.73
2017,7,29,19,15,36.0,13.5,1.55,34.5,16.5,11.52,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,14.0,9.0,0.7,27.0,9.0,12.09,0.0
2017,7,30,6,15,97.0,29.0,0.8,27.5,41.0,79.76,46.97
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,144.0,105.72
2017,7,30,6,45,264.5,64.5,1.05,28.5,118.5,220.43,168.29
2017,7,30,7,0,349.0,80.0,1.2,29.0,164.0,296.64,229.64
2017,7,30,7,15,408.5,91.5,1.2,29.5,214.5,361.56,280.38
2017,7,30,7,30,468.0,103.0,1.2,30.0,265.0,431.33,332.78
2017,7,30,7,45,517.0,110.0,1.25,31.0,318.0,492.98,376.75
2017,7,30,8,0,566.0,117.0,1.3,32.0,371.0,565.48,426.5
2017,7,30,8,15,598.0,123.5,1.2,32.5,423.0,619.27,461.23
2017,7,30,8,30,630.0,130.0,1.1,33.0,475.0,673.08,494.71
2017,7,30,8,45,654.5,135.5,1.05,34.0,524.5,719.18,520.71
2017,7,30,9,0,679.0,141.0,1.0,35.0,574.0,764.06,544.97
2017,7,30,9,15,697.5,145.5,0.95,35.5,620.0,800.96,564.6
2017,7,30,9,30,716.0,150.0,0.9,36.0,666.0,835.69,582.52
2017,7,30,9,45,727.5,155.0,0.9,36.5,706.5,862.07,595.76
2017,7,30,10,0,739.0,160.0,0.9,37.0,747.0,879.06,603.29
2017,7,30,10,15,750.0,163.0,1.0,37.5,782.0,896.73,612.91
2017,7,30,10,30,761.0,166.0,1.1,38.0,817.0,911.09,620.54
2017,7,30,10,45,767.0,169.5,1.2,38.5,845.5,917.75,623.63
2017,7,30,11,0,773.0,173.0,1.3,39.0,874.0,920.85,624.72
2017,7,30,11,15,778.5,174.5,1.45,39.0,895.5,917.95,624.25
2017,7,30,11,30,784.0,176.0,1.6,39.0,917.0,911.45,621.62
2017,7,30,11,45,795.0,171.5,1.75,39.5,932.5,900.82,615.15
2017,7,30,12,0,806.0,167.0,1.9,40.0,948.0,886.57,606.46
2017,7,30,12,15,807.5,167.5,2.05,40.0,954.0,864.99,594.46
2017,7,30,12,30,809.0,168.0,2.2,40.0,960.0,840.26,580.39
2017,7,30,12,45,806.0,169.5,2.35,40.0,957.0,809.78,562.52
2017,7,30,13,0,803.0,171.0,2.5,40.0,954.0,776.79,542.19
2017,7,30,13,15,800.5,170.0,2.65,40.0,944.0,739.78,518.39
2017,7,30,13,30,798.0,169.0,2.8,40.0,934.0,700.57,492.51
2017,7,30,13,45,787.5,172.0,3.0,40.0,914.0,657.28,463.26
2017,7,30,14,0,777.0,175.0,3.2,40.0,894.0,612.7,432.24
2017,7,30,14,15,770.0,172.5,3.4,40.0,868.5,564.81,398.06
2017,7,30,14,30,763.0,170.0,3.6,40.0,843.0,515.87,362.01
2017,7,30,14,45,705.0,197.0,3.8,40.0,800.5,462.43,321.91
2017,7,30,15,0,647.0,224.0,4.0,40.0,758.0,414.84,285.42
2017,7,30,15,15,632.5,219.0,4.1,39.5,719.5,363.98,246.12
2017,7,30,15,30,618.0,214.0,4.2,39.0,681.0,314.1,207.03
2017,7,30,15,45,589.0,213.0,4.3,39.0,636.0,265.19,169.21
2017,7,30,16,0,560.0,212.0,4.4,39.0,591.0,219.37,136.0
2017,7,30,16,15,536.5,203.0,4.45,38.5,544.0,171.3,106.21
2017,7,30,16,30,513.0,194.0,4.5,38.0,497.0,126.06,94.86
2017,7,30,16,45,475.5,186.5,4.55,37.5,446.5,120.83,91.32
2017,7,30,17,0,438.0,179.0,4.6,37.0,396.0,118.21,89.78
2017,7,30,17,15,401.0,165.0,4.55,36.5,345.5,111.22,84.71
2017,7,30,17,30,364.0,151.0,4.5,36.0,295.0,107.25,81.98
2017,7,30,17,45,316.5,134.0,4.45,36.0,245.0,96.24,73.26
2017,7,30,18,0,269.0,117.0,4.4,36.0,195.0,84.87,64.06
2017,7,30,18,15,214.0,95.0,4.25,35.5,148.5,69.9,51.79
2017,7,30,18,30,159.0,73.0,4.1,35.0,102.0,54.5,38.87
2017,7,30,18,45,103.5,48.5,3.95,34.5,64.5,36.99,23.96
2017,7,30,19,0,48.0,24.0,3.8,34.0,27.0,19.4,7.22
2017,7,30,19,15,24.0,12.0,3.75,33.5,13.5,10.24,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,4.5,3.0,2.8,25.0,3.0,0.0,0.0
2017,7,31,6,0,9.0,6.0,2.9,25.0,6.0,7.96,0.0
2017,7,31,6,15,69.0,28.0,2.9,25.5,36.5,67.85,38.68
2017,7,31,6,30,129.0,50.0,2.9,26.0,67.0,124.22,91.75
2017,7,31,6,45,202.5,70.0,2.95,26.5,111.5,187.84,145.14
2017,7,31,7,0,276.0,90.0,3.0,27.0,156.0,258.87,203.7
2017,7,31,7,15,184.0,112.0,2.9,27.5,161.0,241.91,190.55
2017,7,31,7,30,92.0,134.0,2.8,28.0,166.0,202.87,158.57
2017,7,31,7,45,61.5,150.5,2.75,28.5,173.5,189.03,146.71
2017,7,31,8,0,31.0,167.0,2.7,29.0,181.0,184.14,141.43
2017,7,31,8,15,46.5,196.0,2.6,29.5,220.0,225.66,173.09
2017,7,31,8,30,62.0,225.0,2.5,30.0,259.0,267.93,204.52
2017,7,31,8,45,120.5,256.0,2.45,31.0,330.0,364.85,276.42
2017,7,31,9,0,179.0,287.0,2.4,32.0,401.0,449.03,336.33
2017,7,31,9,15,254.5,298.0,2.45,32.5,473.5,546.31,404.87
2017,7,31,9,30,330.0,309.0,2.5,33.0,546.0,628.74,461.25
2017,7,31,9,45,399.0,302.0,2.55,33.5,606.0,704.57,511.64
2017,7,31,10,0,468.0,295.0,2.6,34.0,666.0,765.09,551.01
2017,7,31,10,15,446.0,320.5,2.7,34.5,687.5,770.75,551.84
2017,7,31,10,30,424.0,346.0,2.8,35.0,709.0,773.22,551.05
2017,7,31,10,45,261.5,393.0,2.95,35.5,619.5,646.44,461.93
2017,7,31,11,0,99.0,440.0,3.1,36.0,530.0,501.2,358.47
2017,7,31,11,15,279.0,418.0,3.25,36.0,680.0,674.35,481.14
2017,7,31,11,30,459.0,396.0,3.4,36.0,830.0,822.78,581.59
2017,7,31,11,45,419.0,413.0,3.55,36.5,813.5,787.39,555.59
2017,7,31,12,0,379.0,430.0,3.7,37.0,797.0,742.92,524.86
2017,7,31,12,15,594.5,301.0,3.75,37.0,880.5,806.77,572.35
2017,7,31,12,30,810.0,172.0,3.8,37.0,964.0,846.04,601.34
2017,7,31,12,45,644.0,295.5,3.9,37.5,924.0,792.89,561.59
2017,7,31,13,0,478.0,419.0,4.0,38.0,884.0,738.48,520.54
2017,7,31,13,15,395.5,438.0,4.0,38.0,820.5,664.69,470.05
2017,7,31,13,30,313.0,457.0,4.0,38.0,757.0,598.02,423.81
2017,7,31,13,45,569.5,302.5,4.05,38.0,834.5,620.1,442.61
2017,7,31,14,0,826.0,148.0,4.1,38.0,912.0,619.17,443.42
2017,7,31,14,15,819.5,146.0,4.1,38.0,886.5,572.65,408.64
2017,7,31,14,30,813.0,144.0,4.1,38.0,861.0,521.95,370.25
2017,7,31,14,45,809.0,139.0,4.15,38.0,829.5,469.05,329.28
2017,7,31,15,0,805.0,134.0,4.2,38.0,798.0,415.11,286.36
2017,7,31,15,15,794.0,131.5,4.15,37.5,759.0,359.86,242.02
2017,7,31,15,30,783.0,129.0,4.1,37.0,720.0,304.75,197.15
2017,7,31,15,45,773.0,123.5,4.1,37.0,676.5,248.1,151.3
2017,7,31,16,0,763.0,118.0,4.1,37.0,633.0,192.01,108.68
2017,7,31,16,15,743.5,114.0,4.0,36.5,584.5,136.93,74.37
2017,7,31,16,30,724.0,110.0,3.9,36.0,536.0,84.02,62.19
2017,7,31,16,45,702.0,104.0,3.85,36.0,485.0,71.04,52.02
2017,7,31,17,0,680.0,98.0,3.8,36.0,434.0,68.66,50.31
2017,7,31,17,15,646.0,92.0,3.65,35.5,380.5,65.92,48.39
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,63.03,46.31
2017,7,31,17,45,566.0,78.5,3.35,34.5,274.0,58.77,43.03
2017,7,31,18,0,520.0,71.0,3.2,34.0,221.0,54.34,39.49
2017,7,31,18,15,450.5,61.5,2.8,33.0,171.0,47.98,34.26
2017,7,31,18,30,381.0,52.0,2.4,32.0,121.0,41.46,28.65
2017,7,31,18,45,279.5,38.0,2.0,31.5,79.5,29.36,18.12
2017,7,31,19,0,178.0,24.0,1.6,31.0,38.0,18.67,6.47
2017,7,31,19,15,89.0,12.0,1.65,30.5,19.0,10.24,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
