Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.0,4.5,0.2,25.5,4.5,0.0,0.0
2017,8,1,6,0,34.0,9.0,0.2,26.0,9.0,18.46,0.0
2017,8,1,6,15,137.0,26.0,0.4,26.5,41.5,98.72,56.28
2017,8,1,6,30,240.0,43.0,0.6,27.0,74.0,172.52,127.11
2017,8,1,6,45,321.0,57.0,0.8,27.5,120.0,240.06,183.57
2017,8,1,7,0,402.0,71.0,1.0,28.0,166.0,316.04,245.14
2017,8,1,7,15,337.0,97.0,1.15,28.5,191.5,327.46,255.0
2017,8,1,7,30,272.0,123.0,1.3,29.0,217.0,317.34,247.3
2017,8,1,7,45,432.5,116.0,1.5,30.0,295.0,444.3,343.75
2017,8,1,8,0,593.0,109.0,1.7,31.0,373.0,578.66,440.77
2017,8,1,8,15,624.0,115.0,1.75,31.0,425.5,632.22,477.26
2017,8,1,8,30,655.0,121.0,1.8,31.0,478.0,685.67,512.95
2017,8,1,8,45,676.0,127.5,1.9,31.5,527.5,730.87,541.23
2017,8,1,9,0,697.0,134.0,2.0,32.0,577.0,774.58,568.12
2017,8,1,9,15,715.0,138.0,2.05,32.5,623.0,811.02,589.43
2017,8,1,9,30,733.0,142.0,2.1,33.0,669.0,845.22,609.09
2017,8,1,9,45,748.0,145.0,2.15,33.5,710.5,867.52,620.92
2017,8,1,10,0,763.0,148.0,2.2,34.0,752.0,892.41,634.49
2017,8,1,10,15,773.5,150.5,2.25,34.5,787.5,909.42,643.0
2017,8,1,10,30,784.0,153.0,2.3,35.0,823.0,923.06,649.49
2017,8,1,10,45,792.5,154.5,2.35,35.5,852.0,930.28,652.06
2017,8,1,11,0,801.0,156.0,2.4,36.0,881.0,933.9,652.54
2017,8,1,11,15,806.5,157.5,2.45,36.0,903.0,931.0,650.45
2017,8,1,11,30,812.0,159.0,2.5,36.0,925.0,924.42,646.22
2017,8,1,11,45,794.0,175.5,2.55,36.5,933.5,906.68,633.78
2017,8,1,12,0,776.0,192.0,2.6,37.0,942.0,885.33,619.24
2017,8,1,12,15,430.0,334.0,2.65,37.0,750.5,696.1,491.25
2017,8,1,12,30,84.0,476.0,2.7,37.0,559.0,486.63,343.62
2017,8,1,12,45,432.0,333.5,2.75,37.5,754.5,657.44,466.86
2017,8,1,13,0,780.0,191.0,2.8,38.0,950.0,778.23,549.98
2017,8,1,13,15,547.5,323.5,2.85,38.0,853.5,687.89,484.82
2017,8,1,13,30,315.0,456.0,2.9,38.0,757.0,599.49,421.87
2017,8,1,13,45,541.5,320.5,2.95,38.0,825.5,620.29,439.32
2017,8,1,14,0,768.0,185.0,3.0,38.0,894.0,617.07,438.4
2017,8,1,14,15,634.5,263.0,3.0,38.0,837.5,559.86,396.1
2017,8,1,14,30,501.0,341.0,3.0,38.0,781.0,512.62,361.12
2017,8,1,14,45,381.0,364.5,3.0,38.0,692.0,444.73,312.84
2017,8,1,15,0,261.0,388.0,3.0,38.0,603.0,385.22,271.01
2017,8,1,15,15,161.5,360.0,3.0,37.5,491.0,317.87,224.78
2017,8,1,15,30,62.0,332.0,3.0,37.0,379.0,263.72,188.7
2017,8,1,15,45,191.5,309.0,3.0,37.0,441.0,259.41,180.89
2017,8,1,16,0,321.0,286.0,3.0,37.0,503.0,237.7,159.84
2017,8,1,16,15,331.0,260.0,3.0,36.5,468.5,196.39,132.29
2017,8,1,16,30,341.0,234.0,3.0,36.0,434.0,154.33,117.81
2017,8,1,16,45,292.5,217.5,3.0,36.0,377.5,143.46,109.71
2017,8,1,17,0,244.0,201.0,3.0,36.0,321.0,134.34,102.89
2017,8,1,17,15,218.0,182.5,2.95,35.5,280.0,129.06,99.28
2017,8,1,17,30,192.0,164.0,2.9,35.0,239.0,116.88,90.02
2017,8,1,17,45,166.0,140.5,2.9,35.0,198.5,101.52,77.79
2017,8,1,18,0,140.0,117.0,2.9,35.0,158.0,85.73,64.98
2017,8,1,18,15,110.0,93.0,2.7,34.5,120.5,69.21,51.4
2017,8,1,18,30,80.0,69.0,2.5,34.0,83.0,52.3,37.18
2017,8,1,18,45,40.0,45.0,2.35,33.5,52.0,35.42,22.72
2017,8,1,19,0,0.0,21.0,2.2,33.0,21.0,17.26,4.98
2017,8,1,19,15,0.0,10.5,2.35,32.5,10.5,8.96,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.5,0.8,26.0,1.5,0.0,0.0
2017,8,2,6,0,0.0,3.0,1.0,26.0,3.0,2.56,0.0
2017,8,2,6,15,0.0,21.0,1.05,26.5,21.0,17.61,5.38
2017,8,2,6,30,0.0,39.0,1.1,27.0,39.0,34.84,21.87
2017,8,2,6,45,15.0,62.0,1.2,27.5,65.5,64.22,46.14
2017,8,2,7,0,30.0,85.0,1.3,28.0,92.0,101.5,76.66
2017,8,2,7,15,46.0,108.0,1.3,28.5,122.0,134.89,103.62
2017,8,2,7,30,62.0,131.0,1.3,29.0,152.0,169.45,130.91
2017,8,2,7,45,67.0,155.0,1.3,29.5,181.5,198.78,153.24
2017,8,2,8,0,72.0,179.0,1.3,30.0,211.0,228.18,175.05
2017,8,2,8,15,74.0,203.5,1.3,30.5,240.0,255.87,194.98
2017,8,2,8,30,76.0,228.0,1.3,31.0,269.0,283.3,214.29
2017,8,2,8,45,105.5,257.0,1.35,31.5,320.5,338.33,254.28
2017,8,2,9,0,135.0,286.0,1.4,32.0,372.0,411.43,305.97
2017,8,2,9,15,208.0,303.0,1.45,32.0,446.5,494.5,365.25
2017,8,2,9,30,281.0,320.0,1.5,32.0,521.0,597.96,436.52
2017,8,2,9,45,155.0,313.0,1.6,32.5,425.0,457.76,335.21
2017,8,2,10,0,29.0,306.0,1.7,33.0,329.0,313.94,229.22
2017,8,2,10,15,17.0,239.5,1.8,33.0,253.5,222.86,163.11
2017,8,2,10,30,5.0,173.0,1.9,33.0,178.0,151.83,110.13
2017,8,2,10,45,35.0,295.0,2.0,33.5,327.0,303.28,221.83
2017,8,2,11,0,65.0,417.0,2.1,34.0,476.0,447.43,322.73
2017,8,2,11,15,130.5,445.5,2.15,34.0,567.5,548.2,392.52
2017,8,2,11,30,196.0,474.0,2.2,34.0,659.0,629.57,447.81
2017,8,2,11,45,123.0,454.0,2.25,34.0,571.0,535.61,382.26
2017,8,2,12,0,50.0,434.0,2.3,34.0,483.0,432.09,309.7
2017,8,2,12,15,36.5,397.5,2.3,34.0,433.5,382.3,275.06
2017,8,2,12,30,23.0,361.0,2.3,34.0,384.0,325.59,234.88
2017,8,2,12,45,31.5,390.5,2.35,34.0,421.5,362.59,261.43
2017,8,2,13,0,40.0,420.0,2.4,34.0,459.0,389.32,280.24
2017,8,2,13,15,39.5,413.5,2.35,34.0,452.0,377.57,271.81
2017,8,2,13,30,39.0,407.0,2.3,34.0,445.0,365.86,263.59
2017,8,2,13,45,91.0,434.5,2.3,34.5,519.5,415.41,298.54
2017,8,2,14,0,143.0,462.0,2.3,35.0,594.0,457.01,326.81
2017,8,2,14,15,84.0,397.5,2.25,34.5,474.5,364.35,262.12
2017,8,2,14,30,25.0,333.0,2.2,34.0,355.0,277.69,201.02
2017,8,2,14,45,21.0,305.5,2.15,34.0,323.5,255.47,185.36
2017,8,2,15,0,17.0,278.0,2.1,34.0,292.0,229.95,167.01
2017,8,2,15,15,12.5,244.0,2.05,33.5,254.5,200.15,145.76
2017,8,2,15,30,8.0,210.0,2.0,33.0,217.0,171.22,124.92
2017,8,2,15,45,12.0,221.0,1.95,33.0,230.0,178.26,130.34
2017,8,2,16,0,16.0,232.0,1.9,33.0,243.0,183.86,134.66
2017,8,2,16,15,26.5,230.5,1.85,32.5,247.0,170.73,125.17
2017,8,2,16,30,37.0,229.0,1.8,32.0,251.0,163.35,126.73
2017,8,2,16,45,51.0,214.5,1.8,32.0,241.5,153.51,119.36
2017,8,2,17,0,65.0,200.0,1.8,32.0,232.0,143.81,112.05
2017,8,2,17,15,55.0,177.0,1.75,31.5,202.0,128.68,100.47
2017,8,2,17,30,45.0,154.0,1.7,31.0,172.0,113.22,88.41
2017,8,2,17,45,35.5,129.5,1.7,31.0,142.5,96.54,74.93
2017,8,2,18,0,26.0,105.0,1.7,31.0,113.0,79.5,60.9
2017,8,2,18,15,13.5,81.5,1.65,30.5,85.5,63.96,47.92
2017,8,2,18,30,1.0,58.0,1.6,30.0,58.0,46.14,32.74
2017,8,2,18,45,0.5,36.0,1.6,29.5,36.0,29.22,18.1
2017,8,2,19,0,0.0,14.0,1.6,29.0,14.0,11.53,1.17
2017,8,2,19,15,0.0,7.0,1.65,28.5,7.0,5.97,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,3,6,15,61.0,24.0,1.15,24.5,31.5,58.83,29.52
2017,8,3,6,30,122.0,48.0,1.2,25.0,63.0,120.3,88.56
2017,8,3,6,45,204.5,67.0,1.25,25.5,108.0,186.89,144.25
2017,8,3,7,0,287.0,86.0,1.3,26.0,153.0,273.12,214.21
2017,8,3,7,15,143.5,59.5,1.35,26.5,93.0,155.76,122.39
2017,8,3,7,30,0.0,33.0,1.4,27.0,33.0,27.23,16.65
2017,8,3,7,45,0.0,34.5,1.45,27.5,34.5,28.49,17.64
2017,8,3,8,0,0.0,36.0,1.5,28.0,36.0,29.75,18.54
2017,8,3,8,15,0.0,54.5,1.5,28.5,54.5,45.15,30.79
2017,8,3,8,30,0.0,73.0,1.5,29.0,73.0,60.6,42.89
2017,8,3,8,45,0.0,91.5,1.55,29.5,91.5,76.11,54.84
2017,8,3,9,0,0.0,110.0,1.6,30.0,110.0,92.27,67.13
2017,8,3,9,15,29.0,209.5,1.55,30.5,230.0,221.04,166.01
2017,8,3,9,30,58.0,309.0,1.5,31.0,350.0,348.48,258.94
2017,8,3,9,45,108.5,344.0,1.5,31.5,427.5,429.65,316.4
2017,8,3,10,0,159.0,379.0,1.5,32.0,505.0,529.55,384.93
2017,8,3,10,15,125.0,392.0,1.5,32.5,494.0,508.28,367.09
2017,8,3,10,30,91.0,405.0,1.5,33.0,483.0,468.01,337.27
2017,8,3,10,45,144.0,427.0,1.55,33.5,555.0,554.23,396.41
2017,8,3,11,0,197.0,449.0,1.6,34.0,627.0,621.26,440.56
2017,8,3,11,15,500.5,307.0,1.6,34.0,774.0,794.28,560.23
2017,8,3,11,30,804.0,165.0,1.6,34.0,921.0,925.9,645.01
2017,8,3,11,45,813.0,162.0,1.6,34.5,936.5,914.57,634.88
2017,8,3,12,0,822.0,159.0,1.6,35.0,952.0,899.59,624.14
2017,8,3,12,15,495.5,328.0,1.55,35.0,807.0,750.03,524.23
2017,8,3,12,30,169.0,497.0,1.5,35.0,662.0,586.19,410.31
2017,8,3,12,45,150.0,494.5,1.5,35.0,641.0,555.99,390.95
2017,8,3,13,0,131.0,492.0,1.5,35.0,620.0,526.39,370.91
2017,8,3,13,15,79.0,431.0,1.5,35.0,508.0,421.6,299.47
2017,8,3,13,30,27.0,370.0,1.5,35.0,396.0,327.56,233.99
2017,8,3,13,45,131.5,413.0,1.5,35.0,535.0,426.18,304.48
2017,8,3,14,0,236.0,456.0,1.5,35.0,674.0,509.28,360.89
2017,8,3,14,15,119.0,303.0,1.55,35.0,413.0,311.2,223.35
2017,8,3,14,30,2.0,150.0,1.6,35.0,152.0,125.31,88.93
2017,8,3,14,45,177.5,255.5,1.7,35.0,401.5,276.64,199.27
2017,8,3,15,0,353.0,361.0,1.8,35.0,651.0,403.89,285.2
2017,8,3,15,15,526.5,266.5,1.85,34.5,674.0,365.39,252.25
2017,8,3,15,30,700.0,172.0,1.9,34.0,697.0,308.96,203.63
2017,8,3,15,45,688.0,164.5,2.0,34.0,654.0,254.07,159.91
2017,8,3,16,0,676.0,157.0,2.1,34.0,611.0,200.19,119.24
2017,8,3,16,15,342.5,172.5,2.15,33.5,402.5,136.9,88.5
2017,8,3,16,30,9.0,188.0,2.2,33.0,194.0,146.44,113.0
2017,8,3,16,45,18.0,184.5,2.25,33.0,194.0,142.79,110.49
2017,8,3,17,0,27.0,181.0,2.3,33.0,194.0,132.36,102.55
2017,8,3,17,15,22.0,159.5,2.3,32.5,169.0,123.13,95.69
2017,8,3,17,30,17.0,138.0,2.3,32.0,144.0,107.14,83.17
2017,8,3,17,45,209.0,114.5,2.3,32.0,174.0,82.89,63.44
2017,8,3,18,0,401.0,91.0,2.3,32.0,204.0,66.71,50.09
2017,8,3,18,15,332.0,76.0,2.15,31.5,155.5,56.47,41.51
2017,8,3,18,30,263.0,61.0,2.0,31.0,107.0,45.93,32.4
2017,8,3,18,45,175.0,42.0,1.9,30.5,68.0,32.02,20.19
2017,8,3,19,0,87.0,23.0,1.8,30.0,29.0,18.17,4.27
2017,8,3,19,15,43.5,11.5,1.8,29.5,14.5,9.82,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,6,15,99.0,22.0,1.2,25.5,34.0,78.43,38.77
2017,8,4,6,30,198.0,44.0,1.2,26.0,68.0,157.73,116.44
2017,8,4,6,45,282.5,59.0,1.25,27.0,113.5,226.03,173.6
2017,8,4,7,0,367.0,74.0,1.3,28.0,159.0,303.32,235.99
2017,8,4,7,15,426.0,85.5,1.25,28.5,210.0,369.36,287.92
2017,8,4,7,30,485.0,97.0,1.2,29.0,261.0,440.22,341.24
2017,8,4,7,45,528.5,106.0,1.15,29.5,314.0,508.91,390.41
2017,8,4,8,0,572.0,115.0,1.1,30.0,367.0,573.53,434.74
2017,8,4,8,15,604.0,122.0,1.15,30.5,419.5,628.5,471.43
2017,8,4,8,30,636.0,129.0,1.2,31.0,472.0,683.47,507.0
2017,8,4,8,45,662.5,133.5,1.3,31.5,522.5,730.66,536.33
2017,8,4,9,0,689.0,138.0,1.4,32.0,573.0,776.68,564.47
2017,8,4,9,15,487.0,227.5,1.45,32.5,547.0,700.05,508.11
2017,8,4,9,30,285.0,317.0,1.5,33.0,521.0,600.39,435.01
2017,8,4,9,45,522.0,234.0,1.55,33.5,635.5,754.31,542.38
2017,8,4,10,0,759.0,151.0,1.6,34.0,750.0,896.55,632.41
2017,8,4,10,15,454.0,284.0,1.6,34.5,647.0,747.32,529.14
2017,8,4,10,30,149.0,417.0,1.6,35.0,544.0,553.89,392.89
2017,8,4,10,45,263.0,406.0,1.6,35.5,639.5,664.64,468.92
2017,8,4,11,0,377.0,395.0,1.6,36.0,735.0,756.49,528.18
2017,8,4,11,15,188.5,250.0,1.55,36.0,420.0,428.79,308.19
2017,8,4,11,30,0.0,105.0,1.5,36.0,105.0,88.34,60.7
2017,8,4,11,45,0.0,106.0,1.5,36.5,106.0,89.21,61.61
2017,8,4,12,0,0.0,107.0,1.5,37.0,107.0,90.06,62.07
2017,8,4,12,15,389.5,150.5,1.45,37.0,530.5,496.86,361.45
2017,8,4,12,30,779.0,194.0,1.4,37.0,954.0,844.69,586.96
2017,8,4,12,45,776.0,196.0,1.4,37.0,951.0,814.82,564.54
2017,8,4,13,0,773.0,198.0,1.4,37.0,948.0,782.5,543.7
2017,8,4,13,15,770.0,197.0,1.35,37.0,937.5,745.5,519.16
2017,8,4,13,30,767.0,196.0,1.3,37.0,927.0,706.46,492.92
2017,8,4,13,45,762.0,194.5,1.3,37.5,908.5,663.8,463.27
2017,8,4,14,0,757.0,193.0,1.3,38.0,890.0,619.57,431.98
2017,8,4,14,15,602.0,271.5,1.35,38.0,816.0,550.88,383.99
2017,8,4,14,30,447.0,350.0,1.4,38.0,742.0,494.16,344.09
2017,8,4,14,45,324.0,372.5,1.45,38.0,651.0,426.49,297.43
2017,8,4,15,0,201.0,395.0,1.5,38.0,560.0,373.49,261.29
2017,8,4,15,15,361.5,325.0,1.6,37.5,603.0,355.49,245.36
2017,8,4,15,30,522.0,255.0,1.7,37.0,646.0,319.21,213.41
2017,8,4,15,45,462.0,259.5,1.8,37.0,590.0,271.38,178.55
2017,8,4,16,0,402.0,264.0,1.9,37.0,534.0,237.12,155.61
2017,8,4,16,15,483.0,219.0,1.95,36.5,518.0,177.69,113.06
2017,8,4,16,30,564.0,174.0,2.0,36.0,502.0,115.94,87.44
2017,8,4,16,45,530.5,166.0,2.15,36.0,451.0,109.65,82.87
2017,8,4,17,0,497.0,158.0,2.3,36.0,400.0,106.31,80.54
2017,8,4,17,15,458.5,146.0,2.35,35.5,348.0,100.11,76.04
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,93.58,71.18
2017,8,4,17,45,361.0,121.0,2.45,34.5,244.0,85.85,65.2
2017,8,4,18,0,302.0,108.0,2.5,34.0,192.0,79.35,60.02
2017,8,4,18,15,241.0,87.5,2.45,33.5,145.0,65.08,48.19
2017,8,4,18,30,180.0,67.0,2.4,33.0,98.0,50.45,35.75
2017,8,4,18,45,112.0,43.0,2.35,33.0,60.0,33.06,20.68
2017,8,4,19,0,44.0,19.0,2.3,33.0,22.0,15.12,1.7
2017,8,4,19,15,22.0,9.5,2.4,32.5,11.0,8.11,0.0
2017,8,4,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,64.0,23.0,1.55,25.5,30.5,58.65,25.97
2017,8,5,6,30,128.0,46.0,1.7,26.0,61.0,121.35,88.77
2017,8,5,6,45,210.0,65.0,1.9,26.5,106.0,188.35,145.05
2017,8,5,7,0,292.0,84.0,2.1,27.0,151.0,275.1,215.81
2017,8,5,7,15,350.5,98.5,2.1,28.0,201.0,340.54,267.66
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,410.88,321.22
2017,8,5,7,45,461.0,122.0,2.15,30.0,304.0,474.81,368.05
2017,8,5,8,0,513.0,131.0,2.2,31.0,357.0,541.81,415.36
2017,8,5,8,15,546.5,140.0,2.2,31.5,409.0,597.05,453.11
2017,8,5,8,30,580.0,149.0,2.2,32.0,461.0,660.99,495.62
2017,8,5,8,45,607.0,155.0,2.25,32.5,510.5,708.78,526.28
2017,8,5,9,0,634.0,161.0,2.3,33.0,560.0,755.52,555.47
2017,8,5,9,15,654.0,166.5,2.35,33.5,606.5,794.09,578.39
2017,8,5,9,30,674.0,172.0,2.4,34.0,653.0,830.6,599.71
2017,8,5,9,45,687.5,177.0,2.5,34.5,693.5,858.19,615.4
2017,8,5,10,0,701.0,182.0,2.6,35.0,734.0,882.99,629.3
2017,8,5,10,15,713.0,185.5,2.7,35.0,769.5,901.77,640.66
2017,8,5,10,30,725.0,189.0,2.8,35.0,805.0,917.35,650.11
2017,8,5,10,45,734.0,191.5,2.95,35.5,834.0,925.65,654.05
2017,8,5,11,0,743.0,194.0,3.1,36.0,863.0,930.47,655.91
2017,8,5,11,15,418.5,326.5,3.2,36.0,705.0,737.94,525.04
2017,8,5,11,30,94.0,459.0,3.3,36.0,547.0,507.7,362.0
2017,8,5,11,45,430.0,328.0,3.4,36.5,741.0,727.11,519.34
2017,8,5,12,0,766.0,197.0,3.5,37.0,935.0,886.81,627.22
2017,8,5,12,15,767.5,197.5,3.6,37.0,940.5,865.46,612.68
2017,8,5,12,30,769.0,198.0,3.7,37.0,946.0,841.06,597.4
2017,8,5,12,45,771.5,195.5,3.8,37.5,944.5,812.11,577.6
2017,8,5,13,0,774.0,193.0,3.9,38.0,943.0,780.49,555.49
2017,8,5,13,15,771.0,192.0,3.95,38.0,932.5,743.45,530.35
2017,8,5,13,30,768.0,191.0,4.0,38.0,922.0,704.34,503.36
2017,8,5,13,45,765.0,188.0,4.05,38.0,904.0,661.74,473.48
2017,8,5,14,0,762.0,185.0,4.1,38.0,886.0,617.4,441.68
2017,8,5,14,15,754.5,183.0,4.15,37.5,860.0,569.73,407.58
2017,8,5,14,30,747.0,181.0,4.2,37.0,834.0,521.1,371.69
2017,8,5,14,45,388.5,250.5,4.3,37.0,589.5,365.98,261.1
2017,8,5,15,0,30.0,320.0,4.4,37.0,345.0,260.24,187.55
2017,8,5,15,15,183.5,322.0,4.45,36.5,460.5,301.25,214.72
2017,8,5,15,30,337.0,324.0,4.5,36.0,576.0,320.03,222.93
2017,8,5,15,45,295.5,310.5,4.55,36.0,521.5,275.07,189.84
2017,8,5,16,0,254.0,297.0,4.6,36.0,467.0,235.07,161.87
2017,8,5,16,15,251.5,272.5,4.6,35.5,429.5,197.27,136.56
2017,8,5,16,30,249.0,248.0,4.6,35.0,392.0,160.23,123.29
2017,8,5,16,45,416.5,186.0,4.7,35.0,399.5,120.23,91.88
2017,8,5,17,0,584.0,124.0,4.8,35.0,407.0,85.73,64.42
2017,8,5,17,15,545.0,116.0,4.75,34.5,354.5,82.37,62.09
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,77.32,58.3
2017,8,5,17,45,457.5,97.0,4.7,34.0,250.5,70.47,52.79
2017,8,5,18,0,409.0,86.0,4.7,34.0,199.0,63.36,46.93
2017,8,5,18,15,335.0,72.0,4.65,33.5,151.0,53.7,38.84
2017,8,5,18,30,261.0,58.0,4.6,33.0,103.0,43.78,30.28
2017,8,5,18,45,167.5,40.0,4.55,32.5,64.5,30.54,18.64
2017,8,5,19,0,74.0,22.0,4.5,32.0,26.0,17.35,1.66
2017,8,5,19,15,37.0,11.0,4.55,31.5,13.0,9.39,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,74.5,22.5,3.6,26.5,31.5,62.0,25.44
2017,8,6,6,30,149.0,45.0,3.8,27.0,63.0,129.76,94.81
2017,8,6,6,45,232.5,62.0,4.05,27.5,107.0,206.63,159.29
2017,8,6,7,0,316.0,79.0,4.3,28.0,151.0,283.21,222.72
2017,8,6,7,15,162.5,96.5,4.45,28.5,134.5,213.86,168.29
2017,8,6,7,30,9.0,114.0,4.6,29.0,118.0,108.11,81.76
2017,8,6,7,45,4.5,105.0,4.75,29.5,107.0,93.81,70.01
2017,8,6,8,0,0.0,96.0,4.9,30.0,96.0,81.04,59.36
2017,8,6,8,15,0.0,101.0,4.9,30.5,101.0,85.04,62.17
2017,8,6,8,30,0.0,106.0,4.9,31.0,106.0,89.16,65.04
2017,8,6,8,45,0.0,119.5,4.95,31.5,119.5,100.99,73.89
2017,8,6,9,0,0.0,133.0,5.0,32.0,133.0,112.82,82.64
2017,8,6,9,15,0.5,146.5,4.95,32.0,147.0,125.1,91.85
2017,8,6,9,30,1.0,160.0,4.9,32.0,161.0,137.39,101.02
2017,8,6,9,45,102.5,267.5,4.9,32.5,348.5,363.99,273.7
2017,8,6,10,0,204.0,375.0,4.9,33.0,536.0,570.17,422.13
2017,8,6,10,15,123.0,367.5,4.85,33.5,466.5,483.26,355.89
2017,8,6,10,30,42.0,360.0,4.8,34.0,397.0,377.18,276.38
2017,8,6,10,45,149.0,399.0,4.8,34.5,533.0,533.23,389.53
2017,8,6,11,0,256.0,438.0,4.8,35.0,669.0,685.51,494.69
2017,8,6,11,15,195.5,454.5,4.75,35.5,634.0,621.22,446.95
2017,8,6,11,30,135.0,471.0,4.7,36.0,599.0,572.89,410.8
2017,8,6,11,45,227.0,465.5,4.7,36.5,683.0,644.5,461.02
2017,8,6,12,0,319.0,460.0,4.7,37.0,767.0,722.99,514.03
2017,8,6,12,15,354.0,429.0,4.7,37.0,772.0,710.44,506.09
2017,8,6,12,30,389.0,398.0,4.7,37.0,777.0,702.59,501.52
2017,8,6,12,45,387.5,398.5,4.7,37.0,775.0,680.9,486.55
2017,8,6,13,0,386.0,399.0,4.7,37.0,773.0,657.75,470.55
2017,8,6,13,15,591.5,283.5,4.65,37.0,849.0,690.91,496.72
2017,8,6,13,30,797.0,168.0,4.6,37.0,925.0,707.24,510.06
2017,8,6,13,45,790.0,168.0,4.6,37.0,906.0,663.3,478.4
2017,8,6,14,0,783.0,168.0,4.6,37.0,887.0,617.82,445.28
2017,8,6,14,15,776.0,166.0,4.55,37.0,861.0,569.47,409.28
2017,8,6,14,30,769.0,164.0,4.5,37.0,835.0,520.02,371.59
2017,8,6,14,45,745.5,169.5,4.5,37.0,799.5,467.95,331.17
2017,8,6,15,0,722.0,175.0,4.5,37.0,764.0,413.23,288.06
2017,8,6,15,15,708.5,171.5,4.45,36.5,725.0,359.33,245.11
2017,8,6,15,30,695.0,168.0,4.4,36.0,686.0,306.08,202.07
2017,8,6,15,45,675.0,164.5,4.35,36.0,641.5,252.36,159.03
2017,8,6,16,0,655.0,161.0,4.3,36.0,597.0,200.58,120.02
2017,8,6,16,15,631.5,155.0,4.25,35.5,549.0,148.98,87.54
2017,8,6,16,30,608.0,149.0,4.2,35.0,501.0,100.27,75.57
2017,8,6,16,45,423.0,173.0,4.2,35.0,406.0,112.47,85.7
2017,8,6,17,0,238.0,197.0,4.2,35.0,311.0,132.13,101.81
2017,8,6,17,15,351.0,157.0,4.05,34.5,302.5,110.6,84.97
2017,8,6,17,30,464.0,117.0,3.9,34.0,294.0,82.9,62.84
2017,8,6,17,45,411.5,105.0,3.75,33.5,242.5,75.54,57.07
2017,8,6,18,0,359.0,93.0,3.6,33.0,191.0,67.91,50.88
2017,8,6,18,15,285.5,77.5,3.6,32.5,144.0,57.37,42.02
2017,8,6,18,30,212.0,62.0,3.6,32.0,97.0,47.18,33.17
2017,8,6,18,45,127.0,41.0,3.65,31.5,60.0,31.64,19.53
2017,8,6,19,0,42.0,20.0,3.7,31.0,23.0,16.18,0.0
2017,8,6,19,15,21.0,10.0,3.8,30.5,11.5,8.54,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,3.8,26.0,1.0,0.82,0.0
2017,8,7,6,30,0.0,2.0,3.9,26.0,2.0,1.64,0.0
2017,8,7,6,45,0.0,4.5,4.0,26.0,4.5,3.69,0.0
2017,8,7,7,0,0.0,7.0,4.1,26.0,7.0,5.75,0.0
2017,8,7,7,15,0.0,9.0,4.1,26.0,9.0,7.4,0.44
2017,8,7,7,30,0.0,11.0,4.1,26.0,11.0,9.05,1.81
2017,8,7,7,45,0.0,23.5,4.15,26.0,23.5,19.38,10.29
2017,8,7,8,0,0.0,36.0,4.2,26.0,36.0,29.75,18.72
2017,8,7,8,15,0.0,31.0,4.2,26.0,31.0,25.62,15.27
2017,8,7,8,30,0.0,26.0,4.2,26.0,26.0,21.5,11.84
2017,8,7,8,45,0.0,51.0,4.25,26.0,51.0,42.29,28.59
2017,8,7,9,0,0.0,76.0,4.3,26.0,76.0,63.18,45.22
2017,8,7,9,15,0.0,60.0,4.25,26.0,60.0,49.86,34.42
2017,8,7,9,30,0.0,44.0,4.2,26.0,44.0,36.56,23.69
2017,8,7,9,45,0.0,78.5,4.2,26.5,78.5,65.42,46.49
2017,8,7,10,0,0.0,113.0,4.2,27.0,113.0,94.87,69.41
2017,8,7,10,15,0.0,122.5,4.05,27.0,122.5,103.13,75.69
2017,8,7,10,30,0.0,132.0,3.9,27.0,132.0,111.38,81.95
2017,8,7,10,45,3.0,154.5,3.75,27.0,157.5,133.77,99.28
2017,8,7,11,0,6.0,177.0,3.6,27.0,183.0,156.14,116.44
2017,8,7,11,15,8.0,197.0,3.45,27.0,205.0,175.27,130.96
2017,8,7,11,30,10.0,217.0,3.3,27.0,227.0,194.22,145.25
2017,8,7,11,45,12.0,241.5,3.15,27.0,253.5,216.86,162.24
2017,8,7,12,0,14.0,266.0,3.0,27.0,280.0,239.16,178.84
2017,8,7,12,15,18.0,309.0,2.9,27.0,327.0,278.8,208.28
2017,8,7,12,30,22.0,352.0,2.8,27.0,374.0,317.61,236.72
2017,8,7,12,45,26.0,370.5,2.7,27.0,396.5,342.04,254.41
2017,8,7,13,0,30.0,389.0,2.6,27.0,419.0,356.54,264.82
2017,8,7,13,15,33.5,394.5,2.5,27.0,427.0,358.66,266.26
2017,8,7,13,30,37.0,400.0,2.4,27.0,435.0,360.1,267.26
2017,8,7,13,45,73.0,426.0,2.35,27.0,494.0,398.51,295.56
2017,8,7,14,0,109.0,452.0,2.3,27.0,553.0,432.04,319.63
2017,8,7,14,15,171.5,438.5,2.15,27.0,591.0,443.33,327.48
2017,8,7,14,30,234.0,425.0,2.0,27.0,629.0,448.84,330.46
2017,8,7,14,45,202.5,410.0,1.95,27.0,581.5,404.05,297.4
2017,8,7,15,0,171.0,395.0,1.9,27.0,534.0,362.66,266.96
2017,8,7,15,15,169.5,373.5,1.8,27.0,505.5,330.68,242.73
2017,8,7,15,30,168.0,352.0,1.7,27.0,477.0,299.07,218.54
2017,8,7,15,45,313.0,295.0,1.65,27.0,510.0,269.61,190.45
2017,8,7,16,0,458.0,238.0,1.6,27.0,543.0,222.88,148.89
2017,8,7,16,15,564.5,180.0,1.45,27.0,526.0,160.95,101.81
2017,8,7,16,30,671.0,122.0,1.3,27.0,509.0,83.89,64.42
2017,8,7,16,45,635.5,118.5,1.15,27.0,456.0,80.17,61.69
2017,8,7,17,0,600.0,115.0,1.0,27.0,403.0,79.84,61.64
2017,8,7,17,15,566.0,106.0,0.85,27.0,350.5,75.53,58.27
2017,8,7,17,30,532.0,97.0,0.7,27.0,298.0,70.94,54.6
2017,8,7,17,45,485.5,87.0,0.55,27.0,247.0,65.18,49.87
2017,8,7,18,0,439.0,77.0,0.4,27.0,196.0,57.37,43.26
2017,8,7,18,15,366.0,64.5,0.4,26.5,148.0,48.58,35.71
2017,8,7,18,30,293.0,52.0,0.4,26.0,100.0,39.58,27.72
2017,8,7,18,45,194.5,35.5,0.4,26.0,62.5,27.28,16.49
2017,8,7,19,0,96.0,19.0,0.4,26.0,25.0,14.74,0.0
2017,8,7,19,15,48.0,9.5,0.4,25.5,12.5,8.11,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,116.5,19.0,3.0,23.5,32.5,80.59,28.11
2017,8,8,6,30,233.0,38.0,3.1,24.0,65.0,168.03,124.75
2017,8,8,6,45,324.5,50.5,3.25,24.5,111.0,239.2,186.72
2017,8,8,7,0,416.0,63.0,3.4,25.0,157.0,325.26,258.54
2017,8,8,7,15,476.5,72.5,3.5,25.5,208.5,394.45,315.15
2017,8,8,7,30,537.0,82.0,3.6,26.0,260.0,468.11,373.15
2017,8,8,7,45,357.5,130.0,3.7,26.5,258.0,415.43,329.66
2017,8,8,8,0,178.0,178.0,3.8,27.0,256.0,321.82,253.55
2017,8,8,8,15,104.5,190.5,3.8,27.5,237.5,282.37,220.45
2017,8,8,8,30,31.0,203.0,3.8,28.0,219.0,221.68,170.42
2017,8,8,8,45,102.0,242.5,3.85,28.5,305.0,322.48,248.82
2017,8,8,9,0,173.0,282.0,3.9,29.0,391.0,444.26,339.76
2017,8,8,9,15,282.0,285.5,3.95,29.5,479.0,564.92,428.06
2017,8,8,9,30,391.0,289.0,4.0,30.0,567.0,671.83,503.92
2017,8,8,9,45,248.5,329.5,4.05,30.5,510.0,585.22,436.52
2017,8,8,10,0,106.0,370.0,4.1,31.0,453.0,455.12,338.34
2017,8,8,10,15,238.5,369.5,4.2,31.0,568.5,615.54,455.77
2017,8,8,10,30,371.0,369.0,4.3,31.0,684.0,739.52,543.46
2017,8,8,10,45,232.5,401.5,4.4,31.5,601.5,634.81,465.36
2017,8,8,11,0,94.0,434.0,4.5,32.0,519.0,494.83,362.46
2017,8,8,11,15,99.0,448.0,4.6,32.0,539.0,508.65,372.53
2017,8,8,11,30,104.0,462.0,4.7,32.0,559.0,521.56,381.47
2017,8,8,11,45,194.0,465.5,4.8,32.0,650.5,615.72,449.57
2017,8,8,12,0,284.0,469.0,4.9,32.0,742.0,701.75,510.4
2017,8,8,12,15,221.0,481.5,4.9,32.0,695.0,633.23,461.05
2017,8,8,12,30,158.0,494.0,4.9,32.0,648.0,577.74,420.85
2017,8,8,12,45,94.0,440.5,4.95,32.5,532.0,459.03,335.53
2017,8,8,13,0,30.0,387.0,5.0,33.0,416.0,355.09,259.37
2017,8,8,13,15,23.0,342.5,5.0,33.0,365.0,307.44,225.02
2017,8,8,13,30,16.0,298.0,5.0,33.0,314.0,259.24,189.82
2017,8,8,13,45,409.5,228.5,5.05,33.0,603.5,466.61,347.04
2017,8,8,14,0,803.0,159.0,5.1,33.0,893.0,624.69,460.11
2017,8,8,14,15,796.0,157.0,5.05,32.5,867.0,575.23,422.51
2017,8,8,14,30,789.0,155.0,5.0,32.0,841.0,524.64,383.8
2017,8,8,14,45,454.0,272.5,5.0,32.0,663.5,412.89,300.89
2017,8,8,15,0,119.0,390.0,5.0,32.0,486.0,339.2,248.64
2017,8,8,15,15,403.5,282.5,4.95,32.0,585.5,337.58,240.99
2017,8,8,15,30,688.0,175.0,4.9,32.0,685.0,309.86,208.89
2017,8,8,15,45,673.5,168.5,4.9,32.0,641.5,255.4,164.3
2017,8,8,16,0,659.0,162.0,4.9,32.0,598.0,202.27,123.34
2017,8,8,16,15,636.0,155.5,4.75,31.5,549.5,149.96,89.75
2017,8,8,16,30,613.0,149.0,4.6,31.0,501.0,100.5,77.11
2017,8,8,16,45,593.0,138.5,4.5,31.0,451.0,93.35,71.57
2017,8,8,17,0,573.0,128.0,4.4,31.0,401.0,88.88,68.17
2017,8,8,17,15,533.5,119.0,4.05,30.5,348.0,83.84,64.4
2017,8,8,17,30,494.0,110.0,3.7,30.0,295.0,78.69,60.45
2017,8,8,17,45,451.5,96.5,3.4,29.5,244.0,70.21,53.61
2017,8,8,18,0,409.0,83.0,3.1,29.0,193.0,61.38,46.28
2017,8,8,18,15,336.0,69.0,2.75,28.5,145.0,51.66,37.95
2017,8,8,18,30,263.0,55.0,2.4,28.0,97.0,41.67,29.13
2017,8,8,18,45,172.0,36.5,2.1,27.5,59.5,27.98,16.76
2017,8,8,19,0,81.0,18.0,1.8,27.0,22.0,13.95,0.0
2017,8,8,19,15,40.5,9.0,1.75,26.5,11.0,7.68,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.5,2.4,23.5,30.0,63.76,17.67
2017,8,9,6,30,172.0,41.0,2.4,24.0,60.0,146.02,107.68
2017,8,9,6,45,251.0,58.5,2.4,24.5,104.5,213.8,166.23
2017,8,9,7,0,330.0,76.0,2.4,25.0,149.0,289.99,229.66
2017,8,9,7,15,168.0,93.5,2.45,25.5,131.5,215.34,170.9
2017,8,9,7,30,6.0,111.0,2.5,26.0,114.0,103.53,78.86
2017,8,9,7,45,121.0,141.5,2.55,26.5,194.0,236.38,186.99
2017,8,9,8,0,236.0,172.0,2.6,27.0,274.0,373.07,293.49
2017,8,9,8,15,423.5,154.5,2.6,27.5,368.0,523.03,407.26
2017,8,9,8,30,611.0,137.0,2.6,28.0,462.0,679.13,520.0
2017,8,9,8,45,447.0,202.0,2.65,28.5,453.0,621.95,472.61
2017,8,9,9,0,283.0,267.0,2.7,29.0,444.0,542.46,410.26
2017,8,9,9,15,496.5,211.0,2.7,29.5,551.0,697.62,523.12
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,851.7,626.66
2017,8,9,9,45,728.5,157.0,2.75,30.5,701.0,881.43,642.62
2017,8,9,10,0,747.0,159.0,2.8,31.0,744.0,901.57,653.24
2017,8,9,10,15,758.0,162.0,2.8,31.0,780.0,919.44,663.45
2017,8,9,10,30,769.0,165.0,2.8,31.0,816.0,933.93,671.55
2017,8,9,10,45,780.0,166.0,2.8,31.5,846.0,942.9,674.86
2017,8,9,11,0,791.0,167.0,2.8,32.0,876.0,948.26,675.99
2017,8,9,11,15,586.0,289.0,2.75,32.0,821.5,868.24,620.58
2017,8,9,11,30,381.0,411.0,2.7,32.0,767.0,763.28,545.91
2017,8,9,11,45,377.5,419.5,2.7,32.5,777.0,755.84,539.94
2017,8,9,12,0,374.0,428.0,2.7,33.0,787.0,746.32,531.97
2017,8,9,12,15,591.0,302.0,2.65,33.0,873.0,816.82,583.23
2017,8,9,12,30,808.0,176.0,2.6,33.0,959.0,860.77,614.4
2017,8,9,12,45,812.0,173.0,2.6,33.5,957.5,831.45,593.83
2017,8,9,13,0,816.0,170.0,2.6,34.0,956.0,799.19,571.73
2017,8,9,13,15,813.5,169.0,2.5,34.0,945.5,760.9,545.22
2017,8,9,13,30,811.0,168.0,2.4,34.0,935.0,720.34,516.81
2017,8,9,13,45,811.0,163.5,2.35,34.0,917.5,676.46,485.98
2017,8,9,14,0,811.0,159.0,2.3,34.0,900.0,630.44,452.98
2017,8,9,14,15,804.5,157.0,2.25,34.0,873.5,580.77,416.54
2017,8,9,14,30,798.0,155.0,2.2,34.0,847.0,529.88,378.25
2017,8,9,14,45,794.0,149.0,2.2,34.0,815.0,476.07,336.94
2017,8,9,15,0,790.0,143.0,2.2,34.0,783.0,421.28,293.62
2017,8,9,15,15,777.5,140.0,2.15,34.0,743.0,365.09,248.21
2017,8,9,15,30,765.0,137.0,2.1,34.0,703.0,309.31,202.53
2017,8,9,15,45,752.0,132.0,2.1,34.0,658.5,252.61,156.74
2017,8,9,16,0,739.0,127.0,2.1,34.0,614.0,196.88,114.35
2017,8,9,16,15,718.0,122.5,2.05,33.5,565.0,134.96,74.5
2017,8,9,16,30,697.0,118.0,2.0,33.0,516.0,81.81,61.23
2017,8,9,16,45,671.0,111.5,1.95,33.0,463.5,76.27,57.01
2017,8,9,17,0,645.0,105.0,1.9,33.0,411.0,73.72,55.16
2017,8,9,17,15,607.5,98.0,1.7,32.5,357.5,70.47,52.81
2017,8,9,17,30,570.0,91.0,1.5,32.0,304.0,67.05,50.28
2017,8,9,17,45,519.5,82.0,1.3,31.5,251.0,61.81,46.13
2017,8,9,18,0,469.0,73.0,1.1,31.0,198.0,56.35,41.65
2017,8,9,18,15,393.5,61.0,1.0,30.0,148.5,46.29,33.19
2017,8,9,18,30,318.0,49.0,0.9,29.0,99.0,37.53,25.55
2017,8,9,18,45,211.5,33.0,0.85,28.5,60.5,25.48,14.58
2017,8,9,19,0,105.0,17.0,0.8,28.0,22.0,13.23,0.0
2017,8,9,19,15,52.5,8.5,0.8,27.5,11.0,7.26,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,90.5,20.0,1.65,24.5,30.0,72.2,16.09
2017,8,10,6,30,181.0,40.0,1.8,25.0,60.0,149.42,109.43
2017,8,10,6,45,281.0,54.0,2.0,26.0,106.0,223.89,172.94
2017,8,10,7,0,381.0,68.0,2.2,27.0,152.0,309.34,242.99
2017,8,10,7,15,443.5,78.0,2.25,27.5,203.5,377.04,297.56
2017,8,10,7,30,506.0,88.0,2.3,28.0,255.0,456.89,359.09
2017,8,10,7,45,557.5,94.0,2.35,28.5,309.0,523.33,408.44
2017,8,10,8,0,609.0,100.0,2.4,29.0,363.0,592.15,457.8
2017,8,10,8,15,641.0,106.0,2.35,29.5,416.0,647.69,495.03
2017,8,10,8,30,673.0,112.0,2.3,30.0,469.0,703.18,530.57
2017,8,10,8,45,699.5,115.5,2.3,30.5,520.5,750.61,559.89
2017,8,10,9,0,726.0,119.0,2.3,31.0,572.0,796.8,587.8
2017,8,10,9,15,744.0,123.0,2.25,31.5,618.5,829.77,606.05
2017,8,10,9,30,762.0,127.0,2.2,32.0,665.0,864.9,625.51
2017,8,10,9,45,775.5,129.5,2.15,32.5,707.0,891.5,639.16
2017,8,10,10,0,789.0,132.0,2.1,33.0,749.0,915.04,650.78
2017,8,10,10,15,799.0,134.5,2.05,33.5,785.0,931.97,658.17
2017,8,10,10,30,809.0,137.0,2.0,34.0,821.0,945.41,663.45
2017,8,10,10,45,816.5,139.0,1.95,34.5,850.0,952.3,664.72
2017,8,10,11,0,824.0,141.0,1.9,35.0,879.0,942.32,655.75
2017,8,10,11,15,613.5,270.5,1.9,35.0,827.5,879.11,613.92
2017,8,10,11,30,403.0,400.0,1.9,35.0,776.0,786.62,549.4
2017,8,10,11,45,360.5,431.0,1.9,35.0,771.0,752.05,526.42
2017,8,10,12,0,318.0,462.0,1.9,35.0,766.0,728.08,509.51
2017,8,10,12,15,290.0,471.0,1.9,35.0,749.5,696.07,487.95
2017,8,10,12,30,262.0,480.0,1.9,35.0,733.0,663.67,466.1
2017,8,10,12,45,549.5,314.5,1.95,35.5,844.0,746.84,526.51
2017,8,10,13,0,837.0,149.0,2.0,36.0,955.0,789.98,557.98
2017,8,10,13,15,834.0,148.5,2.05,36.0,944.0,752.55,533.41
2017,8,10,13,30,831.0,148.0,2.1,36.0,933.0,712.84,506.74
2017,8,10,13,45,829.0,145.0,2.15,36.0,915.0,669.74,477.19
2017,8,10,14,0,827.0,142.0,2.2,36.0,897.0,624.57,445.4
2017,8,10,14,15,820.5,140.5,2.25,36.0,870.5,576.03,410.3
2017,8,10,14,30,814.0,139.0,2.3,36.0,844.0,526.18,373.18
2017,8,10,14,45,799.5,139.5,2.35,36.0,809.5,471.82,331.76
2017,8,10,15,0,785.0,140.0,2.4,36.0,775.0,417.5,289.14
2017,8,10,15,15,772.5,137.5,2.45,35.5,735.0,361.92,245.05
2017,8,10,15,30,760.0,135.0,2.5,35.0,695.0,306.74,200.44
2017,8,10,15,45,740.5,132.5,2.55,35.0,649.5,250.73,155.45
2017,8,10,16,0,721.0,130.0,2.6,35.0,604.0,189.98,109.61
2017,8,10,16,15,408.5,188.5,2.6,34.5,453.0,153.22,98.5
2017,8,10,16,30,96.0,247.0,2.6,34.0,302.0,173.65,134.24
2017,8,10,16,45,352.0,180.0,2.6,34.0,351.0,123.26,94.57
2017,8,10,17,0,608.0,113.0,2.6,34.0,400.0,78.92,59.14
2017,8,10,17,15,568.0,105.5,2.4,33.5,346.5,75.57,56.78
2017,8,10,17,30,528.0,98.0,2.2,33.0,293.0,72.04,54.19
2017,8,10,17,45,466.5,89.5,2.05,32.5,240.5,65.65,49.12
2017,8,10,18,0,405.0,81.0,1.9,32.0,188.0,60.03,44.52
2017,8,10,18,15,325.5,67.5,1.8,31.5,140.0,50.58,36.5
2017,8,10,18,30,246.0,54.0,1.7,31.0,92.0,40.91,28.02
2017,8,10,18,45,146.0,35.5,1.65,30.5,55.5,27.19,15.59
2017,8,10,19,0,46.0,17.0,1.6,30.0,19.0,13.5,0.0
2017,8,10,19,15,23.0,8.5,1.75,29.5,9.5,7.26,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
