Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,19.0,2.0,25.5,30.5,76.72,11.67
2017,8,11,6,30,212.0,38.0,2.2,26.0,61.0,161.26,117.62
2017,8,11,6,45,317.0,49.5,2.4,26.5,107.0,236.9,182.91
2017,8,11,7,0,422.0,61.0,2.6,27.0,153.0,329.3,259.01
2017,8,11,7,15,485.5,69.5,2.65,27.5,205.5,399.85,315.95
2017,8,11,7,30,549.0,78.0,2.7,28.0,258.0,475.11,374.25
2017,8,11,7,45,599.0,83.0,2.8,28.5,312.5,540.98,423.47
2017,8,11,8,0,649.0,88.0,2.9,29.0,367.0,609.12,472.5
2017,8,11,8,15,679.5,93.0,2.95,29.5,420.5,663.81,509.04
2017,8,11,8,30,710.0,98.0,3.0,30.0,474.0,718.28,544.55
2017,8,11,8,45,734.0,101.5,3.05,31.0,525.0,761.32,570.19
2017,8,11,9,0,758.0,105.0,3.1,32.0,576.0,806.42,596.73
2017,8,11,9,15,774.5,108.0,3.1,32.0,623.0,842.3,618.75
2017,8,11,9,30,791.0,111.0,3.1,32.0,670.0,875.64,638.97
2017,8,11,9,45,804.5,113.5,3.1,32.5,712.0,902.8,653.7
2017,8,11,10,0,818.0,116.0,3.1,33.0,754.0,915.65,659.09
2017,8,11,10,15,827.5,118.0,3.0,33.5,790.0,931.73,666.06
2017,8,11,10,30,837.0,120.0,2.9,34.0,826.0,944.3,670.76
2017,8,11,10,45,846.0,120.0,2.85,34.5,855.5,950.77,672.01
2017,8,11,11,0,855.0,120.0,2.8,35.0,885.0,953.55,671.1
2017,8,11,11,15,860.0,121.0,2.75,35.0,907.0,949.72,667.56
2017,8,11,11,30,865.0,122.0,2.7,35.0,929.0,942.11,661.83
2017,8,11,11,45,854.0,133.0,2.7,35.5,939.0,925.02,649.33
2017,8,11,12,0,843.0,144.0,2.7,36.0,949.0,904.29,634.73
2017,8,11,12,15,844.0,144.0,2.65,36.0,955.0,881.53,619.91
2017,8,11,12,30,845.0,144.0,2.6,36.0,961.0,855.64,603.16
2017,8,11,12,45,845.5,143.5,2.6,36.5,958.5,825.96,583.13
2017,8,11,13,0,846.0,143.0,2.6,37.0,956.0,793.49,561.34
2017,8,11,13,15,843.5,142.5,2.55,37.0,945.0,756.07,536.8
2017,8,11,13,30,841.0,142.0,2.5,37.0,934.0,716.29,509.35
2017,8,11,13,45,839.0,139.0,2.5,37.0,916.0,672.7,479.08
2017,8,11,14,0,837.0,136.0,2.5,37.0,898.0,627.0,446.62
2017,8,11,14,15,830.5,134.5,2.45,37.0,871.5,577.91,410.74
2017,8,11,14,30,824.0,133.0,2.4,37.0,845.0,527.46,372.91
2017,8,11,14,45,812.0,132.5,2.4,37.0,811.0,472.58,331.05
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,417.76,288.02
2017,8,11,15,15,788.0,129.5,2.4,36.5,737.5,361.45,243.38
2017,8,11,15,30,776.0,127.0,2.4,36.0,698.0,305.45,198.16
2017,8,11,15,45,763.0,122.5,2.4,36.0,653.5,248.33,152.16
2017,8,11,16,0,750.0,118.0,2.4,36.0,609.0,192.16,109.58
2017,8,11,16,15,729.0,113.5,2.4,35.5,560.0,136.51,74.83
2017,8,11,16,30,708.0,109.0,2.4,35.0,511.0,76.12,56.16
2017,8,11,16,45,683.5,103.0,2.4,35.0,459.0,71.06,52.34
2017,8,11,17,0,659.0,97.0,2.4,35.0,407.0,68.61,50.57
2017,8,11,17,15,621.5,91.0,2.15,34.5,353.0,65.83,48.59
2017,8,11,17,30,584.0,85.0,1.9,34.0,299.0,62.92,46.47
2017,8,11,17,45,533.5,76.5,1.65,33.5,246.0,57.87,42.48
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,52.62,38.19
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,44.95,31.74
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,35.38,23.46
2017,8,11,18,45,162.5,32.5,1.15,30.5,57.0,24.99,13.7
2017,8,11,19,0,0.0,19.0,1.1,30.0,19.0,15.22,0.0
2017,8,11,19,15,0.0,9.5,1.15,29.5,9.5,8.11,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,94.5,19.0,2.5,25.5,29.5,72.29,4.5
2017,8,12,6,30,189.0,38.0,2.8,26.0,59.0,151.85,110.33
2017,8,12,6,45,298.5,50.5,3.15,26.5,105.0,229.88,177.71
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,324.54,256.03
2017,8,12,7,15,473.0,72.0,3.5,27.5,203.5,396.16,314.18
2017,8,12,7,30,538.0,81.0,3.5,28.0,256.0,472.6,373.81
2017,8,12,7,45,594.5,84.5,3.5,28.5,312.0,541.02,425.24
2017,8,12,8,0,651.0,88.0,3.5,29.0,368.0,612.14,476.58
2017,8,12,8,15,682.0,93.0,3.4,29.5,421.5,667.36,513.26
2017,8,12,8,30,713.0,98.0,3.3,30.0,475.0,722.4,548.76
2017,8,12,8,45,741.5,99.5,3.2,31.0,527.5,767.09,574.92
2017,8,12,9,0,770.0,101.0,3.1,32.0,580.0,814.09,601.94
2017,8,12,9,15,787.0,104.0,3.05,32.5,627.0,850.75,622.84
2017,8,12,9,30,804.0,107.0,3.0,33.0,674.0,884.86,641.8
2017,8,12,9,45,819.5,108.5,2.95,33.5,717.0,902.41,649.77
2017,8,12,10,0,835.0,110.0,2.9,34.0,760.0,927.25,662.55
2017,8,12,10,15,844.0,111.5,2.9,34.0,796.0,942.56,670.87
2017,8,12,10,30,853.0,113.0,2.9,34.0,832.0,954.32,677.09
2017,8,12,10,45,862.0,113.5,2.95,34.5,861.5,961.38,679.46
2017,8,12,11,0,871.0,114.0,3.0,35.0,891.0,964.68,679.61
2017,8,12,11,15,875.5,115.0,3.05,35.5,913.0,960.32,675.08
2017,8,12,11,30,880.0,116.0,3.1,36.0,935.0,952.13,668.34
2017,8,12,11,45,887.5,113.5,3.15,36.5,950.0,939.65,659.05
2017,8,12,12,0,895.0,111.0,3.2,37.0,965.0,923.42,647.53
2017,8,12,12,15,896.0,111.0,3.2,37.0,970.5,899.99,632.58
2017,8,12,12,30,897.0,111.0,3.2,37.0,976.0,873.2,615.55
2017,8,12,12,45,896.5,110.5,3.25,37.0,973.0,841.52,595.65
2017,8,12,13,0,896.0,110.0,3.3,37.0,970.0,806.87,573.74
2017,8,12,13,15,893.5,109.5,3.3,37.0,959.0,767.88,548.61
2017,8,12,13,30,891.0,109.0,3.3,37.0,948.0,726.32,520.51
2017,8,12,13,45,887.0,108.5,3.3,37.5,929.0,681.36,487.81
2017,8,12,14,0,883.0,108.0,3.3,38.0,910.0,634.26,453.0
2017,8,12,14,15,877.5,106.5,3.25,38.0,883.5,583.6,415.71
2017,8,12,14,30,872.0,105.0,3.2,38.0,857.0,531.37,376.25
2017,8,12,14,45,857.0,107.5,3.2,38.0,822.0,476.52,333.89
2017,8,12,15,0,842.0,110.0,3.2,38.0,787.0,421.49,290.23
2017,8,12,15,15,831.0,107.5,3.15,37.5,747.0,364.3,244.42
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,307.11,197.84
2017,8,12,15,45,804.5,103.0,3.1,37.0,661.5,243.01,146.46
2017,8,12,16,0,789.0,101.0,3.1,37.0,616.0,185.76,103.0
2017,8,12,16,15,770.0,97.5,3.05,36.5,566.5,128.56,67.27
2017,8,12,16,30,751.0,94.0,3.0,36.0,517.0,73.47,53.83
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,69.19,50.63
2017,8,12,17,0,695.0,86.0,3.0,36.0,411.0,61.74,44.79
2017,8,12,17,15,659.0,81.0,2.75,35.0,356.5,59.3,43.18
2017,8,12,17,30,623.0,76.0,2.5,34.0,302.0,56.79,41.44
2017,8,12,17,45,568.0,69.0,2.25,33.5,248.0,52.51,38.07
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,48.14,34.47
2017,8,12,18,15,431.0,52.5,2.15,32.0,144.5,41.46,28.83
2017,8,12,18,30,349.0,43.0,2.3,31.0,95.0,34.67,22.82
2017,8,12,18,45,218.0,29.0,2.45,30.5,56.5,22.52,11.58
2017,8,12,19,0,87.0,15.0,2.6,30.0,18.0,12.8,0.0
2017,8,12,19,15,43.5,7.5,3.0,30.0,9.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.5,18.5,3.55,25.5,29.0,73.92,0.0
2017,8,13,6,30,201.0,37.0,3.7,26.0,58.0,156.67,113.66
2017,8,13,6,45,327.0,47.0,3.85,26.5,106.0,240.48,186.21
2017,8,13,7,0,453.0,57.0,4.0,27.0,154.0,344.29,271.98
2017,8,13,7,15,517.5,65.0,4.05,27.5,207.0,416.51,330.87
2017,8,13,7,30,582.0,73.0,4.1,28.0,260.0,493.54,391.19
2017,8,13,7,45,639.0,75.0,4.15,28.5,317.5,562.19,443.05
2017,8,13,8,0,696.0,77.0,4.2,29.0,375.0,630.72,491.99
2017,8,13,8,15,725.5,81.5,4.25,29.5,429.0,686.11,529.36
2017,8,13,8,30,755.0,86.0,4.3,30.0,483.0,740.99,565.47
2017,8,13,8,45,781.5,87.0,4.35,30.5,536.0,788.24,595.44
2017,8,13,9,0,808.0,88.0,4.4,31.0,589.0,833.99,623.86
2017,8,13,9,15,824.0,91.0,4.35,31.5,636.5,861.5,639.03
2017,8,13,9,30,840.0,94.0,4.3,32.0,684.0,895.24,658.35
2017,8,13,9,45,853.5,95.0,4.3,32.5,727.0,921.46,672.66
2017,8,13,10,0,867.0,96.0,4.3,33.0,770.0,944.49,684.84
2017,8,13,10,15,876.0,98.0,4.2,33.5,806.5,960.84,692.13
2017,8,13,10,30,885.0,100.0,4.1,34.0,843.0,973.49,697.08
2017,8,13,10,45,892.5,100.0,4.05,34.5,873.0,978.79,697.66
2017,8,13,11,0,900.0,100.0,4.0,35.0,903.0,980.24,695.95
2017,8,13,11,15,904.5,101.0,3.95,35.0,925.0,975.88,692.14
2017,8,13,11,30,909.0,102.0,3.9,35.0,947.0,967.59,685.98
2017,8,13,11,45,901.0,110.0,3.85,35.5,958.5,950.39,672.89
2017,8,13,12,0,893.0,118.0,3.8,36.0,970.0,929.44,657.6
2017,8,13,12,15,894.0,118.5,3.75,36.0,975.5,906.31,642.41
2017,8,13,12,30,895.0,119.0,3.7,36.0,981.0,879.79,625.09
2017,8,13,12,45,895.5,118.0,3.65,36.5,978.0,848.35,603.36
2017,8,13,13,0,896.0,117.0,3.6,37.0,975.0,813.9,579.74
2017,8,13,13,15,893.0,116.5,3.55,37.0,963.5,774.34,553.95
2017,8,13,13,30,890.0,116.0,3.5,37.0,952.0,732.26,525.11
2017,8,13,13,45,886.0,115.0,3.5,37.5,932.5,686.74,492.01
2017,8,13,14,0,882.0,114.0,3.5,38.0,913.0,639.12,456.81
2017,8,13,14,15,875.5,112.5,3.45,38.0,886.0,587.77,419.03
2017,8,13,14,30,869.0,111.0,3.4,38.0,859.0,534.97,379.15
2017,8,13,14,45,857.0,111.0,3.4,38.0,824.0,479.56,336.37
2017,8,13,15,0,845.0,111.0,3.4,38.0,789.0,423.72,292.06
2017,8,13,15,15,833.5,109.0,3.35,37.5,748.5,366.42,246.11
2017,8,13,15,30,822.0,107.0,3.3,37.0,708.0,309.18,199.44
2017,8,13,15,45,805.0,104.5,3.25,37.0,662.0,244.26,147.44
2017,8,13,16,0,788.0,102.0,3.2,37.0,616.0,186.29,103.48
2017,8,13,16,15,768.0,98.5,3.1,36.5,565.5,128.98,67.73
2017,8,13,16,30,748.0,95.0,3.0,36.0,515.0,73.91,54.2
2017,8,13,16,45,717.5,91.5,2.95,36.0,461.0,70.28,51.52
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,63.06,45.87
2017,8,13,17,15,649.0,82.5,2.6,35.0,352.5,60.32,44.02
2017,8,13,17,30,611.0,77.0,2.3,34.0,298.0,57.48,42.01
2017,8,13,17,45,551.0,71.0,2.05,33.5,243.5,53.97,39.28
2017,8,13,18,0,491.0,65.0,1.8,33.0,189.0,50.47,36.39
2017,8,13,18,15,408.0,54.5,1.95,32.5,140.0,43.09,30.09
2017,8,13,18,30,325.0,44.0,2.1,32.0,91.0,35.54,23.38
2017,8,13,18,45,197.0,29.0,2.25,31.5,53.5,22.47,11.23
2017,8,13,19,0,69.0,14.0,2.4,31.0,16.0,11.95,0.0
2017,8,13,19,15,34.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,12.0,17.5,3.85,25.0,19.0,21.67,0.0
2017,8,14,6,30,24.0,35.0,4.1,25.0,38.0,47.87,31.22
2017,8,14,6,45,67.0,58.0,4.35,25.5,71.0,104.1,78.44
2017,8,14,7,0,110.0,81.0,4.6,26.0,104.0,155.94,122.02
2017,8,14,7,15,141.0,102.0,4.65,26.5,141.5,201.48,159.87
2017,8,14,7,30,172.0,123.0,4.7,27.0,179.0,249.64,198.9
2017,8,14,7,45,335.0,123.0,4.8,27.5,257.0,397.89,317.14
2017,8,14,8,0,498.0,123.0,4.9,28.0,335.0,533.0,421.41
2017,8,14,8,15,602.0,113.0,4.9,28.5,405.0,631.2,493.83
2017,8,14,8,30,706.0,103.0,4.9,29.0,475.0,726.1,559.75
2017,8,14,8,45,739.5,103.5,4.95,29.5,528.0,773.31,590.09
2017,8,14,9,0,773.0,104.0,5.0,30.0,581.0,823.68,622.35
2017,8,14,9,15,790.0,107.0,5.0,30.5,628.5,860.46,644.39
2017,8,14,9,30,807.0,110.0,5.0,31.0,676.0,894.64,664.47
2017,8,14,9,45,823.0,110.5,5.0,31.5,719.5,911.35,672.57
2017,8,14,10,0,839.0,111.0,5.0,32.0,763.0,935.62,685.87
2017,8,14,10,15,848.5,113.0,4.9,32.5,799.0,951.91,693.1
2017,8,14,10,30,858.0,115.0,4.8,33.0,835.0,964.62,698.0
2017,8,14,10,45,866.0,115.5,4.75,33.5,864.5,970.61,698.97
2017,8,14,11,0,874.0,116.0,4.7,34.0,894.0,972.83,697.81
2017,8,14,11,15,878.5,117.0,4.55,34.5,915.5,968.31,691.98
2017,8,14,11,30,883.0,118.0,4.4,35.0,937.0,959.95,683.85
2017,8,14,11,45,882.5,120.5,4.3,35.5,950.0,944.5,671.58
2017,8,14,12,0,882.0,123.0,4.2,36.0,963.0,925.4,657.16
2017,8,14,12,15,883.0,123.0,4.1,36.0,968.0,901.93,641.41
2017,8,14,12,30,884.0,123.0,4.0,36.0,973.0,875.13,623.59
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.5,843.51,601.43
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,808.99,577.47
2017,8,14,13,15,879.0,122.5,3.7,37.0,954.5,769.79,551.63
2017,8,14,13,30,876.0,122.0,3.6,37.0,943.0,728.12,522.66
2017,8,14,13,45,871.0,121.0,3.5,37.0,923.5,682.41,490.07
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,634.72,455.43
2017,8,14,14,15,859.5,119.0,3.3,37.0,877.0,584.4,418.11
2017,8,14,14,30,853.0,118.0,3.2,37.0,850.0,532.65,378.78
2017,8,14,14,45,844.5,115.5,3.15,37.0,816.0,477.66,336.17
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,421.92,291.81
2017,8,14,15,15,824.5,111.0,3.05,37.0,742.0,365.04,245.58
2017,8,14,15,30,813.0,109.0,3.0,37.0,702.0,302.74,194.89
2017,8,14,15,45,798.5,105.5,3.0,37.0,656.5,243.65,147.16
2017,8,14,16,0,784.0,102.0,3.0,37.0,611.0,185.65,103.15
2017,8,14,16,15,764.0,98.5,2.95,36.5,561.0,128.51,67.56
2017,8,14,16,30,744.0,95.0,2.9,36.0,511.0,73.63,53.97
2017,8,14,16,45,715.0,91.5,2.9,36.0,457.5,70.34,51.57
2017,8,14,17,0,686.0,88.0,2.9,36.0,404.0,63.13,45.94
2017,8,14,17,15,648.0,82.5,2.65,35.0,349.5,60.39,44.09
2017,8,14,17,30,610.0,77.0,2.4,34.0,295.0,57.55,42.09
2017,8,14,17,45,549.5,70.5,2.2,33.5,241.0,53.67,39.03
2017,8,14,18,0,489.0,64.0,2.0,33.0,187.0,49.75,35.79
2017,8,14,18,15,403.0,53.5,2.25,32.0,137.5,42.33,29.5
2017,8,14,18,30,317.0,43.0,2.5,31.0,88.0,34.75,22.79
2017,8,14,18,45,185.0,28.0,2.8,30.5,51.5,21.69,10.42
2017,8,14,19,0,53.0,13.0,3.1,30.0,15.0,11.1,0.0
2017,8,14,19,15,26.5,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,71.5,19.5,3.4,25.5,27.0,57.72,0.0
2017,8,15,6,30,143.0,39.0,3.6,26.0,54.0,125.29,89.34
2017,8,15,6,45,259.5,53.5,3.85,26.5,100.5,216.9,167.5
2017,8,15,7,0,376.0,68.0,4.1,27.0,147.0,311.85,246.34
2017,8,15,7,15,445.0,78.5,4.15,27.5,200.0,384.4,305.69
2017,8,15,7,30,514.0,89.0,4.2,28.0,253.0,469.3,372.21
2017,8,15,7,45,584.0,90.5,4.3,28.5,311.0,544.87,429.71
2017,8,15,8,0,654.0,92.0,4.4,29.0,369.0,623.89,487.6
2017,8,15,8,15,686.0,97.0,4.45,29.5,423.5,680.28,525.83
2017,8,15,8,30,718.0,102.0,4.5,30.0,478.0,736.49,563.04
2017,8,15,8,45,753.0,101.0,4.55,30.5,532.0,783.75,593.13
2017,8,15,9,0,788.0,100.0,4.6,31.0,586.0,834.11,624.86
2017,8,15,9,15,562.0,199.5,4.6,31.5,560.0,752.99,564.23
2017,8,15,9,30,336.0,299.0,4.6,32.0,534.0,639.98,477.18
2017,8,15,9,45,595.0,203.0,4.6,32.5,651.5,814.09,602.68
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,947.49,689.07
2017,8,15,10,15,863.0,109.0,4.55,33.5,805.5,963.48,695.71
2017,8,15,10,30,872.0,111.0,4.5,34.0,842.0,975.81,700.78
2017,8,15,10,45,879.5,111.5,4.5,34.5,871.5,981.35,701.81
2017,8,15,11,0,887.0,112.0,4.5,35.0,901.0,983.06,700.55
2017,8,15,11,15,891.0,113.0,4.45,35.0,922.5,977.99,696.28
2017,8,15,11,30,895.0,114.0,4.4,35.0,944.0,969.03,689.69
2017,8,15,11,45,891.0,119.5,4.4,35.5,956.0,952.96,677.51
2017,8,15,12,0,887.0,125.0,4.4,36.0,968.0,933.18,663.13
2017,8,15,12,15,887.5,125.0,4.35,36.0,973.0,909.03,647.18
2017,8,15,12,30,888.0,125.0,4.3,36.0,978.0,881.56,629.14
2017,8,15,12,45,637.0,274.0,4.3,36.5,885.0,788.85,563.76
2017,8,15,13,0,386.0,423.0,4.3,37.0,792.0,682.12,485.59
2017,8,15,13,15,632.5,273.5,4.3,37.0,870.0,723.38,518.59
2017,8,15,13,30,879.0,124.0,4.3,37.0,948.0,732.75,528.38
2017,8,15,13,45,873.0,124.0,4.35,37.5,927.5,686.89,494.6
2017,8,15,14,0,867.0,124.0,4.4,38.0,907.0,639.12,459.1
2017,8,15,14,15,860.5,122.5,4.45,38.0,879.5,588.22,421.53
2017,8,15,14,30,854.0,121.0,4.5,38.0,852.0,535.88,381.86
2017,8,15,14,45,836.5,123.5,4.55,38.0,816.0,480.3,338.74
2017,8,15,15,0,819.0,126.0,4.6,38.0,780.0,422.07,292.63
2017,8,15,15,15,806.0,123.5,4.6,37.5,739.0,363.98,246.01
2017,8,15,15,30,793.0,121.0,4.6,37.0,698.0,306.29,198.97
2017,8,15,15,45,769.0,121.0,4.7,37.0,650.5,248.79,152.63
2017,8,15,16,0,745.0,121.0,4.8,37.0,603.0,193.57,110.99
2017,8,15,16,15,525.0,173.5,4.9,36.5,499.5,153.62,94.68
2017,8,15,16,30,305.0,226.0,5.0,36.0,396.0,148.93,114.17
2017,8,15,16,45,458.5,168.5,5.1,36.0,393.5,111.34,84.6
2017,8,15,17,0,612.0,111.0,5.2,36.0,391.0,78.26,58.24
2017,8,15,17,15,569.5,103.5,5.15,35.0,337.0,74.81,55.91
2017,8,15,17,30,527.0,96.0,5.1,34.0,283.0,71.2,53.36
2017,8,15,17,45,455.0,88.0,5.05,33.5,229.0,64.75,48.21
2017,8,15,18,0,383.0,80.0,5.0,33.0,175.0,59.39,43.76
2017,8,15,18,15,296.5,65.5,4.85,32.5,127.5,49.16,35.03
2017,8,15,18,30,210.0,51.0,4.7,32.0,80.0,38.7,25.82
2017,8,15,18,45,113.0,31.0,4.55,31.5,45.5,24.18,11.77
2017,8,15,19,0,16.0,11.0,4.4,31.0,11.0,9.39,0.0
2017,8,15,19,15,8.0,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,1.5,16.0,3.55,26.5,16.0,14.27,0.0
2017,8,16,6,30,3.0,32.0,3.8,27.0,32.0,30.79,17.68
2017,8,16,6,45,30.5,56.0,4.1,27.5,62.0,75.1,54.5
2017,8,16,7,0,58.0,80.0,4.4,28.0,92.0,116.82,89.24
2017,8,16,7,15,88.0,101.5,4.55,28.5,126.5,169.7,132.56
2017,8,16,7,30,118.0,123.0,4.7,29.0,161.0,215.35,169.4
2017,8,16,7,45,178.5,145.0,4.9,29.5,214.5,285.61,225.29
2017,8,16,8,0,239.0,167.0,5.1,30.0,268.0,375.7,294.89
2017,8,16,8,15,214.5,195.5,5.1,30.0,296.0,379.95,296.59
2017,8,16,8,30,190.0,224.0,5.1,30.0,324.0,396.37,307.29
2017,8,16,8,45,244.0,242.0,5.1,30.5,383.5,483.2,371.43
2017,8,16,9,0,298.0,260.0,5.1,31.0,443.0,555.3,423.16
2017,8,16,9,15,343.0,271.5,5.05,31.5,499.0,613.5,463.55
2017,8,16,9,30,388.0,283.0,5.0,32.0,555.0,672.25,503.48
2017,8,16,9,45,578.0,214.5,4.95,32.5,647.5,811.0,601.6
2017,8,16,10,0,768.0,146.0,4.9,33.0,740.0,920.13,672.75
2017,8,16,10,15,779.5,148.5,4.9,33.0,776.5,938.17,682.76
2017,8,16,10,30,791.0,151.0,4.9,33.0,813.0,952.75,691.11
2017,8,16,10,45,602.5,261.0,4.9,33.5,776.0,884.49,641.65
2017,8,16,11,0,414.0,371.0,4.9,34.0,739.0,797.48,576.16
2017,8,16,11,15,432.5,378.0,4.9,34.5,771.0,813.1,585.41
2017,8,16,11,30,451.0,385.0,4.9,35.0,803.0,825.76,592.12
2017,8,16,11,45,468.5,392.0,4.9,35.5,832.0,834.31,596.09
2017,8,16,12,0,486.0,399.0,4.9,36.0,861.0,839.5,597.87
2017,8,16,12,15,529.5,360.0,4.9,36.0,866.0,823.99,588.62
2017,8,16,12,30,573.0,321.0,4.9,36.0,871.0,804.2,576.53
2017,8,16,12,45,712.0,232.0,4.9,36.0,913.0,815.78,587.31
2017,8,16,13,0,851.0,143.0,4.9,36.0,955.0,803.06,580.47
2017,8,16,13,15,848.5,142.5,4.9,36.0,943.5,764.97,554.93
2017,8,16,13,30,846.0,142.0,4.9,36.0,932.0,724.48,526.27
2017,8,16,13,45,843.5,139.0,4.95,36.5,913.0,679.8,493.33
2017,8,16,14,0,841.0,136.0,5.0,37.0,894.0,633.03,458.29
2017,8,16,14,15,834.0,134.5,5.0,37.0,867.0,582.93,420.85
2017,8,16,14,30,827.0,133.0,5.0,37.0,840.0,531.52,381.45
2017,8,16,14,45,819.5,130.0,5.0,37.0,806.5,476.22,338.19
2017,8,16,15,0,812.0,127.0,5.0,37.0,773.0,420.36,293.32
2017,8,16,15,15,799.0,124.5,5.0,36.5,732.5,362.58,246.61
2017,8,16,15,30,786.0,122.0,5.0,36.0,692.0,305.22,199.52
2017,8,16,15,45,767.0,119.5,5.05,36.0,645.5,247.28,152.39
2017,8,16,16,0,748.0,117.0,5.1,36.0,599.0,191.03,109.53
2017,8,16,16,15,725.5,113.0,5.1,35.5,548.5,135.36,74.7
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,75.11,55.5
2017,8,16,16,45,669.5,105.0,5.1,35.0,444.5,72.74,53.82
2017,8,16,17,0,636.0,101.0,5.1,35.0,391.0,71.64,53.14
2017,8,16,17,15,594.0,94.5,5.0,34.5,336.5,68.59,50.95
2017,8,16,17,30,552.0,88.0,4.9,34.0,282.0,65.43,48.61
2017,8,16,17,45,489.5,79.5,4.8,33.5,228.5,60.42,44.63
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,53.36,38.76
2017,8,16,18,15,337.5,58.5,4.55,32.0,127.0,44.34,31.1
2017,8,16,18,30,248.0,46.0,4.4,31.0,79.0,35.16,23.0
2017,8,16,18,45,135.0,28.0,4.25,30.5,45.0,21.6,9.51
2017,8,16,19,0,22.0,10.0,4.1,30.0,11.0,8.54,0.0
2017,8,16,19,15,11.0,5.0,4.1,29.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,48.0,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,104.06,72.6
2017,8,17,6,45,202.5,55.5,3.0,26.5,92.5,181.24,139.2
2017,8,17,7,0,313.0,72.0,3.2,27.0,137.0,283.44,223.3
2017,8,17,7,15,317.5,89.0,3.35,27.0,172.5,321.08,255.21
2017,8,17,7,30,322.0,106.0,3.5,27.0,208.0,358.34,285.43
2017,8,17,7,45,341.5,127.0,3.65,27.5,254.0,410.21,325.18
2017,8,17,8,0,361.0,148.0,3.8,28.0,300.0,462.44,363.86
2017,8,17,8,15,388.0,166.0,3.85,28.5,350.0,517.38,403.51
2017,8,17,8,30,415.0,184.0,3.9,29.0,400.0,572.71,442.38
2017,8,17,8,45,362.5,220.0,4.0,29.5,423.0,561.22,430.59
2017,8,17,9,0,310.0,256.0,4.1,30.0,446.0,562.59,428.04
2017,8,17,9,15,331.5,274.5,4.1,30.5,492.5,607.46,458.36
2017,8,17,9,30,353.0,293.0,4.1,31.0,539.0,651.65,487.46
2017,8,17,9,45,580.5,208.5,4.15,31.5,643.5,808.9,599.67
2017,8,17,10,0,808.0,124.0,4.2,32.0,748.0,936.7,682.96
2017,8,17,10,15,818.5,126.0,4.15,32.0,784.5,953.7,691.69
2017,8,17,10,30,829.0,128.0,4.1,32.0,821.0,954.64,690.73
2017,8,17,10,45,839.0,128.5,4.1,32.5,851.0,962.26,693.27
2017,8,17,11,0,849.0,129.0,4.1,33.0,881.0,966.18,693.47
2017,8,17,11,15,854.0,130.0,4.05,33.5,902.5,961.96,688.29
2017,8,17,11,30,859.0,131.0,4.0,34.0,924.0,953.96,680.88
2017,8,17,11,45,851.0,139.0,4.0,34.5,935.0,936.42,667.76
2017,8,17,12,0,843.0,147.0,4.0,35.0,946.0,915.33,652.55
2017,8,17,12,15,844.0,147.5,3.9,35.0,951.5,892.58,637.21
2017,8,17,12,30,845.0,148.0,3.8,35.0,957.0,866.64,619.88
2017,8,17,12,45,845.5,147.0,3.75,35.5,954.0,836.02,598.53
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,802.58,575.4
2017,8,17,13,15,843.0,145.5,3.6,36.0,940.0,764.17,549.67
2017,8,17,13,30,840.0,145.0,3.5,36.0,929.0,723.41,520.92
2017,8,17,13,45,658.0,253.5,3.45,36.0,860.0,657.08,471.54
2017,8,17,14,0,476.0,362.0,3.4,36.0,791.0,592.19,423.58
2017,8,17,14,15,506.5,337.5,3.3,36.0,781.0,558.58,399.45
2017,8,17,14,30,537.0,313.0,3.2,36.0,771.0,521.26,371.71
2017,8,17,14,45,495.0,308.5,3.15,36.0,717.5,461.71,327.94
2017,8,17,15,0,453.0,304.0,3.1,36.0,664.0,406.12,286.53
2017,8,17,15,15,605.0,220.5,3.0,36.0,674.0,364.32,250.66
2017,8,17,15,30,757.0,137.0,2.9,36.0,684.0,308.57,201.58
2017,8,17,15,45,740.0,133.0,2.85,36.0,638.0,251.55,155.74
2017,8,17,16,0,723.0,129.0,2.8,36.0,592.0,189.57,109.0
2017,8,17,16,15,643.5,140.5,2.65,35.5,527.5,140.36,81.02
2017,8,17,16,30,564.0,152.0,2.5,35.0,463.0,101.28,76.44
2017,8,17,16,45,534.5,142.0,2.4,35.0,412.0,96.2,72.68
2017,8,17,17,0,505.0,132.0,2.3,35.0,361.0,91.13,68.87
2017,8,17,17,15,516.0,113.0,2.0,34.0,319.0,80.32,60.59
2017,8,17,17,30,527.0,94.0,1.7,33.0,277.0,69.95,52.5
2017,8,17,17,45,464.0,84.5,1.45,32.5,224.0,62.5,46.5
2017,8,17,18,0,401.0,75.0,1.2,32.0,171.0,56.05,41.13
2017,8,17,18,15,311.0,61.0,1.3,31.5,123.5,46.04,32.55
2017,8,17,18,30,221.0,47.0,1.4,31.0,76.0,35.83,23.49
2017,8,17,18,45,116.5,28.0,1.55,30.5,42.5,21.95,9.17
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,7.68,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,68.46,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,148.83,105.04
2017,8,18,6,45,288.0,49.0,2.75,26.5,98.0,228.37,175.89
2017,8,18,7,0,396.0,63.0,3.0,27.0,144.0,320.17,252.2
2017,8,18,7,15,465.0,72.5,3.1,27.5,197.0,398.71,315.86
2017,8,18,7,30,534.0,82.0,3.2,28.0,250.0,478.99,378.52
2017,8,18,7,45,591.0,86.5,3.3,28.5,306.5,549.64,431.66
2017,8,18,8,0,648.0,91.0,3.4,29.0,363.0,623.0,484.5
2017,8,18,8,15,680.5,96.0,3.35,29.5,417.5,679.74,522.26
2017,8,18,8,30,713.0,101.0,3.3,30.0,472.0,736.35,558.86
2017,8,18,8,45,745.0,102.0,3.3,30.5,525.5,783.23,587.98
2017,8,18,9,0,777.0,103.0,3.3,31.0,579.0,833.19,618.66
2017,8,18,9,15,794.0,106.0,3.25,31.5,627.0,870.13,639.72
2017,8,18,9,30,811.0,109.0,3.2,32.0,675.0,904.44,658.81
2017,8,18,9,45,827.5,110.0,3.2,32.5,718.0,922.08,667.12
2017,8,18,10,0,844.0,111.0,3.2,33.0,761.0,947.4,680.56
2017,8,18,10,15,853.5,113.0,3.1,33.5,797.5,963.64,687.36
2017,8,18,10,30,863.0,115.0,3.0,34.0,834.0,976.25,691.91
2017,8,18,10,45,871.0,115.5,2.95,34.5,864.0,982.1,692.65
2017,8,18,11,0,879.0,116.0,2.9,35.0,894.0,984.12,691.18
2017,8,18,11,15,883.5,117.0,2.8,35.0,915.5,979.36,686.63
2017,8,18,11,30,888.0,118.0,2.7,35.0,937.0,970.72,679.85
2017,8,18,11,45,884.0,123.5,2.65,35.5,949.0,954.47,667.5
2017,8,18,12,0,880.0,129.0,2.6,36.0,961.0,934.53,653.06
2017,8,18,12,15,881.0,129.5,2.55,36.0,966.5,911.15,637.95
2017,8,18,12,30,882.0,130.0,2.5,36.0,972.0,884.42,620.8
2017,8,18,12,45,880.5,130.0,2.45,36.5,968.5,851.99,598.82
2017,8,18,13,0,879.0,130.0,2.4,37.0,965.0,816.68,575.1
2017,8,18,13,15,876.5,129.0,2.35,37.0,953.5,777.07,549.76
2017,8,18,13,30,874.0,128.0,2.3,37.0,942.0,734.95,521.28
2017,8,18,13,45,869.0,127.5,2.25,37.5,922.0,689.22,488.47
2017,8,18,14,0,864.0,127.0,2.2,38.0,902.0,641.5,453.74
2017,8,18,14,15,857.0,125.5,2.15,38.0,874.5,590.1,416.65
2017,8,18,14,30,850.0,124.0,2.1,38.0,847.0,537.35,377.55
2017,8,18,14,45,840.0,122.5,2.1,38.0,812.0,482.09,335.68
2017,8,18,15,0,830.0,121.0,2.1,38.0,777.0,426.25,292.09
2017,8,18,15,15,817.5,118.5,2.1,37.5,736.0,364.48,243.75
2017,8,18,15,30,805.0,116.0,2.1,37.0,695.0,306.01,196.8
2017,8,18,15,45,788.5,113.0,2.1,37.0,648.5,246.92,149.51
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,189.2,106.13
2017,8,18,16,15,750.0,106.0,2.1,36.5,551.5,131.93,70.87
2017,8,18,16,30,728.0,102.0,2.1,36.0,501.0,77.24,56.88
2017,8,18,16,45,699.0,97.0,2.15,36.0,447.0,68.07,49.77
2017,8,18,17,0,670.0,92.0,2.2,36.0,393.0,66.05,48.34
2017,8,18,17,15,629.5,86.0,1.95,35.0,338.0,63.07,46.3
2017,8,18,17,30,589.0,80.0,1.7,34.0,283.0,59.98,44.09
2017,8,18,17,45,532.0,71.5,1.45,33.5,229.5,54.71,39.87
2017,8,18,18,0,475.0,63.0,1.2,33.0,176.0,49.28,35.35
2017,8,18,18,15,384.0,52.0,1.2,32.0,127.0,41.41,28.64
2017,8,18,18,30,293.0,41.0,1.2,31.0,78.0,31.65,20.04
2017,8,18,18,45,146.5,20.5,1.3,30.5,39.0,15.93,4.53
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.5,17.0,1.9,25.5,26.0,52.82,0.0
2017,8,19,6,30,191.0,34.0,2.1,26.0,52.0,153.36,107.56
2017,8,19,6,45,314.0,45.5,2.35,26.5,99.0,237.96,183.12
2017,8,19,7,0,437.0,57.0,2.6,27.0,146.0,341.87,268.76
2017,8,19,7,15,504.5,66.0,2.6,27.5,199.5,417.28,329.66
2017,8,19,7,30,572.0,75.0,2.6,28.0,253.0,497.81,391.85
2017,8,19,7,45,631.5,77.5,2.65,28.5,311.0,569.29,444.99
2017,8,19,8,0,691.0,80.0,2.7,29.0,369.0,643.63,496.99
2017,8,19,8,15,721.5,84.5,2.65,29.5,423.5,696.53,531.23
2017,8,19,8,30,752.0,89.0,2.6,30.0,478.0,752.49,566.65
2017,8,19,8,45,778.0,91.0,2.6,31.0,531.0,800.71,594.89
2017,8,19,9,0,804.0,93.0,2.6,32.0,584.0,847.35,621.37
2017,8,19,9,15,820.0,96.0,2.5,32.5,632.0,884.07,641.25
2017,8,19,9,30,836.0,99.0,2.4,33.0,680.0,907.82,652.45
2017,8,19,9,45,850.0,100.5,2.3,33.5,723.5,934.89,665.71
2017,8,19,10,0,864.0,102.0,2.2,34.0,767.0,958.74,676.71
2017,8,19,10,15,873.0,103.5,2.1,34.5,803.5,974.26,682.4
2017,8,19,10,30,882.0,105.0,2.0,35.0,840.0,986.08,685.87
2017,8,19,10,45,889.0,106.5,1.95,35.5,869.5,992.11,686.44
2017,8,19,11,0,896.0,108.0,1.9,36.0,899.0,994.21,684.78
2017,8,19,11,15,900.0,109.0,1.9,36.0,920.5,988.93,680.82
2017,8,19,11,30,904.0,110.0,1.9,36.0,942.0,979.71,674.68
2017,8,19,11,45,911.0,107.5,1.9,36.5,956.5,966.04,664.62
2017,8,19,12,0,918.0,105.0,1.9,37.0,971.0,948.52,652.37
2017,8,19,12,15,918.5,105.0,1.95,37.0,976.0,923.69,637.66
2017,8,19,12,30,919.0,105.0,2.0,37.0,981.0,895.4,620.81
2017,8,19,12,45,918.5,104.5,2.1,37.5,978.0,862.51,600.19
2017,8,19,13,0,918.0,104.0,2.2,38.0,975.0,826.51,577.48
2017,8,19,13,15,915.0,103.5,2.25,38.0,963.0,785.66,552.32
2017,8,19,13,30,912.0,103.0,2.3,38.0,951.0,742.18,524.52
2017,8,19,13,45,908.0,102.0,2.4,38.5,931.0,695.17,491.77
2017,8,19,14,0,904.0,101.0,2.5,39.0,911.0,645.98,456.69
2017,8,19,14,15,898.0,100.0,2.55,38.5,883.0,593.68,420.09
2017,8,19,14,30,892.0,99.0,2.6,38.0,855.0,539.81,380.98
2017,8,19,14,45,872.0,104.0,2.65,38.0,818.0,482.89,337.55
2017,8,19,15,0,852.0,109.0,2.7,38.0,781.0,426.26,293.05
2017,8,19,15,15,840.5,106.5,2.75,38.0,739.5,367.6,245.89
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,309.02,198.08
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,243.23,145.68
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,184.12,101.13
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,125.69,65.17
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,69.6,50.58
2017,8,19,16,45,728.0,87.0,2.95,36.5,449.0,67.74,49.43
2017,8,19,17,0,699.0,83.0,3.0,36.0,395.0,60.35,43.74
2017,8,19,17,15,660.0,77.5,2.7,35.5,339.5,57.43,41.62
2017,8,19,17,30,621.0,72.0,2.4,35.0,284.0,54.42,39.35
2017,8,19,17,45,561.5,65.0,2.15,34.5,229.5,50.0,35.82
2017,8,19,18,0,502.0,58.0,1.9,34.0,175.0,45.51,32.06
2017,8,19,18,15,411.5,47.5,1.9,33.0,126.0,37.87,25.56
2017,8,19,18,30,321.0,37.0,1.9,32.0,77.0,30.07,18.58
2017,8,19,18,45,160.5,18.5,1.95,31.5,38.5,14.83,3.08
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,106.0,16.0,1.7,24.5,25.5,56.38,0.0
2017,8,20,6,30,212.0,32.0,1.9,25.0,51.0,161.0,112.62
2017,8,20,6,45,328.0,44.0,2.1,25.5,98.0,247.59,191.02
2017,8,20,7,0,444.0,56.0,2.3,26.0,145.0,345.91,272.58
2017,8,20,7,15,511.0,64.5,2.3,26.5,198.5,420.91,333.27
2017,8,20,7,30,578.0,73.0,2.3,27.0,252.0,500.94,395.09
2017,8,20,7,45,633.0,76.5,2.35,28.0,309.0,570.72,446.01
2017,8,20,8,0,688.0,80.0,2.4,29.0,366.0,643.06,495.35
2017,8,20,8,15,718.5,84.5,2.35,29.5,421.0,695.84,529.29
2017,8,20,8,30,749.0,89.0,2.3,30.0,476.0,751.75,564.42
2017,8,20,8,45,775.5,90.5,2.3,31.0,528.5,799.75,592.32
2017,8,20,9,0,802.0,92.0,2.3,32.0,581.0,846.19,618.48
2017,8,20,9,15,818.5,95.0,2.25,32.5,629.0,883.33,638.82
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,907.54,650.59
2017,8,20,9,45,848.0,100.0,2.15,33.5,720.0,934.19,663.91
2017,8,20,10,0,861.0,102.0,2.1,34.0,763.0,957.58,675.03
2017,8,20,10,15,870.0,103.5,2.15,34.5,799.5,973.04,682.24
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,984.81,687.32
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,990.27,688.64
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,991.84,687.76
2017,8,20,11,15,897.5,108.0,2.35,36.0,917.0,987.02,684.55
2017,8,20,11,30,902.0,109.0,2.4,36.0,939.0,978.27,679.09
2017,8,20,11,45,893.5,117.5,2.45,36.5,950.0,960.52,666.81
2017,8,20,12,0,885.0,126.0,2.5,37.0,961.0,939.03,652.38
2017,8,20,12,15,886.5,126.0,2.55,37.0,966.0,915.44,638.06
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,888.46,621.59
2017,8,20,12,45,887.5,125.5,2.65,37.5,968.0,856.13,600.43
2017,8,20,13,0,887.0,125.0,2.7,38.0,965.0,820.82,577.36
2017,8,20,13,15,884.5,124.5,2.75,38.0,953.5,781.17,552.56
2017,8,20,13,30,882.0,124.0,2.8,38.0,942.0,738.96,524.64
2017,8,20,13,45,878.0,123.0,2.85,38.0,922.0,692.95,493.01
2017,8,20,14,0,874.0,122.0,2.9,38.0,902.0,644.86,459.1
2017,8,20,14,15,867.5,120.5,2.9,38.0,874.5,593.07,421.5
2017,8,20,14,30,861.0,119.0,2.9,38.0,847.0,539.84,381.76
2017,8,20,14,45,850.5,117.5,2.95,38.0,812.0,483.59,338.78
2017,8,20,15,0,840.0,116.0,3.0,38.0,777.0,426.8,294.08
2017,8,20,15,15,828.0,113.5,3.0,38.0,735.5,368.5,247.09
2017,8,20,15,30,816.0,111.0,3.0,38.0,694.0,305.21,195.89
2017,8,20,15,45,800.0,108.0,3.05,38.0,647.0,245.42,147.88
2017,8,20,16,0,784.0,105.0,3.1,38.0,600.0,186.93,103.85
2017,8,20,16,15,762.0,101.0,3.1,37.5,549.0,128.78,68.15
2017,8,20,16,30,740.0,97.0,3.1,37.0,498.0,73.57,53.77
2017,8,20,16,45,710.0,92.5,3.15,36.5,444.0,65.47,47.61
2017,8,20,17,0,680.0,88.0,3.2,36.0,390.0,63.63,46.42
2017,8,20,17,15,639.0,82.0,2.9,35.5,334.5,60.5,44.14
2017,8,20,17,30,598.0,76.0,2.6,35.0,279.0,57.27,41.7
2017,8,20,17,45,535.5,68.5,2.3,34.5,224.5,52.61,37.97
2017,8,20,18,0,473.0,61.0,2.0,34.0,170.0,47.87,33.99
2017,8,20,18,15,381.0,49.5,2.0,33.0,121.5,39.51,26.87
2017,8,20,18,30,289.0,38.0,2.0,32.0,73.0,30.96,19.21
2017,8,20,18,45,144.5,19.0,2.05,31.5,36.5,14.8,2.14
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
