Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,6,15,84.5,16.0,1.35,25.5,23.5,47.88,0.0
2017,8,21,6,30,169.0,32.0,1.5,26.0,47.0,142.14,97.64
2017,8,21,6,45,276.5,46.0,1.7,26.5,92.0,221.37,169.67
2017,8,21,7,0,384.0,60.0,1.9,27.0,137.0,312.96,245.48
2017,8,21,7,15,453.0,70.0,1.85,27.5,189.0,392.15,308.87
2017,8,21,7,30,522.0,80.0,1.8,28.0,241.0,472.81,370.66
2017,8,21,7,45,576.5,85.0,1.8,28.5,296.5,542.0,421.48
2017,8,21,8,0,631.0,90.0,1.8,29.0,352.0,613.76,471.63
2017,8,21,8,15,386.5,156.0,1.8,29.5,323.5,509.87,390.67
2017,8,21,8,30,142.0,222.0,1.8,30.0,295.0,358.13,272.96
2017,8,21,8,45,447.5,164.0,1.8,31.0,429.5,595.98,450.17
2017,8,21,9,0,753.0,106.0,1.8,32.0,564.0,820.48,599.34
2017,8,21,9,15,770.5,109.5,1.8,32.5,611.5,857.89,618.51
2017,8,21,9,30,788.0,113.0,1.8,33.0,659.0,892.76,637.53
2017,8,21,9,45,801.5,115.5,1.8,33.5,701.0,919.83,651.42
2017,8,21,10,0,815.0,118.0,1.8,34.0,743.0,943.72,663.32
2017,8,21,10,15,825.0,120.5,1.8,34.0,779.5,948.7,664.86
2017,8,21,10,30,835.0,123.0,1.8,34.0,816.0,961.96,671.87
2017,8,21,10,45,841.5,125.0,1.8,34.5,845.0,967.57,672.81
2017,8,21,11,0,848.0,127.0,1.8,35.0,874.0,969.43,671.64
2017,8,21,11,15,853.5,128.5,1.8,35.0,896.0,966.0,668.81
2017,8,21,11,30,859.0,130.0,1.8,35.0,918.0,958.76,663.84
2017,8,21,11,45,859.0,133.0,1.85,35.5,931.0,943.93,653.58
2017,8,21,12,0,859.0,136.0,1.9,36.0,944.0,925.49,641.26
2017,8,21,12,15,860.0,136.0,1.95,36.0,949.0,901.84,627.09
2017,8,21,12,30,861.0,136.0,2.0,36.0,954.0,874.93,610.9
2017,8,21,12,45,860.0,136.0,2.05,36.5,951.0,843.24,590.4
2017,8,21,13,0,859.0,136.0,2.1,37.0,948.0,808.69,568.06
2017,8,21,13,15,856.5,135.5,2.2,37.0,936.5,769.88,544.36
2017,8,21,13,30,854.0,135.0,2.3,37.0,925.0,728.63,517.2
2017,8,21,13,45,849.5,134.0,2.4,37.5,905.0,683.33,485.46
2017,8,21,14,0,845.0,133.0,2.5,38.0,885.0,636.09,451.6
2017,8,21,14,15,555.5,267.5,2.55,38.0,756.0,534.18,378.56
2017,8,21,14,30,266.0,402.0,2.6,38.0,627.0,451.82,319.73
2017,8,21,14,45,539.5,263.5,2.7,38.0,694.5,450.69,317.29
2017,8,21,15,0,813.0,125.0,2.8,38.0,762.0,420.17,289.67
2017,8,21,15,15,800.0,122.5,2.85,37.5,721.0,361.88,243.39
2017,8,21,15,30,787.0,120.0,2.9,37.0,680.0,304.03,196.68
2017,8,21,15,45,769.0,117.0,3.0,37.0,633.5,245.46,149.69
2017,8,21,16,0,751.0,114.0,3.1,37.0,587.0,188.5,106.84
2017,8,21,16,15,728.0,109.5,3.2,36.5,536.0,131.91,72.05
2017,8,21,16,30,705.0,105.0,3.3,36.0,485.0,71.9,52.68
2017,8,21,16,45,671.0,101.0,3.4,36.0,431.0,70.7,51.97
2017,8,21,17,0,637.0,97.0,3.5,36.0,377.0,69.48,51.19
2017,8,21,17,15,594.0,90.0,3.4,35.5,322.5,65.94,48.59
2017,8,21,17,30,551.0,83.0,3.3,35.0,268.0,62.26,45.8
2017,8,21,17,45,483.0,75.0,3.2,34.5,214.5,57.46,41.96
2017,8,21,18,0,415.0,67.0,3.1,34.0,161.0,50.6,36.22
2017,8,21,18,15,321.5,53.5,3.1,33.5,114.0,40.75,27.77
2017,8,21,18,30,228.0,40.0,3.1,33.0,67.0,30.73,18.82
2017,8,21,18,45,114.0,20.0,3.1,32.5,33.5,15.51,1.18
2017,8,21,19,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,6,15,84.0,16.0,1.65,25.5,23.5,47.85,0.0
2017,8,22,6,30,168.0,32.0,1.8,26.0,47.0,142.67,97.05
2017,8,22,6,45,287.0,45.0,2.0,26.5,92.5,226.47,173.7
2017,8,22,7,0,406.0,58.0,2.2,27.0,138.0,328.44,257.78
2017,8,22,7,15,476.0,67.0,2.15,27.5,191.0,404.48,319.04
2017,8,22,7,30,546.0,76.0,2.1,28.0,244.0,485.83,381.59
2017,8,22,7,45,606.5,79.0,2.1,28.5,301.0,557.93,434.81
2017,8,22,8,0,667.0,82.0,2.1,29.0,358.0,633.0,486.89
2017,8,22,8,15,699.0,87.0,2.0,29.5,412.5,690.23,523.53
2017,8,22,8,30,731.0,92.0,1.9,30.0,467.0,743.7,556.35
2017,8,22,8,45,759.0,93.5,1.8,31.0,520.0,792.55,583.8
2017,8,22,9,0,787.0,95.0,1.7,32.0,573.0,839.95,609.32
2017,8,22,9,15,804.0,98.0,1.6,32.5,621.0,877.17,628.7
2017,8,22,9,30,821.0,101.0,1.5,33.0,669.0,901.24,639.38
2017,8,22,9,45,835.0,103.0,1.45,33.5,712.0,928.54,652.64
2017,8,22,10,0,849.0,105.0,1.4,34.0,755.0,952.64,663.73
2017,8,22,10,15,858.5,107.0,1.35,34.5,791.5,968.9,669.98
2017,8,22,10,30,868.0,109.0,1.3,35.0,828.0,981.49,674.11
2017,8,22,10,45,875.5,110.0,1.3,35.5,857.5,987.28,675.03
2017,8,22,11,0,883.0,111.0,1.3,36.0,887.0,989.19,673.86
2017,8,22,11,15,888.0,112.0,1.35,36.0,909.0,984.75,671.22
2017,8,22,11,30,893.0,113.0,1.4,36.0,931.0,976.38,666.43
2017,8,22,11,45,892.5,116.0,1.45,36.5,944.0,960.84,656.08
2017,8,22,12,0,892.0,119.0,1.5,37.0,957.0,941.57,643.63
2017,8,22,12,15,893.0,119.5,1.55,37.0,962.0,917.79,629.84
2017,8,22,12,30,894.0,120.0,1.6,37.0,967.0,890.58,613.93
2017,8,22,12,45,894.0,119.5,1.7,37.5,964.0,858.39,594.14
2017,8,22,13,0,894.0,119.0,1.8,38.0,961.0,823.14,572.29
2017,8,22,13,15,892.0,118.0,1.85,38.0,949.5,783.04,547.91
2017,8,22,13,30,890.0,117.0,1.9,38.0,938.0,740.33,520.59
2017,8,22,13,45,886.5,115.5,2.0,38.0,918.5,693.75,489.59
2017,8,22,14,0,883.0,114.0,2.1,38.0,899.0,645.03,456.12
2017,8,22,14,15,876.5,112.5,2.15,38.0,871.0,592.64,418.8
2017,8,22,14,30,870.0,111.0,2.2,38.0,843.0,538.81,379.22
2017,8,22,14,45,853.5,114.0,2.25,38.0,806.5,482.65,336.66
2017,8,22,15,0,837.0,117.0,2.3,38.0,770.0,426.49,292.78
2017,8,22,15,15,824.5,114.5,2.3,38.0,728.5,363.93,243.13
2017,8,22,15,30,812.0,112.0,2.3,38.0,687.0,304.71,195.1
2017,8,22,15,45,795.0,109.0,2.35,38.0,640.0,244.78,147.28
2017,8,22,16,0,778.0,106.0,2.4,38.0,593.0,186.3,103.52
2017,8,22,16,15,755.5,102.0,2.35,37.5,541.5,128.35,68.21
2017,8,22,16,30,733.0,98.0,2.3,37.0,490.0,74.41,54.44
2017,8,22,16,45,701.0,94.0,2.25,36.5,436.0,66.55,48.49
2017,8,22,17,0,669.0,90.0,2.2,36.0,382.0,65.09,47.61
2017,8,22,17,15,626.5,83.5,1.9,35.5,326.5,61.67,45.09
2017,8,22,17,30,584.0,77.0,1.6,35.0,271.0,58.11,42.38
2017,8,22,17,45,517.0,69.5,1.35,34.5,216.5,53.48,38.66
2017,8,22,18,0,450.0,62.0,1.1,34.0,162.0,48.79,34.71
2017,8,22,18,15,354.0,49.5,1.05,33.0,114.0,39.63,26.89
2017,8,22,18,30,258.0,37.0,1.0,32.0,66.0,28.6,17.12
2017,8,22,18,45,129.0,18.5,0.95,31.5,33.0,14.4,0.0
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,15.0,1.15,25.5,23.0,49.62,0.0
2017,8,23,6,30,180.0,30.0,1.2,26.0,46.0,146.13,98.2
2017,8,23,6,45,288.5,44.0,1.3,26.5,91.0,226.9,173.43
2017,8,23,7,0,397.0,58.0,1.4,27.0,136.0,324.3,253.35
2017,8,23,7,15,198.5,55.5,1.15,28.0,94.5,209.54,164.57
2017,8,23,7,30,0.0,53.0,0.9,29.0,53.0,43.86,29.86
2017,8,23,7,45,263.5,82.5,0.7,30.0,191.0,306.58,240.45
2017,8,23,8,0,527.0,112.0,0.5,31.0,329.0,562.45,423.83
2017,8,23,8,15,613.0,106.5,0.6,31.5,394.0,646.48,478.25
2017,8,23,8,30,699.0,101.0,0.7,32.0,459.0,733.39,533.6
2017,8,23,8,45,721.0,106.5,0.8,33.0,510.0,780.67,560.54
2017,8,23,9,0,743.0,112.0,0.9,34.0,561.0,821.75,583.41
2017,8,23,9,15,761.5,115.5,0.9,34.0,608.5,859.88,605.07
2017,8,23,9,30,780.0,119.0,0.9,34.0,656.0,895.49,624.97
2017,8,23,9,45,792.0,123.0,0.95,34.5,698.0,922.61,639.08
2017,8,23,10,0,804.0,127.0,1.0,35.0,740.0,946.49,651.28
2017,8,23,10,15,814.0,129.0,1.0,35.5,776.5,962.78,658.12
2017,8,23,10,30,824.0,131.0,1.0,36.0,813.0,975.46,662.96
2017,8,23,10,45,832.0,132.5,1.0,36.5,842.0,968.82,656.51
2017,8,23,11,0,840.0,134.0,1.0,37.0,871.0,971.44,655.95
2017,8,23,11,15,845.0,135.5,1.0,37.0,892.5,967.35,652.8
2017,8,23,11,30,850.0,137.0,1.0,37.0,914.0,959.48,647.64
2017,8,23,11,45,853.0,137.5,1.05,37.5,927.0,945.04,638.26
2017,8,23,12,0,856.0,138.0,1.1,38.0,940.0,927.01,626.87
2017,8,23,12,15,857.0,138.5,1.2,38.0,945.0,903.68,614.38
2017,8,23,12,30,858.0,139.0,1.3,38.0,950.0,877.08,599.78
2017,8,23,12,45,856.0,139.0,1.4,38.0,946.0,844.42,581.27
2017,8,23,13,0,854.0,139.0,1.5,38.0,942.0,808.98,560.78
2017,8,23,13,15,851.0,138.5,1.6,38.0,930.0,769.75,537.56
2017,8,23,13,30,848.0,138.0,1.7,38.0,918.0,728.12,510.85
2017,8,23,13,45,584.5,276.5,1.8,38.0,809.0,630.92,443.03
2017,8,23,14,0,321.0,415.0,1.9,38.0,700.0,540.83,379.73
2017,8,23,14,15,569.5,275.0,1.95,38.0,760.5,549.78,387.64
2017,8,23,14,30,818.0,135.0,2.0,38.0,821.0,530.98,373.46
2017,8,23,14,45,432.0,233.5,2.1,38.0,594.5,380.33,268.05
2017,8,23,15,0,46.0,332.0,2.2,38.0,368.0,276.98,197.67
2017,8,23,15,15,29.5,282.0,2.25,37.5,304.5,228.92,164.24
2017,8,23,15,30,13.0,232.0,2.3,37.0,241.0,188.85,136.09
2017,8,23,15,45,80.0,257.5,2.35,37.0,308.0,210.77,150.05
2017,8,23,16,0,147.0,283.0,2.4,37.0,375.0,219.06,153.64
2017,8,23,16,15,85.5,239.5,2.4,36.5,292.0,179.36,128.27
2017,8,23,16,30,24.0,196.0,2.4,36.0,209.0,150.22,114.96
2017,8,23,16,45,101.5,187.0,2.45,35.5,232.5,130.9,100.35
2017,8,23,17,0,179.0,178.0,2.5,35.0,256.0,125.8,96.89
2017,8,23,17,15,163.0,154.5,2.35,34.5,218.0,110.88,85.34
2017,8,23,17,30,147.0,131.0,2.2,34.0,180.0,95.47,73.17
2017,8,23,17,45,121.0,107.5,2.05,33.5,142.5,79.51,60.25
2017,8,23,18,0,95.0,84.0,1.9,33.0,105.0,63.14,46.64
2017,8,23,18,15,63.5,60.5,1.85,32.5,73.0,46.34,32.38
2017,8,23,18,30,32.0,37.0,1.8,32.0,41.0,29.53,17.71
2017,8,23,18,45,16.0,18.5,1.75,31.5,20.5,15.18,0.0
2017,8,23,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.7,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,1.6,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,4.5,0.75,25.0,4.5,3.84,0.0
2017,8,24,6,30,0.0,9.0,0.8,25.0,9.0,7.39,0.0
2017,8,24,6,45,0.0,19.0,0.9,25.5,19.0,15.64,6.92
2017,8,24,7,0,0.0,29.0,1.0,26.0,29.0,23.92,13.9
2017,8,24,7,15,0.0,41.0,1.05,26.5,41.0,33.87,22.17
2017,8,24,7,30,0.0,53.0,1.1,27.0,53.0,43.86,30.31
2017,8,24,7,45,1.0,93.5,1.2,27.5,94.0,81.52,60.66
2017,8,24,8,0,2.0,134.0,1.3,28.0,135.0,121.4,92.04
2017,8,24,8,15,117.0,174.0,1.4,28.5,233.5,282.68,219.68
2017,8,24,8,30,232.0,214.0,1.5,29.0,332.0,444.25,340.25
2017,8,24,8,45,270.0,233.0,1.6,29.5,385.0,503.65,381.26
2017,8,24,9,0,308.0,252.0,1.7,30.0,438.0,564.11,422.71
2017,8,24,9,15,474.5,216.5,1.75,30.5,529.5,704.06,520.58
2017,8,24,9,30,641.0,181.0,1.8,31.0,621.0,840.23,610.37
2017,8,24,9,45,492.0,257.5,1.9,31.5,608.5,778.4,563.49
2017,8,24,10,0,343.0,334.0,2.0,32.0,596.0,697.85,504.92
2017,8,24,10,15,363.5,336.5,2.05,32.0,626.0,719.59,519.82
2017,8,24,10,30,384.0,339.0,2.1,32.0,656.0,739.88,532.94
2017,8,24,10,45,541.0,278.5,2.15,32.5,742.0,847.95,605.56
2017,8,24,11,0,698.0,218.0,2.2,33.0,828.0,940.97,665.07
2017,8,24,11,15,704.5,220.0,2.25,33.0,849.5,938.71,662.53
2017,8,24,11,30,711.0,222.0,2.3,33.0,871.0,932.9,658.78
2017,8,24,11,45,716.0,222.5,2.4,33.0,884.5,920.65,651.52
2017,8,24,12,0,721.0,223.0,2.5,33.0,898.0,904.93,642.14
2017,8,24,12,15,722.5,223.5,2.55,33.0,903.0,882.68,628.12
2017,8,24,12,30,724.0,224.0,2.6,33.0,908.0,857.33,611.77
2017,8,24,12,45,719.5,226.5,2.65,33.5,904.0,825.81,589.93
2017,8,24,13,0,715.0,229.0,2.7,34.0,900.0,791.86,566.32
2017,8,24,13,15,533.0,326.5,2.75,34.0,823.0,701.75,502.74
2017,8,24,13,30,351.0,424.0,2.8,34.0,746.0,617.0,442.31
2017,8,24,13,45,289.0,430.5,2.85,34.0,692.0,556.37,400.23
2017,8,24,14,0,227.0,437.0,2.9,34.0,638.0,499.6,360.23
2017,8,24,14,15,130.5,388.5,2.95,34.0,503.0,389.27,282.25
2017,8,24,14,30,34.0,340.0,3.0,34.0,368.0,290.86,211.67
2017,8,24,14,45,34.5,327.5,3.1,34.0,355.5,275.68,201.09
2017,8,24,15,0,35.0,315.0,3.2,34.0,343.0,260.53,190.21
2017,8,24,15,15,21.5,261.0,3.2,33.5,278.0,216.0,158.17
2017,8,24,15,30,8.0,207.0,3.2,33.0,213.0,168.8,123.81
2017,8,24,15,45,8.0,200.5,3.25,33.0,206.0,161.95,119.0
2017,8,24,16,0,8.0,194.0,3.3,33.0,199.0,154.93,114.02
2017,8,24,16,15,254.5,180.0,3.25,32.5,315.0,142.28,97.03
2017,8,24,16,30,501.0,166.0,3.2,32.0,431.0,109.47,84.27
2017,8,24,16,45,250.5,94.0,3.15,32.0,226.5,62.7,46.32
2017,8,24,17,0,0.0,22.0,3.1,32.0,22.0,18.15,9.52
2017,8,24,17,15,0.0,18.5,2.75,31.5,18.5,15.25,7.17
2017,8,24,17,30,0.0,15.0,2.4,31.0,15.0,12.35,4.78
2017,8,24,17,45,0.0,12.0,2.1,30.5,12.0,9.87,2.69
2017,8,24,18,0,0.0,9.0,1.8,30.0,9.0,7.39,0.58
2017,8,24,18,15,0.0,6.0,1.65,29.5,6.0,4.92,0.0
2017,8,24,18,30,0.0,3.0,1.5,29.0,3.0,2.46,0.0
2017,8,24,18,45,0.0,1.5,1.35,28.5,1.5,1.23,0.0
2017,8,24,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,6.5,3.65,24.0,6.5,5.55,0.0
2017,8,25,6,30,0.0,13.0,3.8,24.0,13.0,10.7,1.87
2017,8,25,6,45,0.0,28.5,3.95,24.5,28.5,23.53,13.25
2017,8,25,7,0,0.0,44.0,4.1,25.0,44.0,36.55,24.23
2017,8,25,7,15,0.0,62.0,4.25,25.5,62.0,53.0,37.9
2017,8,25,7,30,0.0,80.0,4.4,26.0,80.0,69.28,51.19
2017,8,25,7,45,13.5,115.5,4.55,26.5,121.0,113.52,87.23
2017,8,25,8,0,27.0,151.0,4.7,27.0,162.0,171.51,133.52
2017,8,25,8,15,77.0,185.0,4.75,27.5,223.0,248.28,194.64
2017,8,25,8,30,127.0,219.0,4.8,28.0,284.0,345.01,269.36
2017,8,25,8,45,146.0,245.0,4.9,28.5,327.0,391.66,303.58
2017,8,25,9,0,165.0,271.0,5.0,29.0,370.0,438.59,337.51
2017,8,25,9,15,141.5,294.0,5.1,29.0,384.5,442.62,338.62
2017,8,25,9,30,118.0,317.0,5.2,29.0,399.0,444.73,338.45
2017,8,25,9,45,121.5,339.5,5.3,29.5,428.5,470.68,356.07
2017,8,25,10,0,125.0,362.0,5.4,30.0,458.0,495.83,372.88
2017,8,25,10,15,119.0,380.0,5.5,30.0,474.5,505.88,379.17
2017,8,25,10,30,113.0,398.0,5.6,30.0,491.0,514.96,384.84
2017,8,25,10,45,130.0,416.5,5.7,30.5,527.0,546.34,406.55
2017,8,25,11,0,147.0,435.0,5.8,31.0,563.0,576.5,427.13
2017,8,25,11,15,116.5,438.0,5.9,31.0,541.5,543.28,402.08
2017,8,25,11,30,86.0,441.0,6.0,31.0,520.0,493.13,365.12
2017,8,25,11,45,93.0,451.5,6.15,31.0,538.0,504.09,373.19
2017,8,25,12,0,100.0,462.0,6.3,31.0,556.0,513.99,380.36
2017,8,25,12,15,89.5,458.5,6.35,31.0,543.0,493.86,365.43
2017,8,25,12,30,79.0,455.0,6.4,31.0,530.0,473.98,350.76
2017,8,25,12,45,110.5,465.0,6.5,31.0,569.5,501.6,371.54
2017,8,25,13,0,142.0,475.0,6.6,31.0,609.0,533.68,395.19
2017,8,25,13,15,95.5,441.5,6.55,31.0,531.0,450.7,334.24
2017,8,25,13,30,49.0,408.0,6.5,31.0,453.0,380.14,281.98
2017,8,25,13,45,66.0,414.5,6.5,31.0,474.0,389.84,289.55
2017,8,25,14,0,83.0,421.0,6.5,31.0,495.0,397.21,295.14
2017,8,25,14,15,136.5,415.0,6.45,30.5,531.5,413.05,307.68
2017,8,25,14,30,190.0,409.0,6.4,30.0,568.0,421.23,313.94
2017,8,25,14,45,154.5,389.0,6.4,30.0,514.5,372.75,277.56
2017,8,25,15,0,119.0,369.0,6.4,30.0,461.0,328.59,244.54
2017,8,25,15,15,75.0,321.5,6.3,29.5,378.5,271.71,202.71
2017,8,25,15,30,31.0,274.0,6.2,29.0,296.0,217.94,163.38
2017,8,25,15,45,62.0,274.0,6.15,29.0,313.5,217.66,162.21
2017,8,25,16,0,93.0,274.0,6.1,29.0,331.0,212.27,157.08
2017,8,25,16,15,93.5,249.5,5.95,28.5,303.0,185.34,137.86
2017,8,25,16,30,94.0,225.0,5.8,28.0,275.0,159.37,126.94
2017,8,25,16,45,105.0,200.5,5.7,28.0,250.5,144.04,114.8
2017,8,25,17,0,116.0,176.0,5.6,28.0,226.0,123.71,98.36
2017,8,25,17,15,109.0,150.5,5.6,27.5,192.0,107.78,85.56
2017,8,25,17,30,102.0,125.0,5.6,27.0,158.0,91.28,72.01
2017,8,25,17,45,88.0,101.0,5.6,27.0,125.5,75.07,58.27
2017,8,25,18,0,74.0,77.0,5.6,27.0,93.0,58.39,43.86
2017,8,25,18,15,48.5,55.0,5.75,26.5,64.0,43.16,30.51
2017,8,25,18,30,23.0,33.0,5.9,26.0,35.0,26.55,15.49
2017,8,25,18,45,11.5,16.5,6.05,26.0,17.5,13.57,0.0
2017,8,25,19,0,0.0,0.0,6.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,6.4,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,6.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,6.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,7.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,7.2,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,7.3,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,7.4,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,7.5,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.65,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.95,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,8.3,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,8.75,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,9.15,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.55,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.85,23.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.95,23.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,10.05,23.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,4.5,10.15,23.0,4.5,3.84,0.0
2017,8,26,6,30,0.0,9.0,10.2,23.0,9.0,7.39,0.0
2017,8,26,6,45,0.0,19.5,10.25,23.5,19.5,16.06,7.26
2017,8,26,7,0,0.0,30.0,10.3,24.0,30.0,24.75,14.64
2017,8,26,7,15,0.0,42.0,10.35,24.0,42.0,34.71,23.05
2017,8,26,7,30,0.0,54.0,10.4,24.0,54.0,44.69,31.37
2017,8,26,7,45,0.0,35.5,10.45,24.0,35.5,29.31,18.62
2017,8,26,8,0,0.0,17.0,10.5,24.0,17.0,14.01,5.93
2017,8,26,8,15,0.0,22.5,10.55,24.0,22.5,18.57,9.64
2017,8,26,8,30,0.0,28.0,10.6,24.0,28.0,23.14,13.34
2017,8,26,8,45,2.5,104.5,10.7,24.5,106.0,90.03,67.65
2017,8,26,9,0,5.0,181.0,10.8,25.0,184.0,163.35,126.04
2017,8,26,9,15,4.0,176.5,10.9,25.0,179.0,157.03,120.55
2017,8,26,9,30,3.0,172.0,11.0,25.0,174.0,151.15,115.5
2017,8,26,9,45,7.5,205.0,11.1,25.0,211.0,185.52,142.54
2017,8,26,10,0,12.0,238.0,11.2,25.0,248.0,220.02,169.45
2017,8,26,10,15,6.0,161.0,11.25,25.0,166.0,143.1,108.48
2017,8,26,10,30,0.0,84.0,11.3,25.0,84.0,70.14,50.32
2017,8,26,10,45,2.0,123.5,11.45,25.5,125.5,106.09,78.65
2017,8,26,11,0,4.0,163.0,11.6,26.0,167.0,142.44,106.97
2017,8,26,11,15,6.5,185.0,11.65,26.0,191.5,163.98,123.76
2017,8,26,11,30,9.0,207.0,11.7,26.0,216.0,185.36,140.37
2017,8,26,11,45,6.5,182.5,11.8,26.0,189.0,161.14,121.33
2017,8,26,12,0,4.0,158.0,11.9,26.0,162.0,137.32,102.6
2017,8,26,12,15,2.5,148.0,11.85,26.0,151.0,127.13,94.55
2017,8,26,12,30,1.0,138.0,11.8,26.0,140.0,117.08,86.62
2017,8,26,12,45,2.0,143.5,11.75,26.0,146.5,122.37,90.8
2017,8,26,13,0,3.0,149.0,11.7,26.0,153.0,127.53,94.88
2017,8,26,13,15,1.5,142.5,11.6,26.0,144.5,120.58,89.43
2017,8,26,13,30,0.0,136.0,11.5,26.0,136.0,113.79,84.12
2017,8,26,13,45,0.0,126.0,11.4,26.0,126.0,105.27,77.51
2017,8,26,14,0,0.0,116.0,11.3,26.0,116.0,96.83,70.96
2017,8,26,14,15,0.0,95.0,11.2,25.5,95.0,79.34,57.39
2017,8,26,14,30,0.0,74.0,11.1,25.0,74.0,61.78,43.65
2017,8,26,14,45,0.0,93.0,11.05,25.0,93.0,77.61,56.33
2017,8,26,15,0,0.0,112.0,11.0,25.0,112.0,93.09,68.76
2017,8,26,15,15,0.0,75.5,11.0,25.0,75.5,62.88,44.82
2017,8,26,15,30,0.0,39.0,11.0,25.0,39.0,32.38,20.45
2017,8,26,15,45,0.0,56.0,11.05,25.0,56.0,46.51,31.91
2017,8,26,16,0,0.0,73.0,11.1,25.0,73.0,60.66,43.44
2017,8,26,16,15,0.0,69.5,11.15,25.0,69.5,57.7,41.21
2017,8,26,16,30,0.0,66.0,11.2,25.0,66.0,54.75,40.91
2017,8,26,16,45,13.5,111.5,11.25,25.0,117.0,90.58,71.5
2017,8,26,17,0,27.0,157.0,11.3,25.0,168.0,116.06,93.36
2017,8,26,17,15,21.0,134.5,11.3,25.0,142.0,104.28,83.64
2017,8,26,17,30,15.0,112.0,11.3,25.0,116.0,87.43,69.42
2017,8,26,17,45,7.5,89.5,11.3,25.0,91.5,70.43,54.83
2017,8,26,18,0,0.0,67.0,11.3,25.0,67.0,53.29,39.87
2017,8,26,18,15,0.0,45.5,11.25,25.0,45.5,36.73,25.24
2017,8,26,18,30,0.0,24.0,11.2,25.0,24.0,19.83,10.01
2017,8,26,18,45,0.0,12.0,11.2,25.0,12.0,9.89,0.0
2017,8,26,19,0,0.0,0.0,11.2,25.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,11.15,24.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,11.1,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,11.05,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,11.0,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.55,24.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.2,24.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.05,24.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,9.9,24.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,9.8,24.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,9.7,24.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,9.5,24.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,9.4,24.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,9.2,24.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,9.1,24.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,8.9,24.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,8.8,24.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,8.7,24.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,8.6,24.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,8.35,24.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,8.2,24.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,8.05,24.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,7.5,24.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,7.85,24.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.0,24.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.0,8.1,24.0,4.0,3.41,0.0
2017,8,27,6,30,0.0,8.0,8.1,24.0,8.0,6.57,0.0
2017,8,27,6,45,0.0,16.5,8.15,24.0,16.5,13.57,5.23
2017,8,27,7,0,0.0,25.0,8.2,24.0,25.0,20.6,11.24
2017,8,27,7,15,0.0,35.5,8.1,24.0,35.5,29.3,18.59
2017,8,27,7,30,0.0,46.0,8.0,24.0,46.0,38.03,25.87
2017,8,27,7,45,0.0,43.5,7.95,24.0,43.5,35.95,24.12
2017,8,27,8,0,0.0,41.0,7.9,24.0,41.0,33.89,22.34
2017,8,27,8,15,0.0,90.0,7.9,24.0,90.0,75.44,56.28
2017,8,27,8,30,0.0,139.0,7.9,24.0,139.0,121.01,92.99
2017,8,27,8,45,0.5,151.0,7.9,24.0,151.5,131.72,101.25
2017,8,27,9,0,1.0,163.0,7.9,24.0,164.0,142.51,109.55
2017,8,27,9,15,0.5,118.0,7.95,24.0,118.5,99.97,75.16
2017,8,27,9,30,0.0,73.0,8.0,24.0,73.0,60.73,43.44
2017,8,27,9,45,0.0,101.0,8.1,24.0,101.0,84.43,62.32
2017,8,27,10,0,0.0,129.0,8.2,24.0,129.0,108.94,81.69
2017,8,27,10,15,0.0,132.5,8.25,24.0,132.5,111.97,83.91
2017,8,27,10,30,0.0,136.0,8.3,24.0,136.0,115.01,86.16
2017,8,27,10,45,0.0,134.5,8.35,24.5,134.5,113.67,84.79
2017,8,27,11,0,0.0,133.0,8.4,25.0,133.0,112.35,83.47
2017,8,27,11,15,3.0,152.5,8.4,25.0,155.0,132.17,99.07
2017,8,27,11,30,6.0,172.0,8.4,25.0,177.0,151.87,114.5
2017,8,27,11,45,8.5,197.5,8.4,25.0,205.0,176.12,133.39
2017,8,27,12,0,11.0,223.0,8.4,25.0,233.0,200.11,151.99
2017,8,27,12,15,11.5,231.5,8.4,25.0,242.5,207.15,157.37
2017,8,27,12,30,12.0,240.0,8.4,25.0,252.0,214.0,162.63
2017,8,27,12,45,10.0,211.5,8.4,25.0,221.5,186.89,141.57
2017,8,27,13,0,8.0,183.0,8.4,25.0,191.0,160.26,120.85
2017,8,27,13,15,4.0,116.5,8.45,25.0,120.5,100.65,74.15
2017,8,27,13,30,0.0,50.0,8.5,25.0,50.0,41.81,27.61
2017,8,27,13,45,0.0,90.5,8.6,25.0,90.5,75.69,54.49
2017,8,27,14,0,0.0,131.0,8.7,25.0,131.0,109.26,81.03
2017,8,27,14,15,0.0,129.5,8.75,24.5,129.5,107.84,80.17
2017,8,27,14,30,0.0,128.0,8.8,24.0,128.0,106.44,79.34
2017,8,27,14,45,0.0,133.0,8.95,24.0,133.0,110.33,82.57
2017,8,27,15,0,0.0,138.0,9.1,24.0,138.0,114.13,85.76
2017,8,27,15,15,0.0,96.0,9.15,24.0,96.0,79.99,58.72
2017,8,27,15,30,0.0,54.0,9.2,24.0,54.0,44.88,30.64
2017,8,27,15,45,0.0,72.0,9.25,24.0,72.0,59.86,42.85
2017,8,27,16,0,0.0,90.0,9.3,24.0,90.0,74.88,55.13
2017,8,27,16,15,0.0,62.0,9.3,23.5,62.0,51.44,36.38
2017,8,27,16,30,0.0,34.0,9.3,23.0,34.0,28.12,18.49
2017,8,27,16,45,0.0,23.5,9.35,23.0,23.5,19.4,11.07
2017,8,27,17,0,0.0,13.0,9.4,23.0,13.0,10.71,3.61
2017,8,27,17,15,0.0,11.0,9.45,23.0,11.0,9.06,2.2
2017,8,27,17,30,0.0,9.0,9.5,23.0,9.0,7.4,0.77
2017,8,27,17,45,0.0,7.0,9.6,23.0,7.0,5.75,0.0
2017,8,27,18,0,0.0,5.0,9.7,23.0,5.0,4.1,0.0
2017,8,27,18,15,0.0,3.0,9.75,22.5,3.0,2.46,0.0
2017,8,27,18,30,0.0,1.0,9.8,22.0,1.0,0.82,0.0
2017,8,27,18,45,0.0,0.5,9.85,22.0,0.5,0.43,0.0
2017,8,27,19,0,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,10.05,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,10.05,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.9,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.5,8.75,21.0,8.5,7.26,0.0
2017,8,28,6,30,0.0,17.0,8.8,21.0,17.0,14.02,3.7
2017,8,28,6,45,0.0,36.0,8.95,21.0,36.0,31.24,19.63
2017,8,28,7,0,0.0,55.0,9.1,21.0,55.0,49.1,34.99
2017,8,28,7,15,0.5,77.0,9.15,21.0,77.0,70.18,52.9
2017,8,28,7,30,1.0,99.0,9.2,21.0,99.0,90.87,70.28
2017,8,28,7,45,2.5,116.5,9.3,21.5,117.0,107.17,83.59
2017,8,28,8,0,4.0,134.0,9.4,22.0,135.0,123.65,96.78
2017,8,28,8,15,2.0,138.5,9.4,22.0,139.0,124.08,96.72
2017,8,28,8,30,0.0,143.0,9.4,22.0,143.0,125.01,97.03
2017,8,28,8,45,10.0,179.5,9.45,22.5,186.0,168.18,131.78
2017,8,28,9,0,20.0,216.0,9.5,23.0,229.0,211.97,166.46
2017,8,28,9,15,55.0,262.5,9.45,23.0,300.0,309.23,244.14
2017,8,28,9,30,90.0,309.0,9.4,23.0,371.0,391.45,308.7
2017,8,28,9,45,66.5,313.0,9.35,23.0,360.5,370.2,290.42
2017,8,28,10,0,43.0,317.0,9.3,23.0,350.0,348.52,271.99
2017,8,28,10,15,31.0,302.0,9.2,23.0,326.5,318.13,247.43
2017,8,28,10,30,19.0,287.0,9.1,23.0,303.0,271.16,210.03
2017,8,28,10,45,14.0,247.0,9.0,23.5,259.0,228.04,175.6
2017,8,28,11,0,9.0,207.0,8.9,24.0,215.0,186.36,142.35
2017,8,28,11,15,11.5,241.0,8.85,24.0,251.5,218.67,167.47
2017,8,28,11,30,14.0,275.0,8.8,24.0,288.0,250.74,192.21
2017,8,28,11,45,15.5,291.0,8.8,24.5,305.5,265.38,202.98
2017,8,28,12,0,17.0,307.0,8.8,25.0,323.0,279.67,213.46
2017,8,28,12,15,169.0,380.0,8.65,25.0,538.5,506.79,390.06
2017,8,28,12,30,321.0,453.0,8.5,25.0,754.0,706.25,539.4
2017,8,28,12,45,234.5,462.5,8.4,25.5,682.0,614.15,467.96
2017,8,28,13,0,148.0,472.0,8.3,26.0,610.0,537.49,408.21
2017,8,28,13,15,177.5,464.5,8.1,25.5,627.5,540.02,411.37
2017,8,28,13,30,207.0,457.0,7.9,25.0,645.0,539.62,412.02
2017,8,28,13,45,305.5,414.5,7.75,25.0,685.0,556.74,425.95
2017,8,28,14,0,404.0,372.0,7.6,25.0,725.0,562.02,430.13
2017,8,28,14,15,469.0,336.0,7.45,25.0,733.0,541.93,414.15
2017,8,28,14,30,534.0,300.0,7.3,25.0,741.0,514.59,391.66
2017,8,28,14,45,665.0,212.0,7.2,25.0,736.5,470.28,354.92
2017,8,28,15,0,796.0,124.0,7.1,25.0,732.0,412.82,305.21
2017,8,28,15,15,652.5,179.0,6.95,24.5,658.5,351.12,255.17
2017,8,28,15,30,509.0,234.0,6.8,24.0,585.0,305.91,219.85
2017,8,28,15,45,623.0,171.5,6.7,24.0,571.0,248.0,166.94
2017,8,28,16,0,737.0,109.0,6.6,24.0,557.0,180.7,108.09
2017,8,28,16,15,713.5,105.0,6.45,24.0,506.0,118.82,67.29
2017,8,28,16,30,690.0,101.0,6.3,24.0,455.0,70.0,54.04
2017,8,28,16,45,663.0,94.0,6.2,24.0,402.5,66.75,51.51
2017,8,28,17,0,636.0,87.0,6.1,24.0,350.0,63.29,48.75
2017,8,28,17,15,591.5,80.0,6.05,23.5,296.0,59.43,45.69
2017,8,28,17,30,547.0,73.0,6.0,23.0,242.0,55.43,42.41
2017,8,28,17,45,487.0,63.5,6.0,23.0,190.5,49.2,36.96
2017,8,28,18,0,427.0,54.0,6.0,23.0,139.0,42.77,31.14
2017,8,28,18,15,323.0,41.5,5.95,23.0,93.5,33.37,22.54
2017,8,28,18,30,219.0,29.0,5.9,23.0,48.0,22.53,11.71
2017,8,28,18,45,109.5,14.5,5.9,23.0,24.0,12.38,0.0
2017,8,28,19,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,5.85,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,5.95,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,6.2,20.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,6.05,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,12.5,6.2,21.0,19.5,52.66,0.0
2017,8,29,6,30,199.0,25.0,6.3,21.0,39.0,148.65,90.76
2017,8,29,6,45,309.5,37.5,6.4,21.5,83.5,239.33,187.91
2017,8,29,7,0,420.0,50.0,6.5,22.0,128.0,335.89,272.13
2017,8,29,7,15,491.0,59.0,6.65,22.5,181.0,413.88,338.97
2017,8,29,7,30,562.0,68.0,6.8,23.0,234.0,497.48,407.82
2017,8,29,7,45,607.5,75.0,7.0,23.5,288.5,564.77,461.13
2017,8,29,8,0,653.0,82.0,7.2,24.0,343.0,633.99,513.14
2017,8,29,8,15,685.5,87.0,7.25,24.5,397.5,691.42,554.38
2017,8,29,8,30,718.0,92.0,7.3,25.0,452.0,744.71,591.51
2017,8,29,8,45,741.5,96.0,7.4,25.5,504.0,792.33,623.84
2017,8,29,9,0,765.0,100.0,7.5,26.0,556.0,838.27,654.46
2017,8,29,9,15,783.0,103.5,7.55,26.0,603.5,876.43,680.23
2017,8,29,9,30,801.0,107.0,7.6,26.0,651.0,911.99,704.03
2017,8,29,9,45,814.0,109.5,7.65,26.5,693.5,938.63,719.95
2017,8,29,10,0,827.0,112.0,7.7,27.0,736.0,950.18,725.18
2017,8,29,10,15,836.5,114.0,7.65,27.0,772.0,965.83,734.55
2017,8,29,10,30,846.0,116.0,7.6,27.0,808.0,977.87,741.46
2017,8,29,10,45,852.5,118.5,7.6,27.5,836.5,983.69,742.88
2017,8,29,11,0,859.0,121.0,7.6,28.0,865.0,985.65,741.78
2017,8,29,11,15,864.0,122.0,7.55,28.0,886.5,980.75,737.36
2017,8,29,11,30,869.0,123.0,7.5,28.0,908.0,972.01,730.45
2017,8,29,11,45,849.5,139.0,7.45,28.5,915.5,950.29,713.21
2017,8,29,12,0,830.0,155.0,7.4,29.0,923.0,938.37,703.02
2017,8,29,12,15,585.5,297.5,7.3,29.0,840.5,831.44,623.93
2017,8,29,12,30,341.0,440.0,7.2,29.0,758.0,712.61,532.52
2017,8,29,12,45,178.5,369.0,7.15,29.0,535.5,484.3,364.99
2017,8,29,13,0,16.0,298.0,7.1,29.0,313.0,264.45,197.77
2017,8,29,13,15,14.5,275.5,7.0,29.0,288.5,242.45,181.42
2017,8,29,13,30,13.0,253.0,6.9,29.0,264.0,220.87,165.14
2017,8,29,13,45,33.5,322.0,6.85,29.0,351.0,292.9,219.95
2017,8,29,14,0,54.0,391.0,6.8,29.0,438.0,356.31,267.44
2017,8,29,14,15,32.0,309.0,6.65,29.0,337.0,271.74,203.91
2017,8,29,14,30,10.0,227.0,6.5,29.0,236.0,191.76,143.31
2017,8,29,14,45,392.5,183.5,6.4,29.0,483.0,325.54,243.41
2017,8,29,15,0,775.0,140.0,6.3,29.0,730.0,417.06,303.43
2017,8,29,15,15,760.5,137.0,6.1,29.0,688.0,359.32,253.95
2017,8,29,15,30,746.0,134.0,5.9,29.0,646.0,302.36,205.07
2017,8,29,15,45,731.0,128.0,5.75,29.0,600.0,238.51,151.9
2017,8,29,16,0,716.0,122.0,5.6,29.0,554.0,180.89,106.85
2017,8,29,16,15,690.5,117.0,5.3,28.5,503.0,124.79,71.62
2017,8,29,16,30,665.0,112.0,5.0,28.0,452.0,77.11,59.06
2017,8,29,16,45,633.0,105.0,4.7,28.0,398.5,74.12,56.81
2017,8,29,17,0,601.0,98.0,4.4,28.0,345.0,70.95,54.36
2017,8,29,17,15,553.0,90.0,4.0,27.5,290.5,66.68,51.04
2017,8,29,17,30,505.0,82.0,3.6,27.0,236.0,62.26,47.47
2017,8,29,17,45,431.0,72.0,3.25,26.5,184.0,54.03,40.49
2017,8,29,18,0,357.0,62.0,2.9,26.0,132.0,46.93,34.22
2017,8,29,18,15,255.5,46.0,2.75,25.5,87.5,35.15,23.72
2017,8,29,18,30,154.0,30.0,2.6,25.0,43.0,23.14,11.62
2017,8,29,18,45,77.0,15.0,2.5,24.5,21.5,12.8,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,30,6,15,80.5,13.0,4.1,21.0,18.5,45.25,0.0
2017,8,30,6,30,161.0,26.0,4.2,21.0,37.0,132.28,77.35
2017,8,30,6,45,276.5,40.5,4.3,21.5,82.0,223.13,174.16
2017,8,30,7,0,392.0,55.0,4.4,22.0,127.0,325.77,262.28
2017,8,30,7,15,464.5,65.0,4.55,22.5,180.0,405.09,329.3
2017,8,30,7,30,537.0,75.0,4.7,23.0,233.0,490.01,398.2
2017,8,30,7,45,588.5,82.0,4.85,23.5,288.5,560.93,453.62
2017,8,30,8,0,640.0,89.0,5.0,24.0,344.0,634.2,507.83
2017,8,30,8,15,674.5,94.5,5.1,24.5,399.0,693.53,549.67
2017,8,30,8,30,709.0,100.0,5.2,25.0,454.0,752.83,590.47
2017,8,30,8,45,735.5,104.0,5.3,26.0,507.0,797.94,618.9
2017,8,30,9,0,762.0,108.0,5.4,27.0,560.0,846.51,649.26
2017,8,30,9,15,780.5,111.5,5.4,27.0,608.0,885.07,674.18
2017,8,30,9,30,799.0,115.0,5.4,27.0,656.0,921.02,697.14
2017,8,30,9,45,814.0,117.0,5.4,27.5,699.5,948.93,713.01
2017,8,30,10,0,829.0,119.0,5.4,28.0,743.0,973.6,726.63
2017,8,30,10,15,839.5,121.5,5.35,28.0,780.0,978.31,727.9
2017,8,30,10,30,850.0,124.0,5.3,28.0,817.0,991.68,735.29
2017,8,30,10,45,859.5,125.0,5.25,28.5,847.0,998.73,736.97
2017,8,30,11,0,869.0,126.0,5.2,29.0,877.0,1001.92,736.24
2017,8,30,11,15,874.0,127.0,5.1,29.0,898.5,996.75,731.26
2017,8,30,11,30,879.0,128.0,5.0,29.0,920.0,987.7,723.89
2017,8,30,11,45,884.5,127.0,4.95,29.5,934.0,973.35,712.08
2017,8,30,12,0,890.0,126.0,4.9,30.0,948.0,955.21,697.97
2017,8,30,12,15,891.5,126.0,4.8,30.0,953.0,930.66,680.83
2017,8,30,12,30,893.0,126.0,4.7,30.0,958.0,902.66,661.5
2017,8,30,12,45,611.5,284.0,4.65,30.5,852.5,791.14,580.94
2017,8,30,13,0,330.0,442.0,4.6,31.0,747.0,665.64,486.68
2017,8,30,13,15,609.5,282.5,4.5,31.0,836.5,726.26,534.73
2017,8,30,13,30,889.0,123.0,4.4,31.0,926.0,748.89,554.22
2017,8,30,13,45,627.0,256.5,4.3,31.0,816.5,647.47,477.52
2017,8,30,14,0,365.0,390.0,4.2,31.0,707.0,551.68,405.47
2017,8,30,14,15,615.0,254.0,4.1,31.0,767.0,561.42,413.59
2017,8,30,14,30,865.0,118.0,4.0,31.0,827.0,542.52,397.93
2017,8,30,14,45,856.5,115.5,3.9,31.0,791.0,485.16,351.88
2017,8,30,15,0,848.0,113.0,3.8,31.0,755.0,427.09,304.17
2017,8,30,15,15,835.5,110.5,3.65,30.5,712.5,363.31,251.67
2017,8,30,15,30,823.0,108.0,3.5,30.0,670.0,302.78,200.8
2017,8,30,15,45,807.5,104.0,3.4,30.0,622.5,241.14,149.54
2017,8,30,16,0,792.0,100.0,3.3,30.0,575.0,180.81,102.89
2017,8,30,16,15,769.5,96.0,3.05,29.5,523.0,121.53,66.34
2017,8,30,16,30,747.0,92.0,2.8,29.0,471.0,71.29,53.95
2017,8,30,16,45,718.5,86.0,2.55,29.0,416.0,68.06,51.51
2017,8,30,17,0,690.0,80.0,2.3,29.0,361.0,59.22,44.3
2017,8,30,17,15,645.5,74.0,2.05,28.0,305.0,55.8,41.76
2017,8,30,17,30,601.0,68.0,1.8,27.0,249.0,52.3,39.03
2017,8,30,17,45,537.5,59.0,1.55,26.5,195.0,46.21,33.84
2017,8,30,18,0,474.0,50.0,1.3,26.0,141.0,39.95,28.3
2017,8,30,18,15,362.5,38.0,1.25,25.0,93.5,30.75,20.06
2017,8,30,18,30,251.0,26.0,1.2,24.0,46.0,21.37,9.84
2017,8,30,18,45,125.5,13.0,1.2,23.5,23.0,11.1,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
