Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.5,12.0,2.3,19.5,18.5,48.85,0.0
2017,8,31,6,30,181.0,24.0,2.6,20.0,37.0,138.81,78.36
2017,8,31,6,45,288.5,39.0,2.9,20.5,82.0,228.46,178.45
2017,8,31,7,0,396.0,54.0,3.2,21.0,127.0,328.21,264.33
2017,8,31,7,15,468.5,64.5,3.05,21.5,180.0,408.38,331.37
2017,8,31,7,30,541.0,75.0,2.9,22.0,233.0,494.21,399.72
2017,8,31,7,45,585.0,84.0,2.8,23.0,288.5,562.25,450.38
2017,8,31,8,0,629.0,93.0,2.7,24.0,344.0,632.05,498.99
2017,8,31,8,15,663.5,99.0,2.7,24.5,399.0,691.69,539.39
2017,8,31,8,30,698.0,105.0,2.7,25.0,454.0,751.28,578.54
2017,8,31,8,45,720.0,111.5,2.7,26.0,505.5,799.88,607.76
2017,8,31,9,0,742.0,118.0,2.7,27.0,557.0,846.79,635.11
2017,8,31,9,15,761.0,122.0,2.7,27.5,605.5,880.23,654.07
2017,8,31,9,30,780.0,126.0,2.7,28.0,654.0,916.81,674.98
2017,8,31,9,45,791.5,131.0,2.7,28.5,696.0,944.29,689.67
2017,8,31,10,0,803.0,136.0,2.7,29.0,738.0,968.44,702.18
2017,8,31,10,15,813.5,138.5,2.65,29.0,774.5,985.34,711.02
2017,8,31,10,30,824.0,141.0,2.6,29.0,811.0,998.58,717.64
2017,8,31,10,45,830.5,144.0,2.6,29.0,840.0,1004.56,720.24
2017,8,31,11,0,837.0,147.0,2.6,29.0,869.0,1006.62,720.58
2017,8,31,11,15,842.0,148.5,2.55,29.0,890.5,1001.7,716.19
2017,8,31,11,30,847.0,150.0,2.5,29.0,912.0,992.86,709.53
2017,8,31,11,45,822.5,169.5,2.45,29.5,918.0,969.78,692.6
2017,8,31,12,0,798.0,189.0,2.4,30.0,924.0,942.97,673.57
2017,8,31,12,15,799.0,189.0,2.3,30.0,928.5,918.45,657.04
2017,8,31,12,30,800.0,189.0,2.2,30.0,933.0,890.7,638.47
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.5,858.47,616.27
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,823.27,592.02
2017,8,31,13,15,801.5,182.0,2.0,31.0,913.0,782.4,563.82
2017,8,31,13,30,798.0,181.0,1.9,31.0,900.0,739.31,533.75
2017,8,31,13,45,795.5,177.5,1.85,31.0,880.0,692.78,501.22
2017,8,31,14,0,793.0,174.0,1.8,31.0,860.0,644.37,466.64
2017,8,31,14,15,784.0,171.5,1.7,31.0,831.0,591.39,427.72
2017,8,31,14,30,775.0,169.0,1.6,31.0,802.0,537.6,387.2
2017,8,31,14,45,487.5,264.5,1.55,31.0,656.5,430.23,309.65
2017,8,31,15,0,200.0,360.0,1.5,31.0,511.0,354.88,256.89
2017,8,31,15,15,165.5,338.0,1.45,30.5,458.5,309.21,224.27
2017,8,31,15,30,131.0,316.0,1.4,30.0,406.0,268.07,194.85
2017,8,31,15,45,170.5,290.5,1.35,30.0,398.5,244.44,175.5
2017,8,31,16,0,210.0,265.0,1.3,30.0,391.0,216.16,152.96
2017,8,31,16,15,426.5,194.5,1.2,30.0,419.5,156.59,103.75
2017,8,31,16,30,643.0,124.0,1.1,30.0,448.0,85.41,65.19
2017,8,31,16,45,610.5,115.5,1.05,30.0,394.0,81.69,62.5
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,77.73,59.45
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,72.6,55.48
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,65.03,49.33
2017,8,31,17,45,412.5,75.0,0.85,28.5,178.0,56.11,41.83
2017,8,31,18,0,345.0,62.0,0.8,28.0,126.0,46.95,33.85
2017,8,31,18,15,245.0,44.5,0.85,27.5,82.0,34.06,22.46
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,20.87,8.61
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,11.52,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,19.5,15.5,32.11,0.0
2017,9,1,6,30,102.0,24.0,1.6,20.0,31.0,90.3,46.74
2017,9,1,6,45,194.0,44.5,1.85,21.0,73.5,186.62,144.28
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,274.86,219.44
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,351.37,282.87
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,434.1,348.36
2017,9,1,7,45,477.0,107.0,1.8,23.5,273.5,503.74,400.87
2017,9,1,8,0,529.0,118.0,1.7,24.0,328.0,576.47,453.28
2017,9,1,8,15,566.5,127.0,1.5,25.0,382.0,645.16,498.42
2017,9,1,8,30,604.0,136.0,1.3,26.0,436.0,707.79,536.43
2017,9,1,8,45,632.5,143.0,1.15,27.0,488.0,760.07,565.81
2017,9,1,9,0,661.0,150.0,1.0,28.0,540.0,811.16,593.04
2017,9,1,9,15,682.5,155.5,0.95,28.0,588.0,852.43,616.6
2017,9,1,9,30,704.0,161.0,0.9,28.0,636.0,891.46,638.41
2017,9,1,9,45,718.5,166.5,0.9,28.5,678.5,921.09,653.59
2017,9,1,10,0,733.0,172.0,0.9,29.0,721.0,947.68,666.88
2017,9,1,10,15,745.5,176.0,0.95,29.0,757.5,967.37,678.18
2017,9,1,10,30,758.0,180.0,1.0,29.0,794.0,983.6,687.56
2017,9,1,10,45,766.5,183.0,1.05,29.5,823.5,991.1,690.41
2017,9,1,11,0,775.0,186.0,1.1,30.0,853.0,985.6,685.6
2017,9,1,11,15,781.5,187.5,1.1,30.0,874.5,982.25,682.91
2017,9,1,11,30,788.0,189.0,1.1,30.0,896.0,975.11,678.02
2017,9,1,11,45,791.5,190.5,1.1,30.5,909.5,961.33,667.94
2017,9,1,12,0,795.0,192.0,1.1,31.0,923.0,943.92,655.86
2017,9,1,12,15,796.5,192.5,1.05,31.0,927.5,920.27,640.6
2017,9,1,12,30,798.0,193.0,1.0,31.0,932.0,893.33,623.46
2017,9,1,12,45,801.5,189.5,1.0,31.5,929.0,861.44,602.84
2017,9,1,13,0,805.0,186.0,1.0,32.0,926.0,826.51,580.09
2017,9,1,13,15,801.5,185.0,1.0,32.0,913.5,785.5,553.66
2017,9,1,13,30,798.0,184.0,1.0,32.0,901.0,742.26,525.28
2017,9,1,13,45,569.0,292.5,1.05,32.0,798.0,639.12,454.27
2017,9,1,14,0,340.0,401.0,1.1,32.0,695.0,545.78,389.21
2017,9,1,14,15,558.5,286.0,1.15,31.5,749.0,555.29,398.28
2017,9,1,14,30,777.0,171.0,1.2,31.0,803.0,540.27,387.24
2017,9,1,14,45,765.5,167.5,1.25,31.0,766.5,481.38,342.8
2017,9,1,15,0,754.0,164.0,1.3,31.0,730.0,423.84,298.07
2017,9,1,15,15,738.5,160.0,1.3,31.0,687.5,364.85,250.91
2017,9,1,15,30,723.0,156.0,1.3,31.0,645.0,306.85,203.8
2017,9,1,15,45,705.0,149.5,1.35,31.0,597.5,247.79,156.59
2017,9,1,16,0,687.0,143.0,1.4,31.0,550.0,190.6,113.71
2017,9,1,16,15,659.5,136.5,1.35,30.5,498.0,134.83,79.94
2017,9,1,16,30,632.0,130.0,1.3,30.0,446.0,89.7,68.79
2017,9,1,16,45,598.5,121.0,1.3,30.0,392.0,85.77,65.89
2017,9,1,17,0,565.0,112.0,1.3,30.0,338.0,81.6,62.68
2017,9,1,17,15,515.5,101.5,1.25,29.0,283.0,73.78,56.61
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,67.06,51.26
2017,9,1,17,45,397.5,77.0,1.15,27.5,175.5,57.48,43.16
2017,9,1,18,0,329.0,63.0,1.1,27.0,123.0,47.63,34.54
2017,9,1,18,15,230.5,44.5,1.1,26.0,79.0,34.03,22.51
2017,9,1,18,30,132.0,26.0,1.1,25.0,35.0,20.1,7.27
2017,9,1,18,45,66.0,13.0,1.15,24.5,17.5,11.1,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,33.52,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,103.66,50.84
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,192.68,148.61
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,284.09,226.98
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,361.1,290.95
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,444.55,357.01
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,514.07,408.66
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,594.2,465.27
2017,9,2,8,15,588.0,119.5,1.75,25.5,383.0,656.32,507.12
2017,9,2,8,30,625.0,128.0,1.7,26.0,437.0,718.65,547.33
2017,9,2,8,45,650.5,135.0,1.7,27.0,488.5,768.82,577.17
2017,9,2,9,0,676.0,142.0,1.7,28.0,540.0,817.6,605.32
2017,9,2,9,15,697.0,147.0,1.65,28.5,587.5,858.14,628.03
2017,9,2,9,30,718.0,152.0,1.6,29.0,635.0,896.39,648.85
2017,9,2,9,45,730.0,158.0,1.6,29.5,676.5,924.36,663.38
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,949.2,675.94
2017,9,2,10,15,754.0,167.5,1.55,30.0,754.0,967.9,685.36
2017,9,2,10,30,766.0,171.0,1.5,30.0,790.0,974.53,687.37
2017,9,2,10,45,771.5,175.0,1.5,30.5,818.5,980.14,688.35
2017,9,2,11,0,777.0,179.0,1.5,31.0,847.0,982.0,687.17
2017,9,2,11,15,783.0,180.5,1.5,31.0,868.0,978.13,684.04
2017,9,2,11,30,789.0,182.0,1.5,31.0,889.0,970.5,678.8
2017,9,2,11,45,783.5,189.0,1.5,31.0,899.5,953.33,667.85
2017,9,2,12,0,778.0,196.0,1.5,31.0,910.0,932.73,654.96
2017,9,2,12,15,779.0,196.5,1.5,31.0,914.5,908.94,640.17
2017,9,2,12,30,780.0,197.0,1.5,31.0,919.0,881.96,623.41
2017,9,2,12,45,777.5,197.5,1.55,31.5,914.0,849.0,602.2
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,813.42,578.5
2017,9,2,13,15,771.5,197.0,1.6,32.0,896.0,773.38,552.07
2017,9,2,13,30,768.0,196.0,1.6,32.0,883.0,731.22,523.73
2017,9,2,13,45,761.5,194.0,1.65,32.0,862.0,686.63,493.45
2017,9,2,14,0,755.0,192.0,1.7,32.0,841.0,637.17,459.08
2017,9,2,14,15,745.5,189.5,1.7,31.5,812.0,584.39,421.99
2017,9,2,14,30,736.0,187.0,1.7,31.0,783.0,530.97,383.15
2017,9,2,14,45,707.5,192.0,1.75,31.0,744.0,474.44,340.29
2017,9,2,15,0,679.0,197.0,1.8,31.0,705.0,419.77,297.65
2017,9,2,15,15,661.5,191.5,1.75,31.0,662.5,363.1,252.31
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,307.88,207.6
2017,9,2,15,45,623.5,178.5,1.7,31.0,573.0,252.3,163.42
2017,9,2,16,0,603.0,171.0,1.7,31.0,526.0,199.09,123.79
2017,9,2,16,15,573.5,162.5,1.6,30.5,475.0,145.9,91.36
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,104.07,80.58
2017,9,2,16,45,507.0,143.0,1.4,30.0,371.0,98.42,76.31
2017,9,2,17,0,470.0,132.0,1.3,30.0,318.0,92.48,71.67
2017,9,2,17,15,420.0,118.0,1.2,29.0,264.5,84.09,65.19
2017,9,2,17,30,370.0,104.0,1.1,28.0,211.0,75.36,58.2
2017,9,2,17,45,304.5,86.0,1.05,27.5,161.0,63.32,48.03
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,51.55,37.76
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,35.04,23.17
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,18.16,4.85
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,9.82,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.0,10.0,1.1,21.5,11.5,18.94,0.0
2017,9,3,6,30,48.0,20.0,1.3,22.0,23.0,57.11,23.4
2017,9,3,6,45,115.5,45.5,1.5,22.5,63.0,135.58,102.72
2017,9,3,7,0,183.0,71.0,1.7,23.0,103.0,211.95,167.76
2017,9,3,7,15,243.5,93.0,1.5,23.5,152.5,284.13,227.38
2017,9,3,7,30,304.0,115.0,1.3,24.0,202.0,361.62,288.6
2017,9,3,7,45,368.5,119.5,1.1,24.5,247.5,440.73,348.18
2017,9,3,8,0,433.0,124.0,0.9,25.0,293.0,511.08,398.41
2017,9,3,8,15,415.0,150.0,0.9,25.5,332.5,542.33,417.87
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,570.01,434.44
2017,9,3,8,45,452.5,182.0,0.95,27.0,429.5,637.73,479.68
2017,9,3,9,0,508.0,188.0,1.0,28.0,487.0,706.77,523.9
2017,9,3,9,15,544.0,201.5,1.05,28.0,545.5,766.4,562.2
2017,9,3,9,30,580.0,215.0,1.1,28.0,604.0,825.0,599.22
2017,9,3,9,45,461.0,270.0,1.15,28.5,592.0,774.37,560.33
2017,9,3,10,0,342.0,325.0,1.2,29.0,580.0,698.22,505.87
2017,9,3,10,15,316.0,351.0,1.2,29.0,595.5,698.78,504.94
2017,9,3,10,30,290.0,377.0,1.2,29.0,611.0,696.88,501.72
2017,9,3,10,45,312.0,386.0,1.3,29.5,646.0,723.02,518.43
2017,9,3,11,0,334.0,395.0,1.4,30.0,681.0,747.21,533.49
2017,9,3,11,15,273.5,420.5,1.45,30.0,659.0,704.54,503.35
2017,9,3,11,30,213.0,446.0,1.5,30.0,637.0,643.84,461.82
2017,9,3,11,45,230.5,450.0,1.55,30.5,659.0,654.69,468.94
2017,9,3,12,0,248.0,454.0,1.6,31.0,681.0,678.11,483.53
2017,9,3,12,15,315.0,432.0,1.65,31.0,722.0,703.57,501.95
2017,9,3,12,30,382.0,410.0,1.7,31.0,763.0,724.47,517.14
2017,9,3,12,45,434.0,392.5,1.75,31.0,791.5,740.02,528.15
2017,9,3,13,0,486.0,375.0,1.8,31.0,820.0,741.75,530.13
2017,9,3,13,15,578.5,315.0,1.85,31.0,837.0,732.95,526.27
2017,9,3,13,30,671.0,255.0,1.9,31.0,854.0,715.92,516.43
2017,9,3,13,45,566.5,297.0,1.95,31.0,794.5,641.91,464.51
2017,9,3,14,0,462.0,339.0,2.0,31.0,735.0,574.92,417.02
2017,9,3,14,15,465.5,324.0,2.0,31.0,711.0,532.85,387.06
2017,9,3,14,30,469.0,309.0,2.0,31.0,687.0,489.78,355.41
2017,9,3,14,45,424.0,311.5,2.0,31.0,642.0,436.83,316.1
2017,9,3,15,0,379.0,314.0,2.0,31.0,597.0,389.82,280.72
2017,9,3,15,15,361.0,298.0,2.0,30.5,554.5,342.62,245.09
2017,9,3,15,30,343.0,282.0,2.0,30.0,512.0,297.52,210.64
2017,9,3,15,45,372.0,252.0,2.0,30.0,484.5,254.93,176.11
2017,9,3,16,0,401.0,222.0,2.0,30.0,457.0,204.43,136.84
2017,9,3,16,15,465.0,183.0,1.9,29.5,430.5,151.13,99.33
2017,9,3,16,30,529.0,144.0,1.8,29.0,404.0,97.73,75.77
2017,9,3,16,45,460.0,146.0,1.75,29.0,352.5,99.88,77.91
2017,9,3,17,0,391.0,148.0,1.7,29.0,301.0,102.31,80.18
2017,9,3,17,15,353.0,130.0,1.55,28.0,251.0,94.1,73.86
2017,9,3,17,30,315.0,112.0,1.4,27.0,201.0,82.05,64.08
2017,9,3,17,45,256.0,90.0,1.25,26.5,152.0,66.87,51.2
2017,9,3,18,0,197.0,68.0,1.1,26.0,103.0,51.26,37.63
2017,9,3,18,15,126.5,43.5,1.1,25.5,63.0,33.48,21.88
2017,9,3,18,30,56.0,19.0,1.1,25.0,23.0,15.14,1.83
2017,9,3,18,45,28.0,9.5,1.1,25.0,11.5,8.11,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,9.5,1.0,20.5,11.0,19.87,0.0
2017,9,4,6,30,54.0,19.0,1.2,21.0,22.0,58.43,21.73
2017,9,4,6,45,126.0,44.0,1.4,21.5,62.5,139.68,106.24
2017,9,4,7,0,198.0,69.0,1.6,22.0,103.0,218.92,174.01
2017,9,4,7,15,260.0,89.5,1.4,22.5,152.5,291.0,233.78
2017,9,4,7,30,322.0,110.0,1.2,23.0,202.0,368.65,295.25
2017,9,4,7,45,376.5,125.0,1.05,24.0,255.0,454.31,358.76
2017,9,4,8,0,431.0,140.0,0.9,25.0,308.0,529.59,411.3
2017,9,4,8,15,469.0,152.0,0.85,25.5,361.0,590.59,452.47
2017,9,4,8,30,507.0,164.0,0.8,26.0,414.0,652.58,492.78
2017,9,4,8,45,543.5,171.0,0.75,26.5,465.5,707.95,527.2
2017,9,4,9,0,580.0,178.0,0.7,27.0,517.0,763.18,560.4
2017,9,4,9,15,603.0,185.0,0.8,27.5,564.0,813.17,590.99
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,853.84,615.2
2017,9,4,9,45,645.5,197.0,1.0,28.5,653.5,886.64,634.31
2017,9,4,10,0,665.0,202.0,1.1,29.0,696.0,916.69,651.66
2017,9,4,10,15,678.5,206.0,1.15,29.0,731.5,936.68,663.25
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,953.36,673.0
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,963.0,677.95
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,969.06,680.85
2017,9,4,11,15,724.0,215.5,1.45,30.0,847.0,967.01,679.51
2017,9,4,11,30,731.0,218.0,1.5,30.0,868.0,961.28,676.1
2017,9,4,11,45,770.5,195.0,1.55,30.5,889.5,948.46,667.1
2017,9,4,12,0,810.0,172.0,1.6,31.0,911.0,941.87,662.14
2017,9,4,12,15,811.0,172.5,1.65,31.0,915.5,917.43,647.37
2017,9,4,12,30,812.0,173.0,1.7,31.0,920.0,889.7,630.66
2017,9,4,12,45,814.5,170.5,1.8,31.0,916.5,857.35,611.43
2017,9,4,13,0,817.0,168.0,1.9,31.0,913.0,821.97,590.01
2017,9,4,13,15,814.0,167.0,1.9,31.0,900.5,780.84,562.79
2017,9,4,13,30,811.0,166.0,1.9,31.0,888.0,737.39,533.22
2017,9,4,13,45,808.0,162.5,1.95,31.0,867.5,689.7,500.48
2017,9,4,14,0,805.0,159.0,2.0,31.0,847.0,640.14,465.49
2017,9,4,14,15,797.0,157.0,2.0,31.0,818.0,587.31,426.87
2017,9,4,14,30,789.0,155.0,2.0,31.0,789.0,533.52,386.38
2017,9,4,14,45,772.0,155.0,2.05,31.0,751.5,476.56,342.52
2017,9,4,15,0,755.0,155.0,2.1,31.0,714.0,416.81,295.37
2017,9,4,15,15,739.5,151.0,2.1,30.5,671.5,357.69,247.87
2017,9,4,15,30,724.0,147.0,2.1,30.0,629.0,299.57,200.34
2017,9,4,15,45,708.0,140.0,2.1,30.0,582.0,240.42,152.24
2017,9,4,16,0,692.0,133.0,2.1,30.0,535.0,182.91,108.62
2017,9,4,16,15,665.0,126.5,2.0,29.5,483.5,126.84,74.7
2017,9,4,16,30,638.0,120.0,1.9,29.0,432.0,83.42,64.03
2017,9,4,16,45,606.5,111.0,1.8,29.0,378.5,79.21,60.84
2017,9,4,17,0,575.0,102.0,1.7,29.0,325.0,74.74,57.32
2017,9,4,17,15,524.0,92.5,1.55,28.0,270.0,69.43,53.25
2017,9,4,17,30,473.0,83.0,1.4,27.0,215.0,61.73,46.98
2017,9,4,17,45,404.5,69.0,1.3,26.5,164.0,51.97,38.62
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,41.94,29.76
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,28.87,17.98
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,15.54,0.16
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,8.54,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,33.04,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,100.51,36.16
2017,9,5,6,45,216.0,39.5,1.55,22.5,71.0,195.3,149.19
2017,9,5,7,0,324.0,57.0,1.8,23.0,113.0,291.49,231.45
2017,9,5,7,15,399.0,69.5,1.75,23.5,164.5,370.37,296.66
2017,9,5,7,30,474.0,82.0,1.7,24.0,216.0,461.75,368.31
2017,9,5,7,45,529.5,90.5,1.7,25.0,271.0,535.64,422.87
2017,9,5,8,0,585.0,99.0,1.7,26.0,326.0,612.18,476.32
2017,9,5,8,15,621.5,105.5,1.65,26.5,380.5,672.76,516.15
2017,9,5,8,30,658.0,112.0,1.6,27.0,435.0,733.46,554.7
2017,9,5,8,45,684.5,118.0,1.55,27.5,486.5,784.28,585.23
2017,9,5,9,0,711.0,124.0,1.5,28.0,538.0,833.73,614.06
2017,9,5,9,15,731.0,128.5,1.35,28.5,585.5,873.47,634.57
2017,9,5,9,30,751.0,133.0,1.2,29.0,633.0,910.8,652.85
2017,9,5,9,45,762.5,138.0,1.05,29.5,675.0,931.05,659.8
2017,9,5,10,0,774.0,143.0,0.9,30.0,717.0,954.58,668.63
2017,9,5,10,15,636.5,220.0,0.75,30.0,707.5,910.23,637.01
2017,9,5,10,30,499.0,297.0,0.6,30.0,698.0,843.78,588.94
2017,9,5,10,45,410.0,347.0,0.45,30.5,684.0,799.78,555.25
2017,9,5,11,0,321.0,397.0,0.3,31.0,670.0,738.16,510.82
2017,9,5,11,15,568.5,279.0,0.35,31.0,778.0,872.35,601.11
2017,9,5,11,30,816.0,161.0,0.4,31.0,886.0,979.21,665.78
2017,9,5,11,45,807.5,169.5,0.45,31.5,896.0,960.42,652.41
2017,9,5,12,0,799.0,178.0,0.5,32.0,906.0,938.16,638.95
2017,9,5,12,15,800.0,178.5,0.6,32.0,909.5,913.84,626.55
2017,9,5,12,30,801.0,179.0,0.7,32.0,913.0,886.25,611.99
2017,9,5,12,45,647.5,274.5,0.85,32.0,866.5,817.49,569.42
2017,9,5,13,0,494.0,370.0,1.0,32.0,820.0,745.12,522.3
2017,9,5,13,15,642.5,273.0,1.05,32.0,848.5,746.94,527.62
2017,9,5,13,30,791.0,176.0,1.1,32.0,877.0,731.95,520.6
2017,9,5,13,45,783.0,175.5,1.2,32.0,855.0,684.18,488.95
2017,9,5,14,0,775.0,175.0,1.3,32.0,833.0,635.02,455.55
2017,9,5,14,15,766.0,172.5,1.35,32.0,804.0,582.54,418.36
2017,9,5,14,30,757.0,170.0,1.4,32.0,775.0,527.98,378.45
2017,9,5,14,45,735.5,171.0,1.5,32.0,737.0,470.38,335.26
2017,9,5,15,0,714.0,172.0,1.6,32.0,699.0,413.87,291.44
2017,9,5,15,15,575.5,211.5,1.55,31.5,620.0,348.79,243.06
2017,9,5,15,30,437.0,251.0,1.5,31.0,541.0,297.97,206.55
2017,9,5,15,45,541.0,195.5,1.5,31.0,527.0,246.16,161.92
2017,9,5,16,0,645.0,140.0,1.5,31.0,513.0,181.23,108.63
2017,9,5,16,15,597.0,142.5,1.5,30.5,462.0,133.21,81.48
2017,9,5,16,30,549.0,145.0,1.5,30.0,411.0,98.93,76.47
2017,9,5,16,45,502.0,136.5,1.5,30.0,356.5,94.57,73.23
2017,9,5,17,0,455.0,128.0,1.5,30.0,302.0,90.03,69.73
2017,9,5,17,15,404.0,113.5,1.35,29.0,249.5,81.2,62.83
2017,9,5,17,30,353.0,99.0,1.2,28.0,197.0,72.02,55.39
2017,9,5,17,45,277.5,81.0,1.1,27.5,146.5,59.8,44.99
2017,9,5,18,0,202.0,63.0,1.0,27.0,96.0,47.81,34.46
2017,9,5,18,15,121.0,40.0,1.0,26.5,57.5,30.9,19.39
2017,9,5,18,30,40.0,17.0,1.0,26.0,19.0,13.56,0.0
2017,9,5,18,45,20.0,8.5,1.05,26.0,9.5,7.26,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.0,6.0,3.9,19.0,7.0,10.41,0.0
2017,9,6,6,30,24.0,12.0,3.9,19.0,14.0,25.69,3.78
2017,9,6,6,45,71.5,39.0,3.95,19.5,50.5,92.02,68.74
2017,9,6,7,0,119.0,66.0,4.0,20.0,87.0,157.09,125.29
2017,9,6,7,15,166.5,94.5,4.15,20.5,135.0,239.13,194.5
2017,9,6,7,30,214.0,123.0,4.3,21.0,183.0,312.74,255.42
2017,9,6,7,45,233.5,136.0,4.5,21.5,215.0,348.0,283.94
2017,9,6,8,0,253.0,149.0,4.7,22.0,247.0,385.03,312.99
2017,9,6,8,15,170.5,177.5,4.85,22.0,248.0,340.23,274.84
2017,9,6,8,30,88.0,206.0,5.0,22.0,249.0,286.99,229.54
2017,9,6,8,45,280.5,214.0,5.2,22.5,373.0,504.22,402.91
2017,9,6,9,0,473.0,222.0,5.4,23.0,497.0,715.98,563.17
2017,9,6,9,15,497.5,232.5,5.4,23.5,544.0,760.39,592.23
2017,9,6,9,30,522.0,243.0,5.4,24.0,591.0,803.43,620.56
2017,9,6,9,45,555.5,244.0,5.45,24.5,635.5,843.38,646.96
2017,9,6,10,0,589.0,245.0,5.5,25.0,680.0,881.49,671.76
2017,9,6,10,15,604.0,251.0,5.45,25.0,716.5,904.13,685.91
2017,9,6,10,30,619.0,257.0,5.4,25.0,753.0,928.99,701.5
2017,9,6,10,45,641.5,254.5,5.4,25.5,785.0,944.91,710.27
2017,9,6,11,0,664.0,252.0,5.4,26.0,817.0,957.22,716.62
2017,9,6,11,15,672.0,254.5,5.35,26.0,838.5,956.22,714.75
2017,9,6,11,30,680.0,257.0,5.3,26.0,860.0,951.62,710.59
2017,9,6,11,45,731.5,228.5,5.3,26.5,885.5,955.32,711.92
2017,9,6,12,0,783.0,200.0,5.3,27.0,911.0,944.45,702.74
2017,9,6,12,15,785.0,200.5,5.2,27.0,915.5,921.06,686.04
2017,9,6,12,30,787.0,201.0,5.1,27.0,920.0,894.38,667.26
2017,9,6,12,45,795.0,194.5,5.05,27.5,918.0,863.51,644.65
2017,9,6,13,0,803.0,188.0,5.0,28.0,916.0,829.32,619.53
2017,9,6,13,15,800.0,187.0,4.9,28.0,903.0,788.28,589.75
2017,9,6,13,30,797.0,186.0,4.8,28.0,890.0,744.97,557.97
2017,9,6,13,45,800.5,178.5,4.7,28.0,871.0,698.53,523.6
2017,9,6,14,0,804.0,171.0,4.6,28.0,852.0,649.67,486.75
2017,9,6,14,15,795.5,168.5,4.5,28.0,822.5,595.88,445.35
2017,9,6,14,30,787.0,166.0,4.4,28.0,793.0,541.21,402.35
2017,9,6,14,45,786.5,157.0,4.3,28.0,759.0,484.32,356.54
2017,9,6,15,0,786.0,148.0,4.2,28.0,725.0,426.18,308.44
2017,9,6,15,15,770.5,144.0,4.05,27.5,681.5,361.86,255.32
2017,9,6,15,30,755.0,140.0,3.9,27.0,638.0,301.78,204.72
2017,9,6,15,45,748.0,130.0,3.75,27.0,591.5,240.21,153.09
2017,9,6,16,0,741.0,120.0,3.6,27.0,545.0,179.18,105.51
2017,9,6,16,15,714.0,114.5,3.25,26.5,492.0,120.69,69.95
2017,9,6,16,30,687.0,109.0,2.9,26.0,439.0,76.83,59.42
2017,9,6,16,45,665.5,98.5,2.55,25.5,385.5,71.29,55.13
2017,9,6,17,0,644.0,88.0,2.2,25.0,332.0,65.37,50.4
2017,9,6,17,15,592.0,79.5,1.95,24.0,275.0,60.3,46.39
2017,9,6,17,30,540.0,71.0,1.7,23.0,218.0,55.06,42.06
2017,9,6,17,45,476.5,58.5,1.45,22.5,165.5,46.27,34.36
2017,9,6,18,0,413.0,46.0,1.2,22.0,113.0,37.12,26.11
2017,9,6,18,15,287.5,31.5,1.2,21.5,69.0,25.66,15.39
2017,9,6,18,30,162.0,17.0,1.2,21.0,25.0,13.89,0.0
2017,9,6,18,45,81.0,8.5,1.2,20.5,12.5,7.26,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,52.39,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,144.31,38.58
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,247.99,195.26
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,353.26,288.55
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,436.97,359.72
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,526.58,431.78
2017,9,7,7,45,630.0,75.5,2.15,18.0,287.0,596.43,482.91
2017,9,7,8,0,674.0,84.0,2.0,19.0,343.0,667.93,532.03
2017,9,7,8,15,708.5,89.5,2.15,20.0,399.5,728.83,572.98
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,789.53,612.56
2017,9,7,8,45,764.0,101.0,2.45,22.0,508.5,833.15,639.15
2017,9,7,9,0,785.0,107.0,2.6,23.0,561.0,879.72,667.37
2017,9,7,9,15,804.0,110.5,2.65,23.5,610.5,919.15,690.75
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,955.83,712.08
2017,9,7,9,45,832.5,119.0,2.75,24.5,702.5,981.81,726.17
2017,9,7,10,0,842.0,124.0,2.8,25.0,745.0,1004.21,738.0
2017,9,7,10,15,852.5,126.5,2.75,25.0,781.5,1021.07,746.82
2017,9,7,10,30,863.0,129.0,2.7,25.0,818.0,1020.68,744.62
2017,9,7,10,45,868.0,132.0,2.7,25.5,847.0,1024.59,744.57
2017,9,7,11,0,873.0,135.0,2.7,26.0,876.0,1024.53,742.08
2017,9,7,11,15,878.0,136.5,2.7,26.0,897.0,1019.01,737.75
2017,9,7,11,30,883.0,138.0,2.7,26.0,918.0,1009.55,731.09
2017,9,7,11,45,885.0,139.0,2.7,26.5,930.5,992.81,718.5
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,972.35,703.72
2017,9,7,12,15,887.5,140.5,2.7,27.0,946.5,946.44,686.92
2017,9,7,12,30,888.0,141.0,2.7,27.0,950.0,917.11,667.94
2017,9,7,12,45,887.0,140.5,2.75,27.0,945.0,882.37,645.76
2017,9,7,13,0,886.0,140.0,2.8,27.0,940.0,844.63,621.46
2017,9,7,13,15,882.5,139.0,2.8,27.0,926.0,801.71,593.16
2017,9,7,13,30,879.0,138.0,2.8,27.0,912.0,756.33,561.5
2017,9,7,13,45,873.5,136.5,2.85,27.0,890.0,706.93,526.21
2017,9,7,14,0,868.0,135.0,2.9,27.0,868.0,655.63,488.59
2017,9,7,14,15,859.5,133.0,2.9,27.0,837.5,600.57,446.99
2017,9,7,14,30,851.0,131.0,2.9,27.0,807.0,544.83,403.6
2017,9,7,14,45,838.0,129.5,2.9,27.0,768.5,484.95,355.85
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,425.04,306.66
2017,9,7,15,15,809.5,125.0,2.9,27.0,686.0,363.37,255.0
2017,9,7,15,30,794.0,122.0,2.9,27.0,642.0,302.58,203.43
2017,9,7,15,45,775.0,117.0,2.9,27.0,593.0,240.69,152.08
2017,9,7,16,0,756.0,112.0,2.9,27.0,544.0,174.91,101.51
2017,9,7,16,15,729.0,107.0,2.7,26.5,490.0,115.87,65.92
2017,9,7,16,30,702.0,102.0,2.5,26.0,436.0,72.38,55.7
2017,9,7,16,45,666.5,95.0,2.35,25.5,380.5,68.96,53.18
2017,9,7,17,0,631.0,88.0,2.2,25.0,325.0,65.38,50.42
2017,9,7,17,15,578.5,80.0,1.95,24.0,268.5,60.71,46.74
2017,9,7,17,30,526.0,72.0,1.7,23.0,212.0,55.92,42.79
2017,9,7,17,45,450.0,60.0,1.45,22.5,159.5,47.5,35.39
2017,9,7,18,0,374.0,48.0,1.2,22.0,107.0,38.82,27.49
2017,9,7,18,15,252.5,32.0,1.2,21.5,64.5,26.13,15.56
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,12.5,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,6.83,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,42.83,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,119.65,21.66
2017,9,8,6,45,273.0,35.0,2.3,15.5,72.0,225.67,176.72
2017,9,8,7,0,390.0,51.0,2.6,16.0,116.0,330.02,269.62
2017,9,8,7,15,466.0,62.5,2.55,17.0,170.0,414.54,341.12
2017,9,8,7,30,542.0,74.0,2.5,18.0,224.0,505.07,413.67
2017,9,8,7,45,597.0,81.0,2.45,19.0,281.0,579.78,469.87
2017,9,8,8,0,652.0,88.0,2.4,20.0,338.0,656.97,524.27
2017,9,8,8,15,687.0,94.0,2.55,21.0,393.5,718.15,565.64
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,779.21,605.69
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,830.13,637.82
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,874.27,664.67
2017,9,8,9,15,794.0,112.5,3.0,24.0,605.0,913.45,688.37
2017,9,8,9,30,813.0,116.0,2.9,24.0,654.0,949.9,709.91
2017,9,8,9,45,827.0,119.0,2.85,24.5,697.0,977.81,724.54
2017,9,8,10,0,841.0,122.0,2.8,25.0,740.0,1002.32,736.89
2017,9,8,10,15,851.5,124.5,2.75,25.0,776.5,1019.12,745.67
2017,9,8,10,30,862.0,127.0,2.7,25.0,813.0,1018.79,743.51
2017,9,8,10,45,870.0,128.5,2.65,25.5,842.5,1024.14,743.9
2017,9,8,11,0,878.0,130.0,2.6,26.0,872.0,1025.55,741.85
2017,9,8,11,15,883.0,131.0,2.55,26.0,893.0,1019.49,736.67
2017,9,8,11,30,888.0,132.0,2.5,26.0,914.0,1009.49,729.19
2017,9,8,11,45,896.0,129.5,2.45,26.5,928.0,995.07,717.66
2017,9,8,12,0,904.0,127.0,2.4,27.0,942.0,976.74,703.84
2017,9,8,12,15,905.0,127.0,2.35,27.0,946.0,950.51,686.49
2017,9,8,12,30,906.0,127.0,2.3,27.0,950.0,920.78,666.99
2017,9,8,12,45,904.5,126.5,2.25,27.5,945.0,885.13,642.39
2017,9,8,13,0,903.0,126.0,2.2,28.0,940.0,846.45,615.88
2017,9,8,13,15,900.0,125.5,2.15,28.0,926.0,803.74,587.87
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,758.45,556.89
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,708.34,521.49
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,656.33,483.81
2017,9,8,14,15,877.0,121.5,2.1,28.0,837.0,601.1,442.74
2017,9,8,14,30,869.0,120.0,2.1,28.0,807.0,544.64,399.45
2017,9,8,14,45,857.0,118.5,2.1,28.0,769.0,485.39,352.71
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,423.53,302.6
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,361.03,251.22
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,299.23,199.5
2017,9,8,15,45,794.5,108.0,2.1,27.0,593.0,237.04,148.1
2017,9,8,16,0,773.0,105.0,2.1,27.0,543.0,177.0,102.34
2017,9,8,16,15,746.5,100.5,2.0,26.5,489.5,117.94,67.28
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,68.68,52.58
2017,9,8,16,45,681.5,90.5,1.8,25.5,379.5,66.1,50.76
2017,9,8,17,0,643.0,85.0,1.7,25.0,323.0,63.43,48.77
2017,9,8,17,15,590.0,77.0,1.55,24.5,267.0,58.65,44.88
2017,9,8,17,30,537.0,69.0,1.4,24.0,211.0,53.73,40.72
2017,9,8,17,45,455.0,58.0,1.3,23.5,157.5,46.01,33.93
2017,9,8,18,0,373.0,47.0,1.2,23.0,104.0,38.1,26.7
2017,9,8,18,15,186.5,33.5,1.2,22.5,62.0,25.82,14.97
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,15.86,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,28.94,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,87.43,6.34
2017,9,9,6,45,201.0,37.5,2.45,16.5,65.5,188.12,145.84
2017,9,9,7,0,307.0,57.0,2.7,17.0,108.0,285.77,232.58
2017,9,9,7,15,380.5,71.5,2.6,18.0,159.5,365.82,300.48
2017,9,9,7,30,454.0,86.0,2.5,19.0,211.0,452.51,370.4
2017,9,9,7,45,515.0,95.0,2.45,20.0,267.0,534.83,433.4
2017,9,9,8,0,576.0,104.0,2.4,21.0,323.0,616.33,492.44
2017,9,9,8,15,613.5,111.5,2.55,21.5,378.0,678.93,536.32
2017,9,9,8,30,651.0,119.0,2.7,22.0,433.0,741.65,579.18
2017,9,9,8,45,684.0,123.0,2.85,23.0,486.5,795.9,613.83
2017,9,9,9,0,717.0,127.0,3.0,24.0,540.0,849.03,646.94
2017,9,9,9,15,737.5,132.0,3.0,24.5,588.0,889.9,671.3
2017,9,9,9,30,758.0,137.0,3.0,25.0,636.0,928.31,693.73
2017,9,9,9,45,779.5,137.5,3.05,25.5,680.5,952.82,707.02
2017,9,9,10,0,801.0,138.0,3.1,26.0,725.0,981.47,723.16
2017,9,9,10,15,812.0,140.5,3.1,26.0,761.5,998.35,732.54
2017,9,9,10,30,823.0,143.0,3.1,26.0,798.0,1011.51,739.71
2017,9,9,10,45,836.5,142.0,3.15,26.5,828.0,1019.59,742.68
2017,9,9,11,0,850.0,141.0,3.2,27.0,858.0,1023.73,743.28
2017,9,9,11,15,855.0,142.5,3.25,27.0,879.0,1018.03,739.17
2017,9,9,11,30,860.0,144.0,3.3,27.0,900.0,994.62,723.77
2017,9,9,11,45,863.0,145.0,3.35,27.5,912.5,978.99,712.25
2017,9,9,12,0,866.0,146.0,3.4,28.0,925.0,959.68,698.37
2017,9,9,12,15,866.5,146.5,3.4,28.0,928.5,934.05,681.5
2017,9,9,12,30,867.0,147.0,3.4,28.0,932.0,905.08,662.49
2017,9,9,12,45,866.0,146.5,3.45,28.5,927.0,870.77,638.94
2017,9,9,13,0,865.0,146.0,3.5,29.0,922.0,833.55,613.4
2017,9,9,13,15,861.5,145.0,3.5,29.0,908.0,791.22,585.28
2017,9,9,13,30,858.0,144.0,3.5,29.0,894.0,746.5,553.62
2017,9,9,13,45,850.0,143.5,3.55,29.0,871.0,701.89,521.28
2017,9,9,14,0,842.0,143.0,3.6,29.0,848.0,649.47,482.74
2017,9,9,14,15,833.0,141.0,3.6,29.0,818.0,593.9,440.77
2017,9,9,14,30,824.0,139.0,3.6,29.0,788.0,537.39,396.88
2017,9,9,14,45,809.0,138.0,3.65,29.0,749.5,478.34,349.91
2017,9,9,15,0,794.0,137.0,3.7,29.0,711.0,419.56,301.79
2017,9,9,15,15,778.0,133.5,3.65,28.5,667.0,359.05,251.72
2017,9,9,15,30,762.0,130.0,3.6,28.0,623.0,294.81,198.21
2017,9,9,15,45,738.0,126.5,3.6,28.0,573.5,234.22,148.24
2017,9,9,16,0,714.0,123.0,3.6,28.0,524.0,176.18,104.11
2017,9,9,16,15,685.5,117.0,3.4,27.5,471.0,118.9,69.91
2017,9,9,16,30,657.0,111.0,3.2,27.0,418.0,78.4,60.56
2017,9,9,16,45,614.5,104.0,3.05,26.5,362.5,75.22,58.26
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,71.92,55.77
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,66.02,51.07
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,59.9,45.99
2017,9,9,17,45,380.0,63.0,2.0,23.5,145.0,47.72,35.34
2017,9,9,18,0,298.0,49.0,1.7,23.0,93.0,37.5,26.11
2017,9,9,18,15,187.0,30.5,1.65,22.5,54.0,23.57,12.86
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,10.24,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,35.0,8.0,2.85,16.0,9.5,22.57,0.0
2017,9,10,6,30,70.0,16.0,3.0,16.0,19.0,62.2,0.0
2017,9,10,6,45,163.0,37.5,3.15,16.5,60.0,167.91,129.41
2017,9,10,7,0,256.0,59.0,3.3,17.0,101.0,258.35,210.24
