Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,7,15,327.5,76.0,3.25,18.0,151.5,337.7,278.04
2017,9,10,7,30,399.0,93.0,3.2,19.0,202.0,423.5,348.12
2017,9,10,7,45,460.5,103.5,3.15,20.0,257.0,499.2,407.21
2017,9,10,8,0,522.0,114.0,3.1,21.0,312.0,578.89,466.65
2017,9,10,8,15,560.5,123.0,3.2,21.5,366.0,648.44,516.79
2017,9,10,8,30,599.0,132.0,3.3,22.0,420.0,712.15,560.9
2017,9,10,8,45,633.5,137.5,3.4,23.0,473.0,768.21,597.27
2017,9,10,9,0,668.0,143.0,3.5,24.0,526.0,823.31,632.07
2017,9,10,9,15,689.5,148.5,3.5,24.5,573.5,864.62,657.26
2017,9,10,9,30,711.0,154.0,3.5,25.0,621.0,903.62,680.58
2017,9,10,9,45,729.5,157.0,3.55,25.5,664.0,934.17,698.23
2017,9,10,10,0,748.0,160.0,3.6,26.0,707.0,961.74,713.85
2017,9,10,10,15,761.0,163.5,3.6,26.0,743.5,981.08,725.08
2017,9,10,10,30,774.0,167.0,3.6,26.0,780.0,988.26,728.41
2017,9,10,10,45,786.0,167.5,3.65,26.5,810.0,996.39,731.52
2017,9,10,11,0,798.0,168.0,3.7,27.0,840.0,1000.7,732.24
2017,9,10,11,15,804.5,170.0,3.7,27.0,861.5,997.13,729.09
2017,9,10,11,30,811.0,172.0,3.7,27.0,883.0,989.7,723.62
2017,9,10,11,45,814.0,173.5,3.75,27.5,895.5,974.55,712.15
2017,9,10,12,0,817.0,175.0,3.8,28.0,908.0,955.72,698.44
2017,9,10,12,15,818.5,175.5,3.8,28.0,912.0,930.99,682.03
2017,9,10,12,30,820.0,176.0,3.8,28.0,916.0,902.9,663.45
2017,9,10,12,45,823.0,173.0,3.85,28.5,912.5,869.67,640.4
2017,9,10,13,0,826.0,170.0,3.9,29.0,909.0,833.33,615.27
2017,9,10,13,15,822.5,169.0,3.95,29.0,895.5,790.86,586.06
2017,9,10,13,30,819.0,168.0,4.0,29.0,882.0,746.1,554.39
2017,9,10,13,45,817.5,164.0,4.05,29.0,861.0,698.0,519.73
2017,9,10,14,0,816.0,160.0,4.1,29.0,840.0,647.88,482.73
2017,9,10,14,15,624.0,236.5,4.1,29.0,746.0,554.86,412.68
2017,9,10,14,30,432.0,313.0,4.1,29.0,652.0,475.18,352.49
2017,9,10,14,45,375.0,315.5,4.15,29.0,599.5,418.82,309.8
2017,9,10,15,0,318.0,318.0,4.2,29.0,547.0,369.32,271.95
2017,9,10,15,15,526.5,230.5,4.15,28.5,581.5,345.79,248.08
2017,9,10,15,30,735.0,143.0,4.1,28.0,616.0,297.14,201.1
2017,9,10,15,45,717.5,136.0,4.1,28.0,567.5,236.73,151.13
2017,9,10,16,0,700.0,129.0,4.1,28.0,519.0,178.18,106.4
2017,9,10,16,15,670.0,122.5,3.9,27.5,466.0,121.29,72.56
2017,9,10,16,30,640.0,116.0,3.7,27.0,413.0,81.95,63.56
2017,9,10,16,45,603.0,107.0,3.5,26.5,358.0,77.51,60.22
2017,9,10,17,0,566.0,98.0,3.3,26.0,303.0,72.84,56.57
2017,9,10,17,15,509.0,88.0,2.9,25.0,248.0,66.95,51.88
2017,9,10,17,30,452.0,78.0,2.5,24.0,193.0,58.39,44.67
2017,9,10,17,45,372.5,63.5,2.2,23.5,142.0,48.08,35.61
2017,9,10,18,0,293.0,49.0,1.9,23.0,91.0,37.51,26.05
2017,9,10,18,15,177.0,30.0,1.85,22.5,52.0,23.18,12.15
2017,9,10,18,30,61.0,11.0,1.8,22.0,13.0,9.39,0.0
2017,9,10,18,45,30.5,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.5,8.5,2.2,16.5,11.0,30.99,0.0
2017,9,11,6,30,105.0,17.0,2.5,17.0,22.0,90.85,0.0
2017,9,11,6,45,213.5,35.5,2.9,18.0,63.5,194.08,148.85
2017,9,11,7,0,322.0,54.0,3.3,19.0,105.0,293.09,236.99
2017,9,11,7,15,399.5,67.0,3.25,19.5,157.5,374.87,306.97
2017,9,11,7,30,477.0,80.0,3.2,20.0,210.0,469.03,383.6
2017,9,11,7,45,527.0,90.5,3.2,21.0,264.5,541.69,439.39
2017,9,11,8,0,577.0,101.0,3.2,22.0,319.0,616.56,493.73
2017,9,11,8,15,615.0,108.5,3.35,22.5,374.0,679.62,538.29
2017,9,11,8,30,653.0,116.0,3.5,23.0,429.0,742.85,581.76
2017,9,11,8,45,677.0,124.0,3.65,24.0,480.5,793.66,614.13
2017,9,11,9,0,701.0,132.0,3.8,25.0,532.0,842.92,644.73
2017,9,11,9,15,722.0,137.0,3.85,25.0,580.0,883.85,671.1
2017,9,11,9,30,743.0,142.0,3.9,25.0,628.0,922.37,695.65
2017,9,11,9,45,754.5,148.0,3.95,25.5,670.0,949.9,711.22
2017,9,11,10,0,766.0,154.0,4.0,26.0,712.0,974.16,724.62
2017,9,11,10,15,778.0,157.0,4.0,26.0,748.0,983.94,729.53
2017,9,11,10,30,790.0,160.0,4.0,26.0,784.0,998.34,737.76
2017,9,11,10,45,797.5,163.0,4.05,26.5,812.5,1004.41,739.42
2017,9,11,11,0,805.0,166.0,4.1,27.0,841.0,1006.62,738.73
2017,9,11,11,15,534.5,296.5,4.05,27.0,749.0,861.66,637.08
2017,9,11,11,30,264.0,427.0,4.0,27.0,657.0,697.82,516.63
2017,9,11,11,45,537.0,303.5,4.0,27.5,780.5,841.68,622.74
2017,9,11,12,0,810.0,180.0,4.0,28.0,904.0,954.55,699.89
2017,9,11,12,15,505.5,317.0,3.95,28.0,770.0,786.05,580.04
2017,9,11,12,30,201.0,454.0,3.9,28.0,636.0,599.64,443.21
2017,9,11,12,45,508.5,315.0,3.85,28.5,769.5,739.06,547.64
2017,9,11,13,0,816.0,176.0,3.8,29.0,903.0,830.96,614.17
2017,9,11,13,15,812.0,175.0,3.75,29.0,889.0,788.36,583.41
2017,9,11,13,30,808.0,174.0,3.7,29.0,875.0,743.53,551.42
2017,9,11,13,45,804.0,170.5,3.7,29.0,853.5,694.58,516.12
2017,9,11,14,0,800.0,167.0,3.7,29.0,832.0,643.87,478.73
2017,9,11,14,15,791.0,164.5,3.65,29.0,802.0,589.66,437.66
2017,9,11,14,30,782.0,162.0,3.6,29.0,772.0,534.65,394.89
2017,9,11,14,45,750.5,168.5,3.55,29.0,730.5,473.99,346.92
2017,9,11,15,0,719.0,175.0,3.5,29.0,689.0,416.78,300.5
2017,9,11,15,15,701.5,169.5,3.4,29.0,645.5,357.38,251.45
2017,9,11,15,30,684.0,164.0,3.3,29.0,602.0,299.41,203.16
2017,9,11,15,45,668.0,155.0,3.25,29.0,554.5,240.81,155.33
2017,9,11,16,0,652.0,146.0,3.2,29.0,507.0,183.99,112.38
2017,9,11,16,15,621.5,138.5,2.95,28.5,454.5,129.4,80.19
2017,9,11,16,30,591.0,131.0,2.7,28.0,402.0,92.51,72.06
2017,9,11,16,45,557.0,119.5,2.45,27.5,348.5,86.67,67.62
2017,9,11,17,0,523.0,108.0,2.2,27.0,295.0,78.04,60.69
2017,9,11,17,15,466.0,96.0,1.95,26.0,240.5,70.33,54.5
2017,9,11,17,30,409.0,84.0,1.7,25.0,186.0,62.38,47.85
2017,9,11,17,45,334.5,67.0,1.45,24.0,136.0,50.45,37.51
2017,9,11,18,0,260.0,50.0,1.2,23.0,86.0,38.15,26.51
2017,9,11,18,15,152.5,29.5,1.2,22.5,48.5,22.76,11.3
2017,9,11,18,30,45.0,9.0,1.2,22.0,11.0,7.68,0.0
2017,9,11,18,45,22.5,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,8.5,1.45,16.0,11.5,7.26,0.0
2017,9,12,6,30,123.0,17.0,1.7,17.0,23.0,100.08,0.0
2017,9,12,6,45,247.5,34.0,2.0,18.0,66.5,211.89,161.89
2017,9,12,7,0,372.0,51.0,2.3,19.0,110.0,322.77,259.94
2017,9,12,7,15,451.5,63.0,2.35,19.5,164.0,410.08,333.77
2017,9,12,7,30,531.0,75.0,2.4,20.0,218.0,503.64,409.15
2017,9,12,7,45,585.5,83.5,2.45,21.0,275.0,579.73,466.35
2017,9,12,8,0,640.0,92.0,2.5,22.0,332.0,658.24,521.9
2017,9,12,8,15,677.0,98.5,2.55,23.0,388.5,721.47,563.98
2017,9,12,8,30,714.0,105.0,2.6,24.0,445.0,784.67,604.58
2017,9,12,8,45,740.0,110.5,2.65,25.0,498.5,836.13,635.73
2017,9,12,9,0,766.0,116.0,2.7,26.0,552.0,885.96,665.04
2017,9,12,9,15,785.5,120.0,2.75,26.5,601.0,919.57,684.19
2017,9,12,9,30,805.0,124.0,2.8,27.0,650.0,956.76,705.68
2017,9,12,9,45,818.0,128.0,2.85,27.5,692.5,984.46,720.72
2017,9,12,10,0,831.0,132.0,2.9,28.0,735.0,1008.7,733.55
2017,9,12,10,15,841.5,134.5,2.9,28.0,771.5,1025.09,742.42
2017,9,12,10,30,852.0,137.0,2.9,28.0,808.0,1037.65,749.02
2017,9,12,10,45,857.5,140.0,2.9,28.5,836.5,1041.72,748.88
2017,9,12,11,0,863.0,143.0,2.9,29.0,865.0,1041.76,746.42
2017,9,12,11,15,868.0,144.0,2.85,29.0,885.5,1035.11,740.95
2017,9,12,11,30,873.0,145.0,2.8,29.0,906.0,1010.59,724.35
2017,9,12,11,45,872.0,148.0,2.8,29.5,916.5,992.49,711.12
2017,9,12,12,0,871.0,151.0,2.8,30.0,927.0,970.75,695.66
2017,9,12,12,15,871.5,151.0,2.75,30.0,930.0,944.17,678.2
2017,9,12,12,30,872.0,151.0,2.7,30.0,933.0,914.25,658.66
2017,9,12,12,45,870.0,150.5,2.65,30.5,927.5,878.59,634.13
2017,9,12,13,0,868.0,150.0,2.6,31.0,922.0,849.22,613.8
2017,9,12,13,15,864.0,149.0,2.5,31.0,907.0,804.75,584.12
2017,9,12,13,30,860.0,148.0,2.4,31.0,892.0,757.9,551.32
2017,9,12,13,45,853.5,147.0,2.35,31.5,869.0,707.2,514.51
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,654.78,475.8
2017,9,12,14,15,838.0,143.5,2.2,32.0,815.0,598.23,434.04
2017,9,12,14,30,829.0,141.0,2.1,32.0,784.0,540.76,390.47
2017,9,12,14,45,806.5,143.0,2.05,32.0,743.5,480.32,343.71
2017,9,12,15,0,784.0,145.0,2.0,32.0,703.0,420.98,296.52
2017,9,12,15,15,767.0,141.0,1.9,31.5,658.5,356.06,244.63
2017,9,12,15,30,750.0,137.0,1.8,31.0,614.0,295.55,195.26
2017,9,12,15,45,721.5,134.0,1.7,31.0,563.0,235.03,146.79
2017,9,12,16,0,693.0,131.0,1.6,31.0,512.0,177.7,104.6
2017,9,12,16,15,661.5,124.0,1.45,30.5,458.0,120.78,71.79
2017,9,12,16,30,630.0,117.0,1.3,30.0,404.0,83.01,63.55
2017,9,12,16,45,572.0,112.0,1.2,29.5,346.0,81.37,62.61
2017,9,12,17,0,514.0,107.0,1.1,29.0,288.0,77.36,59.58
2017,9,12,17,15,455.5,94.0,1.05,28.0,233.5,68.94,52.83
2017,9,12,17,30,397.0,81.0,1.0,27.0,179.0,60.23,45.6
2017,9,12,17,45,299.0,64.5,1.0,26.0,127.0,48.48,35.48
2017,9,12,18,0,201.0,48.0,1.0,25.0,75.0,36.47,24.78
2017,9,12,18,15,100.5,27.0,1.05,24.5,40.5,21.23,9.37
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,5.12,0.0
2017,9,12,18,45,0.0,3.0,1.15,23.5,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.5,1.35,17.5,7.5,6.4,0.0
2017,9,13,6,30,0.0,15.0,1.6,18.0,15.0,12.45,0.0
2017,9,13,6,45,110.0,36.5,1.9,19.0,53.5,126.15,93.95
2017,9,13,7,0,220.0,58.0,2.2,20.0,92.0,237.8,190.3
2017,9,13,7,15,289.0,77.0,2.2,20.5,142.0,316.5,256.93
2017,9,13,7,30,358.0,96.0,2.2,21.0,192.0,401.38,325.96
2017,9,13,7,45,411.5,110.5,2.25,21.5,245.5,474.27,382.92
2017,9,13,8,0,465.0,125.0,2.3,22.0,299.0,550.48,440.13
2017,9,13,8,15,466.5,139.5,2.5,23.0,337.5,585.4,463.6
2017,9,13,8,30,468.0,154.0,2.7,24.0,376.0,618.56,485.23
2017,9,13,8,45,404.5,191.5,2.9,25.0,399.0,616.93,479.22
2017,9,13,9,0,341.0,229.0,3.1,26.0,422.0,589.54,455.04
2017,9,13,9,15,371.5,243.5,3.05,26.5,471.0,640.12,489.64
2017,9,13,9,30,402.0,258.0,3.0,27.0,520.0,690.28,522.71
2017,9,13,9,45,433.0,264.5,3.0,28.0,563.5,751.92,561.88
2017,9,13,10,0,464.0,271.0,3.0,29.0,607.0,791.93,585.71
2017,9,13,10,15,449.0,293.0,2.95,29.5,631.5,799.66,587.25
2017,9,13,10,30,434.0,315.0,2.9,30.0,656.0,804.36,587.08
2017,9,13,10,45,387.5,348.5,2.85,30.5,661.5,768.28,559.28
2017,9,13,11,0,341.0,382.0,2.8,31.0,667.0,749.31,543.01
2017,9,13,11,15,333.0,395.0,2.75,31.0,679.0,745.42,539.23
2017,9,13,11,30,325.0,408.0,2.7,31.0,691.0,739.64,534.18
2017,9,13,11,45,314.5,417.5,2.65,31.5,694.5,726.16,523.05
2017,9,13,12,0,304.0,427.0,2.6,32.0,698.0,711.2,511.09
2017,9,13,12,15,315.5,425.5,2.5,32.0,707.5,704.36,506.07
2017,9,13,12,30,327.0,424.0,2.4,32.0,717.0,695.4,499.59
2017,9,13,12,45,394.0,393.0,2.35,32.5,743.5,703.85,505.42
2017,9,13,13,0,461.0,362.0,2.3,33.0,770.0,715.68,512.89
2017,9,13,13,15,478.0,350.5,2.2,33.0,768.0,690.99,495.72
2017,9,13,13,30,495.0,339.0,2.1,33.0,766.0,663.53,476.69
2017,9,13,13,45,411.5,359.5,2.05,33.0,708.0,592.42,426.73
2017,9,13,14,0,328.0,380.0,2.0,33.0,650.0,525.38,379.33
2017,9,13,14,15,419.5,329.5,1.95,33.0,661.5,513.36,371.0
2017,9,13,14,30,511.0,279.0,1.9,33.0,673.0,489.03,352.47
2017,9,13,14,45,448.5,286.5,1.85,33.0,620.5,430.04,308.75
2017,9,13,15,0,386.0,294.0,1.8,33.0,568.0,377.82,269.84
2017,9,13,15,15,291.5,291.5,1.75,32.5,491.0,315.22,224.85
2017,9,13,15,30,197.0,289.0,1.7,32.0,414.0,266.72,191.01
2017,9,13,15,45,172.0,265.5,1.7,32.0,368.5,227.13,162.0
2017,9,13,16,0,147.0,242.0,1.7,32.0,323.0,191.17,136.51
2017,9,13,16,15,210.5,210.5,1.65,31.5,313.0,159.54,113.63
2017,9,13,16,30,274.0,179.0,1.6,31.0,303.0,122.56,95.57
2017,9,13,16,45,237.0,164.0,1.55,30.5,261.0,113.58,88.82
2017,9,13,17,0,200.0,149.0,1.5,30.0,219.0,107.03,83.86
2017,9,13,17,15,169.5,124.0,1.45,29.0,175.5,90.41,70.49
2017,9,13,17,30,139.0,99.0,1.4,28.0,132.0,73.33,56.34
2017,9,13,17,45,105.5,73.0,1.35,27.0,94.0,55.18,40.86
2017,9,13,18,0,72.0,47.0,1.3,26.0,56.0,36.53,24.6
2017,9,13,18,15,36.0,23.5,1.4,25.5,28.0,18.97,6.91
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,5.55,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,30.4,0.0
2017,9,14,6,45,109.5,37.5,2.4,22.0,52.5,128.9,94.4
2017,9,14,7,0,191.0,62.0,2.8,23.0,91.0,214.42,169.51
2017,9,14,7,15,263.5,81.0,2.95,23.5,140.5,292.1,235.25
2017,9,14,7,30,336.0,100.0,3.1,24.0,190.0,391.54,315.67
2017,9,14,7,45,407.5,110.5,3.3,24.5,244.5,472.38,379.38
2017,9,14,8,0,479.0,121.0,3.5,25.0,299.0,558.16,444.63
2017,9,14,8,15,519.5,131.0,3.55,25.5,352.5,621.18,490.0
2017,9,14,8,30,560.0,141.0,3.6,26.0,406.0,685.22,534.33
2017,9,14,8,45,600.0,145.0,3.7,27.0,458.5,751.16,577.69
2017,9,14,9,0,640.0,149.0,3.8,28.0,511.0,809.08,614.19
2017,9,14,9,15,662.0,155.0,3.8,28.5,558.0,850.76,639.49
2017,9,14,9,30,684.0,161.0,3.8,29.0,605.0,890.19,662.98
2017,9,14,9,45,703.5,164.0,3.8,29.5,647.0,921.21,680.54
2017,9,14,10,0,723.0,167.0,3.8,30.0,689.0,949.31,696.08
2017,9,14,10,15,735.5,170.5,3.8,30.5,724.0,967.71,705.19
2017,9,14,10,30,748.0,174.0,3.8,31.0,759.0,982.63,712.14
2017,9,14,10,45,757.0,176.5,3.8,31.5,787.0,989.28,713.84
2017,9,14,11,0,766.0,179.0,3.8,32.0,815.0,983.04,707.39
2017,9,14,11,15,771.5,180.5,3.8,32.0,835.0,977.94,703.39
2017,9,14,11,30,777.0,182.0,3.8,32.0,855.0,969.11,697.11
2017,9,14,11,45,788.5,177.5,3.8,32.5,868.5,956.56,687.19
2017,9,14,12,0,800.0,173.0,3.8,33.0,882.0,940.16,674.95
2017,9,14,12,15,800.5,173.5,3.8,33.0,885.0,914.71,658.33
2017,9,14,12,30,801.0,174.0,3.8,33.0,888.0,886.02,639.66
2017,9,14,12,45,798.0,174.0,3.8,33.5,881.5,850.84,615.45
2017,9,14,13,0,795.0,174.0,3.8,34.0,875.0,813.02,589.48
2017,9,14,13,15,790.5,173.0,3.8,34.0,861.0,770.71,560.41
2017,9,14,13,30,786.0,172.0,3.8,34.0,847.0,726.3,529.38
2017,9,14,13,45,778.0,171.0,3.8,34.0,824.0,677.67,494.79
2017,9,14,14,0,770.0,170.0,3.8,34.0,801.0,627.71,458.46
2017,9,14,14,15,760.0,167.0,3.8,34.0,771.0,573.9,418.51
2017,9,14,14,30,750.0,164.0,3.8,34.0,741.0,518.19,376.1
2017,9,14,14,45,731.5,163.0,3.8,34.0,702.5,460.35,331.01
2017,9,14,15,0,713.0,162.0,3.8,34.0,664.0,403.37,285.41
2017,9,14,15,15,695.0,157.5,3.8,33.5,621.0,345.02,238.42
2017,9,14,15,30,677.0,153.0,3.8,33.0,578.0,288.13,192.04
2017,9,14,15,45,653.5,147.0,3.85,33.0,530.0,230.81,146.11
2017,9,14,16,0,630.0,141.0,3.9,33.0,482.0,176.22,105.89
2017,9,14,16,15,598.0,133.5,3.75,32.5,430.5,123.01,75.42
2017,9,14,16,30,566.0,126.0,3.6,32.0,379.0,89.32,68.35
2017,9,14,16,45,524.0,116.0,3.5,31.5,325.5,82.52,63.15
2017,9,14,17,0,482.0,106.0,3.4,31.0,272.0,76.55,58.5
2017,9,14,17,15,422.0,93.5,3.2,30.0,219.0,68.46,52.03
2017,9,14,17,30,362.0,81.0,3.0,29.0,166.0,60.12,45.09
2017,9,14,17,45,280.5,63.5,2.85,28.5,118.5,47.76,34.38
2017,9,14,18,0,199.0,46.0,2.7,28.0,71.0,35.06,23.05
2017,9,14,18,15,99.5,23.0,2.85,27.5,35.5,17.75,4.95
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,30.58,0.0
2017,9,15,6,45,107.5,37.0,2.3,22.5,52.0,127.89,92.85
2017,9,15,7,0,187.0,61.0,2.5,23.0,90.0,211.38,166.85
2017,9,15,7,15,260.0,80.5,2.6,23.5,139.0,290.11,233.34
2017,9,15,7,30,333.0,100.0,2.7,24.0,188.0,390.43,314.22
2017,9,15,7,45,239.5,125.0,2.8,24.5,196.0,346.91,278.6
2017,9,15,8,0,146.0,150.0,2.9,25.0,204.0,292.12,233.11
2017,9,15,8,15,85.0,162.5,2.9,25.5,195.0,239.16,189.12
2017,9,15,8,30,24.0,175.0,2.9,26.0,186.0,182.35,141.52
2017,9,15,8,45,62.5,211.5,2.95,26.5,246.0,272.61,212.37
2017,9,15,9,0,101.0,248.0,3.0,27.0,306.0,348.81,270.18
2017,9,15,9,15,167.0,271.0,2.95,27.5,375.5,456.73,350.55
2017,9,15,9,30,233.0,294.0,2.9,28.0,445.0,546.76,415.24
2017,9,15,9,45,250.5,312.5,2.85,28.5,484.5,605.69,454.49
2017,9,15,10,0,268.0,331.0,2.8,29.0,524.0,642.34,477.83
2017,9,15,10,15,505.5,253.0,2.8,29.5,639.5,816.36,601.03
2017,9,15,10,30,743.0,175.0,2.8,30.0,755.0,979.63,707.29
2017,9,15,10,45,759.0,173.5,2.85,30.5,784.5,988.88,709.68
2017,9,15,11,0,775.0,172.0,2.9,31.0,814.0,985.89,705.78
2017,9,15,11,15,781.0,173.5,2.9,31.0,834.0,981.17,702.04
2017,9,15,11,30,787.0,175.0,2.9,31.0,854.0,972.69,696.07
2017,9,15,11,45,801.5,168.5,2.9,31.5,868.5,960.79,686.69
2017,9,15,12,0,816.0,162.0,2.9,32.0,883.0,944.89,674.93
2017,9,15,12,15,816.5,162.5,2.9,32.0,886.0,919.09,658.3
2017,9,15,12,30,817.0,163.0,2.9,32.0,889.0,890.0,639.65
2017,9,15,12,45,815.5,162.5,2.9,32.5,883.0,855.16,615.97
2017,9,15,13,0,814.0,162.0,2.9,33.0,877.0,817.51,590.47
2017,9,15,13,15,810.0,161.0,2.85,33.0,862.5,774.88,561.63
2017,9,15,13,30,806.0,160.0,2.8,33.0,848.0,730.05,530.4
2017,9,15,13,45,799.0,158.0,2.8,33.0,825.5,680.35,495.45
2017,9,15,14,0,792.0,156.0,2.8,33.0,803.0,629.19,458.62
2017,9,15,14,15,782.5,153.5,2.75,33.0,772.5,574.99,418.47
2017,9,15,14,30,773.0,151.0,2.7,33.0,742.0,520.08,376.69
2017,9,15,14,45,760.5,148.0,2.7,33.0,705.0,462.99,332.25
2017,9,15,15,0,748.0,145.0,2.7,33.0,668.0,402.85,284.35
2017,9,15,15,15,730.0,141.0,2.7,32.5,624.5,342.94,236.09
2017,9,15,15,30,712.0,137.0,2.7,32.0,581.0,284.42,188.27
2017,9,15,15,45,689.0,131.5,2.75,32.0,532.5,225.48,140.92
2017,9,15,16,0,666.0,126.0,2.8,32.0,484.0,169.13,99.34
2017,9,15,16,15,634.5,119.5,2.7,31.5,431.5,114.4,68.28
2017,9,15,16,30,603.0,113.0,2.6,31.0,379.0,80.45,61.33
2017,9,15,16,45,559.5,104.5,2.55,31.0,325.0,76.25,58.09
2017,9,15,17,0,516.0,96.0,2.5,31.0,271.0,71.88,54.61
2017,9,15,17,15,454.5,85.0,2.3,30.0,218.0,62.9,47.36
2017,9,15,17,30,393.0,74.0,2.1,29.0,165.0,55.4,41.11
2017,9,15,17,45,305.5,58.5,1.95,28.5,117.0,44.29,31.44
2017,9,15,18,0,218.0,43.0,1.8,28.0,69.0,32.92,21.19
2017,9,15,18,15,109.0,21.5,2.0,27.5,34.5,16.64,2.93
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,33.61,0.0
2017,9,16,6,45,139.0,35.0,1.65,23.5,53.5,142.99,103.35
2017,9,16,7,0,236.0,56.0,1.9,24.0,92.0,247.93,194.83
2017,9,16,7,15,314.5,72.0,2.05,24.5,141.5,330.27,263.74
2017,9,16,7,30,393.0,88.0,2.2,25.0,191.0,419.95,335.82
2017,9,16,7,45,452.5,98.5,2.35,25.5,244.5,494.29,393.36
2017,9,16,8,0,512.0,109.0,2.5,26.0,298.0,572.45,451.56
2017,9,16,8,15,552.5,118.0,2.5,26.5,351.0,643.78,501.15
2017,9,16,8,30,593.0,127.0,2.5,27.0,404.0,709.1,544.74
2017,9,16,8,45,435.5,182.0,2.55,27.5,399.0,637.64,488.51
2017,9,16,9,0,278.0,237.0,2.6,28.0,394.0,542.82,414.69
2017,9,16,9,15,493.0,191.5,2.55,28.5,498.0,722.04,545.03
2017,9,16,9,30,708.0,146.0,2.5,29.0,602.0,899.02,661.84
2017,9,16,9,45,730.0,147.0,2.45,29.5,644.5,930.39,677.35
2017,9,16,10,0,752.0,148.0,2.4,30.0,687.0,958.86,692.1
2017,9,16,10,15,476.5,263.0,2.35,30.0,610.5,798.57,581.84
2017,9,16,10,30,201.0,378.0,2.3,30.0,534.0,598.11,438.22
2017,9,16,10,45,501.0,266.0,2.3,30.5,674.5,818.72,595.16
2017,9,16,11,0,801.0,154.0,2.3,31.0,815.0,994.34,707.39
2017,9,16,11,15,806.5,155.5,2.3,31.5,835.0,988.94,700.1
2017,9,16,11,30,812.0,157.0,2.3,32.0,855.0,979.72,692.37
2017,9,16,11,45,793.0,172.0,2.3,32.5,861.5,956.58,676.09
2017,9,16,12,0,774.0,187.0,2.3,33.0,868.0,930.05,657.92
2017,9,16,12,15,775.0,187.5,2.3,33.0,871.0,905.42,642.38
2017,9,16,12,30,776.0,188.0,2.3,33.0,874.0,877.61,624.8
2017,9,16,12,45,776.5,186.0,2.3,33.0,869.0,844.1,603.55
2017,9,16,13,0,777.0,184.0,2.3,33.0,864.0,807.8,579.99
2017,9,16,13,15,772.5,182.5,2.3,33.0,849.5,765.53,551.6
2017,9,16,13,30,768.0,181.0,2.3,33.0,835.0,721.23,521.32
2017,9,16,13,45,762.5,178.0,2.3,33.5,813.0,673.18,486.85
2017,9,16,14,0,757.0,175.0,2.3,34.0,791.0,624.48,451.21
2017,9,16,14,15,747.0,172.5,2.3,34.0,760.5,570.58,412.01
2017,9,16,14,30,737.0,170.0,2.3,34.0,730.0,516.14,371.28
2017,9,16,14,45,729.0,163.0,2.35,34.0,694.0,458.63,327.27
2017,9,16,15,0,721.0,156.0,2.4,34.0,658.0,400.96,281.73
2017,9,16,15,15,703.0,151.5,2.4,33.5,614.5,342.12,234.79
2017,9,16,15,30,685.0,147.0,2.4,33.0,571.0,284.75,188.37
2017,9,16,15,45,662.5,140.5,2.45,33.0,523.0,226.76,142.21
2017,9,16,16,0,640.0,134.0,2.5,33.0,475.0,171.36,101.69
2017,9,16,16,15,608.0,127.0,2.45,32.5,423.5,117.9,71.65
2017,9,16,16,30,576.0,120.0,2.4,32.0,372.0,85.53,65.23
2017,9,16,16,45,534.0,110.0,2.35,31.5,318.5,80.42,61.42
2017,9,16,17,0,492.0,100.0,2.3,31.0,265.0,72.75,55.33
2017,9,16,17,15,430.5,88.0,2.05,30.0,212.5,64.86,48.99
2017,9,16,17,30,369.0,76.0,1.8,29.0,160.0,56.73,42.19
2017,9,16,17,45,284.5,59.0,1.6,28.5,112.5,44.6,31.64
2017,9,16,18,0,200.0,42.0,1.4,28.0,65.0,32.14,20.43
2017,9,16,18,15,100.0,21.0,1.45,27.5,32.5,16.26,0.86
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,29.5,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,59.0,14.0,0.8,23.0,16.0,42.5,0.0
2017,9,17,6,45,173.5,33.0,0.95,23.5,55.5,173.76,125.1
2017,9,17,7,0,288.0,52.0,1.1,24.0,95.0,275.86,215.91
2017,9,17,7,15,371.0,65.5,1.25,24.5,146.0,360.82,286.39
2017,9,17,7,30,454.0,79.0,1.4,25.0,197.0,453.56,359.9
2017,9,17,7,45,518.5,87.0,1.55,25.5,252.5,538.62,424.3
2017,9,17,8,0,583.0,95.0,1.7,26.0,308.0,622.42,484.28
2017,9,17,8,15,622.0,102.0,1.75,26.5,362.5,686.02,526.95
2017,9,17,8,30,661.0,109.0,1.8,27.0,417.0,749.81,568.46
2017,9,17,8,45,419.5,178.5,1.85,27.5,382.5,620.02,472.09
2017,9,17,9,0,178.0,248.0,1.9,28.0,348.0,442.46,337.32
2017,9,17,9,15,470.0,187.5,1.85,28.5,482.5,696.24,523.87
2017,9,17,9,30,762.0,127.0,1.8,29.0,617.0,923.97,672.07
2017,9,17,9,45,504.5,229.5,1.8,29.5,563.0,789.09,576.45
2017,9,17,10,0,247.0,332.0,1.8,30.0,509.0,623.98,456.93
2017,9,17,10,15,527.5,237.5,1.8,30.0,639.5,823.55,598.64
2017,9,17,10,30,808.0,143.0,1.8,30.0,770.0,1004.32,712.95
2017,9,17,10,45,816.0,145.0,1.8,30.5,797.5,1009.5,711.63
2017,9,17,11,0,824.0,147.0,1.8,31.0,825.0,1010.8,710.04
2017,9,17,11,15,829.0,148.5,1.8,31.0,845.0,1004.64,705.48
2017,9,17,11,30,834.0,150.0,1.8,31.0,865.0,994.6,698.75
2017,9,17,11,45,839.5,149.0,1.8,31.5,877.0,978.62,687.13
2017,9,17,12,0,845.0,148.0,1.8,32.0,889.0,958.86,673.37
2017,9,17,12,15,845.5,148.0,1.8,32.0,891.5,931.83,656.55
2017,9,17,12,30,846.0,148.0,1.8,32.0,894.0,901.43,637.69
2017,9,17,12,45,843.5,147.5,1.8,32.5,887.5,864.82,613.6
2017,9,17,13,0,841.0,147.0,1.8,33.0,881.0,825.37,587.7
2017,9,17,13,15,589.0,269.5,1.75,33.0,779.5,707.37,505.92
2017,9,17,13,30,337.0,392.0,1.7,33.0,678.0,591.14,423.64
2017,9,17,13,45,577.5,267.5,1.7,33.0,741.0,627.29,452.06
2017,9,17,14,0,818.0,143.0,1.7,33.0,804.0,633.45,457.22
2017,9,17,14,15,808.5,140.5,1.7,33.0,773.5,577.88,416.57
2017,9,17,14,30,799.0,138.0,1.7,33.0,743.0,521.55,374.55
2017,9,17,14,45,576.5,216.5,1.75,33.0,641.5,434.05,310.66
2017,9,17,15,0,354.0,295.0,1.8,33.0,540.0,366.11,262.07
2017,9,17,15,15,546.0,210.5,1.85,33.0,560.0,335.74,233.64
2017,9,17,15,30,738.0,126.0,1.9,33.0,580.0,281.59,183.88
2017,9,17,15,45,716.0,120.5,2.0,33.0,531.0,221.28,135.78
2017,9,17,16,0,694.0,115.0,2.1,33.0,482.0,163.4,93.46
2017,9,17,16,15,663.0,109.5,2.1,32.5,429.5,107.69,62.61
2017,9,17,16,30,632.0,104.0,2.1,32.0,377.0,74.72,56.37
2017,9,17,16,45,590.5,95.5,2.15,31.5,323.0,70.23,53.01
2017,9,17,17,0,549.0,87.0,2.2,31.0,269.0,65.54,49.35
2017,9,17,17,15,486.5,77.0,2.0,30.0,215.0,59.29,44.33
2017,9,17,17,30,424.0,67.0,1.8,29.0,161.0,50.7,37.11
2017,9,17,17,45,332.5,52.5,1.65,28.5,113.0,40.11,27.86
2017,9,17,18,0,241.0,38.0,1.5,28.0,65.0,29.3,17.99
2017,9,17,18,15,120.5,19.0,1.6,27.5,32.5,14.78,0.0
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,59.0,13.0,0.4,23.0,15.0,41.77,0.0
2017,9,18,6,45,176.0,31.0,0.45,23.5,53.5,172.82,123.07
2017,9,18,7,0,293.0,49.0,0.5,24.0,92.0,275.7,214.49
2017,9,18,7,15,376.0,62.0,0.6,24.5,142.5,360.46,284.0
2017,9,18,7,30,459.0,75.0,0.7,25.0,193.0,458.52,360.22
2017,9,18,7,45,245.5,105.5,0.85,26.0,170.5,327.84,258.69
2017,9,18,8,0,32.0,136.0,1.0,27.0,148.0,167.33,129.22
2017,9,18,8,15,122.5,165.0,1.05,27.5,220.5,292.97,228.88
2017,9,18,8,30,213.0,194.0,1.1,28.0,293.0,408.45,315.54
2017,9,18,8,45,463.0,154.0,1.2,28.5,402.0,632.15,479.0
2017,9,18,9,0,713.0,114.0,1.3,29.0,511.0,841.73,617.49
2017,9,18,9,15,616.5,162.0,1.3,29.0,527.0,819.1,598.37
2017,9,18,9,30,520.0,210.0,1.3,29.0,543.0,778.67,569.06
2017,9,18,9,45,650.5,170.0,1.3,29.5,615.0,879.27,633.54
2017,9,18,10,0,781.0,130.0,1.3,30.0,687.0,962.56,682.13
2017,9,18,10,15,544.5,242.5,1.3,30.5,640.0,847.1,604.08
2017,9,18,10,30,308.0,355.0,1.3,31.0,593.0,704.49,504.1
2017,9,18,10,45,381.0,340.5,1.3,31.5,646.0,756.95,539.78
2017,9,18,11,0,454.0,326.0,1.3,32.0,699.0,826.42,583.23
2017,9,18,11,15,640.5,235.0,1.25,32.0,774.5,915.53,642.03
2017,9,18,11,30,827.0,144.0,1.2,32.0,850.0,982.0,680.8
2017,9,18,11,45,806.0,160.0,1.2,32.5,856.0,958.06,663.65
2017,9,18,12,0,785.0,176.0,1.2,33.0,862.0,930.66,645.62
2017,9,18,12,15,638.0,264.0,1.2,33.0,822.5,862.36,601.64
2017,9,18,12,30,491.0,352.0,1.2,33.0,783.0,785.5,549.83
2017,9,18,12,45,469.0,354.0,1.25,33.0,763.5,743.42,523.57
2017,9,18,13,0,447.0,356.0,1.3,33.0,744.0,701.01,496.29
2017,9,18,13,15,497.5,334.0,1.3,33.0,759.0,693.07,491.99
2017,9,18,13,30,548.0,312.0,1.3,33.0,774.0,679.56,483.34
2017,9,18,13,45,553.0,298.0,1.3,33.0,753.5,636.79,454.45
2017,9,18,14,0,558.0,284.0,1.3,33.0,733.0,592.41,423.99
2017,9,18,14,15,588.0,257.5,1.3,32.5,714.5,550.28,395.14
2017,9,18,14,30,618.0,231.0,1.3,32.0,696.0,505.8,363.26
2017,9,18,14,45,612.0,215.5,1.35,32.0,656.5,448.67,320.69
2017,9,18,15,0,606.0,200.0,1.4,32.0,617.0,391.52,276.76
2017,9,18,15,15,617.0,183.0,1.45,31.5,583.5,338.73,234.79
2017,9,18,15,30,628.0,166.0,1.5,31.0,550.0,284.15,190.39
2017,9,18,15,45,565.5,166.5,1.55,31.0,490.5,225.95,146.14
2017,9,18,16,0,503.0,167.0,1.6,31.0,431.0,176.31,111.75
2017,9,18,16,15,499.0,148.0,1.55,30.5,385.5,124.6,80.61
2017,9,18,16,30,495.0,129.0,1.5,30.0,340.0,89.8,69.29
2017,9,18,16,45,471.5,117.0,1.5,30.0,295.5,83.04,63.97
2017,9,18,17,0,448.0,105.0,1.5,30.0,251.0,75.93,58.2
2017,9,18,17,15,385.5,91.0,1.4,29.5,199.5,66.75,50.64
2017,9,18,17,30,323.0,77.0,1.3,29.0,148.0,57.29,42.58
2017,9,18,17,45,243.0,58.0,1.25,28.5,102.0,43.76,30.83
2017,9,18,18,0,163.0,39.0,1.2,28.0,56.0,29.83,18.23
2017,9,18,18,15,81.5,19.5,1.3,27.5,28.0,15.43,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.4,24.0,12.0,21.91,0.0
2017,9,19,6,45,114.0,33.0,2.55,24.5,48.5,128.01,89.23
2017,9,19,7,0,204.0,55.0,2.7,25.0,85.0,216.28,169.23
2017,9,19,7,15,284.0,71.5,2.85,25.0,133.0,311.96,249.33
2017,9,19,7,30,364.0,88.0,3.0,25.0,181.0,402.18,323.17
2017,9,19,7,45,237.0,117.0,3.15,25.5,183.5,337.88,271.05
2017,9,19,8,0,110.0,146.0,3.3,26.0,186.0,260.56,206.93
2017,9,19,8,15,55.0,113.0,3.4,26.5,133.0,155.99,122.35
2017,9,19,8,30,0.0,80.0,3.5,27.0,80.0,66.41,48.17
2017,9,19,8,45,0.0,90.5,3.65,27.5,90.5,75.51,55.23
2017,9,19,9,0,0.0,101.0,3.8,28.0,101.0,84.78,62.27
2017,9,19,9,15,126.5,193.5,3.8,28.0,274.0,329.58,256.66
2017,9,19,9,30,253.0,286.0,3.8,28.0,447.0,581.79,443.9
2017,9,19,9,45,500.5,214.5,3.8,28.5,560.5,770.15,580.71
2017,9,19,10,0,748.0,143.0,3.8,29.0,674.0,951.89,702.28
2017,9,19,10,15,616.5,215.0,3.75,29.0,667.5,899.18,663.96
2017,9,19,10,30,485.0,287.0,3.7,29.0,661.0,832.09,613.78
2017,9,19,10,45,641.0,217.5,3.65,29.5,730.5,919.36,674.27
2017,9,19,11,0,797.0,148.0,3.6,30.0,800.0,985.96,714.84
2017,9,19,11,15,617.0,249.0,3.55,30.0,761.5,906.39,659.96
2017,9,19,11,30,437.0,350.0,3.5,30.0,723.0,810.45,590.38
2017,9,19,11,45,416.5,365.5,3.5,30.5,724.0,790.32,575.12
2017,9,19,12,0,396.0,381.0,3.5,31.0,725.0,755.35,549.71
2017,9,19,12,15,332.5,405.0,3.45,31.0,695.0,703.23,512.31
2017,9,19,12,30,269.0,429.0,3.4,31.0,665.0,652.4,475.67
2017,9,19,12,45,317.5,411.5,3.35,31.0,688.0,659.26,481.49
2017,9,19,13,0,366.0,394.0,3.3,31.0,711.0,661.84,483.85
2017,9,19,13,15,376.0,381.5,3.25,31.0,702.5,635.08,465.17
2017,9,19,13,30,386.0,369.0,3.2,31.0,694.0,606.62,445.2
2017,9,19,13,45,453.0,331.5,3.2,31.0,702.5,598.48,440.02
2017,9,19,14,0,520.0,294.0,3.2,31.0,711.0,577.46,425.05
2017,9,19,14,15,651.5,214.5,3.15,31.0,716.0,552.04,406.45
2017,9,19,14,30,783.0,135.0,3.1,31.0,721.0,510.3,374.18
2017,9,19,14,45,752.5,140.5,3.05,31.0,680.5,451.78,327.82
2017,9,19,15,0,722.0,146.0,3.0,31.0,640.0,392.18,279.78
2017,9,19,15,15,468.5,210.0,2.9,30.5,522.0,310.52,220.5
2017,9,19,15,30,215.0,274.0,2.8,30.0,404.0,260.36,188.36
2017,9,19,15,45,430.5,198.5,2.7,30.0,431.5,223.12,150.75
2017,9,19,16,0,646.0,123.0,2.6,30.0,459.0,162.49,96.2
2017,9,19,16,15,465.0,144.0,2.45,29.5,372.0,119.76,78.4
2017,9,19,16,30,284.0,165.0,2.3,29.0,285.0,114.62,90.21
2017,9,19,16,45,263.0,144.0,2.15,29.0,243.0,101.87,79.92
2017,9,19,17,0,242.0,123.0,2.0,29.0,201.0,88.58,69.02
2017,9,19,17,15,209.0,101.5,2.1,28.5,159.0,74.34,57.23
2017,9,19,17,30,176.0,80.0,2.2,28.0,117.0,59.6,44.67
2017,9,19,17,45,126.5,58.0,2.3,27.5,80.5,43.95,31.05
2017,9,19,18,0,77.0,36.0,2.4,27.0,44.0,28.4,16.93
2017,9,19,18,15,38.5,18.0,2.6,27.0,22.0,14.51,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,24.58,0.0
