Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,6,45,129.5,31.5,2.55,24.5,48.5,134.98,93.33
2017,9,20,7,0,230.0,52.0,2.8,25.0,85.0,242.43,189.68
2017,9,20,7,15,314.0,67.0,3.0,25.5,133.5,327.35,261.32
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,420.26,336.68
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,496.21,396.2
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,584.21,461.92
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,517.39,407.13
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,406.69,318.8
2017,9,20,8,45,199.5,218.5,4.1,28.5,319.0,429.13,334.03
2017,9,20,9,0,187.0,245.0,4.3,29.0,348.0,449.68,347.12
2017,9,20,9,15,455.5,188.0,4.3,29.5,469.5,685.59,524.0
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,901.32,672.08
2017,9,20,9,45,490.5,229.0,4.35,30.5,550.0,777.19,580.54
2017,9,20,10,0,257.0,327.0,4.4,31.0,509.0,630.83,469.95
2017,9,20,10,15,523.0,233.0,4.4,31.0,627.0,816.4,606.14
2017,9,20,10,30,789.0,139.0,4.4,31.0,745.0,982.96,717.52
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.5,988.94,717.75
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,991.13,716.77
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,985.49,712.32
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,976.02,705.58
2017,9,20,11,45,823.5,144.5,4.4,32.5,850.5,959.78,693.17
2017,9,20,12,0,827.0,145.0,4.4,33.0,862.0,939.89,678.56
2017,9,20,12,15,594.5,272.5,4.35,33.0,789.0,831.25,603.49
2017,9,20,12,30,362.0,400.0,4.3,33.0,716.0,706.71,513.3
2017,9,20,12,45,592.0,273.0,4.3,33.5,785.0,775.73,565.14
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,809.22,590.07
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,766.15,560.61
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,720.86,528.65
2017,9,20,13,45,805.0,144.0,4.3,34.0,801.5,671.14,492.88
2017,9,20,14,0,796.0,144.0,4.3,34.0,778.0,620.09,455.34
2017,9,20,14,15,786.0,141.5,4.2,33.5,747.5,565.26,414.84
2017,9,20,14,30,776.0,139.0,4.1,33.0,717.0,509.8,372.6
2017,9,20,14,45,760.0,137.5,4.1,33.0,679.0,452.15,326.93
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,391.97,278.24
2017,9,20,15,15,725.5,132.0,4.0,32.5,597.5,332.15,229.31
2017,9,20,15,30,707.0,128.0,3.9,32.0,554.0,273.81,181.11
2017,9,20,15,45,680.5,124.0,3.8,32.0,505.5,215.75,134.27
2017,9,20,16,0,654.0,120.0,3.7,32.0,457.0,160.71,93.99
2017,9,20,16,15,620.5,113.5,3.5,31.5,405.0,106.76,64.23
2017,9,20,16,30,587.0,107.0,3.3,31.0,353.0,77.01,58.61
2017,9,20,16,45,538.5,99.0,3.15,31.0,299.5,72.96,55.46
2017,9,20,17,0,490.0,91.0,3.0,31.0,246.0,66.9,50.5
2017,9,20,17,15,422.5,79.5,2.9,30.5,194.0,59.11,44.06
2017,9,20,17,30,355.0,68.0,2.8,30.0,142.0,51.13,37.21
2017,9,20,17,45,257.5,52.0,2.7,29.5,96.5,39.5,27.04
2017,9,20,18,0,160.0,36.0,2.6,29.0,51.0,27.63,15.87
2017,9,20,18,15,80.0,18.0,2.7,28.5,25.5,14.23,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,15.9,0.0
2017,9,21,6,45,115.5,31.0,2.25,24.5,47.0,126.88,86.16
2017,9,21,7,0,217.0,52.0,2.4,25.0,83.0,235.16,183.51
2017,9,21,7,15,303.5,67.5,2.45,25.0,132.0,321.86,256.81
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,416.81,334.08
2017,9,21,7,45,463.0,90.5,2.6,25.5,235.0,497.85,397.32
2017,9,21,8,0,536.0,98.0,2.7,26.0,289.0,592.05,467.01
2017,9,21,8,15,355.5,146.0,2.8,26.5,281.5,487.92,384.76
2017,9,21,8,30,175.0,194.0,2.9,27.0,274.0,377.15,295.46
2017,9,21,8,45,160.0,219.5,3.0,27.5,299.5,394.83,307.15
2017,9,21,9,0,145.0,245.0,3.1,28.0,325.0,410.69,316.75
2017,9,21,9,15,441.0,185.5,3.1,28.0,459.0,669.51,512.16
2017,9,21,9,30,737.0,126.0,3.1,28.0,593.0,909.06,676.49
2017,9,21,9,45,757.0,127.5,3.15,28.5,635.0,932.68,687.51
2017,9,21,10,0,777.0,129.0,3.2,29.0,677.0,960.01,702.75
2017,9,21,10,15,788.5,131.5,3.15,29.0,711.5,976.48,711.51
2017,9,21,10,30,800.0,134.0,3.1,29.0,746.0,989.33,718.08
2017,9,21,10,45,810.0,135.0,3.1,29.5,774.0,995.24,719.27
2017,9,21,11,0,820.0,136.0,3.1,30.0,802.0,997.32,718.2
2017,9,21,11,15,474.0,278.0,3.1,30.0,665.5,789.04,576.56
2017,9,21,11,30,128.0,420.0,3.1,30.0,529.0,545.56,400.03
2017,9,21,11,45,481.0,280.5,3.1,30.5,695.5,770.48,565.05
2017,9,21,12,0,834.0,141.0,3.1,31.0,862.0,942.56,679.86
2017,9,21,12,15,834.5,141.0,3.15,31.0,864.5,915.65,661.16
2017,9,21,12,30,835.0,141.0,3.2,31.0,867.0,885.42,641.87
2017,9,21,12,45,524.5,285.0,3.25,31.5,739.5,728.21,531.43
2017,9,21,13,0,214.0,429.0,3.3,32.0,612.0,562.68,410.23
2017,9,21,13,15,516.0,285.5,3.35,32.0,717.5,665.3,488.48
2017,9,21,13,30,818.0,142.0,3.4,32.0,823.0,721.67,531.2
2017,9,21,13,45,807.5,142.5,3.5,32.0,799.0,671.19,494.7
2017,9,21,14,0,797.0,143.0,3.6,32.0,775.0,619.51,457.0
2017,9,21,14,15,787.0,141.0,3.65,32.0,744.5,565.02,416.12
2017,9,21,14,30,777.0,139.0,3.7,32.0,714.0,509.88,373.53
2017,9,21,14,45,741.5,146.0,3.8,32.0,672.0,448.38,325.28
2017,9,21,15,0,706.0,153.0,3.9,32.0,630.0,390.96,278.99
2017,9,21,15,15,455.0,211.5,3.9,31.5,511.0,307.0,218.04
2017,9,21,15,30,204.0,270.0,3.9,31.0,392.0,254.6,184.27
2017,9,21,15,45,404.0,203.0,3.95,31.0,418.5,220.93,150.02
2017,9,21,16,0,604.0,136.0,4.0,31.0,445.0,166.36,100.91
2017,9,21,16,15,567.5,128.5,3.9,30.5,393.5,114.77,72.37
2017,9,21,16,30,531.0,121.0,3.8,30.0,342.0,85.41,65.87
2017,9,21,16,45,478.0,112.0,3.7,30.0,288.5,80.1,61.66
2017,9,21,17,0,425.0,103.0,3.6,30.0,235.0,74.64,57.2
2017,9,21,17,15,354.5,89.0,3.3,29.0,184.0,65.36,49.59
2017,9,21,17,30,284.0,75.0,3.0,28.0,133.0,55.82,41.44
2017,9,21,17,45,188.0,55.5,2.7,27.5,89.0,42.4,29.62
2017,9,21,18,0,92.0,36.0,2.4,27.0,45.0,27.76,15.78
2017,9,21,18,15,46.0,18.0,2.45,26.5,22.5,15.36,0.0
2017,9,21,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,22.59,0.0
2017,9,22,6,45,134.5,30.0,2.0,23.5,47.0,150.09,101.36
2017,9,22,7,0,244.0,49.0,2.3,24.0,83.0,248.9,194.98
2017,9,22,7,15,333.0,62.5,2.35,24.5,132.0,336.15,268.69
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,431.98,346.08
2017,9,22,7,45,481.5,85.5,2.5,25.5,234.5,513.58,409.11
2017,9,22,8,0,541.0,95.0,2.6,26.0,288.0,593.84,467.92
2017,9,22,8,15,582.5,102.5,2.7,26.5,341.0,658.73,513.13
2017,9,22,8,30,624.0,110.0,2.8,27.0,394.0,724.06,557.29
2017,9,22,8,45,381.0,177.0,2.95,28.0,356.5,587.57,452.69
2017,9,22,9,0,138.0,244.0,3.1,29.0,319.0,403.56,309.28
2017,9,22,9,15,141.0,266.0,3.1,29.0,349.0,430.81,329.1
2017,9,22,9,30,144.0,288.0,3.1,29.0,379.0,457.35,347.37
2017,9,22,9,45,197.0,307.0,3.15,29.5,440.0,529.71,399.45
2017,9,22,10,0,250.0,326.0,3.2,30.0,501.0,624.15,465.21
2017,9,22,10,15,194.0,348.0,3.25,30.5,488.0,566.6,421.01
2017,9,22,10,30,138.0,370.0,3.3,31.0,475.0,529.26,391.49
2017,9,22,10,45,198.5,380.0,3.35,31.5,537.5,596.05,438.91
2017,9,22,11,0,259.0,390.0,3.4,32.0,600.0,681.62,497.31
2017,9,22,11,15,540.5,266.0,3.45,32.0,717.5,843.29,613.53
2017,9,22,11,30,822.0,142.0,3.5,32.0,835.0,976.59,702.0
2017,9,22,11,45,545.0,281.5,3.55,32.5,743.5,833.22,602.57
2017,9,22,12,0,268.0,421.0,3.6,33.0,652.0,676.73,489.21
2017,9,22,12,15,262.5,423.5,3.65,33.0,650.5,659.11,477.76
2017,9,22,12,30,257.0,426.0,3.7,33.0,649.0,640.47,464.85
2017,9,22,12,45,522.0,296.5,3.75,33.0,744.0,736.93,537.32
2017,9,22,13,0,787.0,167.0,3.8,33.0,839.0,800.66,585.22
2017,9,22,13,15,782.5,165.5,3.8,33.0,824.0,757.8,554.91
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,712.89,523.29
2017,9,22,13,45,421.5,262.0,3.85,33.0,610.5,519.93,383.54
2017,9,22,14,0,65.0,360.0,3.9,33.0,412.0,342.38,251.66
2017,9,22,14,15,408.0,255.0,3.95,32.5,557.5,448.61,332.19
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,505.85,371.63
2017,9,22,14,45,469.5,232.0,4.05,32.0,572.0,396.97,290.21
2017,9,22,15,0,188.0,314.0,4.1,32.0,441.0,317.96,233.43
2017,9,22,15,15,253.0,281.5,4.1,31.5,439.5,295.62,214.76
2017,9,22,15,30,318.0,249.0,4.1,31.0,438.0,265.93,189.09
2017,9,22,15,45,482.5,184.0,4.15,31.0,442.0,221.59,147.41
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,158.14,92.94
2017,9,22,16,15,612.0,112.5,4.1,30.5,394.5,104.64,63.68
2017,9,22,16,30,577.0,106.0,4.0,30.0,343.0,76.61,58.59
2017,9,22,16,45,533.0,96.5,3.95,30.0,290.0,71.43,54.45
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,66.03,50.02
2017,9,22,17,15,419.0,76.0,3.55,29.0,185.5,56.74,42.33
2017,9,22,17,30,349.0,65.0,3.2,28.0,134.0,49.03,35.7
2017,9,22,17,45,251.5,48.5,2.9,27.5,89.5,36.97,25.04
2017,9,22,18,0,154.0,32.0,2.6,27.0,45.0,24.64,12.94
2017,9,22,18,15,77.0,16.0,2.5,26.5,22.5,13.66,0.0
2017,9,22,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.0,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,58.0,11.0,1.1,22.0,12.0,40.12,0.0
2017,9,23,6,45,185.5,27.5,1.3,22.5,49.5,175.27,117.38
2017,9,23,7,0,313.0,44.0,1.5,23.0,87.0,286.22,224.46
2017,9,23,7,15,401.0,55.5,1.65,23.5,137.5,378.85,302.22
2017,9,23,7,30,489.0,67.0,1.8,24.0,188.0,476.82,380.68
2017,9,23,7,45,545.5,75.5,1.95,25.0,242.0,553.05,437.58
2017,9,23,8,0,602.0,84.0,2.1,26.0,296.0,631.97,493.53
2017,9,23,8,15,376.0,138.5,2.2,26.5,278.5,517.64,405.18
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,355.13,277.12
2017,9,23,8,45,447.5,147.0,2.45,27.5,384.0,614.19,475.63
2017,9,23,9,0,745.0,101.0,2.6,28.0,507.0,855.9,641.87
2017,9,23,9,15,456.5,195.5,2.65,28.5,451.0,697.77,526.29
2017,9,23,9,30,168.0,290.0,2.7,29.0,395.0,484.2,365.55
2017,9,23,9,45,229.5,303.0,2.75,29.5,457.5,558.36,419.83
2017,9,23,10,0,291.0,316.0,2.8,30.0,520.0,655.04,486.56
2017,9,23,10,15,306.0,330.5,2.85,30.0,554.5,683.54,504.93
2017,9,23,10,30,321.0,345.0,2.9,30.0,589.0,710.36,522.51
2017,9,23,10,45,588.5,232.0,2.95,30.5,699.0,883.07,643.86
2017,9,23,11,0,856.0,119.0,3.0,31.0,809.0,1002.9,719.3
2017,9,23,11,15,861.0,120.0,3.05,31.0,828.0,996.03,713.51
2017,9,23,11,30,866.0,121.0,3.1,31.0,847.0,985.31,706.51
2017,9,23,11,45,557.5,272.0,3.2,31.5,742.0,836.0,605.47
2017,9,23,12,0,249.0,423.0,3.3,32.0,637.0,661.46,479.36
2017,9,23,12,15,538.0,286.5,3.35,32.0,750.0,791.21,575.88
2017,9,23,12,30,827.0,150.0,3.4,32.0,863.0,887.33,642.87
2017,9,23,12,45,824.5,150.0,3.45,32.5,856.0,851.39,617.57
2017,9,23,13,0,822.0,150.0,3.5,33.0,849.0,812.7,591.34
2017,9,23,13,15,567.0,269.0,3.55,33.0,747.5,689.18,503.12
2017,9,23,13,30,312.0,388.0,3.6,33.0,646.0,571.59,417.23
2017,9,23,13,45,555.5,266.0,3.65,33.0,709.0,611.46,449.01
2017,9,23,14,0,799.0,144.0,3.7,33.0,772.0,620.9,456.8
2017,9,23,14,15,549.0,239.0,3.7,32.5,662.5,513.03,377.3
2017,9,23,14,30,299.0,334.0,3.7,32.0,553.0,424.65,312.34
2017,9,23,14,45,509.5,241.0,3.75,32.0,590.5,421.15,307.33
2017,9,23,15,0,720.0,148.0,3.8,32.0,628.0,391.31,279.01
2017,9,23,15,15,700.5,143.5,3.8,32.0,584.0,332.02,230.08
2017,9,23,15,30,681.0,139.0,3.8,32.0,540.0,274.42,182.32
2017,9,23,15,45,655.0,133.0,3.85,32.0,491.5,216.46,135.89
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,161.59,96.01
2017,9,23,16,15,594.0,120.0,3.8,31.5,391.0,108.87,67.44
2017,9,23,16,30,559.0,113.0,3.7,31.0,339.0,81.92,62.74
2017,9,23,16,45,507.5,103.5,3.65,30.5,286.0,74.89,57.23
2017,9,23,17,0,456.0,94.0,3.6,30.0,233.0,68.89,52.4
2017,9,23,17,15,388.0,81.0,3.3,29.5,181.5,60.11,45.05
2017,9,23,17,30,320.0,68.0,3.0,29.0,130.0,51.09,37.22
2017,9,23,17,45,223.0,49.5,2.7,28.5,85.5,37.63,25.39
2017,9,23,18,0,126.0,31.0,2.4,28.0,41.0,24.2,11.98
2017,9,23,18,15,63.0,15.5,2.45,27.5,20.5,13.23,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,21.5,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,22.36,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,151.03,98.39
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,255.14,200.43
2017,9,24,7,15,342.0,61.5,2.75,23.5,131.5,342.98,275.43
2017,9,24,7,30,431.0,75.0,2.9,24.0,181.0,439.41,354.14
2017,9,24,7,45,508.5,80.5,3.05,25.0,236.5,531.03,424.76
2017,9,24,8,0,586.0,86.0,3.2,26.0,292.0,622.36,491.07
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,511.39,403.56
2017,9,24,8,30,148.0,192.0,3.4,27.0,258.0,352.81,276.83
2017,9,24,8,45,152.5,216.5,3.5,27.5,292.5,386.4,301.47
2017,9,24,9,0,157.0,241.0,3.6,28.0,327.0,419.35,324.54
2017,9,24,9,15,471.0,174.0,3.6,28.5,462.5,687.62,526.82
2017,9,24,9,30,785.0,107.0,3.6,29.0,598.0,930.54,691.46
2017,9,24,9,45,802.5,108.5,3.6,29.5,639.5,958.82,705.26
2017,9,24,10,0,820.0,110.0,3.6,30.0,681.0,983.86,718.48
2017,9,24,10,15,830.0,112.5,3.55,30.0,715.5,998.95,726.34
2017,9,24,10,30,840.0,115.0,3.5,30.0,750.0,997.42,723.59
2017,9,24,10,45,554.5,250.0,3.5,30.5,675.5,861.04,629.57
2017,9,24,11,0,269.0,385.0,3.5,31.0,601.0,687.62,502.76
2017,9,24,11,15,567.0,252.5,3.5,31.0,722.0,862.23,629.7
2017,9,24,11,30,865.0,120.0,3.5,31.0,843.0,983.54,709.45
2017,9,24,11,45,841.5,136.5,3.5,31.5,847.5,957.01,689.46
2017,9,24,12,0,818.0,153.0,3.5,32.0,852.0,940.26,677.11
2017,9,24,12,15,818.5,153.0,3.5,32.0,853.5,913.38,659.57
2017,9,24,12,30,819.0,153.0,3.5,32.0,855.0,883.25,639.98
2017,9,24,12,45,415.5,203.0,3.5,32.5,559.5,559.25,414.45
2017,9,24,13,0,12.0,253.0,3.5,33.0,264.0,224.08,163.83
2017,9,24,13,15,6.0,176.5,3.5,33.0,182.0,152.83,111.3
2017,9,24,13,30,0.0,100.0,3.5,33.0,100.0,83.56,58.79
2017,9,24,13,45,9.5,190.5,3.55,33.0,198.0,165.5,121.28
2017,9,24,14,0,19.0,281.0,3.6,33.0,296.0,245.3,180.89
2017,9,24,14,15,295.5,259.0,3.65,32.5,475.0,385.53,286.25
2017,9,24,14,30,572.0,237.0,3.7,32.0,654.0,485.0,356.34
2017,9,24,14,45,664.5,182.0,3.75,32.0,641.0,443.29,322.12
2017,9,24,15,0,757.0,127.0,3.8,32.0,628.0,390.54,277.85
2017,9,24,15,15,738.0,123.5,3.85,31.5,584.0,327.25,226.13
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,268.48,177.34
2017,9,24,15,45,513.5,160.0,3.95,31.0,446.5,209.46,136.89
2017,9,24,16,0,308.0,200.0,4.0,31.0,353.0,177.16,121.35
2017,9,24,16,15,295.5,178.0,3.9,30.5,311.5,135.88,95.75
2017,9,24,16,30,283.0,156.0,3.8,30.0,270.0,109.32,85.7
2017,9,24,16,45,389.0,119.5,3.75,30.0,250.5,84.58,65.42
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,63.3,47.72
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,54.04,40.03
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,46.23,33.27
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,34.41,22.77
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,22.38,10.01
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,12.38,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,8.5,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,17.0,9.0,1.9,22.0,9.0,16.75,0.0
2017,9,25,6,45,128.5,28.0,2.15,22.5,44.0,142.66,90.23
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,246.32,193.08
2017,9,25,7,15,332.0,60.0,2.45,23.5,127.5,334.94,268.66
2017,9,25,7,30,424.0,73.0,2.5,24.0,176.0,432.56,348.09
2017,9,25,7,45,491.0,81.0,2.65,24.5,229.5,518.85,415.31
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,603.92,478.05
2017,9,25,8,15,304.5,134.5,2.9,25.5,242.5,432.76,344.24
2017,9,25,8,30,51.0,180.0,3.0,26.0,202.0,233.07,182.17
2017,9,25,8,45,54.5,202.5,3.1,26.5,229.5,259.69,202.47
2017,9,25,9,0,58.0,225.0,3.2,27.0,257.0,286.17,221.77
2017,9,25,9,15,66.0,250.0,3.2,27.0,289.0,319.84,246.81
2017,9,25,9,30,74.0,275.0,3.2,27.0,321.0,353.31,271.37
2017,9,25,9,45,176.5,295.5,3.2,27.5,415.5,497.75,379.83
2017,9,25,10,0,279.0,316.0,3.2,28.0,510.0,644.34,484.59
2017,9,25,10,15,356.5,309.0,3.2,28.0,569.5,712.19,532.23
2017,9,25,10,30,434.0,302.0,3.2,28.0,629.0,799.55,592.21
2017,9,25,10,45,367.0,339.0,3.2,28.5,622.5,745.65,550.98
2017,9,25,11,0,300.0,376.0,3.2,29.0,616.0,709.83,522.67
2017,9,25,11,15,577.0,248.5,3.2,29.0,724.0,868.69,637.68
2017,9,25,11,30,854.0,121.0,3.2,29.0,832.0,973.98,706.94
2017,9,25,11,45,561.5,268.5,3.2,29.5,738.5,836.89,611.39
2017,9,25,12,0,269.0,416.0,3.2,30.0,645.0,674.17,492.33
2017,9,25,12,15,343.0,389.5,3.2,30.0,682.5,700.19,512.87
2017,9,25,12,30,417.0,363.0,3.2,30.0,720.0,732.88,536.31
2017,9,25,12,45,386.5,374.5,3.25,30.0,703.5,684.57,502.41
2017,9,25,13,0,356.0,386.0,3.3,30.0,687.0,648.35,476.82
2017,9,25,13,15,370.0,373.0,3.3,30.0,681.0,624.41,460.4
2017,9,25,13,30,384.0,360.0,3.3,30.0,675.0,598.44,442.21
2017,9,25,13,45,354.5,358.0,3.35,30.0,642.0,551.28,408.23
2017,9,25,14,0,325.0,356.0,3.4,30.0,609.0,506.08,375.32
2017,9,25,14,15,319.0,341.0,3.4,30.0,581.5,465.53,345.46
2017,9,25,14,30,313.0,326.0,3.4,30.0,554.0,425.38,315.32
2017,9,25,14,45,449.5,262.0,3.4,30.0,569.0,411.14,302.55
2017,9,25,15,0,586.0,198.0,3.4,30.0,584.0,378.62,273.59
2017,9,25,15,15,375.0,230.5,3.35,29.5,471.5,295.97,213.27
2017,9,25,15,30,164.0,263.0,3.3,29.0,359.0,239.5,175.59
2017,9,25,15,45,82.0,191.5,3.25,29.0,239.5,163.0,119.75
2017,9,25,16,0,0.0,120.0,3.2,29.0,120.0,97.6,72.37
2017,9,25,16,15,0.0,105.5,2.95,28.5,105.5,85.81,63.45
2017,9,25,16,30,0.0,91.0,2.7,28.0,91.0,74.27,57.17
2017,9,25,16,45,0.0,76.0,2.45,28.0,76.0,62.44,47.36
2017,9,25,17,0,0.0,61.0,2.2,28.0,61.0,50.49,37.32
2017,9,25,17,15,0.0,47.0,2.05,27.5,47.0,38.88,27.45
2017,9,25,17,30,0.0,33.0,1.9,27.0,33.0,27.24,17.41
2017,9,25,17,45,0.0,21.0,1.8,26.5,21.0,17.3,8.68
2017,9,25,18,0,0.0,9.0,1.7,26.0,9.0,7.39,0.0
2017,9,25,18,15,0.0,4.5,1.75,26.0,4.5,3.84,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.41,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,19.91,7.23
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,38.83,25.54
2017,9,26,7,15,12.0,64.0,2.55,23.5,67.0,70.46,52.36
2017,9,26,7,30,24.0,87.0,2.6,24.0,93.0,112.33,87.31
2017,9,26,7,45,35.0,110.0,2.7,24.5,121.5,145.51,114.59
2017,9,26,8,0,46.0,133.0,2.8,25.0,150.0,179.1,141.58
2017,9,26,8,15,70.5,160.5,2.85,25.0,190.0,230.74,182.98
2017,9,26,8,30,95.0,188.0,2.9,25.0,230.0,283.41,224.3
2017,9,26,8,45,88.5,210.0,3.0,25.5,253.5,301.19,236.46
2017,9,26,9,0,82.0,232.0,3.1,26.0,277.0,318.22,247.94
2017,9,26,9,15,49.0,225.0,3.05,26.5,252.5,274.06,211.73
2017,9,26,9,30,16.0,218.0,3.0,27.0,228.0,212.48,162.28
2017,9,26,9,45,12.5,215.5,3.0,27.5,223.5,204.6,155.45
2017,9,26,10,0,9.0,213.0,3.0,28.0,219.0,197.17,148.95
2017,9,26,10,15,14.5,243.5,2.9,28.0,254.5,231.11,174.65
2017,9,26,10,30,20.0,274.0,2.8,28.0,290.0,264.92,199.87
2017,9,26,10,45,10.0,206.0,2.75,28.0,214.0,188.78,141.58
2017,9,26,11,0,0.0,138.0,2.7,28.0,138.0,116.87,85.94
2017,9,26,11,15,0.0,91.0,2.6,28.0,91.0,76.05,54.22
2017,9,26,11,30,0.0,44.0,2.5,28.0,44.0,36.67,23.34
2017,9,26,11,45,0.0,74.0,2.45,28.0,74.0,61.79,43.07
2017,9,26,12,0,0.0,104.0,2.4,28.0,104.0,87.22,62.86
2017,9,26,12,15,0.0,96.5,2.35,28.0,96.5,80.81,57.83
2017,9,26,12,30,0.0,89.0,2.3,28.0,89.0,74.43,52.87
2017,9,26,12,45,3.0,135.5,2.3,28.0,138.0,116.4,85.54
2017,9,26,13,0,6.0,182.0,2.3,28.0,187.0,158.19,117.67
2017,9,26,13,15,7.5,200.5,2.3,28.0,207.0,174.43,130.05
2017,9,26,13,30,9.0,219.0,2.3,28.0,227.0,190.28,142.17
2017,9,26,13,45,5.5,188.0,2.3,28.0,193.0,160.81,119.75
2017,9,26,14,0,2.0,157.0,2.3,28.0,159.0,132.11,97.85
2017,9,26,14,15,2.5,165.0,2.25,27.5,167.0,138.54,103.21
2017,9,26,14,30,3.0,173.0,2.2,27.0,175.0,144.74,108.38
2017,9,26,14,45,1.5,95.5,2.2,27.0,96.5,80.2,58.15
2017,9,26,15,0,0.0,18.0,2.2,27.0,18.0,14.91,6.34
2017,9,26,15,15,0.0,28.5,2.1,26.5,28.5,23.61,13.43
2017,9,26,15,30,0.0,39.0,2.0,26.0,39.0,32.3,20.56
2017,9,26,15,45,0.0,67.0,1.95,26.0,67.0,55.59,39.46
2017,9,26,16,0,0.0,95.0,1.9,26.0,95.0,78.41,57.98
2017,9,26,16,15,0.0,83.5,1.7,25.5,83.5,69.11,50.77
2017,9,26,16,30,0.0,72.0,1.5,25.0,72.0,59.71,45.54
2017,9,26,16,45,0.0,60.5,1.35,25.0,60.5,50.11,37.47
2017,9,26,17,0,0.0,49.0,1.2,25.0,49.0,40.53,29.29
2017,9,26,17,15,0.0,37.5,1.05,24.5,37.5,30.97,21.06
2017,9,26,17,30,0.0,26.0,0.9,24.0,26.0,21.43,12.71
2017,9,26,17,45,0.0,16.5,0.8,24.0,16.5,13.58,5.68
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,5.74,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,2.99,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,2.0,21.0,1.95,22.5,21.5,19.11,6.3
2017,9,27,7,0,4.0,42.0,2.2,23.0,43.0,43.33,29.18
2017,9,27,7,15,21.0,65.0,2.2,23.0,70.0,87.1,66.21
2017,9,27,7,30,38.0,88.0,2.2,23.0,97.0,124.8,98.17
2017,9,27,7,45,51.5,111.5,2.25,23.0,127.5,161.2,128.43
2017,9,27,8,0,65.0,135.0,2.3,23.0,158.0,198.13,158.47
2017,9,27,8,15,34.0,140.5,2.25,23.5,152.5,173.77,137.17
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,135.29,104.53
2017,9,27,8,45,64.0,191.5,2.2,24.5,225.5,255.9,201.41
2017,9,27,9,0,125.0,237.0,2.2,25.0,304.0,386.08,301.0
2017,9,27,9,15,110.5,258.0,2.15,25.0,321.0,374.13,289.93
2017,9,27,9,30,96.0,279.0,2.1,25.0,338.0,381.12,293.61
2017,9,27,9,45,79.0,291.5,2.1,25.5,342.5,374.64,286.72
2017,9,27,10,0,62.0,304.0,2.1,26.0,347.0,367.65,279.62
2017,9,27,10,15,38.0,276.0,2.05,26.0,303.0,308.24,234.1
2017,9,27,10,30,14.0,248.0,2.0,26.0,259.0,233.68,176.87
2017,9,27,10,45,86.0,320.0,2.0,26.5,388.0,397.85,301.01
2017,9,27,11,0,158.0,392.0,2.0,27.0,517.0,564.35,419.39
2017,9,27,11,15,92.0,357.0,2.0,27.0,430.5,434.06,323.98
2017,9,27,11,30,26.0,322.0,2.0,27.0,344.0,328.48,245.45
2017,9,27,11,45,39.5,351.0,2.0,27.5,385.0,366.97,273.7
2017,9,27,12,0,53.0,380.0,2.0,28.0,426.0,403.97,299.84
2017,9,27,12,15,46.5,371.0,2.0,28.0,411.0,383.83,284.87
2017,9,27,12,30,40.0,362.0,2.0,28.0,396.0,364.26,270.57
2017,9,27,12,45,107.0,390.5,2.0,28.5,480.5,454.56,336.55
2017,9,27,13,0,174.0,419.0,2.0,29.0,565.0,523.73,385.28
2017,9,27,13,15,132.5,403.5,2.0,29.0,513.5,464.55,342.39
2017,9,27,13,30,91.0,388.0,2.0,29.0,462.0,401.28,296.89
2017,9,27,13,45,58.5,343.0,2.0,29.0,390.5,332.16,246.8
2017,9,27,14,0,26.0,298.0,2.0,29.0,319.0,263.77,196.48
2017,9,27,14,15,13.5,229.5,1.9,28.5,241.0,197.65,147.56
2017,9,27,14,30,1.0,161.0,1.8,28.0,163.0,133.95,99.45
2017,9,27,14,45,13.5,205.0,1.75,28.0,214.5,174.17,130.62
2017,9,27,15,0,26.0,249.0,1.7,28.0,266.0,211.01,158.57
2017,9,27,15,15,22.0,228.0,1.6,27.5,241.5,189.98,142.94
2017,9,27,15,30,18.0,207.0,1.5,27.0,217.0,169.7,127.96
2017,9,27,15,45,33.0,201.0,1.45,27.0,217.5,160.62,120.62
2017,9,27,16,0,48.0,195.0,1.4,27.0,218.0,151.57,113.42
2017,9,27,16,15,43.5,172.5,1.3,26.5,191.5,129.0,97.27
2017,9,27,16,30,39.0,150.0,1.2,26.0,165.0,110.75,88.13
2017,9,27,16,45,31.0,127.0,1.2,26.0,138.0,94.99,75.17
2017,9,27,17,0,23.0,104.0,1.2,26.0,111.0,78.87,61.65
2017,9,27,17,15,11.5,81.5,1.1,25.5,85.0,63.95,48.96
2017,9,27,17,30,0.0,59.0,1.0,25.0,59.0,46.8,34.05
2017,9,27,17,45,0.0,37.0,0.9,25.0,37.0,29.89,19.02
2017,9,27,18,0,0.0,15.0,0.8,25.0,15.0,12.37,0.78
2017,9,27,18,15,0.0,7.5,0.85,24.5,7.5,6.4,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.65,22.0,7.0,5.74,0.0
2017,9,28,7,0,0.0,14.0,2.8,22.0,14.0,11.51,3.61
2017,9,28,7,15,0.0,24.0,2.9,22.5,24.0,19.77,10.65
2017,9,28,7,30,0.0,34.0,3.0,23.0,34.0,28.06,17.66
2017,9,28,7,45,0.0,44.5,3.1,23.5,44.5,36.78,24.92
2017,9,28,8,0,0.0,55.0,3.2,24.0,55.0,45.52,32.06
2017,9,28,8,15,0.0,82.0,3.2,24.0,82.0,69.01,51.24
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,94.31,71.63
2017,9,28,8,45,0.0,109.5,3.2,24.5,109.5,93.62,70.64
2017,9,28,9,0,0.0,110.0,3.2,25.0,110.0,93.35,70.03
2017,9,28,9,15,3.0,149.5,3.15,25.0,151.5,133.16,101.63
2017,9,28,9,30,6.0,189.0,3.1,25.0,193.0,173.66,133.26
2017,9,28,9,45,16.0,226.0,3.05,25.5,237.0,219.02,168.17
2017,9,28,10,0,26.0,263.0,3.0,26.0,281.0,264.56,202.51
2017,9,28,10,15,28.0,280.0,2.95,26.0,300.5,302.79,230.85
2017,9,28,10,30,30.0,297.0,2.9,26.0,320.0,320.04,243.23
2017,9,28,10,45,55.0,334.5,2.85,26.5,378.0,382.42,289.34
2017,9,28,11,0,80.0,372.0,2.8,27.0,436.0,443.68,333.4
2017,9,28,11,15,82.5,383.0,2.8,27.0,450.0,452.54,339.15
2017,9,28,11,30,85.0,394.0,2.8,27.0,464.0,460.79,344.72
2017,9,28,11,45,124.0,408.0,2.8,27.5,512.0,524.53,390.24
2017,9,28,12,0,163.0,422.0,2.8,28.0,560.0,566.07,419.15
2017,9,28,12,15,131.5,417.5,2.8,28.0,529.0,522.3,387.02
2017,9,28,12,30,100.0,413.0,2.8,28.0,498.0,465.93,346.23
2017,9,28,12,45,154.0,413.5,2.8,28.0,543.0,515.69,383.19
2017,9,28,13,0,208.0,414.0,2.8,28.0,588.0,546.44,405.77
2017,9,28,13,15,160.5,403.5,2.85,28.0,536.0,485.86,361.62
2017,9,28,13,30,113.0,393.0,2.9,28.0,484.0,421.41,314.68
2017,9,28,13,45,95.5,374.5,3.0,28.0,450.0,383.63,287.3
2017,9,28,14,0,78.0,356.0,3.1,28.0,416.0,347.95,261.12
2017,9,28,14,15,171.5,343.0,3.1,28.0,467.0,383.23,287.85
2017,9,28,14,30,265.0,330.0,3.1,28.0,518.0,405.25,303.23
2017,9,28,14,45,179.5,312.0,3.15,28.0,436.5,330.51,247.32
2017,9,28,15,0,94.0,294.0,3.2,28.0,355.0,268.6,201.53
2017,9,28,15,15,62.0,257.0,3.2,27.5,296.0,221.31,166.51
2017,9,28,15,30,30.0,220.0,3.2,27.0,237.0,179.12,135.36
2017,9,28,15,45,15.0,163.5,3.2,27.0,172.0,133.78,100.78
2017,9,28,16,0,0.0,107.0,3.2,27.0,107.0,87.6,65.09
2017,9,28,16,15,0.0,93.5,3.05,26.5,93.5,76.66,56.69
2017,9,28,16,30,0.0,80.0,2.9,26.0,80.0,65.88,50.61
2017,9,28,16,45,0.0,67.0,2.8,26.0,67.0,55.48,41.88
2017,9,28,17,0,0.0,54.0,2.7,26.0,54.0,44.7,32.7
2017,9,28,17,15,0.0,41.0,2.5,25.5,41.0,33.88,23.39
2017,9,28,17,30,0.0,28.0,2.3,25.0,28.0,23.09,13.97
2017,9,28,17,45,0.0,17.5,2.1,24.5,17.5,14.41,6.21
2017,9,28,18,0,0.0,7.0,1.9,24.0,7.0,5.75,0.0
2017,9,28,18,15,0.0,3.5,2.0,24.0,3.5,2.99,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.5,3.65,21.0,2.5,2.05,0.0
2017,9,29,7,0,0.0,5.0,3.7,21.0,5.0,4.1,0.0
2017,9,29,7,15,0.0,8.5,3.75,21.5,8.5,6.98,0.11
2017,9,29,7,30,0.0,12.0,3.8,22.0,12.0,9.86,2.57
2017,9,29,7,45,0.0,16.0,3.9,22.5,16.0,13.17,5.35
2017,9,29,8,0,0.0,20.0,4.0,23.0,20.0,16.48,8.08
2017,9,29,8,15,0.0,35.5,4.05,23.0,35.5,29.32,18.71
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,42.21,29.28
2017,9,29,8,45,0.0,86.5,4.2,23.5,86.5,72.04,53.47
2017,9,29,9,0,0.0,122.0,4.3,24.0,122.0,104.78,79.59
2017,9,29,9,15,0.5,146.0,4.2,24.0,146.5,127.42,97.43
2017,9,29,9,30,1.0,170.0,4.1,24.0,171.0,150.1,115.13
2017,9,29,9,45,0.5,137.0,4.1,24.5,137.5,117.54,88.78
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,87.09,64.25
2017,9,29,10,15,0.0,126.0,4.05,25.0,126.0,106.56,79.56
2017,9,29,10,30,0.0,148.0,4.0,25.0,148.0,126.15,94.81
2017,9,29,10,45,3.0,171.0,4.0,25.5,173.5,149.73,113.01
2017,9,29,11,0,6.0,194.0,4.0,26.0,199.0,173.25,130.96
2017,9,29,11,15,6.0,190.5,3.95,26.0,195.5,169.55,127.91
2017,9,29,11,30,6.0,187.0,3.9,26.0,192.0,165.91,124.98
2017,9,29,11,45,7.0,198.0,3.9,26.5,204.0,176.17,132.59
2017,9,29,12,0,8.0,209.0,3.9,27.0,216.0,186.26,140.01
2017,9,29,12,15,8.5,209.0,3.85,27.0,216.5,185.97,139.74
2017,9,29,12,30,9.0,209.0,3.8,27.0,217.0,185.61,139.46
2017,9,29,12,45,19.5,271.0,3.8,27.0,288.0,247.81,187.08
2017,9,29,13,0,30.0,333.0,3.8,27.0,359.0,319.77,241.16
2017,9,29,13,15,23.0,302.5,3.75,27.0,322.0,273.97,206.61
2017,9,29,13,30,16.0,272.0,3.7,27.0,285.0,240.44,181.35
2017,9,29,13,45,10.0,225.0,3.7,27.0,233.0,194.91,146.79
2017,9,29,14,0,4.0,178.0,3.7,27.0,181.0,150.82,112.99
2017,9,29,14,15,2.0,133.5,3.65,26.5,135.0,112.23,83.33
2017,9,29,14,30,0.0,89.0,3.6,26.0,89.0,74.15,53.61
2017,9,29,14,45,0.0,122.0,3.55,26.0,122.0,101.27,75.26
2017,9,29,15,0,0.0,155.0,3.5,26.0,155.0,127.6,96.2
2017,9,29,15,15,6.0,174.0,3.4,25.5,177.5,143.61,109.1
2017,9,29,15,30,12.0,193.0,3.3,25.0,200.0,157.71,120.47
2017,9,29,15,45,6.0,144.5,3.2,25.0,148.0,117.96,89.45
2017,9,29,16,0,0.0,96.0,3.1,25.0,96.0,79.1,58.81
2017,9,29,16,15,0.0,84.0,2.95,24.5,84.0,69.38,51.28
2017,9,29,16,30,0.0,72.0,2.8,24.0,72.0,59.71,45.79
2017,9,29,16,45,0.0,59.5,2.65,24.0,59.5,49.27,36.93
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,38.86,27.97
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,28.89,19.3
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,18.95,10.55
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,11.1,3.48
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.28,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.71,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.5,20.0,3.15,17.5,36.0,129.34,65.02
2017,9,30,7,0,265.0,40.0,3.3,18.0,72.0,256.35,204.01
2017,9,30,7,15,353.5,53.5,3.3,18.5,120.5,345.19,282.61
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,448.04,368.38
2017,9,30,7,45,510.5,74.5,3.3,19.5,223.0,531.05,434.33
2017,9,30,8,0,579.0,82.0,3.3,20.0,277.0,617.52,499.45
2017,9,30,8,15,619.5,89.0,3.3,20.5,330.0,682.04,545.42
2017,9,30,8,30,660.0,96.0,3.3,21.0,383.0,746.88,590.06
2017,9,30,8,45,695.0,99.0,3.3,22.0,434.5,801.27,624.61
2017,9,30,9,0,730.0,102.0,3.3,23.0,486.0,854.59,657.41
