Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,9,15,750.5,106.0,3.25,23.5,532.5,887.87,676.51
2017,9,30,9,30,771.0,110.0,3.2,24.0,579.0,924.46,697.72
2017,9,30,9,45,789.0,111.5,3.15,24.5,620.5,952.67,712.96
2017,9,30,10,0,807.0,113.0,3.1,25.0,662.0,977.66,725.98
2017,9,30,10,15,818.0,115.5,3.1,25.5,696.0,993.22,733.15
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,1005.06,738.05
2017,9,30,10,45,838.0,119.0,3.1,26.5,757.0,1009.3,738.13
2017,9,30,11,0,847.0,120.0,3.1,27.0,784.0,996.79,727.56
2017,9,30,11,15,852.0,121.5,3.1,27.0,803.0,990.0,722.48
2017,9,30,11,30,857.0,123.0,3.1,27.0,822.0,979.39,715.02
2017,9,30,11,45,848.5,130.0,3.1,27.5,829.5,957.59,699.01
2017,9,30,12,0,840.0,137.0,3.1,28.0,837.0,944.35,688.86
2017,9,30,12,15,840.5,137.0,3.1,28.0,838.5,916.72,670.65
2017,9,30,12,30,841.0,137.0,3.1,28.0,840.0,885.77,650.37
2017,9,30,12,45,839.0,136.5,3.1,28.0,833.0,849.08,626.21
2017,9,30,13,0,837.0,136.0,3.1,28.0,826.0,809.57,600.07
2017,9,30,13,15,832.5,135.0,3.05,28.0,810.0,765.08,569.75
2017,9,30,13,30,828.0,134.0,3.0,28.0,794.0,718.39,536.26
2017,9,30,13,45,820.5,132.0,3.0,28.0,770.0,666.86,498.86
2017,9,30,14,0,813.0,130.0,3.0,28.0,746.0,613.9,459.48
2017,9,30,14,15,803.0,128.0,2.95,28.0,714.5,558.4,416.99
2017,9,30,14,30,793.0,126.0,2.9,28.0,683.0,502.25,372.79
2017,9,30,14,45,765.5,128.5,2.9,28.0,642.0,442.06,324.53
2017,9,30,15,0,738.0,131.0,2.9,28.0,601.0,380.76,274.34
2017,9,30,15,15,718.5,127.0,2.8,27.5,557.0,320.99,224.65
2017,9,30,15,30,699.0,123.0,2.7,27.0,513.0,262.89,175.95
2017,9,30,15,45,675.5,116.5,2.6,27.0,464.5,204.1,128.03
2017,9,30,16,0,652.0,110.0,2.5,27.0,416.0,148.06,87.06
2017,9,30,16,15,615.5,103.0,2.25,26.5,364.0,94.11,58.75
2017,9,30,16,30,579.0,96.0,2.0,26.0,312.0,70.88,54.84
2017,9,30,16,45,530.5,86.5,1.75,26.0,259.5,65.32,50.25
2017,9,30,17,0,482.0,77.0,1.5,26.0,207.0,59.56,45.32
2017,9,30,17,15,406.5,64.5,1.35,25.0,156.0,48.85,36.17
2017,9,30,17,30,331.0,52.0,1.2,24.0,105.0,39.77,28.1
2017,9,30,17,45,234.5,35.0,1.1,23.5,64.5,27.05,16.38
2017,9,30,18,0,138.0,18.0,1.0,23.0,24.0,14.05,0.0
2017,9,30,18,15,69.0,9.0,1.0,22.5,12.0,7.68,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,171.0,17.5,1.55,17.5,38.0,152.87,70.82
2017,10,1,7,0,342.0,35.0,1.8,18.0,76.0,303.36,239.97
2017,10,1,7,15,433.5,45.5,1.75,18.5,126.0,396.63,321.46
2017,10,1,7,30,525.0,56.0,1.7,19.0,176.0,497.82,403.29
2017,10,1,7,45,583.0,63.5,1.7,19.5,230.5,575.33,462.31
2017,10,1,8,0,641.0,71.0,1.7,20.0,285.0,655.67,520.38
2017,10,1,8,15,679.5,76.0,1.55,21.0,338.5,717.86,560.32
2017,10,1,8,30,718.0,81.0,1.4,22.0,392.0,775.2,594.7
2017,10,1,8,45,745.5,85.0,1.25,23.0,443.5,825.82,622.67
2017,10,1,9,0,773.0,89.0,1.1,24.0,495.0,874.75,648.09
2017,10,1,9,15,792.5,92.5,1.05,24.5,541.5,913.16,668.4
2017,10,1,9,30,812.0,96.0,1.0,25.0,588.0,948.84,686.61
2017,10,1,9,45,825.5,99.0,0.95,26.0,629.0,974.81,697.05
2017,10,1,10,0,839.0,102.0,0.9,27.0,670.0,997.35,705.3
2017,10,1,10,15,849.5,104.0,0.85,27.0,704.0,999.61,703.91
2017,10,1,10,30,860.0,106.0,0.8,27.0,738.0,1010.42,708.17
2017,10,1,10,45,866.0,108.0,0.8,27.5,764.5,1012.8,706.99
2017,10,1,11,0,872.0,110.0,0.8,28.0,791.0,1011.28,703.74
2017,10,1,11,15,877.0,111.0,0.8,28.0,810.0,1003.75,698.49
2017,10,1,11,30,882.0,112.0,0.8,28.0,829.0,992.33,691.13
2017,10,1,11,45,884.0,112.5,0.85,28.5,839.0,973.65,679.2
2017,10,1,12,0,886.0,113.0,0.9,29.0,849.0,951.28,665.16
2017,10,1,12,15,886.0,113.5,0.95,29.0,850.5,923.52,649.14
2017,10,1,12,30,886.0,114.0,1.0,29.0,852.0,892.39,630.98
2017,10,1,12,45,883.0,114.0,1.05,29.0,844.0,855.05,608.75
2017,10,1,13,0,880.0,114.0,1.1,29.0,836.0,814.87,584.48
2017,10,1,13,15,876.0,113.5,1.15,29.0,820.0,770.82,557.37
2017,10,1,13,30,872.0,113.0,1.2,29.0,804.0,724.39,526.98
2017,10,1,13,45,864.5,112.0,1.3,29.0,780.0,673.08,492.15
2017,10,1,14,0,857.0,111.0,1.4,29.0,756.0,620.17,454.91
2017,10,1,14,15,847.0,109.0,1.4,29.0,724.0,563.69,413.14
2017,10,1,14,30,837.0,107.0,1.4,29.0,692.0,506.37,369.35
2017,10,1,14,45,823.0,105.0,1.45,29.0,653.0,445.8,321.91
2017,10,1,15,0,809.0,103.0,1.5,29.0,614.0,385.48,273.03
2017,10,1,15,15,791.0,100.0,1.45,29.0,569.5,323.64,221.67
2017,10,1,15,30,773.0,97.0,1.4,29.0,525.0,263.14,171.05
2017,10,1,15,45,748.0,93.0,1.4,29.0,475.0,202.23,122.05
2017,10,1,16,0,723.0,89.0,1.4,29.0,425.0,139.3,76.59
2017,10,1,16,15,688.0,84.0,1.3,28.5,372.0,82.52,47.92
2017,10,1,16,30,653.0,79.0,1.2,28.0,319.0,59.17,44.53
2017,10,1,16,45,602.5,72.0,1.1,27.5,265.0,54.92,41.14
2017,10,1,17,0,552.0,65.0,1.0,27.0,211.0,50.58,37.52
2017,10,1,17,15,474.0,55.0,0.95,26.0,159.0,43.53,31.48
2017,10,1,17,30,396.0,45.0,0.9,25.0,107.0,36.33,25.03
2017,10,1,17,45,271.0,31.0,0.9,24.5,65.0,25.28,14.67
2017,10,1,18,0,146.0,17.0,0.9,24.0,23.0,13.95,0.0
2017,10,1,18,15,73.0,8.5,0.9,23.5,11.5,7.26,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,137.5,19.5,0.95,20.5,35.5,131.19,52.2
2017,10,2,7,0,275.0,39.0,1.1,21.0,71.0,263.23,204.52
2017,10,2,7,15,368.5,51.5,1.25,21.5,120.0,358.66,286.55
2017,10,2,7,30,462.0,64.0,1.4,22.0,169.0,461.13,369.63
2017,10,2,7,45,270.0,98.0,1.6,22.5,163.5,348.36,281.05
2017,10,2,8,0,78.0,132.0,1.8,23.0,158.0,208.01,166.09
2017,10,2,8,15,82.0,156.5,1.95,23.5,188.0,239.21,190.79
2017,10,2,8,30,86.0,181.0,2.1,24.0,218.0,270.11,214.13
2017,10,2,8,45,95.5,205.0,2.3,25.0,251.0,305.19,240.01
2017,10,2,9,0,105.0,229.0,2.5,26.0,284.0,340.23,265.28
2017,10,2,9,15,127.0,253.0,2.55,26.0,325.5,408.13,315.84
2017,10,2,9,30,149.0,277.0,2.6,26.0,367.0,455.92,350.61
2017,10,2,9,45,490.0,190.5,2.65,26.5,515.0,740.82,562.63
2017,10,2,10,0,831.0,104.0,2.7,27.0,663.0,992.04,728.67
2017,10,2,10,15,841.5,105.5,2.7,27.5,697.0,993.46,724.29
2017,10,2,10,30,852.0,107.0,2.7,28.0,731.0,1003.6,728.1
2017,10,2,10,45,495.5,244.5,2.75,28.5,610.5,798.39,588.13
2017,10,2,11,0,139.0,382.0,2.8,29.0,490.0,537.07,397.2
2017,10,2,11,15,323.5,344.0,2.8,29.0,603.5,693.01,512.14
2017,10,2,11,30,508.0,306.0,2.8,29.0,717.0,841.32,614.84
2017,10,2,11,45,513.5,309.5,2.85,29.5,730.0,833.38,606.95
2017,10,2,12,0,519.0,313.0,2.9,30.0,743.0,822.64,598.49
2017,10,2,12,15,696.0,215.0,2.9,30.0,792.0,870.51,634.61
2017,10,2,12,30,873.0,117.0,2.9,30.0,841.0,883.7,643.16
2017,10,2,12,45,675.0,218.0,2.9,30.0,775.0,795.75,582.97
2017,10,2,13,0,477.0,319.0,2.9,30.0,709.0,694.44,509.82
2017,10,2,13,15,281.5,347.0,2.9,30.0,576.0,536.03,396.72
2017,10,2,13,30,86.0,375.0,2.9,30.0,443.0,387.49,287.37
2017,10,2,13,45,202.0,358.0,2.9,30.0,511.5,446.24,332.18
2017,10,2,14,0,318.0,341.0,2.9,30.0,580.0,490.14,364.01
2017,10,2,14,15,574.5,223.0,2.9,30.0,631.0,511.84,379.91
2017,10,2,14,30,831.0,105.0,2.9,30.0,682.0,501.08,369.34
2017,10,2,14,45,470.5,196.5,2.9,30.0,519.5,367.53,270.16
2017,10,2,15,0,110.0,288.0,2.9,30.0,357.0,269.89,200.54
2017,10,2,15,15,416.0,199.5,2.75,29.5,432.0,283.98,203.27
2017,10,2,15,30,722.0,111.0,2.6,29.0,507.0,257.86,169.92
2017,10,2,15,45,694.0,106.5,2.5,29.0,458.0,198.58,121.99
2017,10,2,16,0,666.0,102.0,2.4,29.0,409.0,142.55,81.71
2017,10,2,16,15,627.5,96.0,2.2,28.5,356.5,88.51,54.2
2017,10,2,16,30,589.0,90.0,2.0,28.0,304.0,66.84,51.01
2017,10,2,16,45,530.5,82.0,1.8,27.5,251.0,62.16,47.27
2017,10,2,17,0,472.0,74.0,1.6,27.0,198.0,57.41,43.29
2017,10,2,17,15,387.0,62.5,1.6,26.5,147.5,47.37,34.61
2017,10,2,17,30,302.0,51.0,1.6,26.0,97.0,38.97,27.04
2017,10,2,17,45,151.0,34.5,1.65,25.5,57.5,26.47,15.26
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,14.49,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,146.0,18.0,1.2,23.5,34.5,133.18,44.02
2017,10,3,7,0,292.0,36.0,1.4,24.0,69.0,273.07,209.56
2017,10,3,7,15,390.0,46.0,1.55,24.0,117.5,368.3,291.99
2017,10,3,7,30,488.0,56.0,1.7,24.0,166.0,471.87,375.95
2017,10,3,7,45,244.0,33.0,1.85,24.5,88.0,261.12,211.8
2017,10,3,8,0,0.0,10.0,2.0,25.0,10.0,8.23,1.13
2017,10,3,8,15,0.0,29.0,2.05,25.5,29.0,23.93,14.09
2017,10,3,8,30,0.0,48.0,2.1,26.0,48.0,39.71,26.88
2017,10,3,8,45,28.0,131.5,2.2,26.5,146.5,153.62,119.14
2017,10,3,9,0,56.0,215.0,2.3,27.0,245.0,276.37,214.32
2017,10,3,9,15,58.5,234.5,2.4,27.0,268.0,298.17,229.92
2017,10,3,9,30,61.0,254.0,2.5,27.0,291.0,319.79,245.61
2017,10,3,9,45,44.5,257.5,2.65,27.5,286.0,303.32,231.51
2017,10,3,10,0,28.0,261.0,2.8,28.0,281.0,286.97,217.7
2017,10,3,10,15,23.0,260.0,2.85,28.0,276.5,257.53,195.0
2017,10,3,10,30,18.0,259.0,2.9,28.0,272.0,249.53,188.49
2017,10,3,10,45,92.0,320.0,3.0,28.5,390.5,406.37,306.88
2017,10,3,11,0,166.0,381.0,3.1,29.0,509.0,563.71,419.81
2017,10,3,11,15,300.5,355.5,3.15,29.0,595.0,682.81,505.62
2017,10,3,11,30,435.0,330.0,3.2,29.0,681.0,794.0,583.6
2017,10,3,11,45,252.0,357.0,3.3,29.5,561.0,614.81,454.53
2017,10,3,12,0,69.0,384.0,3.4,30.0,441.0,425.17,314.87
2017,10,3,12,15,89.0,394.5,3.45,30.0,468.5,447.46,332.12
2017,10,3,12,30,109.0,405.0,3.5,30.0,496.0,467.78,347.05
2017,10,3,12,45,56.0,283.0,3.55,30.0,329.5,299.99,224.15
2017,10,3,13,0,3.0,161.0,3.6,30.0,163.0,137.89,101.3
2017,10,3,13,15,1.5,93.5,3.65,30.0,94.5,79.2,56.32
2017,10,3,13,30,0.0,26.0,3.7,30.0,26.0,21.62,11.37
2017,10,3,13,45,0.0,24.0,3.8,30.0,24.0,19.94,10.08
2017,10,3,14,0,0.0,22.0,3.9,30.0,22.0,18.27,8.78
2017,10,3,14,15,0.0,67.0,3.95,29.5,67.0,55.76,38.42
2017,10,3,14,30,0.0,112.0,4.0,29.0,112.0,93.19,67.97
2017,10,3,14,45,135.5,194.5,4.1,29.0,279.0,220.18,165.35
2017,10,3,15,0,271.0,277.0,4.2,29.0,446.0,321.19,238.39
2017,10,3,15,15,269.5,254.0,4.15,29.0,412.0,280.21,205.3
2017,10,3,15,30,268.0,231.0,4.1,29.0,378.0,239.75,172.77
2017,10,3,15,45,220.5,213.0,4.1,29.0,326.0,197.59,141.31
2017,10,3,16,0,173.0,195.0,4.1,29.0,274.0,160.37,115.27
2017,10,3,16,15,161.0,171.5,3.85,28.5,238.0,127.6,93.96
2017,10,3,16,30,149.0,148.0,3.6,28.0,202.0,106.33,84.12
2017,10,3,16,45,133.0,124.0,3.4,27.5,166.0,90.58,71.21
2017,10,3,17,0,117.0,100.0,3.2,27.0,130.0,74.34,57.57
2017,10,3,17,15,86.5,77.0,2.95,26.5,96.0,58.16,43.66
2017,10,3,17,30,56.0,54.0,2.7,26.0,62.0,41.59,29.13
2017,10,3,17,45,28.0,32.5,2.5,26.0,36.5,25.96,14.46
2017,10,3,18,0,0.0,11.0,2.3,26.0,11.0,9.39,0.0
2017,10,3,18,15,0.0,5.5,2.35,25.5,5.5,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,89.5,21.0,3.15,23.5,31.0,93.69,22.37
2017,10,4,7,0,179.0,42.0,3.3,24.0,62.0,207.56,158.77
2017,10,4,7,15,278.0,56.5,3.35,24.0,108.0,300.46,240.08
2017,10,4,7,30,377.0,71.0,3.4,24.0,154.0,403.3,325.76
2017,10,4,7,45,457.5,77.5,3.5,24.5,207.0,495.41,399.18
2017,10,4,8,0,538.0,84.0,3.6,25.0,260.0,588.97,469.64
2017,10,4,8,15,306.0,129.5,3.6,25.0,233.5,434.18,347.91
2017,10,4,8,30,74.0,175.0,3.6,25.0,207.0,252.62,199.76
2017,10,4,8,45,157.0,198.0,3.6,25.5,276.0,373.94,295.8
2017,10,4,9,0,240.0,221.0,3.6,26.0,345.0,501.4,391.93
2017,10,4,9,15,492.0,166.5,3.5,26.5,450.5,705.76,544.85
2017,10,4,9,30,744.0,112.0,3.4,27.0,556.0,901.9,677.56
2017,10,4,9,45,766.0,112.0,3.35,27.5,597.0,931.79,692.77
2017,10,4,10,0,788.0,112.0,3.3,28.0,638.0,958.59,707.06
2017,10,4,10,15,535.0,224.0,3.2,28.0,589.0,826.19,614.59
2017,10,4,10,30,282.0,336.0,3.1,28.0,540.0,667.07,496.89
2017,10,4,10,45,300.0,336.0,3.05,28.5,561.0,678.89,504.62
2017,10,4,11,0,318.0,336.0,3.0,29.0,582.0,689.16,510.21
2017,10,4,11,15,243.5,367.0,3.0,29.0,558.0,638.87,472.32
2017,10,4,11,30,169.0,398.0,3.0,29.0,534.0,569.26,421.27
2017,10,4,11,45,209.5,399.0,3.0,29.0,569.5,599.65,443.71
2017,10,4,12,0,250.0,400.0,3.0,29.0,605.0,644.24,474.98
2017,10,4,12,15,315.5,383.0,2.95,29.0,642.0,671.87,495.08
2017,10,4,12,30,381.0,366.0,2.9,29.0,679.0,694.65,511.63
2017,10,4,12,45,596.0,253.0,2.9,29.5,737.0,761.87,561.14
2017,10,4,13,0,811.0,140.0,2.9,30.0,795.0,791.43,583.15
2017,10,4,13,15,806.0,139.0,2.9,30.0,779.5,747.48,552.78
2017,10,4,13,30,801.0,138.0,2.9,30.0,764.0,701.49,520.19
2017,10,4,13,45,798.0,134.0,2.9,30.0,741.0,652.2,484.63
2017,10,4,14,0,795.0,130.0,2.9,30.0,718.0,601.16,446.88
2017,10,4,14,15,784.0,128.0,2.9,30.0,687.0,546.05,405.07
2017,10,4,14,30,773.0,126.0,2.9,30.0,656.0,490.46,361.65
2017,10,4,14,45,750.5,126.0,2.9,30.0,616.5,431.5,314.55
2017,10,4,15,0,728.0,126.0,2.9,30.0,577.0,371.03,265.21
2017,10,4,15,15,389.5,174.5,2.9,29.5,414.0,256.72,183.33
2017,10,4,15,30,51.0,223.0,2.9,29.0,251.0,185.84,138.82
2017,10,4,15,45,118.0,207.5,2.9,29.0,263.0,176.51,129.09
2017,10,4,16,0,185.0,192.0,2.9,29.0,275.0,159.49,114.02
2017,10,4,16,15,367.5,143.0,2.65,28.5,282.0,110.07,76.48
2017,10,4,16,30,550.0,94.0,2.4,28.0,289.0,69.89,53.59
2017,10,4,16,45,496.0,84.5,2.2,27.5,237.5,64.24,49.03
2017,10,4,17,0,442.0,75.0,2.0,27.0,186.0,56.22,42.26
2017,10,4,17,15,354.0,62.5,1.85,26.5,137.0,47.26,34.44
2017,10,4,17,30,266.0,50.0,1.7,26.0,88.0,38.14,26.21
2017,10,4,17,45,150.5,31.5,1.6,25.5,51.0,24.25,12.79
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,11.1,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,150.0,17.5,1.2,21.5,34.0,138.55,23.69
2017,10,5,7,0,300.0,35.0,1.4,22.0,68.0,278.36,213.91
2017,10,5,7,15,400.0,45.5,1.45,22.5,116.5,376.08,299.06
2017,10,5,7,30,500.0,56.0,1.5,23.0,165.0,482.37,384.31
2017,10,5,7,45,560.0,63.5,1.55,23.5,218.5,560.49,443.46
2017,10,5,8,0,620.0,71.0,1.6,24.0,272.0,641.58,501.83
2017,10,5,8,15,660.5,76.0,1.65,24.5,325.0,704.62,544.69
2017,10,5,8,30,701.0,81.0,1.7,25.0,378.0,767.91,586.22
2017,10,5,8,45,489.0,147.5,1.75,25.5,367.5,662.31,508.91
2017,10,5,9,0,277.0,214.0,1.8,26.0,357.0,528.69,406.56
2017,10,5,9,15,218.0,243.0,1.75,26.0,362.0,486.63,373.88
2017,10,5,9,30,159.0,272.0,1.7,26.0,367.0,461.71,352.63
2017,10,5,9,45,171.0,292.5,1.65,26.5,401.0,495.07,375.2
2017,10,5,10,0,183.0,313.0,1.6,27.0,435.0,527.64,396.43
2017,10,5,10,15,510.5,211.5,1.55,27.0,575.5,787.4,582.93
2017,10,5,10,30,838.0,110.0,1.5,27.0,716.0,993.11,713.19
2017,10,5,10,45,845.0,112.5,1.5,27.5,742.0,996.79,710.49
2017,10,5,11,0,852.0,115.0,1.5,28.0,768.0,996.62,708.04
2017,10,5,11,15,521.0,255.5,1.5,28.0,657.5,816.66,590.07
2017,10,5,11,30,190.0,396.0,1.5,28.0,547.0,588.1,429.22
2017,10,5,11,45,178.5,401.5,1.55,28.5,545.0,573.08,419.4
2017,10,5,12,0,167.0,407.0,1.6,29.0,543.0,557.63,407.66
2017,10,5,12,15,180.0,407.0,1.6,29.0,554.0,558.41,408.43
2017,10,5,12,30,193.0,407.0,1.6,29.0,565.0,557.6,407.99
2017,10,5,12,45,136.0,393.5,1.65,29.5,504.5,484.24,355.13
2017,10,5,13,0,79.0,380.0,1.7,30.0,444.0,403.67,296.93
2017,10,5,13,15,471.5,244.5,1.7,30.0,612.0,595.03,439.83
2017,10,5,13,30,864.0,109.0,1.7,30.0,780.0,712.96,523.67
2017,10,5,13,45,604.5,218.0,1.75,30.0,680.5,603.18,442.79
2017,10,5,14,0,345.0,327.0,1.8,30.0,581.0,494.62,363.83
2017,10,5,14,15,284.5,323.0,1.85,29.5,526.5,432.97,320.23
2017,10,5,14,30,224.0,319.0,1.9,29.0,472.0,374.2,277.78
2017,10,5,14,45,505.0,212.0,1.95,29.0,530.0,393.92,289.22
2017,10,5,15,0,786.0,105.0,2.0,29.0,588.0,376.48,268.14
2017,10,5,15,15,766.5,102.0,1.95,29.0,543.0,315.66,217.1
2017,10,5,15,30,747.0,99.0,1.9,29.0,498.0,256.42,167.34
2017,10,5,15,45,373.5,109.5,1.9,29.0,309.0,145.35,93.9
2017,10,5,16,0,0.0,120.0,1.9,29.0,120.0,97.03,72.09
2017,10,5,16,15,305.0,100.5,1.75,28.5,207.5,78.96,52.95
2017,10,5,16,30,610.0,81.0,1.6,28.0,295.0,60.78,45.94
2017,10,5,16,45,550.0,74.0,1.5,27.5,241.5,56.57,42.55
2017,10,5,17,0,490.0,67.0,1.4,27.0,188.0,52.34,38.96
2017,10,5,17,15,403.5,56.0,1.3,26.5,138.0,44.56,32.13
2017,10,5,17,30,317.0,45.0,1.2,26.0,88.0,34.67,23.25
2017,10,5,17,45,187.0,28.5,1.15,25.5,50.5,22.09,10.66
2017,10,5,18,0,57.0,12.0,1.1,25.0,13.0,10.24,0.0
2017,10,5,18,15,28.5,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,139.0,18.0,0.5,20.5,33.0,128.73,7.92
2017,10,6,7,0,278.0,36.0,0.5,21.0,66.0,265.21,202.36
2017,10,6,7,15,377.5,48.0,0.5,21.5,114.5,363.61,286.98
2017,10,6,7,30,477.0,60.0,0.5,22.0,163.0,470.55,371.29
2017,10,6,7,45,542.0,67.5,0.55,23.0,216.5,552.05,430.91
2017,10,6,8,0,607.0,75.0,0.6,24.0,270.0,636.72,489.5
2017,10,6,8,15,648.5,81.0,0.85,24.5,323.5,701.59,534.93
2017,10,6,8,30,690.0,87.0,1.1,25.0,377.0,766.73,579.36
2017,10,6,8,45,711.0,94.5,1.35,25.5,426.0,814.49,610.94
2017,10,6,9,0,732.0,102.0,1.6,26.0,475.0,860.37,640.82
2017,10,6,9,15,753.5,105.5,1.6,26.0,521.5,893.26,660.12
2017,10,6,9,30,775.0,109.0,1.6,26.0,568.0,929.95,681.85
2017,10,6,9,45,786.0,114.5,1.6,26.5,607.5,955.47,694.78
2017,10,6,10,0,797.0,120.0,1.6,27.0,647.0,977.56,705.59
2017,10,6,10,15,808.5,122.0,1.6,27.0,680.5,992.54,713.37
2017,10,6,10,30,820.0,124.0,1.6,27.0,714.0,1003.83,719.03
2017,10,6,10,45,830.0,125.0,1.6,27.5,741.0,1008.63,719.39
2017,10,6,11,0,840.0,126.0,1.6,28.0,768.0,1009.54,717.56
2017,10,6,11,15,845.5,127.0,1.6,28.0,786.0,1002.0,712.11
2017,10,6,11,30,851.0,128.0,1.6,28.0,804.0,990.58,704.49
2017,10,6,11,45,580.0,255.5,1.6,28.5,719.0,842.7,606.78
2017,10,6,12,0,309.0,383.0,1.6,29.0,634.0,682.52,493.91
2017,10,6,12,15,316.5,381.5,1.6,29.0,639.0,671.83,488.0
2017,10,6,12,30,324.0,380.0,1.6,29.0,644.0,659.36,479.58
2017,10,6,12,45,601.5,246.5,1.6,29.0,730.0,760.34,553.46
2017,10,6,13,0,879.0,113.0,1.6,29.0,816.0,810.75,589.17
2017,10,6,13,15,497.0,244.5,1.6,29.0,640.5,613.89,451.21
2017,10,6,13,30,115.0,376.0,1.6,29.0,465.0,409.59,302.15
2017,10,6,13,45,117.0,363.5,1.6,29.5,452.0,396.75,293.49
2017,10,6,14,0,119.0,351.0,1.6,30.0,439.0,375.19,277.46
2017,10,6,14,15,212.0,327.0,1.65,29.5,474.0,392.88,291.38
2017,10,6,14,30,305.0,303.0,1.7,29.0,509.0,403.6,298.8
2017,10,6,14,45,559.5,200.0,1.75,29.0,551.0,406.94,297.62
2017,10,6,15,0,814.0,97.0,1.8,29.0,593.0,379.07,269.11
2017,10,6,15,15,795.5,94.0,1.85,29.0,548.0,316.92,217.11
2017,10,6,15,30,777.0,91.0,1.9,29.0,503.0,256.19,166.09
2017,10,6,15,45,752.0,86.5,1.95,29.0,453.5,194.82,116.59
2017,10,6,16,0,727.0,82.0,2.0,29.0,404.0,136.26,74.84
2017,10,6,16,15,690.5,77.0,1.85,28.5,351.0,75.03,43.6
2017,10,6,16,30,654.0,72.0,1.7,28.0,298.0,54.66,40.79
2017,10,6,16,45,598.5,65.5,1.6,27.5,244.5,50.54,37.44
2017,10,6,17,0,543.0,59.0,1.5,27.0,191.0,46.37,33.89
2017,10,6,17,15,456.0,49.5,1.4,26.0,140.0,39.52,27.91
2017,10,6,17,30,369.0,40.0,1.3,25.0,89.0,32.58,21.54
2017,10,6,17,45,226.0,25.5,1.2,24.5,51.0,20.9,9.23
2017,10,6,18,0,83.0,11.0,1.1,24.0,13.0,9.39,0.0
2017,10,6,18,15,41.5,5.5,1.15,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,135.0,17.5,2.75,19.5,31.5,125.21,0.0
2017,10,7,7,0,270.0,35.0,3.2,20.0,63.0,259.53,200.5
2017,10,7,7,15,369.5,46.5,3.1,20.5,110.5,356.9,288.32
2017,10,7,7,30,469.0,58.0,3.0,21.0,158.0,462.86,376.17
2017,10,7,7,45,529.5,66.5,2.9,22.0,210.5,541.54,436.89
2017,10,7,8,0,590.0,75.0,2.8,23.0,263.0,623.21,496.42
2017,10,7,8,15,631.5,81.0,2.65,23.5,315.0,687.44,540.81
2017,10,7,8,30,673.0,87.0,2.5,24.0,367.0,751.99,583.46
2017,10,7,8,45,698.0,93.0,2.35,25.0,416.0,800.95,612.23
2017,10,7,9,0,723.0,99.0,2.2,26.0,465.0,848.32,638.79
2017,10,7,9,15,744.0,102.5,2.15,26.5,510.5,880.79,656.57
2017,10,7,9,30,765.0,106.0,2.1,27.0,556.0,916.74,676.45
2017,10,7,9,45,774.5,112.0,2.05,27.5,595.0,941.18,688.47
2017,10,7,10,0,784.0,118.0,2.0,28.0,634.0,962.2,698.3
2017,10,7,10,15,795.5,120.5,2.0,28.0,667.0,977.65,706.55
2017,10,7,10,30,807.0,123.0,2.0,28.0,700.0,989.46,712.65
2017,10,7,10,45,812.0,126.0,2.0,28.5,725.5,991.47,711.3
2017,10,7,11,0,817.0,129.0,2.0,29.0,751.0,989.68,707.83
2017,10,7,11,15,822.5,130.5,1.9,29.0,769.0,982.9,701.65
2017,10,7,11,30,828.0,132.0,1.8,29.0,787.0,972.32,693.26
2017,10,7,11,45,426.5,221.5,1.75,29.5,559.0,660.9,484.42
2017,10,7,12,0,25.0,311.0,1.7,30.0,331.0,295.77,217.62
2017,10,7,12,15,145.0,352.0,1.65,30.0,469.5,472.9,349.29
2017,10,7,12,30,265.0,393.0,1.6,30.0,608.0,621.29,452.28
2017,10,7,12,45,195.0,393.0,1.55,30.5,550.5,533.2,388.31
2017,10,7,13,0,125.0,393.0,1.5,31.0,493.0,464.28,338.49
2017,10,7,13,15,142.0,386.0,1.45,31.0,497.0,458.88,335.32
2017,10,7,13,30,159.0,379.0,1.4,31.0,501.0,451.63,330.34
2017,10,7,13,45,120.0,358.5,1.35,31.0,449.0,394.61,289.42
2017,10,7,14,0,81.0,338.0,1.3,31.0,397.0,336.13,247.35
2017,10,7,14,15,63.5,311.5,1.3,31.0,356.5,296.02,218.52
2017,10,7,14,30,46.0,285.0,1.3,31.0,316.0,258.58,191.31
2017,10,7,14,45,196.0,269.0,1.35,31.0,389.0,304.48,224.1
2017,10,7,15,0,346.0,253.0,1.4,31.0,462.0,329.73,238.61
2017,10,7,15,15,501.0,190.5,1.4,30.5,468.0,301.38,211.55
2017,10,7,15,30,656.0,128.0,1.4,30.0,474.0,253.79,167.44
2017,10,7,15,45,620.5,123.5,1.45,30.0,424.5,197.46,123.34
2017,10,7,16,0,585.0,119.0,1.5,30.0,375.0,145.52,87.2
2017,10,7,16,15,542.0,111.0,1.4,29.5,324.0,95.3,62.16
2017,10,7,16,30,499.0,103.0,1.3,29.0,273.0,74.74,57.41
2017,10,7,16,45,436.5,92.0,1.25,28.5,221.5,67.55,51.56
2017,10,7,17,0,374.0,81.0,1.2,28.0,170.0,60.18,45.32
2017,10,7,17,15,287.0,65.0,1.05,27.5,122.5,48.85,35.49
2017,10,7,17,30,200.0,49.0,0.9,27.0,75.0,37.26,25.09
2017,10,7,17,45,106.5,28.5,0.8,26.5,41.5,22.26,9.2
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,6.83,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,142.5,17.5,1.85,18.5,32.0,129.61,0.0
2017,10,8,7,0,285.0,35.0,2.1,19.0,64.0,269.68,207.52
2017,10,8,7,15,390.5,46.5,2.05,19.5,113.5,372.22,299.93
2017,10,8,7,30,496.0,58.0,2.0,20.0,163.0,483.75,391.16
2017,10,8,7,45,566.0,65.5,2.0,21.0,218.5,569.94,456.86
2017,10,8,8,0,636.0,73.0,2.0,22.0,274.0,659.68,521.43
2017,10,8,8,15,678.5,78.5,1.8,22.5,328.5,725.7,565.17
2017,10,8,8,30,721.0,84.0,1.6,23.0,383.0,791.95,606.69
2017,10,8,8,45,755.0,87.0,1.4,24.0,435.5,841.2,633.15
2017,10,8,9,0,789.0,90.0,1.2,25.0,488.0,895.01,661.08
2017,10,8,9,15,810.0,93.5,1.2,26.0,536.0,934.78,681.52
2017,10,8,9,30,831.0,97.0,1.2,27.0,584.0,971.75,699.87
2017,10,8,9,45,849.5,98.5,1.3,28.0,626.0,1000.63,714.54
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,1013.85,719.5
2017,10,8,10,15,879.0,102.0,1.4,29.0,703.0,1028.5,726.9
2017,10,8,10,30,890.0,104.0,1.4,29.0,738.0,1039.31,732.06
2017,10,8,10,45,899.5,104.5,1.4,29.5,765.5,1042.93,731.56
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,1042.54,728.89
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,1033.58,721.86
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,1020.63,712.68
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,1002.51,699.98
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,980.45,685.07
2017,10,8,12,15,685.0,217.0,1.3,31.0,768.0,861.67,610.81
2017,10,8,12,30,439.0,331.0,1.3,31.0,685.0,724.39,517.5
2017,10,8,12,45,682.0,217.0,1.35,31.0,760.5,799.41,573.26
2017,10,8,13,0,925.0,103.0,1.4,31.0,836.0,836.14,598.67
2017,10,8,13,15,920.5,102.0,1.45,31.0,818.5,789.19,568.86
2017,10,8,13,30,916.0,101.0,1.5,31.0,801.0,739.82,536.76
2017,10,8,13,45,907.0,100.5,1.6,31.5,775.0,685.8,498.93
2017,10,8,14,0,898.0,100.0,1.7,32.0,749.0,630.26,458.83
2017,10,8,14,15,887.5,98.0,1.75,32.0,715.5,571.3,415.63
2017,10,8,14,30,877.0,96.0,1.8,32.0,682.0,511.54,370.24
2017,10,8,14,45,861.0,94.5,1.9,32.0,641.0,449.35,321.62
2017,10,8,15,0,845.0,93.0,2.0,32.0,600.0,385.47,270.11
2017,10,8,15,15,825.5,90.0,2.0,31.5,554.0,321.19,217.4
2017,10,8,15,30,806.0,87.0,2.0,31.0,508.0,258.41,165.42
2017,10,8,15,45,777.5,84.0,2.0,31.0,456.5,195.93,115.51
2017,10,8,16,0,749.0,81.0,2.0,31.0,405.0,136.67,73.94
2017,10,8,16,15,710.5,76.0,1.85,30.0,351.0,74.07,42.85
2017,10,8,16,30,672.0,71.0,1.7,29.0,297.0,54.32,40.34
2017,10,8,16,45,613.5,64.5,1.55,28.5,242.0,50.12,36.92
2017,10,8,17,0,555.0,58.0,1.4,28.0,187.0,45.89,33.3
2017,10,8,17,15,462.5,48.0,1.3,27.0,135.5,38.54,26.88
2017,10,8,17,30,370.0,38.0,1.2,26.0,84.0,31.1,20.04
2017,10,8,17,45,185.0,19.0,1.15,25.5,42.0,15.29,3.79
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,125.5,17.0,3.0,21.5,30.0,118.15,0.0
2017,10,9,7,0,251.0,34.0,3.3,22.0,60.0,246.01,186.48
2017,10,9,7,15,356.0,46.5,3.4,22.5,107.5,348.3,279.04
2017,10,9,7,30,461.0,59.0,3.5,23.0,155.0,459.08,370.91
2017,10,9,7,45,298.0,92.0,3.6,24.0,161.0,385.24,311.47
2017,10,9,8,0,135.0,125.0,3.7,25.0,167.0,266.52,213.97
2017,10,9,8,15,190.5,145.5,3.8,25.5,217.0,340.5,273.33
2017,10,9,8,30,246.0,166.0,3.9,26.0,267.0,436.79,347.27
2017,10,9,8,45,495.5,130.5,4.05,26.5,368.0,649.3,509.88
2017,10,9,9,0,745.0,95.0,4.2,27.0,469.0,859.28,657.21
2017,10,9,9,15,766.5,98.5,4.2,27.5,515.0,898.61,679.77
2017,10,9,9,30,788.0,102.0,4.2,28.0,561.0,935.3,701.3
2017,10,9,9,45,802.5,105.5,4.25,28.5,601.0,961.98,716.13
2017,10,9,10,0,817.0,109.0,4.3,29.0,641.0,985.31,728.74
2017,10,9,10,15,828.5,111.0,4.25,29.5,675.0,1000.22,735.24
2017,10,9,10,30,840.0,113.0,4.2,30.0,709.0,1011.39,739.41
2017,10,9,10,45,848.0,114.5,4.2,30.5,735.0,1014.55,738.79
2017,10,9,11,0,856.0,116.0,4.2,31.0,761.0,1001.23,727.63
2017,10,9,11,15,861.0,117.0,4.15,31.0,779.0,993.27,721.48
2017,10,9,11,30,866.0,118.0,4.1,31.0,797.0,981.5,712.97
2017,10,9,11,45,872.0,117.0,4.05,31.5,807.5,964.83,700.0
2017,10,9,12,0,878.0,116.0,4.0,32.0,818.0,944.41,684.78
2017,10,9,12,15,878.0,116.0,3.95,32.0,818.5,915.92,665.79
2017,10,9,12,30,878.0,116.0,3.9,32.0,819.0,884.13,644.71
2017,10,9,12,45,875.0,115.5,3.9,32.5,811.0,846.22,618.52
2017,10,9,13,0,872.0,115.0,3.9,33.0,803.0,805.55,590.48
2017,10,9,13,15,867.5,114.5,3.85,33.0,786.5,761.18,560.82
2017,10,9,13,30,863.0,114.0,3.8,33.0,770.0,714.54,527.75
2017,10,9,13,45,855.0,112.5,3.75,33.0,745.0,662.68,490.01
2017,10,9,14,0,847.0,111.0,3.7,33.0,720.0,611.76,451.94
2017,10,9,14,15,836.5,109.0,3.65,33.0,687.5,554.35,408.26
2017,10,9,14,30,826.0,107.0,3.6,33.0,655.0,496.3,362.86
2017,10,9,14,45,809.0,105.0,3.55,33.0,615.5,435.16,313.92
2017,10,9,15,0,792.0,103.0,3.5,33.0,576.0,374.69,264.22
2017,10,9,15,15,772.0,100.0,3.35,32.5,531.0,313.47,213.52
2017,10,9,15,30,752.0,97.0,3.2,32.0,486.0,253.89,163.98
2017,10,9,15,45,722.5,93.0,3.1,32.0,436.0,189.57,112.78
2017,10,9,16,0,693.0,89.0,3.0,32.0,386.0,132.38,72.64
2017,10,9,16,15,653.0,83.0,2.7,31.5,333.5,77.0,46.09
2017,10,9,16,30,613.0,77.0,2.4,31.0,281.0,58.38,43.38
2017,10,9,16,45,550.5,69.5,2.1,30.5,227.5,53.64,39.52
2017,10,9,17,0,488.0,62.0,1.8,30.0,174.0,48.85,35.44
2017,10,9,17,15,392.5,51.0,1.75,29.0,125.0,40.87,28.51
2017,10,9,17,30,297.0,40.0,1.7,28.0,76.0,30.95,19.61
2017,10,9,17,45,148.5,20.0,1.65,27.5,38.0,15.57,2.77
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,108.0,17.5,6.25,15.0,28.0,108.28,0.0
2017,10,10,7,0,216.0,35.0,6.4,15.0,56.0,225.79,175.11
2017,10,10,7,15,317.0,49.0,6.45,15.0,103.0,321.46,266.92
2017,10,10,7,30,418.0,63.0,6.5,15.0,150.0,431.32,363.63
2017,10,10,7,45,482.0,73.0,6.6,15.5,201.5,513.05,432.71
2017,10,10,8,0,546.0,83.0,6.7,16.0,253.0,597.91,501.17
2017,10,10,8,15,590.5,90.5,6.65,16.0,305.0,665.33,553.95
2017,10,10,8,30,635.0,98.0,6.6,16.0,357.0,733.23,605.54
2017,10,10,8,45,325.5,139.5,6.6,16.5,273.0,502.44,417.18
2017,10,10,9,0,16.0,181.0,6.6,17.0,189.0,182.39,146.58
2017,10,10,9,15,42.0,216.0,6.55,17.0,240.0,263.05,213.19
2017,10,10,9,30,68.0,251.0,6.5,17.0,291.0,326.98,264.81
2017,10,10,9,45,47.5,251.5,6.45,17.5,280.5,302.58,243.16
2017,10,10,10,0,27.0,252.0,6.4,18.0,270.0,257.55,205.35
