Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,10,15,67.5,293.0,6.3,18.5,340.0,362.84,289.35
2017,10,10,10,30,108.0,334.0,6.2,19.0,410.0,446.55,354.32
2017,10,10,10,45,79.0,331.0,6.15,19.5,388.0,408.45,322.35
2017,10,10,11,0,50.0,328.0,6.1,20.0,366.0,371.13,291.35
2017,10,10,11,15,118.0,356.5,5.95,20.0,448.0,485.22,380.7
2017,10,10,11,30,186.0,385.0,5.8,20.0,530.0,574.67,449.15
2017,10,10,11,45,520.5,254.5,5.7,20.5,667.5,784.92,612.55
2017,10,10,12,0,855.0,124.0,5.6,21.0,805.0,930.86,717.48
2017,10,10,12,15,622.5,237.5,5.45,21.0,733.5,824.83,638.2
2017,10,10,12,30,390.0,351.0,5.3,21.0,662.0,688.67,532.83
2017,10,10,12,45,621.0,236.5,5.2,21.5,726.0,766.62,593.98
2017,10,10,13,0,852.0,122.0,5.1,22.0,790.0,795.97,616.4
2017,10,10,13,15,847.5,121.0,5.0,22.0,773.5,751.88,584.32
2017,10,10,13,30,843.0,120.0,4.9,22.0,757.0,710.59,552.39
2017,10,10,13,45,835.5,118.5,4.8,22.5,732.5,658.81,511.25
2017,10,10,14,0,828.0,117.0,4.7,23.0,708.0,605.59,468.36
2017,10,10,14,15,737.5,148.5,4.6,23.0,657.0,535.91,412.76
2017,10,10,14,30,647.0,180.0,4.5,23.0,606.0,472.75,361.7
2017,10,10,14,45,713.0,142.5,4.4,23.0,586.0,425.03,320.98
2017,10,10,15,0,779.0,105.0,4.3,23.0,566.0,371.3,273.33
2017,10,10,15,15,726.5,109.5,4.2,22.5,513.0,304.41,216.96
2017,10,10,15,30,674.0,114.0,4.1,22.0,460.0,245.65,167.42
2017,10,10,15,45,629.0,111.5,4.0,22.0,408.5,188.51,120.83
2017,10,10,16,0,584.0,109.0,3.9,22.0,357.0,136.9,83.87
2017,10,10,16,15,548.5,100.0,3.6,21.5,308.0,86.39,57.73
2017,10,10,16,30,513.0,91.0,3.3,21.0,259.0,68.47,54.04
2017,10,10,16,45,465.0,79.0,3.05,21.0,209.5,60.75,47.36
2017,10,10,17,0,417.0,67.0,2.8,21.0,160.0,50.64,38.4
2017,10,10,17,15,337.0,52.5,2.6,20.5,114.0,40.1,28.93
2017,10,10,17,30,257.0,38.0,2.4,20.0,68.0,29.33,18.9
2017,10,10,17,45,128.5,19.0,2.2,19.5,34.0,14.78,1.16
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,6,45,123.0,16.0,3.6,13.5,28.0,114.35,0.0
2017,10,11,7,0,246.0,32.0,3.8,14.0,56.0,241.09,185.9
2017,10,11,7,15,348.0,44.5,4.0,14.5,102.5,341.38,281.92
2017,10,11,7,30,450.0,57.0,4.2,15.0,149.0,449.5,375.33
2017,10,11,7,45,512.0,66.0,4.45,15.5,200.5,529.26,441.48
2017,10,11,8,0,574.0,75.0,4.7,16.0,252.0,612.11,507.33
2017,10,11,8,15,617.0,81.0,4.65,16.5,304.0,676.98,555.63
2017,10,11,8,30,660.0,87.0,4.6,17.0,356.0,742.26,602.4
2017,10,11,8,45,690.0,92.0,4.55,17.5,405.0,793.97,637.48
2017,10,11,9,0,720.0,97.0,4.5,18.0,454.0,844.38,670.69
2017,10,11,9,15,741.5,101.0,4.35,18.5,499.5,877.57,689.97
2017,10,11,9,30,763.0,105.0,4.2,19.0,545.0,914.32,711.93
2017,10,11,9,45,779.0,108.0,4.1,19.5,584.5,941.49,727.04
2017,10,11,10,0,795.0,111.0,4.0,20.0,624.0,965.4,739.81
2017,10,11,10,15,806.5,113.5,3.9,20.5,657.0,980.69,746.6
2017,10,11,10,30,818.0,116.0,3.8,21.0,690.0,992.31,751.0
2017,10,11,10,45,826.0,117.5,3.7,21.5,715.5,995.43,749.76
2017,10,11,11,0,834.0,119.0,3.6,22.0,741.0,994.71,746.16
2017,10,11,11,15,839.0,120.0,3.5,22.0,759.0,986.57,739.21
2017,10,11,11,30,844.0,121.0,3.4,22.0,777.0,962.62,721.84
2017,10,11,11,45,841.0,125.0,3.3,22.5,785.0,954.57,714.1
2017,10,11,12,0,838.0,129.0,3.2,23.0,793.0,931.02,695.97
2017,10,11,12,15,838.0,129.0,3.1,23.5,793.5,902.63,674.87
2017,10,11,12,30,838.0,129.0,3.0,24.0,794.0,871.02,651.76
2017,10,11,12,45,835.0,129.0,2.9,24.5,786.0,833.85,624.98
2017,10,11,13,0,832.0,129.0,2.8,25.0,778.0,793.99,596.45
2017,10,11,13,15,827.0,128.0,2.7,25.0,761.5,749.17,565.1
2017,10,11,13,30,822.0,127.0,2.6,25.0,745.0,702.26,530.74
2017,10,11,13,45,813.5,125.5,2.55,25.0,720.0,650.76,492.66
2017,10,11,14,0,805.0,124.0,2.5,25.0,695.0,598.0,452.72
2017,10,11,14,15,793.5,121.5,2.45,25.0,663.0,541.71,409.13
2017,10,11,14,30,782.0,119.0,2.4,25.0,631.0,485.02,363.97
2017,10,11,14,45,752.0,122.0,2.35,25.5,590.0,425.28,314.74
2017,10,11,15,0,722.0,125.0,2.3,26.0,549.0,364.97,264.26
2017,10,11,15,15,393.5,170.0,2.25,25.5,398.5,253.51,183.4
2017,10,11,15,30,65.0,215.0,2.2,25.0,248.0,182.97,138.38
2017,10,11,15,45,344.0,158.5,2.15,25.0,306.0,176.85,121.98
2017,10,11,16,0,623.0,102.0,2.1,25.0,364.0,134.97,79.72
2017,10,11,16,15,580.5,95.0,1.9,24.5,313.0,83.31,54.21
2017,10,11,16,30,538.0,88.0,1.7,24.0,262.0,66.54,51.7
2017,10,11,16,45,481.5,77.0,1.5,24.0,211.0,59.45,45.63
2017,10,11,17,0,425.0,66.0,1.3,24.0,160.0,52.13,39.15
2017,10,11,17,15,332.5,52.5,1.2,23.0,113.0,40.11,28.58
2017,10,11,17,30,240.0,39.0,1.1,22.0,66.0,30.05,19.19
2017,10,11,17,45,120.0,19.5,1.0,21.5,33.0,15.15,0.0
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,12,6,45,116.0,16.0,1.3,17.5,26.5,84.26,0.0
2017,10,12,7,0,232.0,32.0,1.5,18.0,53.0,232.91,174.21
2017,10,12,7,15,333.0,45.0,1.6,18.5,99.5,331.61,266.94
2017,10,12,7,30,434.0,58.0,1.7,19.0,146.0,438.94,356.52
2017,10,12,7,45,501.5,66.5,1.85,20.0,197.5,521.95,421.55
2017,10,12,8,0,569.0,75.0,2.0,21.0,249.0,608.39,485.87
2017,10,12,8,15,612.0,81.5,1.7,21.5,301.0,673.7,529.87
2017,10,12,8,30,655.0,88.0,1.4,22.0,353.0,739.44,571.29
2017,10,12,8,45,688.0,92.5,1.1,23.0,402.5,793.12,600.33
2017,10,12,9,0,721.0,97.0,0.8,24.0,452.0,845.62,626.1
2017,10,12,9,15,742.5,100.5,0.7,24.5,497.0,878.09,641.63
2017,10,12,9,30,764.0,104.0,0.6,25.0,542.0,914.21,659.19
2017,10,12,9,45,781.0,106.5,0.55,26.0,581.5,941.73,670.54
2017,10,12,10,0,798.0,109.0,0.5,27.0,621.0,966.03,679.8
2017,10,12,10,15,809.5,111.5,0.65,27.5,654.0,981.27,689.24
2017,10,12,10,30,821.0,114.0,0.8,28.0,687.0,992.85,696.64
2017,10,12,10,45,830.0,115.0,1.0,28.5,713.0,996.35,700.11
2017,10,12,11,0,839.0,116.0,1.2,29.0,739.0,996.0,701.15
2017,10,12,11,15,844.0,117.0,1.3,29.0,756.5,975.57,689.46
2017,10,12,11,30,849.0,118.0,1.4,29.0,774.0,963.96,683.47
2017,10,12,11,45,861.5,113.0,1.5,29.5,785.0,949.48,674.22
2017,10,12,12,0,874.0,108.0,1.6,30.0,796.0,931.1,662.55
2017,10,12,12,15,874.0,108.0,1.7,30.0,796.5,902.76,645.88
2017,10,12,12,30,874.0,108.0,1.8,30.0,797.0,871.16,627.02
2017,10,12,12,45,870.0,108.5,1.9,30.5,788.5,833.63,602.87
2017,10,12,13,0,866.0,109.0,2.0,31.0,780.0,793.4,576.76
2017,10,12,13,15,861.0,108.0,2.05,31.0,763.5,748.5,548.01
2017,10,12,13,30,856.0,107.0,2.1,31.0,747.0,701.44,515.86
2017,10,12,13,45,846.5,107.0,2.2,31.0,722.0,650.44,479.92
2017,10,12,14,0,837.0,107.0,2.3,31.0,697.0,600.41,443.42
2017,10,12,14,15,826.0,105.0,2.3,31.0,665.0,543.38,400.45
2017,10,12,14,30,815.0,103.0,2.3,31.0,633.0,485.81,355.73
2017,10,12,14,45,791.0,104.0,2.35,31.0,592.5,425.23,307.59
2017,10,12,15,0,767.0,105.0,2.4,31.0,552.0,366.09,259.24
2017,10,12,15,15,746.0,101.5,2.35,30.5,507.5,305.79,209.41
2017,10,12,15,30,725.0,98.0,2.3,30.0,463.0,243.57,157.98
2017,10,12,15,45,693.5,94.0,2.3,30.0,414.0,184.51,110.9
2017,10,12,16,0,662.0,90.0,2.3,30.0,365.0,129.14,72.14
2017,10,12,16,15,621.0,83.5,2.05,29.5,313.5,75.54,46.52
2017,10,12,16,30,580.0,77.0,1.8,29.0,262.0,58.51,43.88
2017,10,12,16,45,520.0,68.5,1.55,28.5,210.5,53.04,39.35
2017,10,12,17,0,460.0,60.0,1.3,28.0,159.0,47.46,34.52
2017,10,12,17,15,365.5,47.5,1.2,27.0,111.5,38.17,26.38
2017,10,12,17,30,271.0,35.0,1.1,26.0,64.0,28.65,17.52
2017,10,12,17,45,135.5,17.5,1.0,25.5,32.0,13.65,0.0
2017,10,12,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,6,45,122.5,15.5,1.1,20.5,26.5,87.89,0.0
2017,10,13,7,0,245.0,31.0,1.2,21.0,53.0,241.6,176.5
2017,10,13,7,15,349.5,43.5,1.2,21.5,100.0,342.11,270.99
2017,10,13,7,30,454.0,56.0,1.2,22.0,147.0,452.2,360.52
2017,10,13,7,45,532.5,62.5,1.2,23.0,200.5,542.17,428.43
2017,10,13,8,0,611.0,69.0,1.2,24.0,254.0,636.23,495.27
2017,10,13,8,15,653.5,74.5,1.35,24.5,306.5,701.06,540.23
2017,10,13,8,30,696.0,80.0,1.5,25.0,359.0,766.21,584.04
2017,10,13,8,45,440.5,146.5,1.7,26.0,331.5,619.68,477.35
2017,10,13,9,0,185.0,213.0,1.9,27.0,304.0,423.51,327.24
2017,10,13,9,15,217.0,232.0,2.0,27.5,348.5,476.71,366.78
2017,10,13,9,30,249.0,251.0,2.1,28.0,393.0,551.96,419.57
2017,10,13,9,45,547.5,172.0,2.25,28.5,513.0,780.36,584.63
2017,10,13,10,0,846.0,93.0,2.4,29.0,633.0,983.02,715.67
2017,10,13,10,15,562.0,206.5,2.4,29.0,573.5,835.67,615.22
2017,10,13,10,30,278.0,320.0,2.4,29.0,514.0,648.9,480.39
2017,10,13,10,45,581.0,209.0,2.45,29.5,632.5,855.93,628.64
2017,10,13,11,0,884.0,98.0,2.5,30.0,751.0,1008.12,724.32
2017,10,13,11,15,888.5,99.0,2.5,30.0,768.5,999.41,716.55
2017,10,13,11,30,893.0,100.0,2.5,30.0,786.0,986.83,708.05
2017,10,13,11,45,896.0,100.0,2.55,30.5,795.5,967.88,694.71
2017,10,13,12,0,899.0,100.0,2.6,31.0,805.0,945.23,679.16
2017,10,13,12,15,899.0,100.0,2.6,31.0,805.0,916.26,660.56
2017,10,13,12,30,899.0,100.0,2.6,31.0,805.0,883.93,639.83
2017,10,13,12,45,897.5,99.0,2.6,31.5,797.0,846.14,614.23
2017,10,13,13,0,896.0,98.0,2.6,32.0,789.0,805.43,586.69
2017,10,13,13,15,891.5,97.0,2.55,32.0,772.0,759.75,556.58
2017,10,13,13,30,887.0,96.0,2.5,32.0,755.0,711.76,523.46
2017,10,13,13,45,880.0,94.5,2.5,32.0,730.5,659.61,486.11
2017,10,13,14,0,873.0,93.0,2.5,32.0,706.0,605.85,446.58
2017,10,13,14,15,863.0,91.5,2.5,32.0,673.5,549.13,403.72
2017,10,13,14,30,853.0,90.0,2.5,32.0,641.0,491.61,358.87
2017,10,13,14,45,825.5,93.0,2.5,32.0,599.0,429.17,309.17
2017,10,13,15,0,798.0,96.0,2.5,32.0,557.0,368.72,259.68
2017,10,13,15,15,778.0,92.5,2.45,31.5,512.5,306.92,208.62
2017,10,13,15,30,758.0,89.0,2.4,31.0,468.0,246.79,158.65
2017,10,13,15,45,729.0,85.0,2.35,31.0,418.5,186.72,110.72
2017,10,13,16,0,700.0,81.0,2.3,31.0,369.0,125.55,67.68
2017,10,13,16,15,660.0,75.5,2.05,30.5,317.0,70.43,41.94
2017,10,13,16,30,620.0,70.0,1.8,30.0,265.0,53.65,39.62
2017,10,13,16,45,560.0,62.5,1.55,29.5,212.5,48.71,35.53
2017,10,13,17,0,500.0,55.0,1.3,29.0,160.0,43.7,31.18
2017,10,13,17,15,401.5,44.0,1.2,28.0,112.0,35.47,23.96
2017,10,13,17,30,303.0,33.0,1.1,27.0,64.0,27.1,16.01
2017,10,13,17,45,151.5,16.5,1.05,26.5,32.0,13.45,0.0
2017,10,13,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,14,6,45,114.0,15.5,0.7,21.5,25.5,82.81,0.0
2017,10,14,7,0,228.0,31.0,0.7,22.0,51.0,230.52,164.98
2017,10,14,7,15,335.5,44.0,0.9,22.5,97.5,332.95,261.74
2017,10,14,7,30,443.0,57.0,1.1,23.0,144.0,445.33,353.37
2017,10,14,7,45,513.5,65.5,1.35,24.0,196.5,531.12,419.43
2017,10,14,8,0,584.0,74.0,1.6,25.0,249.0,620.5,484.96
2017,10,14,8,15,628.0,80.0,1.75,25.5,301.0,686.49,531.2
2017,10,14,8,30,672.0,86.0,1.9,26.0,353.0,752.89,576.2
2017,10,14,8,45,480.0,143.0,2.05,26.5,346.5,652.58,502.95
2017,10,14,9,0,288.0,200.0,2.2,27.0,340.0,526.72,406.58
2017,10,14,9,15,538.0,149.5,2.25,27.5,442.5,733.74,558.13
2017,10,14,9,30,788.0,99.0,2.3,28.0,545.0,932.08,688.34
2017,10,14,9,45,805.0,101.0,2.4,28.5,585.0,959.15,701.91
2017,10,14,10,0,822.0,103.0,2.5,29.0,625.0,982.92,714.98
2017,10,14,10,15,571.0,206.0,2.55,29.0,578.0,844.31,622.4
2017,10,14,10,30,320.0,309.0,2.6,29.0,531.0,679.35,503.68
2017,10,14,10,45,587.5,210.5,2.65,29.5,635.5,863.9,635.27
2017,10,14,11,0,855.0,112.0,2.7,30.0,740.0,994.45,717.51
2017,10,14,11,15,573.0,236.5,2.7,30.5,661.5,848.0,617.56
2017,10,14,11,30,291.0,361.0,2.7,31.0,583.0,671.97,490.82
2017,10,14,11,45,303.0,362.5,2.75,31.5,596.5,672.36,491.28
2017,10,14,12,0,315.0,364.0,2.8,32.0,610.0,670.76,489.28
2017,10,14,12,15,587.5,241.5,2.8,32.0,700.0,796.4,580.58
2017,10,14,12,30,860.0,119.0,2.8,32.0,790.0,869.05,630.08
2017,10,14,12,45,854.0,120.0,2.8,32.0,780.5,830.65,604.35
2017,10,14,13,0,848.0,121.0,2.8,32.0,771.0,796.9,582.48
2017,10,14,13,15,531.5,239.5,2.8,32.0,644.0,633.67,466.53
2017,10,14,13,30,215.0,358.0,2.8,32.0,517.0,473.12,348.77
2017,10,14,13,45,513.0,239.0,2.85,32.0,601.0,557.71,413.36
2017,10,14,14,0,811.0,120.0,2.9,32.0,685.0,596.28,441.33
2017,10,14,14,15,799.0,117.5,2.9,32.0,652.5,539.51,397.88
2017,10,14,14,30,787.0,115.0,2.9,32.0,620.0,482.38,353.39
2017,10,14,14,45,758.5,117.0,2.95,32.0,579.0,422.31,305.64
2017,10,14,15,0,730.0,119.0,3.0,32.0,538.0,361.6,256.31
2017,10,14,15,15,707.0,114.5,2.9,31.5,493.5,301.42,206.84
2017,10,14,15,30,684.0,110.0,2.8,31.0,449.0,243.42,158.98
2017,10,14,15,45,648.0,105.5,2.75,31.0,399.5,185.77,113.49
2017,10,14,16,0,612.0,101.0,2.7,31.0,350.0,132.5,76.58
2017,10,14,16,15,567.0,93.5,2.4,30.5,299.0,81.29,52.04
2017,10,14,16,30,522.0,86.0,2.1,30.0,248.0,65.39,49.45
2017,10,14,16,45,453.0,76.5,1.85,29.5,197.0,57.28,42.7
2017,10,14,17,0,384.0,67.0,1.6,29.0,146.0,50.6,36.92
2017,10,14,17,15,286.0,51.5,1.5,28.5,100.5,39.26,26.98
2017,10,14,17,30,188.0,36.0,1.4,28.0,55.0,27.7,16.16
2017,10,14,17,45,94.0,18.0,1.3,27.5,27.5,14.0,0.0
2017,10,14,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,0.0,0.5,2.7,22.5,0.5,0.43,0.0
2017,10,15,7,0,0.0,1.0,3.2,23.0,1.0,0.82,0.0
2017,10,15,7,15,0.0,3.0,3.85,22.5,3.0,2.46,0.0
2017,10,15,7,30,0.0,5.0,4.5,22.0,5.0,4.1,0.0
2017,10,15,7,45,0.0,7.0,5.2,22.0,7.0,5.75,0.0
2017,10,15,8,0,0.0,9.0,5.9,22.0,9.0,7.4,0.53
2017,10,15,8,15,0.0,11.0,6.1,21.5,11.0,9.05,1.93
2017,10,15,8,30,0.0,13.0,6.3,21.0,13.0,10.71,3.31
2017,10,15,8,45,0.0,41.5,6.55,21.0,41.5,34.31,22.96
2017,10,15,9,0,0.0,70.0,6.8,21.0,70.0,58.06,42.52
2017,10,15,9,15,0.0,104.0,6.7,21.0,104.0,87.92,66.89
2017,10,15,9,30,0.0,138.0,6.6,21.0,138.0,119.62,92.49
2017,10,15,9,45,0.0,143.0,6.5,21.5,143.0,123.58,95.23
2017,10,15,10,0,0.0,148.0,6.4,22.0,148.0,127.64,98.06
2017,10,15,10,15,8.0,195.5,6.3,22.0,201.0,180.49,140.44
2017,10,15,10,30,16.0,243.0,6.2,22.0,254.0,234.05,182.78
2017,10,15,10,45,18.5,256.5,6.15,22.5,270.0,248.18,193.21
2017,10,15,11,0,21.0,270.0,6.1,23.0,286.0,262.13,203.49
2017,10,15,11,15,57.5,316.5,6.05,23.5,360.5,363.71,282.39
2017,10,15,11,30,94.0,363.0,6.0,24.0,435.0,444.29,343.42
2017,10,15,11,45,99.0,364.5,6.0,24.5,441.0,444.29,342.43
2017,10,15,12,0,104.0,366.0,6.0,25.0,447.0,443.76,341.29
2017,10,15,12,15,140.5,375.0,5.95,25.0,484.5,494.55,379.91
2017,10,15,12,30,177.0,384.0,5.9,25.0,522.0,524.52,402.67
2017,10,15,12,45,220.5,374.5,5.9,25.0,544.5,538.54,413.98
2017,10,15,13,0,264.0,365.0,5.9,25.0,567.0,560.87,431.09
2017,10,15,13,15,433.5,299.5,5.85,25.0,622.0,616.19,474.99
2017,10,15,13,30,603.0,234.0,5.8,25.0,677.0,650.0,501.63
2017,10,15,13,45,725.5,167.5,5.8,25.0,682.5,632.88,489.47
2017,10,15,14,0,848.0,101.0,5.8,25.0,688.0,597.38,462.49
2017,10,15,14,15,837.5,99.0,5.75,25.0,656.5,541.21,416.98
2017,10,15,14,30,827.0,97.0,5.7,25.0,625.0,484.44,369.85
2017,10,15,14,45,806.0,97.5,5.7,25.0,585.0,424.19,318.93
2017,10,15,15,0,785.0,98.0,5.7,25.0,545.0,365.01,267.73
2017,10,15,15,15,765.0,94.5,5.65,24.5,500.5,304.08,214.87
2017,10,15,15,30,745.0,91.0,5.6,24.0,456.0,244.83,163.44
2017,10,15,15,45,721.5,85.0,5.55,24.0,408.0,184.88,113.51
2017,10,15,16,0,698.0,79.0,5.5,24.0,360.0,123.28,68.37
2017,10,15,16,15,657.5,73.5,5.3,23.5,308.5,68.42,42.12
2017,10,15,16,30,617.0,68.0,5.1,23.0,257.0,52.33,39.73
2017,10,15,16,45,561.0,59.5,4.9,23.0,205.5,46.57,34.7
2017,10,15,17,0,505.0,51.0,4.7,23.0,154.0,40.66,29.36
2017,10,15,17,15,402.0,40.5,4.45,22.5,106.0,32.71,22.12
2017,10,15,17,30,299.0,30.0,4.2,22.0,58.0,24.66,13.95
2017,10,15,17,45,149.5,15.0,4.0,21.5,29.0,12.27,0.0
2017,10,15,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,6,45,196.5,12.5,4.35,11.0,28.5,130.94,0.0
2017,10,16,7,0,393.0,25.0,4.4,11.0,57.0,323.77,237.85
2017,10,16,7,15,507.5,34.0,4.55,11.5,109.0,436.28,361.44
2017,10,16,7,30,622.0,43.0,4.7,12.0,161.0,557.12,466.05
2017,10,16,7,45,688.5,48.5,4.85,13.0,218.5,643.36,536.88
2017,10,16,8,0,755.0,54.0,5.0,14.0,276.0,732.26,605.91
2017,10,16,8,15,795.0,58.0,5.1,14.5,332.5,798.1,654.98
2017,10,16,8,30,835.0,62.0,5.2,15.0,389.0,863.57,701.97
2017,10,16,8,45,863.0,65.0,5.35,16.0,442.5,905.45,728.97
2017,10,16,9,0,891.0,68.0,5.5,17.0,496.0,955.02,761.01
2017,10,16,9,15,910.5,70.0,5.4,17.5,544.5,992.61,783.46
2017,10,16,9,30,930.0,72.0,5.3,18.0,593.0,1027.18,803.37
2017,10,16,9,45,944.0,74.0,5.25,18.5,635.5,1052.85,817.16
2017,10,16,10,0,958.0,76.0,5.2,19.0,678.0,1074.77,828.33
2017,10,16,10,15,968.0,77.5,5.15,19.5,713.0,1088.02,833.54
2017,10,16,10,30,978.0,79.0,5.1,20.0,748.0,1097.1,836.08
2017,10,16,10,45,985.0,80.0,5.05,20.5,775.5,1098.26,833.4
2017,10,16,11,0,992.0,81.0,5.0,21.0,803.0,1095.1,828.06
2017,10,16,11,15,996.5,81.5,4.95,21.5,821.5,1084.53,817.96
2017,10,16,11,30,1001.0,82.0,4.9,22.0,840.0,1069.66,805.24
2017,10,16,11,45,1003.0,82.5,4.9,22.5,850.0,1048.16,788.75
2017,10,16,12,0,1005.0,83.0,4.9,23.0,860.0,1022.57,769.7
2017,10,16,12,15,1005.0,83.0,4.85,23.0,860.0,990.65,747.6
2017,10,16,12,30,1005.0,83.0,4.8,23.0,860.0,955.0,723.02
2017,10,16,12,45,1002.5,83.0,4.75,23.5,851.0,913.71,693.16
2017,10,16,13,0,1000.0,83.0,4.7,24.0,842.0,869.18,661.1
2017,10,16,13,15,995.5,82.5,4.65,24.0,824.0,819.64,626.76
2017,10,16,13,30,991.0,82.0,4.6,24.0,806.0,767.48,589.56
2017,10,16,13,45,984.0,81.0,4.55,24.5,779.0,710.84,545.5
2017,10,16,14,0,977.0,80.0,4.5,25.0,752.0,652.32,499.12
2017,10,16,14,15,967.5,78.5,4.45,25.0,717.5,590.39,450.01
2017,10,16,14,30,958.0,77.0,4.4,25.0,683.0,527.39,398.57
2017,10,16,14,45,945.0,75.0,4.35,25.0,641.5,461.71,343.54
2017,10,16,15,0,932.0,73.0,4.3,25.0,600.0,395.96,286.93
2017,10,16,15,15,913.5,70.5,4.2,24.5,552.0,328.39,228.38
2017,10,16,15,30,895.0,68.0,4.1,24.0,504.0,261.99,170.68
2017,10,16,15,45,869.5,65.0,4.0,24.0,451.0,195.51,115.39
2017,10,16,16,0,844.0,62.0,3.9,24.0,398.0,126.97,65.74
2017,10,16,16,15,805.5,58.0,3.4,23.0,341.5,64.51,37.26
2017,10,16,16,30,767.0,54.0,2.9,22.0,285.0,46.89,35.19
2017,10,16,16,45,706.5,48.5,2.45,21.5,228.0,42.5,31.4
2017,10,16,17,0,646.0,43.0,2.0,21.0,171.0,38.12,27.43
2017,10,16,17,15,538.0,34.5,1.85,19.5,118.0,30.82,20.79
2017,10,16,17,30,430.0,26.0,1.7,18.0,65.0,23.53,13.06
2017,10,16,17,45,215.0,13.0,1.6,17.0,32.5,11.1,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,17,6,45,178.5,12.5,1.8,9.5,27.0,120.05,0.0
2017,10,17,7,0,357.0,25.0,2.0,10.0,54.0,309.04,221.02
2017,10,17,7,15,474.0,35.0,2.05,10.5,105.0,422.08,346.73
2017,10,17,7,30,591.0,45.0,2.1,11.0,156.0,536.02,443.63
2017,10,17,7,45,657.5,51.0,2.2,12.0,212.0,621.94,512.38
2017,10,17,8,0,724.0,57.0,2.3,13.0,268.0,710.43,579.04
2017,10,17,8,15,765.0,61.5,2.3,14.0,323.5,776.81,625.11
2017,10,17,8,30,806.0,66.0,2.3,15.0,379.0,842.89,668.78
2017,10,17,8,45,835.0,69.5,2.3,16.0,432.0,895.65,701.18
2017,10,17,9,0,864.0,73.0,2.3,17.0,485.0,946.49,731.21
2017,10,17,9,15,883.5,75.5,2.25,17.5,532.5,973.44,745.0
2017,10,17,9,30,903.0,78.0,2.2,18.0,580.0,1008.02,763.94
2017,10,17,9,45,917.5,80.0,2.2,19.0,622.0,1033.67,775.71
2017,10,17,10,0,932.0,82.0,2.2,20.0,664.0,1055.69,785.1
2017,10,17,10,15,942.0,83.5,2.1,20.5,698.5,1068.65,788.84
2017,10,17,10,30,952.0,85.0,2.0,21.0,733.0,1077.58,790.12
2017,10,17,10,45,959.5,86.0,1.95,21.5,760.0,1079.21,787.61
2017,10,17,11,0,967.0,87.0,1.9,22.0,787.0,1076.62,782.7
2017,10,17,11,15,971.5,87.5,1.85,22.0,805.5,1066.22,774.6
2017,10,17,11,30,976.0,88.0,1.8,22.0,824.0,1051.65,764.13
2017,10,17,11,45,979.0,88.0,1.75,22.5,833.5,1030.94,748.52
2017,10,17,12,0,982.0,88.0,1.7,23.0,843.0,1006.21,730.62
2017,10,17,12,15,982.0,88.0,1.65,23.5,843.0,974.88,708.68
2017,10,17,12,30,982.0,88.0,1.6,24.0,843.0,939.89,684.59
2017,10,17,12,45,980.5,87.5,1.6,24.5,834.5,899.66,657.8
2017,10,17,13,0,979.0,87.0,1.6,25.0,826.0,856.21,628.87
2017,10,17,13,15,975.0,86.5,1.55,25.0,808.5,807.9,597.22
2017,10,17,13,30,971.0,86.0,1.5,25.0,791.0,756.99,562.64
2017,10,17,13,45,965.0,84.5,1.5,25.0,765.0,701.45,523.08
2017,10,17,14,0,959.0,83.0,1.5,25.0,739.0,644.0,480.92
2017,10,17,14,15,949.5,81.5,1.45,25.0,705.0,583.04,434.5
2017,10,17,14,30,940.0,80.0,1.4,25.0,671.0,521.05,385.76
2017,10,17,14,45,927.5,77.5,1.4,25.0,629.5,456.18,333.44
2017,10,17,15,0,915.0,75.0,1.4,25.0,588.0,391.21,279.27
2017,10,17,15,15,896.5,72.5,1.35,25.0,541.0,324.71,222.66
2017,10,17,15,30,878.0,70.0,1.3,25.0,494.0,259.39,166.86
2017,10,17,15,45,852.5,66.5,1.3,25.0,441.5,193.6,113.32
2017,10,17,16,0,827.0,63.0,1.3,25.0,389.0,125.89,65.07
2017,10,17,16,15,788.5,59.0,1.15,24.0,333.5,64.6,37.56
2017,10,17,16,30,750.0,55.0,1.0,23.0,278.0,47.62,35.68
2017,10,17,16,45,689.0,49.0,0.9,22.5,221.5,42.86,31.58
2017,10,17,17,0,628.0,43.0,0.8,22.0,165.0,38.09,27.27
2017,10,17,17,15,518.5,34.5,0.85,21.0,113.0,30.82,20.6
2017,10,17,17,30,409.0,26.0,0.9,20.0,61.0,23.57,12.58
2017,10,17,17,45,204.5,13.0,1.0,19.0,30.5,11.1,0.0
2017,10,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,6,45,183.5,12.5,0.6,11.5,26.5,123.23,0.0
2017,10,18,7,0,367.0,25.0,0.6,12.0,53.0,314.54,215.11
2017,10,18,7,15,483.5,34.5,0.6,12.5,104.5,428.62,343.16
2017,10,18,7,30,600.0,44.0,0.6,13.0,156.0,541.97,435.62
2017,10,18,7,45,663.5,51.0,0.65,13.5,212.0,626.93,501.25
2017,10,18,8,0,727.0,58.0,0.7,14.0,268.0,714.37,564.82
2017,10,18,8,15,768.5,62.5,0.75,15.0,323.5,781.31,609.39
2017,10,18,8,30,810.0,67.0,0.8,16.0,379.0,847.92,651.71
2017,10,18,8,45,837.5,71.0,0.85,17.5,432.0,900.01,681.24
2017,10,18,9,0,865.0,75.0,0.9,19.0,485.0,950.07,708.49
2017,10,18,9,15,885.0,77.5,1.15,20.0,533.0,977.41,725.38
2017,10,18,9,30,905.0,80.0,1.4,21.0,581.0,1012.39,747.09
2017,10,18,9,45,920.0,82.0,1.7,22.0,622.5,1038.45,763.32
2017,10,18,10,0,935.0,84.0,2.0,23.0,664.0,1060.88,776.94
2017,10,18,10,15,945.0,85.5,2.0,23.5,699.0,1073.75,781.78
2017,10,18,10,30,955.0,87.0,2.0,24.0,734.0,1082.57,784.29
2017,10,18,10,45,962.5,88.0,2.0,24.5,760.5,1084.08,782.42
2017,10,18,11,0,970.0,89.0,2.0,25.0,787.0,1081.38,778.17
2017,10,18,11,15,974.0,89.5,2.0,25.0,805.0,1070.37,770.48
2017,10,18,11,30,978.0,90.0,2.0,25.0,823.0,1055.19,760.43
2017,10,18,11,45,978.5,91.5,2.0,25.5,832.0,1033.68,745.1
2017,10,18,12,0,979.0,93.0,2.0,26.0,841.0,1008.21,727.48
2017,10,18,12,15,979.0,93.0,2.0,26.0,841.0,976.85,707.63
2017,10,18,12,30,979.0,93.0,2.0,26.0,841.0,941.86,685.48
2017,10,18,12,45,976.5,92.5,2.0,26.5,832.0,900.83,658.03
2017,10,18,13,0,974.0,92.0,2.0,27.0,823.0,856.68,628.49
2017,10,18,13,15,969.5,91.5,2.0,27.0,805.0,808.15,597.08
2017,10,18,13,30,965.0,91.0,2.0,27.0,787.0,757.08,562.47
2017,10,18,13,45,957.5,89.5,2.05,27.5,760.5,700.83,521.48
2017,10,18,14,0,950.0,88.0,2.1,28.0,734.0,642.84,478.11
2017,10,18,14,15,940.0,86.5,2.1,28.0,699.5,582.05,432.04
2017,10,18,14,30,930.0,85.0,2.1,28.0,665.0,520.31,383.66
2017,10,18,14,45,903.5,87.0,2.15,28.0,621.0,454.24,330.71
2017,10,18,15,0,877.0,89.0,2.2,28.0,577.0,387.88,276.02
2017,10,18,15,15,856.0,86.0,2.15,27.5,529.5,321.62,220.51
2017,10,18,15,30,835.0,83.0,2.1,27.0,482.0,257.04,166.08
2017,10,18,15,45,804.0,79.5,2.1,27.0,429.5,192.44,113.94
2017,10,18,16,0,773.0,76.0,2.1,27.0,377.0,131.4,71.17
2017,10,18,16,15,730.0,70.5,1.85,26.0,321.5,72.24,44.39
2017,10,18,16,30,687.0,65.0,1.6,25.0,266.0,50.95,38.2
2017,10,18,16,45,617.5,57.5,1.35,24.0,210.5,45.7,33.78
2017,10,18,17,0,548.0,50.0,1.1,23.0,155.0,40.4,29.07
2017,10,18,17,15,433.0,39.0,1.1,22.0,104.5,31.88,21.33
2017,10,18,17,30,318.0,28.0,1.1,21.0,54.0,23.26,11.79
2017,10,18,17,45,159.0,14.0,1.15,20.0,27.0,11.95,0.0
2017,10,18,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,6,45,60.0,14.0,1.2,15.5,18.5,48.79,0.0
2017,10,19,7,0,120.0,28.0,1.4,16.0,37.0,152.45,98.19
2017,10,19,7,15,201.5,46.5,1.5,16.5,76.5,242.3,194.24
2017,10,19,7,30,283.0,65.0,1.6,17.0,116.0,334.07,273.42
2017,10,19,7,45,354.5,75.5,1.75,17.5,161.5,413.19,339.62
2017,10,19,8,0,426.0,86.0,1.9,18.0,207.0,497.54,406.88
2017,10,19,8,15,461.5,99.5,1.9,19.0,255.0,558.62,451.49
2017,10,19,8,30,497.0,113.0,1.9,20.0,303.0,620.3,494.64
2017,10,19,8,45,439.0,144.0,1.95,21.0,329.0,616.93,487.97
2017,10,19,9,0,381.0,175.0,2.0,22.0,355.0,585.68,460.79
2017,10,19,9,15,475.0,168.5,2.0,22.5,414.5,696.28,540.29
2017,10,19,9,30,569.0,162.0,2.0,23.0,474.0,786.47,600.93
2017,10,19,9,45,551.5,182.0,2.05,23.5,503.0,796.8,604.9
2017,10,19,10,0,534.0,202.0,2.1,24.0,532.0,803.64,606.64
2017,10,19,10,15,446.0,246.0,2.1,24.5,531.5,762.35,573.07
2017,10,19,10,30,358.0,290.0,2.1,25.0,531.0,697.42,524.05
2017,10,19,10,45,418.0,280.5,2.15,25.5,572.0,760.58,567.56
2017,10,19,11,0,478.0,271.0,2.2,26.0,613.0,801.95,594.9
2017,10,19,11,15,395.0,307.5,2.25,26.5,595.0,728.33,541.01
2017,10,19,11,30,312.0,344.0,2.3,27.0,577.0,675.33,501.27
2017,10,19,11,45,333.0,343.0,2.4,27.5,594.5,681.27,505.32
2017,10,19,12,0,354.0,342.0,2.5,28.0,612.0,684.8,507.27
2017,10,19,12,15,488.5,291.5,2.55,28.0,663.5,752.06,556.37
2017,10,19,12,30,623.0,241.0,2.6,28.0,715.0,799.16,590.62
2017,10,19,12,45,762.5,172.5,2.7,28.5,746.0,818.52,605.42
2017,10,19,13,0,902.0,104.0,2.8,29.0,777.0,812.24,600.79
2017,10,19,13,15,678.5,192.5,2.9,29.0,692.5,701.4,522.38
2017,10,19,13,30,455.0,281.0,3.0,29.0,608.0,586.82,438.54
2017,10,19,13,45,451.5,272.0,3.1,29.0,587.0,547.1,410.28
2017,10,19,14,0,448.0,263.0,3.2,29.0,566.0,506.77,380.49
2017,10,19,14,15,444.0,250.5,3.2,28.5,538.5,462.8,347.87
2017,10,19,14,30,440.0,238.0,3.2,28.0,511.0,418.67,314.2
2017,10,19,14,45,534.5,191.0,3.25,28.0,501.0,386.67,287.16
2017,10,19,15,0,629.0,144.0,3.3,28.0,491.0,346.26,251.37
2017,10,19,15,15,533.5,154.5,3.2,27.5,432.0,280.73,199.63
2017,10,19,15,30,438.0,165.0,3.1,27.0,373.0,228.74,159.58
2017,10,19,15,45,415.5,151.0,3.05,27.0,331.0,181.12,121.78
2017,10,19,16,0,393.0,137.0,3.0,27.0,289.0,136.45,89.69
2017,10,19,16,15,372.5,118.5,2.65,26.5,245.5,91.78,64.59
2017,10,19,16,30,352.0,100.0,2.3,26.0,202.0,72.42,56.26
2017,10,19,16,45,309.0,82.5,1.95,25.5,158.5,60.78,46.34
2017,10,19,17,0,266.0,65.0,1.6,25.0,115.0,48.71,35.79
2017,10,19,17,15,196.0,46.5,1.55,24.0,76.5,35.34,23.93
2017,10,19,17,30,126.0,28.0,1.5,23.0,38.0,21.58,9.84
2017,10,19,17,45,63.0,14.0,1.5,22.5,19.0,11.95,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,86.5,13.5,2.45,17.5,19.5,64.68,0.0
2017,10,20,7,0,173.0,27.0,2.6,18.0,39.0,185.11,114.64
2017,10,20,7,15,289.0,40.5,2.6,18.5,83.0,295.27,236.16
2017,10,20,7,30,405.0,54.0,2.6,19.0,127.0,414.59,337.83
2017,10,20,7,45,202.5,46.5,2.6,19.5,83.0,247.63,204.29
2017,10,20,8,0,0.0,39.0,2.6,20.0,39.0,32.21,21.4
