Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,8,15,0.0,29.5,2.65,20.5,29.5,24.33,14.82
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,16.49,8.18
2017,10,20,8,45,0.0,52.0,2.75,22.0,52.0,43.04,30.14
2017,10,20,9,0,0.0,84.0,2.8,23.0,84.0,69.89,51.89
2017,10,20,9,15,0.0,81.5,2.85,23.5,81.5,67.69,49.8
2017,10,20,9,30,0.0,79.0,2.9,24.0,79.0,65.62,47.87
2017,10,20,9,45,9.5,152.5,3.0,25.0,158.5,142.76,109.53
2017,10,20,10,0,19.0,226.0,3.1,26.0,238.0,225.12,173.23
2017,10,20,10,15,9.5,176.5,3.05,26.0,182.5,164.16,125.05
2017,10,20,10,30,0.0,127.0,3.0,26.0,127.0,107.69,80.24
2017,10,20,10,45,16.0,208.0,3.0,26.5,219.5,199.04,151.8
2017,10,20,11,0,32.0,289.0,3.0,27.0,312.0,314.52,239.14
2017,10,20,11,15,25.5,280.0,3.0,27.0,299.0,275.47,208.98
2017,10,20,11,30,19.0,271.0,3.0,27.0,286.0,258.38,195.75
2017,10,20,11,45,148.0,315.5,3.0,27.0,428.0,459.24,348.95
2017,10,20,12,0,277.0,360.0,3.0,27.0,570.0,633.13,474.77
2017,10,20,12,15,302.0,354.0,3.0,27.0,583.0,634.42,474.98
2017,10,20,12,30,327.0,348.0,3.0,27.0,596.0,633.1,474.37
2017,10,20,12,45,379.5,326.5,3.05,27.5,610.5,636.17,476.8
2017,10,20,13,0,432.0,305.0,3.1,28.0,625.0,646.04,483.52
2017,10,20,13,15,388.0,311.5,3.1,28.0,594.5,583.82,438.42
2017,10,20,13,30,344.0,318.0,3.1,28.0,564.0,535.51,402.94
2017,10,20,13,45,329.5,309.0,3.15,28.0,538.0,494.85,373.19
2017,10,20,14,0,315.0,300.0,3.2,28.0,512.0,455.05,343.57
2017,10,20,14,15,568.0,197.0,3.2,28.0,555.5,482.15,363.64
2017,10,20,14,30,821.0,94.0,3.2,28.0,599.0,476.57,356.02
2017,10,20,14,45,616.0,151.5,3.2,28.0,516.5,390.16,288.82
2017,10,20,15,0,411.0,209.0,3.2,28.0,434.0,320.02,235.61
2017,10,20,15,15,223.0,197.0,3.2,27.5,318.0,224.1,165.08
2017,10,20,15,30,35.0,185.0,3.2,27.0,202.0,154.53,116.83
2017,10,20,15,45,30.5,165.0,3.2,27.0,178.5,133.67,100.79
2017,10,20,16,0,26.0,145.0,3.2,27.0,155.0,113.72,85.5
2017,10,20,16,15,19.5,124.0,2.9,26.5,130.5,96.73,72.94
2017,10,20,16,30,13.0,103.0,2.6,26.0,106.0,80.27,62.9
2017,10,20,16,45,6.5,81.0,2.3,26.0,82.5,63.72,48.71
2017,10,20,17,0,0.0,59.0,2.0,26.0,59.0,47.0,34.14
2017,10,20,17,15,0.0,38.5,1.85,25.5,38.5,31.17,20.22
2017,10,20,17,30,0.0,18.0,1.7,25.0,18.0,14.85,4.45
2017,10,20,17,45,0.0,9.0,1.55,24.5,9.0,7.68,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,93.0,12.5,2.4,21.5,19.0,67.86,0.0
2017,10,21,7,0,186.0,25.0,2.6,22.0,38.0,189.25,109.27
2017,10,21,7,15,305.0,37.5,2.8,22.5,82.0,306.12,240.72
2017,10,21,7,30,424.0,50.0,3.0,23.0,126.0,424.77,340.92
2017,10,21,7,45,500.0,58.0,3.2,23.5,176.5,512.95,412.05
2017,10,21,8,0,576.0,66.0,3.4,24.0,227.0,605.27,483.06
2017,10,21,8,15,622.5,72.0,3.6,24.5,278.0,672.61,532.48
2017,10,21,8,30,669.0,78.0,3.8,25.0,329.0,740.6,580.64
2017,10,21,8,45,705.5,81.0,4.05,25.5,378.5,795.22,617.9
2017,10,21,9,0,742.0,84.0,4.3,26.0,428.0,843.71,650.04
2017,10,21,9,15,461.5,164.5,4.35,26.5,385.5,678.46,527.42
2017,10,21,9,30,181.0,245.0,4.4,27.0,343.0,459.3,356.6
2017,10,21,9,45,149.0,263.5,4.5,27.5,348.5,446.59,345.19
2017,10,21,10,0,117.0,282.0,4.6,28.0,354.0,432.46,332.08
2017,10,21,10,15,482.5,189.0,4.6,28.5,507.5,734.64,561.21
2017,10,21,10,30,848.0,96.0,4.6,29.0,661.0,983.59,730.05
2017,10,21,10,45,557.5,214.5,4.7,29.5,592.0,829.01,620.66
2017,10,21,11,0,267.0,333.0,4.8,30.0,523.0,640.35,479.58
2017,10,21,11,15,269.5,341.5,4.8,30.0,537.0,642.82,481.51
2017,10,21,11,30,272.0,350.0,4.8,30.0,551.0,643.73,481.56
2017,10,21,11,45,136.0,251.0,4.85,30.5,351.5,380.56,288.22
2017,10,21,12,0,0.0,152.0,4.9,31.0,152.0,128.94,94.41
2017,10,21,12,15,33.5,249.5,4.9,31.0,275.0,259.23,194.74
2017,10,21,12,30,67.0,347.0,4.9,31.0,398.0,380.66,285.3
2017,10,21,12,45,112.0,354.5,4.9,31.5,438.5,418.5,313.25
2017,10,21,13,0,157.0,362.0,4.9,32.0,479.0,464.4,346.64
2017,10,21,13,15,232.5,343.5,4.85,32.0,511.5,489.57,366.1
2017,10,21,13,30,308.0,325.0,4.8,32.0,544.0,517.53,386.91
2017,10,21,13,45,563.0,216.5,4.75,32.0,599.0,568.19,426.07
2017,10,21,14,0,818.0,108.0,4.7,32.0,654.0,585.75,438.95
2017,10,21,14,15,806.0,106.0,4.65,31.5,622.0,529.47,395.69
2017,10,21,14,30,794.0,104.0,4.6,31.0,590.0,472.83,351.08
2017,10,21,14,45,770.0,104.0,4.55,31.0,549.5,412.99,302.18
2017,10,21,15,0,746.0,104.0,4.5,31.0,509.0,354.71,253.42
2017,10,21,15,15,722.5,100.0,4.35,30.5,465.0,291.96,201.08
2017,10,21,15,30,699.0,96.0,4.2,30.0,421.0,233.86,152.4
2017,10,21,15,45,662.0,91.5,4.1,30.0,372.0,175.71,106.05
2017,10,21,16,0,625.0,87.0,4.0,30.0,323.0,122.0,68.75
2017,10,21,16,15,576.5,80.5,3.7,29.5,272.5,71.13,45.07
2017,10,21,16,30,528.0,74.0,3.4,29.0,222.0,57.05,42.66
2017,10,21,16,45,449.5,65.0,3.15,28.5,172.0,51.02,37.52
2017,10,21,17,0,371.0,56.0,2.9,28.0,122.0,42.79,30.28
2017,10,21,17,15,257.5,41.5,2.9,27.5,79.5,31.91,20.53
2017,10,21,17,30,144.0,27.0,2.9,27.0,37.0,20.89,7.56
2017,10,21,17,45,72.0,13.5,2.95,26.5,18.5,11.52,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,3.0,2.0,21.0,3.0,2.56,0.0
2017,10,22,7,0,0.0,6.0,2.3,21.0,6.0,4.92,0.0
2017,10,22,7,15,0.0,14.5,2.75,20.5,14.5,11.92,3.96
2017,10,22,7,30,0.0,23.0,3.2,20.0,23.0,18.95,10.08
2017,10,22,7,45,0.0,33.5,3.7,20.0,33.5,27.64,17.54
2017,10,22,8,0,0.0,44.0,4.2,20.0,44.0,36.36,24.96
2017,10,22,8,15,83.0,99.0,4.45,20.0,130.0,189.32,155.11
2017,10,22,8,30,166.0,154.0,4.7,20.0,216.0,336.97,276.59
2017,10,22,8,45,98.0,166.0,4.95,20.0,204.0,287.38,233.67
2017,10,22,9,0,30.0,178.0,5.2,20.0,192.0,214.9,172.19
2017,10,22,9,15,31.5,197.0,5.2,20.5,213.5,235.31,187.86
2017,10,22,9,30,33.0,216.0,5.2,21.0,235.0,255.58,203.06
2017,10,22,9,45,32.5,228.5,5.25,21.5,248.0,265.77,210.12
2017,10,22,10,0,32.0,241.0,5.3,22.0,261.0,275.98,217.17
2017,10,22,10,15,118.5,277.0,5.25,22.5,355.0,423.51,333.53
2017,10,22,10,30,205.0,313.0,5.2,23.0,449.0,548.32,428.41
2017,10,22,10,45,521.0,219.0,5.2,23.5,582.0,797.22,617.69
2017,10,22,11,0,837.0,125.0,5.2,24.0,715.0,1000.1,758.53
2017,10,22,11,15,844.0,125.5,5.2,24.0,733.0,992.87,751.47
2017,10,22,11,30,851.0,126.0,5.2,24.0,751.0,981.78,743.28
2017,10,22,11,45,887.0,110.0,5.2,24.5,767.5,965.07,729.93
2017,10,22,12,0,923.0,94.0,5.2,25.0,784.0,955.24,721.56
2017,10,22,12,15,924.0,94.0,5.25,25.0,785.0,926.41,701.92
2017,10,22,12,30,925.0,94.0,5.3,25.0,786.0,894.11,679.95
2017,10,22,12,45,924.5,93.5,5.35,25.5,778.0,856.73,653.05
2017,10,22,13,0,924.0,93.0,5.4,26.0,770.0,816.27,623.96
2017,10,22,13,15,921.0,92.0,5.4,26.0,754.0,770.58,592.02
2017,10,22,13,30,918.0,91.0,5.4,26.0,738.0,722.4,556.63
2017,10,22,13,45,915.0,88.5,5.45,26.0,714.5,670.48,517.04
2017,10,22,14,0,912.0,86.0,5.5,26.0,691.0,616.51,474.81
2017,10,22,14,15,904.0,84.5,5.4,26.0,659.0,559.04,428.34
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,500.5,379.74
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,439.27,327.71
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,377.41,273.83
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,313.35,217.93
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,247.19,160.56
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.5,183.04,107.19
2017,10,22,16,0,804.0,61.0,4.3,25.0,361.0,121.14,62.79
2017,10,22,16,15,764.0,56.5,3.75,24.0,306.5,61.25,35.9
2017,10,22,16,30,724.0,52.0,3.2,23.0,252.0,45.21,33.57
2017,10,22,16,45,662.5,45.5,2.7,22.0,198.0,39.98,29.05
2017,10,22,17,0,601.0,39.0,2.2,21.0,144.0,34.7,24.28
2017,10,22,17,15,478.5,30.0,2.05,20.0,94.5,26.86,16.97
2017,10,22,17,30,356.0,21.0,1.9,19.0,45.0,19.01,5.73
2017,10,22,17,45,178.0,10.5,1.75,18.0,22.5,8.96,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,179.5,10.0,0.75,11.5,21.5,119.11,0.0
2017,10,23,7,0,359.0,20.0,0.7,12.0,43.0,290.1,148.8
2017,10,23,7,15,481.0,28.5,0.75,12.5,92.0,413.02,328.28
2017,10,23,7,30,603.0,37.0,0.8,13.0,141.0,536.97,431.97
2017,10,23,7,45,668.0,43.0,0.9,14.0,195.0,621.06,497.85
2017,10,23,8,0,733.0,49.0,1.0,15.0,249.0,707.99,561.82
2017,10,23,8,15,774.0,53.0,1.0,16.0,303.5,773.34,605.47
2017,10,23,8,30,815.0,57.0,1.0,17.0,358.0,838.48,646.69
2017,10,23,8,45,841.0,60.0,1.0,18.0,409.0,877.44,668.26
2017,10,23,9,0,867.0,63.0,1.0,19.0,460.0,924.12,694.41
2017,10,23,9,15,886.0,65.5,1.25,19.5,506.5,960.98,718.97
2017,10,23,9,30,905.0,68.0,1.5,20.0,553.0,994.9,741.33
2017,10,23,9,45,917.5,70.0,1.75,21.0,593.0,1018.39,755.18
2017,10,23,10,0,930.0,72.0,2.0,22.0,633.0,1038.24,766.54
2017,10,23,10,15,939.5,73.5,2.05,22.5,666.0,1050.56,771.87
2017,10,23,10,30,949.0,75.0,2.1,23.0,699.0,1058.89,774.84
2017,10,23,10,45,954.0,76.5,2.15,23.5,724.5,1058.57,772.5
2017,10,23,11,0,959.0,78.0,2.2,24.0,750.0,1054.11,767.79
2017,10,23,11,15,963.0,78.5,2.15,24.5,767.0,1043.32,758.04
2017,10,23,11,30,967.0,79.0,2.1,25.0,784.0,1028.44,745.97
2017,10,23,11,45,965.0,81.5,2.1,25.5,792.0,1006.13,730.0
2017,10,23,12,0,963.0,84.0,2.1,26.0,800.0,980.03,711.81
2017,10,23,12,15,962.5,84.0,2.0,26.0,799.5,948.86,690.77
2017,10,23,12,30,962.0,84.0,1.9,26.0,799.0,914.18,667.54
2017,10,23,12,45,958.0,84.0,1.85,26.5,789.5,873.29,639.55
2017,10,23,13,0,954.0,84.0,1.8,27.0,780.0,829.47,609.66
2017,10,23,13,15,949.0,83.5,1.65,27.0,762.0,781.69,577.29
2017,10,23,13,30,944.0,83.0,1.5,27.0,744.0,731.51,542.03
2017,10,23,13,45,935.0,82.5,1.4,27.0,717.5,676.62,502.07
2017,10,23,14,0,926.0,82.0,1.3,27.0,691.0,620.2,460.03
2017,10,23,14,15,915.5,80.0,1.15,27.0,657.5,560.3,414.03
2017,10,23,14,30,905.0,78.0,1.0,27.0,624.0,499.6,366.11
2017,10,23,14,45,889.0,76.5,0.9,27.0,583.5,436.59,315.4
2017,10,23,15,0,873.0,75.0,0.8,27.0,543.0,373.94,263.53
2017,10,23,15,15,853.0,72.5,0.65,27.0,497.0,309.93,209.59
2017,10,23,15,30,833.0,70.0,0.5,27.0,451.0,244.14,154.44
2017,10,23,15,45,803.5,67.0,0.4,27.0,400.0,180.84,103.98
2017,10,23,16,0,774.0,64.0,0.3,27.0,349.0,120.85,62.57
2017,10,23,16,15,731.0,59.0,0.3,26.0,295.5,62.46,36.89
2017,10,23,16,30,688.0,54.0,0.3,25.0,242.0,46.66,34.52
2017,10,23,16,45,618.5,47.5,0.35,24.5,188.5,41.49,30.04
2017,10,23,17,0,549.0,41.0,0.4,24.0,135.0,33.36,22.81
2017,10,23,17,15,423.5,31.0,0.55,23.0,87.5,25.4,15.46
2017,10,23,17,30,298.0,21.0,0.7,22.0,40.0,17.39,3.45
2017,10,23,17,45,149.0,10.5,0.85,21.5,20.0,8.96,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,165.0,9.5,3.2,11.5,20.0,109.81,0.0
2017,10,24,7,0,330.0,19.0,3.4,12.0,40.0,269.02,122.98
2017,10,24,7,15,455.0,28.5,3.45,12.5,88.0,394.56,319.24
2017,10,24,7,30,580.0,38.0,3.5,13.0,136.0,520.77,429.94
2017,10,24,7,45,648.5,44.0,3.55,14.0,190.0,606.83,500.8
2017,10,24,8,0,717.0,50.0,3.6,15.0,244.0,695.94,569.68
2017,10,24,8,15,759.0,54.0,3.75,16.0,297.5,761.58,617.54
2017,10,24,8,30,801.0,58.0,3.9,17.0,351.0,827.1,663.14
2017,10,24,8,45,829.0,61.0,4.1,18.0,402.0,867.48,688.98
2017,10,24,9,0,857.0,64.0,4.3,19.0,453.0,915.66,719.79
2017,10,24,9,15,876.5,66.5,4.45,19.5,499.5,952.71,743.3
2017,10,24,9,30,896.0,69.0,4.6,20.0,546.0,986.89,764.82
2017,10,24,9,45,908.5,71.0,4.75,21.0,586.0,1010.19,777.12
2017,10,24,10,0,921.0,73.0,4.9,22.0,626.0,1029.89,786.97
2017,10,24,10,15,931.0,74.5,4.9,22.0,659.0,1042.63,793.96
2017,10,24,10,30,941.0,76.0,4.9,22.0,692.0,1051.41,798.45
2017,10,24,10,45,946.5,77.5,4.95,22.5,717.5,1051.58,796.13
2017,10,24,11,0,952.0,79.0,5.0,23.0,743.0,1047.64,791.28
2017,10,24,11,15,956.5,80.0,5.0,23.0,760.5,1037.99,783.91
2017,10,24,11,30,961.0,81.0,5.0,23.0,778.0,1024.24,773.97
2017,10,24,11,45,959.0,83.0,5.05,23.5,786.0,1001.45,756.91
2017,10,24,12,0,957.0,85.0,5.1,24.0,794.0,974.92,737.47
2017,10,24,12,15,957.5,85.0,5.15,24.0,794.0,944.8,717.1
2017,10,24,12,30,958.0,85.0,5.2,24.0,794.0,911.13,694.24
2017,10,24,12,45,957.5,84.0,5.3,24.5,785.5,872.17,666.55
2017,10,24,13,0,957.0,83.0,5.4,25.0,777.0,830.05,636.53
2017,10,24,13,15,953.5,82.5,5.4,25.0,760.5,783.28,603.78
2017,10,24,13,30,950.0,82.0,5.4,25.0,744.0,733.95,567.79
2017,10,24,13,45,946.0,79.5,5.45,25.0,719.0,679.99,526.52
2017,10,24,14,0,942.0,77.0,5.5,25.0,694.0,624.02,482.59
2017,10,24,14,15,933.5,76.0,5.5,24.5,661.0,565.37,436.02
2017,10,24,14,30,925.0,75.0,5.5,24.0,628.0,505.62,386.97
2017,10,24,14,45,914.5,72.0,5.5,24.0,589.0,442.39,332.89
2017,10,24,15,0,904.0,69.0,5.5,24.0,550.0,378.9,277.16
2017,10,24,15,15,886.0,66.5,5.45,23.5,504.0,313.72,219.74
2017,10,24,15,30,868.0,64.0,5.4,23.0,458.0,249.69,163.35
2017,10,24,15,45,842.5,61.0,5.35,23.0,407.0,185.48,109.51
2017,10,24,16,0,817.0,58.0,5.3,23.0,356.0,119.67,61.77
2017,10,24,16,15,776.0,54.0,4.85,22.0,301.5,59.49,34.73
2017,10,24,16,30,735.0,50.0,4.4,21.0,247.0,43.74,32.57
2017,10,24,16,45,666.5,44.0,4.0,20.5,192.5,38.82,28.19
2017,10,24,17,0,598.0,38.0,3.6,20.0,138.0,33.91,23.62
2017,10,24,17,15,470.0,29.0,3.35,19.0,89.0,26.03,16.16
2017,10,24,17,30,342.0,20.0,3.1,18.0,40.0,18.17,2.37
2017,10,24,17,45,171.0,10.0,2.85,17.0,20.0,8.54,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,177.0,9.5,1.7,9.5,20.0,117.27,0.0
2017,10,25,7,0,354.0,19.0,1.8,10.0,40.0,283.62,108.86
2017,10,25,7,15,481.5,28.0,2.05,11.0,89.0,412.93,331.97
2017,10,25,7,30,609.0,37.0,2.3,12.0,138.0,541.53,444.05
2017,10,25,7,45,676.0,42.5,2.6,13.0,192.5,626.79,514.47
2017,10,25,8,0,743.0,48.0,2.9,14.0,247.0,714.87,583.03
2017,10,25,8,15,784.5,52.0,2.7,15.0,301.5,780.84,628.72
2017,10,25,8,30,826.0,56.0,2.5,16.0,356.0,837.05,664.47
2017,10,25,8,45,853.0,59.5,2.3,17.0,407.5,887.38,693.94
2017,10,25,9,0,880.0,63.0,2.1,18.0,459.0,935.84,720.46
2017,10,25,9,15,899.5,65.0,2.15,19.0,506.0,972.6,740.68
2017,10,25,9,30,919.0,67.0,2.2,20.0,553.0,1006.43,758.63
2017,10,25,9,45,932.0,69.0,2.25,21.0,593.5,1030.48,769.89
2017,10,25,10,0,945.0,71.0,2.3,22.0,634.0,1050.85,778.79
2017,10,25,10,15,954.5,72.5,2.35,22.5,667.5,1063.15,784.03
2017,10,25,10,30,964.0,74.0,2.4,23.0,701.0,1071.39,786.89
2017,10,25,10,45,970.5,75.0,2.5,23.5,727.0,1071.84,785.51
2017,10,25,11,0,977.0,76.0,2.6,24.0,753.0,1068.08,781.67
2017,10,25,11,15,981.0,76.5,2.65,24.0,770.5,1057.04,774.31
2017,10,25,11,30,985.0,77.0,2.7,24.0,788.0,1041.84,764.47
2017,10,25,11,45,980.0,81.5,2.75,24.5,796.0,1018.66,748.13
2017,10,25,12,0,975.0,86.0,2.8,25.0,804.0,991.68,729.47
2017,10,25,12,15,975.0,86.0,2.75,25.0,803.5,960.57,708.72
2017,10,25,12,30,975.0,86.0,2.7,25.0,803.0,925.88,685.67
2017,10,25,12,45,972.5,85.5,2.7,25.5,793.5,885.19,657.69
2017,10,25,13,0,970.0,85.0,2.7,26.0,784.0,841.44,627.63
2017,10,25,13,15,965.0,84.0,2.6,26.0,766.0,792.49,594.43
2017,10,25,13,30,960.0,83.0,2.5,26.0,748.0,741.12,558.17
2017,10,25,13,45,953.0,82.0,2.45,26.0,722.0,686.28,517.74
2017,10,25,14,0,946.0,81.0,2.4,26.0,696.0,629.68,474.93
2017,10,25,14,15,935.5,79.5,2.3,26.0,662.0,569.26,427.86
2017,10,25,14,30,925.0,78.0,2.2,26.0,628.0,508.0,378.72
2017,10,25,14,45,897.0,80.5,2.1,26.0,584.5,442.7,325.23
2017,10,25,15,0,869.0,83.0,2.0,26.0,541.0,377.43,270.5
2017,10,25,15,15,847.0,80.0,1.8,25.5,494.0,311.9,214.89
2017,10,25,15,30,825.0,77.0,1.6,25.0,447.0,248.19,160.71
2017,10,25,15,45,794.0,73.0,1.4,25.0,395.5,184.34,108.86
2017,10,25,16,0,763.0,69.0,1.2,25.0,344.0,124.04,66.48
2017,10,25,16,15,716.5,63.5,1.1,24.5,290.0,65.93,40.27
2017,10,25,16,30,670.0,58.0,1.0,24.0,236.0,50.08,37.59
2017,10,25,16,45,595.5,50.5,0.9,23.5,182.0,40.53,29.29
2017,10,25,17,0,521.0,43.0,0.8,23.0,128.0,35.04,24.26
2017,10,25,17,15,386.5,31.5,0.9,21.5,81.5,25.85,15.74
2017,10,25,17,30,252.0,20.0,1.0,20.0,35.0,16.57,0.0
2017,10,25,17,45,126.0,10.0,1.15,19.0,17.5,8.54,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,123.0,10.5,2.85,10.5,17.5,84.86,0.0
2017,10,26,7,0,246.0,21.0,3.1,11.0,35.0,219.89,62.68
2017,10,26,7,15,382.0,32.5,3.25,11.5,81.5,356.23,287.49
2017,10,26,7,30,518.0,44.0,3.4,12.0,128.0,489.26,405.66
2017,10,26,7,45,594.5,51.0,3.55,13.0,182.0,579.65,481.06
2017,10,26,8,0,671.0,58.0,3.7,14.0,236.0,667.18,550.02
2017,10,26,8,15,717.5,63.5,3.75,15.0,290.0,737.54,601.92
2017,10,26,8,30,764.0,69.0,3.8,16.0,344.0,807.95,651.33
2017,10,26,8,45,795.5,72.5,3.85,17.0,395.0,861.42,686.33
2017,10,26,9,0,827.0,76.0,3.9,18.0,446.0,913.14,718.96
2017,10,26,9,15,848.5,79.0,4.45,19.0,492.5,952.34,744.88
2017,10,26,9,30,870.0,82.0,5.0,20.0,539.0,988.65,769.78
2017,10,26,9,45,885.5,84.0,5.55,21.5,579.5,1003.01,777.24
2017,10,26,10,0,901.0,86.0,6.1,23.0,620.0,1025.17,790.01
2017,10,26,10,15,911.5,88.0,6.15,23.5,653.5,1038.61,796.41
2017,10,26,10,30,922.0,90.0,6.2,24.0,687.0,1048.16,800.29
2017,10,26,10,45,929.0,91.5,6.3,24.5,712.5,1049.58,799.04
2017,10,26,11,0,936.0,93.0,6.4,25.0,738.0,1046.96,795.22
2017,10,26,11,15,940.5,93.5,6.35,25.5,755.0,1036.64,785.36
2017,10,26,11,30,945.0,94.0,6.3,26.0,772.0,1022.32,773.01
2017,10,26,11,45,954.0,91.0,6.3,26.5,782.0,1004.31,758.65
2017,10,26,12,0,963.0,88.0,6.3,27.0,792.0,982.22,741.68
2017,10,26,12,15,962.0,87.5,6.25,27.0,791.5,950.02,719.06
2017,10,26,12,30,961.0,87.0,6.2,27.0,791.0,914.37,694.12
2017,10,26,12,45,956.5,87.5,6.2,27.5,781.0,873.66,664.5
2017,10,26,13,0,952.0,88.0,6.2,28.0,771.0,830.06,632.86
2017,10,26,13,15,947.0,87.5,6.15,28.0,753.0,782.4,599.31
2017,10,26,13,30,942.0,87.0,6.1,28.0,735.0,732.34,562.43
2017,10,26,13,45,932.5,86.0,6.05,28.0,708.5,676.81,519.8
2017,10,26,14,0,923.0,85.0,6.0,28.0,682.0,619.83,475.08
2017,10,26,14,15,911.5,83.5,5.9,28.0,648.0,560.14,427.07
2017,10,26,14,30,900.0,82.0,5.8,28.0,614.0,499.75,377.23
2017,10,26,14,45,883.0,80.0,5.7,28.0,573.0,436.27,323.76
2017,10,26,15,0,866.0,78.0,5.6,28.0,532.0,373.29,269.45
2017,10,26,15,15,844.5,75.5,5.35,27.5,485.5,307.05,212.36
2017,10,26,15,30,823.0,73.0,5.1,27.0,439.0,244.19,158.12
2017,10,26,15,45,791.0,69.0,4.9,27.0,388.0,180.44,105.93
2017,10,26,16,0,759.0,65.0,4.7,27.0,337.0,120.36,63.51
2017,10,26,16,15,712.5,60.0,4.2,26.0,283.0,63.02,37.74
2017,10,26,16,30,666.0,55.0,3.7,25.0,229.0,47.55,35.25
2017,10,26,16,45,588.0,48.5,3.25,24.0,176.0,38.94,27.82
2017,10,26,17,0,510.0,42.0,2.8,23.0,123.0,34.23,23.49
2017,10,26,17,15,374.5,30.5,2.65,22.0,77.5,25.03,14.86
2017,10,26,17,30,239.0,19.0,2.5,21.0,32.0,15.72,0.0
2017,10,26,17,45,119.5,9.5,2.45,20.5,16.0,8.11,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,88.5,9.5,6.25,12.0,14.5,62.74,0.0
2017,10,27,7,0,177.0,19.0,6.4,12.0,29.0,170.85,27.51
2017,10,27,7,15,303.0,33.0,6.7,12.0,72.0,300.67,243.16
2017,10,27,7,30,429.0,47.0,7.0,12.0,115.0,425.44,358.85
2017,10,27,7,45,502.0,56.5,7.35,12.0,165.5,513.05,436.97
2017,10,27,8,0,575.0,66.0,7.7,12.0,216.0,604.58,515.37
2017,10,27,8,15,624.0,72.5,7.7,12.0,268.0,674.5,572.85
2017,10,27,8,30,673.0,79.0,7.7,12.0,320.0,745.12,628.93
2017,10,27,8,45,703.5,85.0,7.7,12.5,368.5,798.04,668.15
2017,10,27,9,0,734.0,91.0,7.7,13.0,417.0,849.6,705.3
2017,10,27,9,15,757.5,95.0,7.65,13.5,462.0,883.52,727.87
2017,10,27,9,30,781.0,99.0,7.6,14.0,507.0,921.67,753.38
2017,10,27,9,45,793.0,104.0,7.6,14.5,545.5,946.65,768.79
2017,10,27,10,0,805.0,109.0,7.6,15.0,584.0,968.26,781.67
2017,10,27,10,15,817.5,111.5,7.5,15.0,616.5,983.88,791.19
2017,10,27,10,30,830.0,114.0,7.4,15.0,649.0,995.82,798.1
2017,10,27,10,45,831.5,119.5,7.35,15.5,672.5,996.43,795.49
2017,10,27,11,0,833.0,125.0,7.3,16.0,696.0,993.2,790.32
2017,10,27,11,15,838.5,126.0,7.2,16.0,713.0,985.06,783.05
2017,10,27,11,30,844.0,127.0,7.1,16.0,730.0,973.15,773.21
2017,10,27,11,45,827.0,137.5,7.05,16.5,734.5,946.63,751.62
2017,10,27,12,0,810.0,148.0,7.0,17.0,739.0,917.01,727.99
2017,10,27,12,15,669.5,203.5,6.95,17.0,691.5,828.51,661.42
2017,10,27,12,30,529.0,259.0,6.9,17.0,644.0,730.88,584.22
2017,10,27,12,45,309.0,297.5,6.85,17.5,521.5,551.1,441.07
2017,10,27,13,0,89.0,336.0,6.8,18.0,399.0,376.4,299.07
2017,10,27,13,15,103.0,331.0,6.7,17.5,403.0,374.26,298.54
2017,10,27,13,30,117.0,326.0,6.6,17.0,407.0,370.65,296.43
2017,10,27,13,45,58.5,210.5,6.55,17.0,251.0,220.25,175.78
2017,10,27,14,0,0.0,95.0,6.5,17.0,95.0,79.1,59.99
2017,10,27,14,15,159.5,173.0,6.4,16.5,267.0,241.03,193.81
2017,10,27,14,30,319.0,251.0,6.3,16.0,439.0,369.07,295.22
2017,10,27,14,45,197.0,238.0,6.2,16.0,351.5,281.27,223.9
2017,10,27,15,0,75.0,225.0,6.1,16.0,264.0,210.31,167.51
2017,10,27,15,15,349.0,175.0,6.1,15.5,332.0,243.08,186.14
2017,10,27,15,30,623.0,125.0,6.1,15.0,400.0,241.24,171.56
2017,10,27,15,45,601.0,113.0,6.1,15.0,353.0,184.09,122.76
2017,10,27,16,0,579.0,101.0,6.1,15.0,306.0,129.71,81.7
2017,10,27,16,15,526.5,91.5,6.0,14.5,255.0,79.59,55.96
2017,10,27,16,30,474.0,82.0,5.9,14.0,204.0,61.33,49.2
2017,10,27,16,45,420.5,67.0,5.85,13.5,156.5,50.82,39.65
2017,10,27,17,0,367.0,52.0,5.8,13.0,109.0,39.98,29.56
2017,10,27,17,15,183.5,38.5,5.6,12.5,67.0,29.54,19.22
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,19.53,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,10.67,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,151.0,9.0,3.1,2.5,16.5,100.95,0.0
2017,10,28,7,0,302.0,18.0,3.3,3.0,33.0,244.39,8.63
2017,10,28,7,15,439.0,28.0,3.25,3.5,80.5,382.32,313.89
2017,10,28,7,30,576.0,38.0,3.2,4.0,128.0,517.25,438.77
2017,10,28,7,45,644.5,44.5,3.2,5.0,181.5,603.88,512.97
2017,10,28,8,0,713.0,51.0,3.2,6.0,235.0,693.32,584.66
2017,10,28,8,15,757.5,55.5,3.45,7.0,289.5,761.54,636.95
2017,10,28,8,30,802.0,60.0,3.7,8.0,344.0,829.71,686.88
2017,10,28,8,45,827.5,64.5,4.0,9.0,394.5,879.7,721.56
2017,10,28,9,0,853.0,69.0,4.3,10.0,445.0,927.64,754.32
2017,10,28,9,15,873.0,72.0,4.35,10.5,491.5,954.96,770.92
2017,10,28,9,30,893.0,75.0,4.4,11.0,538.0,989.83,792.96
2017,10,28,9,45,904.0,78.0,4.45,11.5,577.5,1012.54,805.98
2017,10,28,10,0,915.0,81.0,4.5,12.0,617.0,1031.63,816.52
2017,10,28,10,15,722.5,148.5,4.45,12.5,586.0,938.82,746.18
2017,10,28,10,30,530.0,216.0,4.4,13.0,555.0,808.47,647.1
2017,10,28,10,45,564.0,214.0,4.4,13.5,587.0,833.4,664.67
2017,10,28,11,0,598.0,212.0,4.4,14.0,619.0,855.24,678.85
2017,10,28,11,15,598.0,219.0,4.35,14.0,634.5,850.43,673.78
2017,10,28,11,30,598.0,226.0,4.3,14.0,650.0,842.75,666.91
2017,10,28,11,45,775.5,159.5,4.3,14.5,716.5,928.22,727.84
2017,10,28,12,0,953.0,93.0,4.3,15.0,783.0,977.19,760.18
2017,10,28,12,15,952.5,93.0,4.3,15.0,782.5,946.21,737.88
2017,10,28,12,30,952.0,93.0,4.3,15.0,782.0,911.79,713.74
2017,10,28,12,45,949.0,92.5,4.3,15.5,772.5,871.53,684.05
2017,10,28,13,0,946.0,92.0,4.3,16.0,763.0,828.33,652.25
2017,10,28,13,15,941.0,91.0,4.3,16.0,745.0,780.43,618.12
2017,10,28,13,30,936.0,90.0,4.3,16.0,727.0,730.19,580.34
2017,10,28,13,45,929.0,88.5,4.3,16.0,701.0,676.08,537.94
2017,10,28,14,0,922.0,87.0,4.3,16.0,675.0,620.29,493.11
2017,10,28,14,15,911.0,85.0,4.3,16.0,641.5,560.52,443.9
2017,10,28,14,30,900.0,83.0,4.3,16.0,608.0,500.02,392.59
2017,10,28,14,45,886.5,80.5,4.3,16.0,567.5,437.6,338.22
2017,10,28,15,0,873.0,78.0,4.3,16.0,527.0,375.27,282.45
2017,10,28,15,15,851.0,75.0,4.2,16.0,480.5,308.25,222.11
2017,10,28,15,30,829.0,72.0,4.1,16.0,434.0,244.58,164.8
2017,10,28,15,45,798.0,68.0,4.0,16.0,383.0,180.74,110.48
2017,10,28,16,0,767.0,64.0,3.9,16.0,332.0,120.44,66.15
2017,10,28,16,15,719.5,59.0,3.4,15.0,278.5,62.69,39.07
2017,10,28,16,30,672.0,54.0,2.9,14.0,225.0,46.88,36.35
2017,10,28,16,45,595.0,46.5,2.4,13.5,171.5,40.83,30.79
2017,10,28,17,0,518.0,39.0,1.9,13.0,118.0,31.88,22.45
2017,10,28,17,15,377.5,28.0,1.75,12.0,73.0,23.01,13.65
2017,10,28,17,30,237.0,17.0,1.6,11.0,28.0,14.05,0.0
2017,10,28,17,45,118.5,8.5,1.45,10.0,14.0,7.26,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,141.5,8.5,1.35,4.5,15.5,94.68,0.0
2017,10,29,7,0,283.0,17.0,1.4,5.0,31.0,229.99,0.0
2017,10,29,7,15,422.0,27.0,1.75,6.0,77.5,369.26,296.72
2017,10,29,7,30,561.0,37.0,2.1,7.0,124.0,504.67,420.62
2017,10,29,7,45,636.0,43.5,2.5,8.5,178.0,595.68,497.4
2017,10,29,8,0,711.0,50.0,2.9,10.0,232.0,690.1,572.41
2017,10,29,8,15,756.5,54.5,2.95,11.0,286.0,759.01,623.35
2017,10,29,8,30,802.0,59.0,3.0,12.0,340.0,827.96,671.76
2017,10,29,8,45,832.0,62.5,3.1,13.0,391.5,880.66,706.53
2017,10,29,9,0,862.0,66.0,3.2,14.0,443.0,921.14,731.47
2017,10,29,9,15,883.0,68.5,3.25,15.0,489.5,959.34,753.84
2017,10,29,9,30,904.0,71.0,3.3,16.0,536.0,994.71,773.76
2017,10,29,9,45,918.5,73.0,3.4,17.0,577.0,1019.77,786.69
2017,10,29,10,0,933.0,75.0,3.5,18.0,618.0,1041.26,797.17
2017,10,29,10,15,943.5,76.5,3.4,18.5,651.5,1054.29,801.83
2017,10,29,10,30,954.0,78.0,3.3,19.0,685.0,1063.34,803.96
2017,10,29,10,45,960.5,79.5,3.25,19.5,710.5,1064.27,801.28
2017,10,29,11,0,967.0,81.0,3.2,20.0,736.0,1061.06,796.11
2017,10,29,11,15,971.0,81.5,3.2,20.5,753.0,1050.02,786.45
2017,10,29,11,30,975.0,82.0,3.2,21.0,770.0,1034.89,774.35
2017,10,29,11,45,975.0,83.0,3.2,21.5,778.5,1012.54,757.67
2017,10,29,12,0,975.0,84.0,3.2,22.0,787.0,986.37,738.65
2017,10,29,12,15,974.5,84.0,3.25,22.0,786.0,954.93,717.99
2017,10,29,12,30,974.0,84.0,3.3,22.0,785.0,919.96,694.92
2017,10,29,12,45,971.0,84.0,3.35,22.5,775.5,879.61,666.74
2017,10,29,13,0,968.0,84.0,3.4,23.0,766.0,836.23,636.41
2017,10,29,13,15,963.0,83.0,3.4,23.0,748.0,787.55,603.12
2017,10,29,13,30,958.0,82.0,3.4,23.0,730.0,736.46,566.5
2017,10,29,13,45,950.5,81.0,3.45,23.0,703.5,681.63,525.32
2017,10,29,14,0,943.0,80.0,3.5,23.0,677.0,625.11,481.66
2017,10,29,14,15,932.0,78.5,3.5,23.0,643.5,564.85,433.71
2017,10,29,14,30,921.0,77.0,3.5,23.0,610.0,503.81,383.62
2017,10,29,14,45,901.5,76.0,3.55,23.0,568.5,439.29,329.45
2017,10,29,15,0,882.0,75.0,3.6,23.0,527.0,375.51,274.37
2017,10,29,15,15,860.5,72.5,3.5,22.5,480.5,308.62,216.28
2017,10,29,15,30,839.0,70.0,3.4,22.0,434.0,245.01,160.8
2017,10,29,15,45,808.5,66.0,3.3,22.0,383.0,180.72,107.36
2017,10,29,16,0,778.0,62.0,3.2,22.0,332.0,119.87,63.65
2017,10,29,16,15,731.0,57.5,2.8,20.5,278.0,61.92,37.3
2017,10,29,16,30,684.0,53.0,2.4,19.0,224.0,46.18,34.96
2017,10,29,16,45,607.5,45.5,2.05,18.0,171.0,40.08,29.52
2017,10,29,17,0,531.0,38.0,1.7,17.0,118.0,33.95,23.79
2017,10,29,17,15,387.5,27.0,1.75,16.0,72.5,22.23,12.55
2017,10,29,17,30,244.0,16.0,1.8,15.0,27.0,13.23,0.0
2017,10,29,17,45,122.0,8.0,1.85,14.5,13.5,6.83,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,6,45,123.0,8.5,1.9,7.5,14.0,83.25,0.0
2017,10,30,7,0,246.0,17.0,2.0,8.0,28.0,210.79,0.0
