Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,7,15,389.0,28.0,2.2,8.5,73.5,356.34,282.66
2017,10,30,7,30,532.0,39.0,2.4,9.0,119.0,493.44,409.18
2017,10,30,7,45,607.0,46.0,2.6,10.0,172.0,575.23,478.86
2017,10,30,8,0,682.0,53.0,2.8,11.0,225.0,669.36,553.93
2017,10,30,8,15,728.5,58.0,2.7,12.0,278.5,738.98,604.73
2017,10,30,8,30,775.0,63.0,2.6,13.0,332.0,808.67,652.67
2017,10,30,8,45,805.0,67.0,2.55,14.0,382.5,861.34,686.19
2017,10,30,9,0,835.0,71.0,2.5,15.0,433.0,912.23,717.15
2017,10,30,9,15,856.0,73.5,3.0,16.0,479.0,950.19,742.91
2017,10,30,9,30,877.0,76.0,3.5,17.0,525.0,974.19,758.34
2017,10,30,9,45,891.0,78.5,4.0,18.5,564.5,998.95,772.53
2017,10,30,10,0,905.0,81.0,4.5,20.0,604.0,1020.22,784.2
2017,10,30,10,15,915.5,83.0,4.5,20.5,637.0,1033.64,790.1
2017,10,30,10,30,926.0,85.0,4.5,21.0,670.0,1043.18,793.52
2017,10,30,10,45,931.5,86.5,4.5,22.0,695.0,1043.12,789.03
2017,10,30,11,0,937.0,88.0,4.5,23.0,720.0,1039.04,782.11
2017,10,30,11,15,941.5,89.0,4.4,23.0,737.0,1029.37,774.19
2017,10,30,11,30,946.0,90.0,4.3,23.0,754.0,1015.69,763.79
2017,10,30,11,45,946.0,91.0,4.25,23.5,761.5,993.84,746.89
2017,10,30,12,0,946.0,92.0,4.2,24.0,769.0,968.28,727.72
2017,10,30,12,15,945.0,92.0,4.05,24.0,768.5,937.15,705.77
2017,10,30,12,30,944.0,92.0,3.9,24.0,768.0,902.64,681.62
2017,10,30,12,45,939.0,92.5,3.8,24.5,758.0,862.2,652.39
2017,10,30,13,0,934.0,93.0,3.7,25.0,748.0,819.0,621.31
2017,10,30,13,15,928.5,92.0,3.55,25.0,730.0,771.34,588.04
2017,10,30,13,30,923.0,91.0,3.4,25.0,712.0,721.43,551.31
2017,10,30,13,45,912.5,90.5,3.3,25.5,685.5,666.85,509.01
2017,10,30,14,0,902.0,90.0,3.2,26.0,659.0,610.96,464.92
2017,10,30,14,15,890.0,88.0,3.05,26.0,625.0,551.83,418.16
2017,10,30,14,30,878.0,86.0,2.9,26.0,591.0,492.12,369.66
2017,10,30,14,45,857.5,85.0,2.75,26.0,550.0,429.06,317.36
2017,10,30,15,0,837.0,84.0,2.6,26.0,509.0,366.73,264.39
2017,10,30,15,15,813.5,80.5,2.4,25.5,463.0,302.64,209.74
2017,10,30,15,30,790.0,77.0,2.2,25.0,417.0,240.59,156.79
2017,10,30,15,45,753.5,73.5,2.0,25.0,366.0,178.88,106.68
2017,10,30,16,0,717.0,70.0,1.8,25.0,315.0,121.44,66.3
2017,10,30,16,15,666.0,64.0,1.6,24.0,262.5,61.8,37.28
2017,10,30,16,30,615.0,58.0,1.4,23.0,210.0,45.96,34.16
2017,10,30,16,45,531.5,50.0,1.2,22.0,158.5,40.13,29.03
2017,10,30,17,0,448.0,42.0,1.0,21.0,107.0,34.29,23.62
2017,10,30,17,15,305.5,29.0,1.05,20.0,65.0,23.83,13.37
2017,10,30,17,30,163.0,16.0,1.1,19.0,23.0,13.19,0.0
2017,10,30,17,45,81.5,8.0,1.2,18.5,11.5,6.83,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,20.5,8.0,3.1,10.0,9.0,6.83,0.0
2017,10,31,7,0,41.0,16.0,3.1,10.0,18.0,58.67,0.0
2017,10,31,7,15,137.5,37.5,3.15,10.0,55.5,175.45,136.35
2017,10,31,7,30,234.0,59.0,3.2,10.0,93.0,294.11,245.78
2017,10,31,7,45,314.5,74.0,3.25,10.5,140.0,383.45,324.58
2017,10,31,8,0,395.0,89.0,3.3,11.0,187.0,478.76,405.17
2017,10,31,8,15,197.5,54.0,3.4,11.0,103.0,265.01,227.1
2017,10,31,8,30,0.0,19.0,3.5,11.0,19.0,15.65,7.94
2017,10,31,8,45,0.0,69.5,3.6,11.5,69.5,57.62,44.18
2017,10,31,9,0,0.0,120.0,3.7,12.0,120.0,106.51,85.55
2017,10,31,9,15,0.0,134.0,3.8,12.5,134.0,119.13,95.7
2017,10,31,9,30,0.0,148.0,3.9,13.0,148.0,131.74,105.77
2017,10,31,9,45,8.0,177.5,4.0,13.5,182.0,168.36,135.99
2017,10,31,10,0,16.0,207.0,4.1,14.0,216.0,205.13,165.84
2017,10,31,10,15,8.0,125.5,4.1,14.5,130.0,115.01,90.92
2017,10,31,10,30,0.0,44.0,4.1,15.0,44.0,36.5,25.02
2017,10,31,10,45,0.0,63.5,4.1,15.5,63.5,52.76,38.51
2017,10,31,11,0,0.0,83.0,4.1,16.0,83.0,69.08,51.88
2017,10,31,11,15,0.0,113.5,4.0,16.0,113.5,95.41,73.5
2017,10,31,11,30,0.0,144.0,3.9,16.0,144.0,122.51,95.57
2017,10,31,11,45,0.0,123.0,3.85,16.5,123.0,103.64,79.91
2017,10,31,12,0,0.0,102.0,3.8,17.0,102.0,85.25,64.73
2017,10,31,12,15,2.0,146.0,3.7,17.0,148.0,125.41,97.53
2017,10,31,12,30,4.0,190.0,3.6,17.0,194.0,165.97,130.3
2017,10,31,12,45,2.0,175.5,3.5,17.5,177.5,150.84,117.79
2017,10,31,13,0,0.0,161.0,3.4,18.0,161.0,136.14,105.74
2017,10,31,13,15,0.0,112.0,3.3,18.0,112.0,93.63,71.39
2017,10,31,13,30,0.0,63.0,3.2,18.0,63.0,52.36,37.7
2017,10,31,13,45,0.0,45.5,3.1,18.5,45.5,37.76,25.65
2017,10,31,14,0,0.0,28.0,3.0,19.0,28.0,23.2,13.61
2017,10,31,14,15,0.0,19.0,2.9,19.0,19.0,15.72,7.43
2017,10,31,14,30,0.0,10.0,2.8,19.0,10.0,8.26,1.24
2017,10,31,14,45,0.0,14.5,2.7,19.0,14.5,11.98,4.37
2017,10,31,15,0,0.0,19.0,2.6,19.0,19.0,15.69,7.51
2017,10,31,15,15,0.0,75.0,2.4,18.5,75.0,62.23,46.53
2017,10,31,15,30,0.0,131.0,2.2,18.0,131.0,106.72,83.68
2017,10,31,15,45,0.0,114.0,2.05,17.5,114.0,92.5,72.19
2017,10,31,16,0,0.0,97.0,1.9,17.0,97.0,78.47,60.76
2017,10,31,16,15,0.0,80.0,2.05,16.5,80.0,64.65,49.29
2017,10,31,16,30,0.0,63.0,2.2,16.0,63.0,51.28,39.89
2017,10,31,16,45,0.0,46.5,2.4,16.0,46.5,38.25,28.11
2017,10,31,17,0,0.0,30.0,2.6,16.0,30.0,24.78,15.86
2017,10,31,17,15,0.0,17.5,2.85,15.5,17.5,14.42,5.89
2017,10,31,17,30,0.0,5.0,3.1,15.0,5.0,4.27,0.0
2017,10,31,17,45,0.0,2.5,3.35,14.5,2.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,10.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,0.0,20.0,0.7,11.0,20.0,17.07,0.0
2017,11,1,7,15,167.5,35.0,0.65,11.5,59.0,208.52,159.0
2017,11,1,7,30,335.0,50.0,0.6,12.0,98.0,356.85,291.18
2017,11,1,7,45,430.5,59.5,0.55,12.5,148.0,458.55,374.47
2017,11,1,8,0,526.0,69.0,0.5,13.0,198.0,566.28,456.99
2017,11,1,8,15,263.0,79.5,0.7,13.5,144.0,360.74,297.65
2017,11,1,8,30,0.0,90.0,0.9,14.0,90.0,79.29,61.63
2017,11,1,8,45,0.0,99.0,1.1,15.0,99.0,86.64,67.99
2017,11,1,9,0,0.0,108.0,1.3,16.0,108.0,94.19,73.82
2017,11,1,9,15,0.0,120.0,1.55,16.5,120.0,104.89,82.33
2017,11,1,9,30,0.0,132.0,1.8,17.0,132.0,115.6,90.75
2017,11,1,9,45,50.5,195.5,2.1,18.0,224.5,248.29,199.35
2017,11,1,10,0,101.0,259.0,2.4,19.0,317.0,372.27,296.21
2017,11,1,10,15,64.0,251.5,2.55,19.5,289.0,320.98,253.76
2017,11,1,10,30,27.0,244.0,2.7,20.0,261.0,250.41,196.74
2017,11,1,10,45,83.5,281.5,2.85,21.0,337.0,366.58,287.69
2017,11,1,11,0,140.0,319.0,3.0,22.0,413.0,481.44,373.64
2017,11,1,11,15,149.5,328.0,3.1,22.5,430.5,493.81,381.46
2017,11,1,11,30,159.0,337.0,3.2,23.0,448.0,505.11,388.98
2017,11,1,11,45,383.5,280.5,3.35,24.0,551.5,662.85,508.29
2017,11,1,12,0,608.0,224.0,3.5,25.0,655.0,815.75,617.72
2017,11,1,12,15,741.0,167.5,3.55,25.5,692.5,852.61,642.59
2017,11,1,12,30,874.0,111.0,3.6,26.0,730.0,862.56,648.24
2017,11,1,12,45,872.0,110.0,3.65,26.5,721.0,825.32,621.76
2017,11,1,13,0,870.0,109.0,3.7,27.0,712.0,792.01,598.29
2017,11,1,13,15,864.0,108.0,3.7,27.0,694.5,745.66,566.14
2017,11,1,13,30,858.0,107.0,3.7,27.0,677.0,697.27,530.62
2017,11,1,13,45,849.0,105.0,3.75,27.5,652.0,644.21,490.1
2017,11,1,14,0,840.0,103.0,3.8,28.0,627.0,589.93,447.76
2017,11,1,14,15,827.5,101.0,3.8,28.0,594.0,532.86,403.01
2017,11,1,14,30,815.0,99.0,3.8,28.0,561.0,475.45,356.69
2017,11,1,14,45,792.0,98.0,3.85,28.0,521.0,414.67,306.67
2017,11,1,15,0,769.0,97.0,3.9,28.0,481.0,355.3,256.54
2017,11,1,15,15,743.5,93.0,3.8,27.5,436.5,291.64,202.83
2017,11,1,15,30,718.0,89.0,3.7,27.0,392.0,232.55,152.76
2017,11,1,15,45,679.5,84.0,3.65,27.0,343.5,173.29,104.96
2017,11,1,16,0,641.0,79.0,3.6,27.0,295.0,118.62,66.46
2017,11,1,16,15,587.5,72.0,3.3,26.0,244.5,66.8,41.75
2017,11,1,16,30,534.0,65.0,3.0,25.0,194.0,51.23,38.32
2017,11,1,16,45,449.0,55.0,2.7,24.0,145.0,44.05,32.03
2017,11,1,17,0,364.0,45.0,2.4,23.0,96.0,36.78,25.36
2017,11,1,17,15,182.0,31.5,2.4,22.0,57.0,24.34,13.04
2017,11,1,17,30,0.0,18.0,2.4,21.0,18.0,15.36,0.0
2017,11,1,17,45,0.0,9.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,8.0,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,16.0,3.7,20.0,18.0,55.33,0.0
2017,11,2,7,15,185.0,33.5,3.8,20.5,56.0,219.05,160.58
2017,11,2,7,30,307.0,51.0,3.9,21.0,94.0,337.8,271.1
2017,11,2,7,45,387.5,63.5,4.05,21.5,141.5,426.65,347.1
2017,11,2,8,0,468.0,76.0,4.2,22.0,189.0,524.95,426.29
2017,11,2,8,15,524.0,84.5,4.35,22.5,238.5,600.54,484.69
2017,11,2,8,30,580.0,93.0,4.5,23.0,288.0,677.08,541.7
2017,11,2,8,45,290.0,93.5,4.7,23.5,191.0,413.87,336.23
2017,11,2,9,0,0.0,94.0,4.9,24.0,94.0,80.2,60.06
2017,11,2,9,15,0.0,105.0,4.95,24.5,105.0,90.03,67.93
2017,11,2,9,30,0.0,116.0,5.0,25.0,116.0,99.87,75.52
2017,11,2,9,45,0.0,125.5,5.1,25.5,125.5,108.25,81.87
2017,11,2,10,0,0.0,135.0,5.2,26.0,135.0,116.65,88.18
2017,11,2,10,15,10.5,185.0,5.1,26.5,191.5,175.37,134.58
2017,11,2,10,30,21.0,235.0,5.0,27.0,248.0,235.28,180.9
2017,11,2,10,45,22.0,244.5,4.95,27.5,258.5,243.79,186.69
2017,11,2,11,0,23.0,254.0,4.9,28.0,269.0,252.25,192.51
2017,11,2,11,15,23.5,260.0,4.8,28.0,276.0,256.62,195.56
2017,11,2,11,30,24.0,266.0,4.7,28.0,283.0,260.96,198.62
2017,11,2,11,45,52.5,297.5,4.65,28.5,334.5,336.23,255.76
2017,11,2,12,0,81.0,329.0,4.6,29.0,386.0,390.99,296.38
2017,11,2,12,15,66.5,319.5,4.5,29.0,366.0,362.3,274.27
2017,11,2,12,30,52.0,310.0,4.4,29.0,346.0,334.84,253.31
2017,11,2,12,45,75.0,318.0,4.35,29.5,370.0,356.32,269.44
2017,11,2,13,0,98.0,326.0,4.3,30.0,394.0,375.51,283.52
2017,11,2,13,15,108.5,320.0,4.2,30.0,393.5,369.56,279.2
2017,11,2,13,30,119.0,314.0,4.1,30.0,393.0,372.56,281.46
2017,11,2,13,45,150.0,302.5,4.05,30.0,398.0,370.6,280.34
2017,11,2,14,0,181.0,291.0,4.0,30.0,403.0,365.41,276.5
2017,11,2,14,15,193.0,274.0,3.9,30.0,387.5,342.19,258.7
2017,11,2,14,30,205.0,257.0,3.8,30.0,372.0,317.71,239.56
2017,11,2,14,45,475.0,178.5,3.75,30.0,421.0,352.72,261.99
2017,11,2,15,0,745.0,100.0,3.7,30.0,470.0,347.74,249.39
2017,11,2,15,15,718.5,96.0,3.55,29.5,426.0,287.44,198.67
2017,11,2,15,30,692.0,92.0,3.4,29.0,382.0,229.69,150.24
2017,11,2,15,45,652.5,86.5,3.3,29.0,333.5,171.51,103.81
2017,11,2,16,0,613.0,81.0,3.2,29.0,285.0,118.07,66.46
2017,11,2,16,15,558.0,73.5,2.8,28.0,235.5,67.63,42.26
2017,11,2,16,30,503.0,66.0,2.4,27.0,186.0,51.95,38.58
2017,11,2,16,45,415.5,55.5,2.05,26.5,138.0,44.4,31.94
2017,11,2,17,0,328.0,45.0,1.7,26.0,90.0,34.73,23.26
2017,11,2,17,15,199.5,29.0,1.75,25.5,53.0,22.5,11.08
2017,11,2,17,30,71.0,13.0,1.8,25.0,16.0,11.1,0.0
2017,11,2,17,45,35.5,6.5,1.85,24.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.5,5.5,1.5,20.5,6.0,0.0,0.0
2017,11,3,7,0,11.0,11.0,1.6,21.0,12.0,16.66,0.0
2017,11,3,7,15,85.5,35.0,1.9,21.5,46.5,137.07,96.29
2017,11,3,7,30,160.0,59.0,2.2,22.0,81.0,227.28,179.72
2017,11,3,7,45,251.5,75.0,2.5,22.5,127.0,320.41,258.76
2017,11,3,8,0,343.0,91.0,2.8,23.0,173.0,438.53,354.3
2017,11,3,8,15,401.5,103.0,2.8,23.5,220.5,513.3,412.52
2017,11,3,8,30,460.0,115.0,2.8,24.0,268.0,590.56,470.16
2017,11,3,8,45,520.5,118.0,2.85,24.5,317.0,659.66,519.29
2017,11,3,9,0,581.0,121.0,2.9,25.0,366.0,738.21,573.64
2017,11,3,9,15,316.5,165.5,2.85,25.5,301.0,516.76,405.64
2017,11,3,9,30,52.0,210.0,2.8,26.0,236.0,273.33,212.35
2017,11,3,9,45,56.5,226.5,2.75,26.5,257.0,293.44,227.58
2017,11,3,10,0,61.0,243.0,2.7,27.0,278.0,313.42,241.75
2017,11,3,10,15,126.5,266.0,2.65,27.5,343.0,423.65,325.02
2017,11,3,10,30,192.0,289.0,2.6,28.0,408.0,511.51,388.99
2017,11,3,10,45,485.5,211.5,2.55,28.5,527.5,750.87,563.32
2017,11,3,11,0,779.0,134.0,2.5,29.0,647.0,945.37,691.38
2017,11,3,11,15,543.0,224.0,2.45,29.0,586.0,800.73,591.01
2017,11,3,11,30,307.0,314.0,2.4,29.0,525.0,640.62,475.56
2017,11,3,11,45,532.0,236.0,2.35,29.5,607.0,772.4,570.88
2017,11,3,12,0,757.0,158.0,2.3,30.0,689.0,882.51,643.77
2017,11,3,12,15,756.5,158.0,2.25,30.0,688.5,855.24,624.35
2017,11,3,12,30,756.0,158.0,2.2,30.0,688.0,825.13,604.34
2017,11,3,12,45,760.5,153.5,2.2,30.5,681.0,791.65,581.31
2017,11,3,13,0,765.0,149.0,2.2,31.0,674.0,755.34,555.67
2017,11,3,13,15,758.5,147.5,2.15,31.0,657.0,711.45,524.93
2017,11,3,13,30,752.0,146.0,2.1,31.0,640.0,665.89,492.51
2017,11,3,13,45,748.0,140.5,2.1,31.0,616.5,616.56,457.11
2017,11,3,14,0,744.0,135.0,2.1,31.0,593.0,565.87,419.79
2017,11,3,14,15,729.0,132.0,2.1,31.0,561.0,510.7,378.11
2017,11,3,14,30,714.0,129.0,2.1,31.0,529.0,455.72,335.37
2017,11,3,14,45,696.5,124.0,2.1,31.0,491.5,398.41,289.73
2017,11,3,15,0,679.0,119.0,2.1,31.0,454.0,342.18,243.74
2017,11,3,15,15,650.5,113.5,2.05,30.5,410.5,283.77,196.01
2017,11,3,15,30,622.0,108.0,2.0,30.0,367.0,228.3,150.58
2017,11,3,15,45,583.5,101.0,1.95,30.0,320.0,173.28,107.36
2017,11,3,16,0,545.0,94.0,1.9,30.0,273.0,123.01,72.47
2017,11,3,16,15,487.5,84.5,1.65,29.0,224.5,75.24,48.89
2017,11,3,16,30,430.0,75.0,1.4,28.0,176.0,56.34,42.07
2017,11,3,16,45,344.5,62.0,1.15,27.5,130.0,46.97,33.92
2017,11,3,17,0,259.0,49.0,0.9,27.0,84.0,37.45,25.34
2017,11,3,17,15,147.5,30.5,0.95,26.5,48.5,23.52,11.39
2017,11,3,17,30,36.0,12.0,1.0,26.0,13.0,10.24,0.0
2017,11,3,17,45,18.0,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,9.5,6.0,2.1,20.5,6.5,0.0,0.0
2017,11,4,7,0,19.0,12.0,2.2,21.0,13.0,22.8,0.0
2017,11,4,7,15,113.5,33.0,2.4,21.5,47.5,152.87,106.15
2017,11,4,7,30,208.0,54.0,2.6,22.0,82.0,254.33,201.83
2017,11,4,7,45,292.5,69.0,2.8,22.5,127.5,359.92,290.33
2017,11,4,8,0,377.0,84.0,3.0,23.0,173.0,457.36,369.7
2017,11,4,8,15,436.0,94.5,3.1,23.0,221.0,531.71,428.52
2017,11,4,8,30,495.0,105.0,3.2,23.0,269.0,608.56,486.75
2017,11,4,8,45,533.5,114.0,3.35,23.5,315.0,666.16,528.0
2017,11,4,9,0,572.0,123.0,3.5,24.0,361.0,731.31,573.65
2017,11,4,9,15,286.0,111.5,3.5,24.0,230.5,440.94,352.58
2017,11,4,9,30,0.0,100.0,3.5,24.0,100.0,84.61,63.18
2017,11,4,9,45,0.0,97.5,3.5,24.5,97.5,81.86,60.95
2017,11,4,10,0,0.0,95.0,3.5,25.0,95.0,79.35,58.66
2017,11,4,10,15,0.0,106.0,3.45,25.5,106.0,89.18,66.26
2017,11,4,10,30,0.0,117.0,3.4,26.0,117.0,99.01,73.79
2017,11,4,10,45,0.0,111.5,3.35,26.5,111.5,93.85,69.42
2017,11,4,11,0,0.0,106.0,3.3,27.0,106.0,88.86,65.24
2017,11,4,11,15,0.0,118.5,3.25,27.0,118.5,99.9,73.87
2017,11,4,11,30,0.0,131.0,3.2,27.0,131.0,110.93,82.46
2017,11,4,11,45,0.0,107.0,3.2,27.5,107.0,89.62,65.51
2017,11,4,12,0,0.0,83.0,3.2,28.0,83.0,69.11,49.24
2017,11,4,12,15,10.5,172.0,3.2,28.0,179.5,156.19,117.64
2017,11,4,12,30,21.0,261.0,3.2,28.0,276.0,245.98,186.51
2017,11,4,12,45,154.0,288.5,3.2,28.5,393.5,404.83,308.18
2017,11,4,13,0,287.0,316.0,3.2,29.0,511.0,535.98,404.27
2017,11,4,13,15,247.0,313.0,3.2,29.0,478.5,474.23,358.21
2017,11,4,13,30,207.0,310.0,3.2,29.0,446.0,428.46,324.11
2017,11,4,13,45,173.0,298.5,3.2,29.0,409.0,381.82,289.23
2017,11,4,14,0,139.0,287.0,3.2,29.0,372.0,338.49,256.56
2017,11,4,14,15,193.0,267.5,3.15,29.0,379.0,337.03,255.5
2017,11,4,14,30,247.0,248.0,3.1,29.0,386.0,335.22,253.16
2017,11,4,14,45,481.5,176.0,3.1,29.0,420.5,353.61,263.15
2017,11,4,15,0,716.0,104.0,3.1,29.0,455.0,341.77,246.1
2017,11,4,15,15,495.5,135.0,3.0,28.5,367.0,255.56,181.3
2017,11,4,15,30,275.0,166.0,2.9,28.0,279.0,194.91,139.34
2017,11,4,15,45,440.5,122.5,2.8,28.0,277.5,165.87,108.74
2017,11,4,16,0,606.0,79.0,2.7,28.0,276.0,116.57,65.71
2017,11,4,16,15,551.0,71.5,2.35,27.5,227.5,66.66,41.3
2017,11,4,16,30,496.0,64.0,2.0,27.0,179.0,50.47,37.3
2017,11,4,16,45,423.5,52.5,1.65,26.5,133.0,42.09,29.94
2017,11,4,17,0,351.0,41.0,1.3,26.0,87.0,33.5,22.13
2017,11,4,17,15,175.5,27.5,1.25,25.0,50.5,21.32,9.46
2017,11,4,17,30,0.0,14.0,1.2,24.0,14.0,11.95,0.0
2017,11,4,17,45,0.0,7.0,1.2,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,4.27,0.0
2017,11,5,7,15,0.0,20.0,3.85,21.5,20.0,16.51,5.96
2017,11,5,7,30,0.0,35.0,4.1,22.0,35.0,30.46,18.96
2017,11,5,7,45,0.0,54.5,4.35,22.5,54.5,50.61,35.98
2017,11,5,8,0,0.0,74.0,4.6,23.0,74.0,69.88,52.15
2017,11,5,8,15,1.0,93.5,4.7,23.5,94.0,89.52,68.39
2017,11,5,8,30,2.0,113.0,4.8,24.0,114.0,108.93,84.14
2017,11,5,8,45,1.0,76.0,4.95,24.5,76.5,64.6,47.61
2017,11,5,9,0,0.0,39.0,5.1,25.0,39.0,32.23,20.87
2017,11,5,9,15,0.0,76.0,5.1,25.0,76.0,63.06,45.98
2017,11,5,9,30,0.0,113.0,5.1,25.0,113.0,97.21,73.46
2017,11,5,9,45,0.0,116.0,5.1,25.5,116.0,99.33,74.79
2017,11,5,10,0,0.0,119.0,5.1,26.0,119.0,101.6,76.26
2017,11,5,10,15,7.5,168.5,5.05,26.5,173.5,156.31,119.58
2017,11,5,10,30,15.0,218.0,5.0,27.0,228.0,212.41,163.11
2017,11,5,10,45,12.5,216.5,5.0,27.5,225.0,206.51,157.75
2017,11,5,11,0,10.0,215.0,5.0,28.0,222.0,200.98,152.84
2017,11,5,11,15,10.0,217.0,4.95,28.5,223.5,201.59,152.81
2017,11,5,11,30,10.0,219.0,4.9,29.0,225.0,202.27,152.87
2017,11,5,11,45,91.0,278.0,4.9,29.5,340.5,352.0,268.62
2017,11,5,12,0,172.0,337.0,4.9,30.0,456.0,500.53,378.72
2017,11,5,12,15,238.0,328.0,4.85,30.0,492.5,538.35,407.13
2017,11,5,12,30,304.0,319.0,4.8,30.0,529.0,587.26,443.21
2017,11,5,12,45,543.0,228.5,4.8,30.0,599.0,685.54,518.34
2017,11,5,13,0,782.0,138.0,4.8,30.0,669.0,752.98,569.49
2017,11,5,13,15,424.0,214.5,4.7,30.0,502.0,530.57,403.45
2017,11,5,13,30,66.0,291.0,4.6,30.0,335.0,306.08,231.25
2017,11,5,13,45,413.5,208.5,4.55,30.5,462.0,467.25,355.82
2017,11,5,14,0,761.0,126.0,4.5,31.0,589.0,566.87,427.93
2017,11,5,14,15,747.0,123.0,4.4,31.0,557.0,511.62,384.12
2017,11,5,14,30,733.0,120.0,4.3,31.0,525.0,456.4,339.9
2017,11,5,14,45,732.0,110.0,4.2,31.0,490.0,400.35,293.82
2017,11,5,15,0,731.0,100.0,4.1,31.0,455.0,343.53,245.9
2017,11,5,15,15,567.0,122.0,3.8,30.5,382.0,268.28,187.95
2017,11,5,15,30,403.0,144.0,3.5,30.0,309.0,207.44,143.37
2017,11,5,15,45,510.5,110.5,3.25,30.0,292.5,167.7,106.44
2017,11,5,16,0,618.0,77.0,3.0,30.0,276.0,116.44,64.58
2017,11,5,16,15,563.0,69.5,2.65,29.0,227.0,65.81,40.0
2017,11,5,16,30,508.0,62.0,2.3,28.0,178.0,49.0,35.88
2017,11,5,16,45,428.5,51.0,2.0,27.0,131.5,40.94,28.87
2017,11,5,17,0,349.0,40.0,1.7,26.0,85.0,32.7,21.41
2017,11,5,17,15,174.5,26.5,1.75,25.5,49.0,20.56,8.42
2017,11,5,17,30,0.0,13.0,1.8,25.0,13.0,11.1,0.0
2017,11,5,17,45,0.0,6.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,22.5,5.5,3.05,20.0,6.5,0.0,0.0
2017,11,6,7,0,45.0,11.0,3.1,20.0,13.0,39.08,0.0
2017,11,6,7,15,168.5,28.0,3.35,20.5,48.0,195.68,130.42
2017,11,6,7,30,292.0,45.0,3.6,21.0,83.0,318.51,253.72
2017,11,6,7,45,390.0,55.0,3.9,21.5,130.0,420.09,340.72
2017,11,6,8,0,488.0,65.0,4.2,22.0,177.0,528.34,428.34
2017,11,6,8,15,544.5,73.0,4.3,22.5,226.0,603.38,486.57
2017,11,6,8,30,601.0,81.0,4.4,23.0,275.0,679.71,543.39
2017,11,6,8,45,651.0,83.0,4.55,23.5,324.0,743.02,588.82
2017,11,6,9,0,701.0,85.0,4.7,24.0,373.0,805.84,632.64
2017,11,6,9,15,511.0,141.0,4.7,24.5,363.5,695.54,548.71
2017,11,6,9,30,321.0,197.0,4.7,25.0,354.0,562.59,443.83
2017,11,6,9,45,562.5,145.5,4.75,25.5,446.0,769.43,599.1
2017,11,6,10,0,804.0,94.0,4.8,26.0,538.0,942.45,717.88
2017,11,6,10,15,817.0,96.5,4.7,26.5,570.0,958.49,724.07
2017,11,6,10,30,830.0,99.0,4.6,27.0,602.0,970.98,728.87
2017,11,6,10,45,841.5,99.0,4.6,27.5,627.0,975.21,729.01
2017,11,6,11,0,853.0,99.0,4.6,28.0,652.0,975.67,726.85
2017,11,6,11,15,858.5,100.0,4.55,28.5,668.5,956.64,711.57
2017,11,6,11,30,864.0,101.0,4.5,29.0,685.0,945.33,701.83
2017,11,6,11,45,868.5,100.5,4.45,29.5,693.5,927.77,688.02
2017,11,6,12,0,873.0,100.0,4.4,30.0,702.0,906.68,672.06
2017,11,6,12,15,872.5,100.0,4.3,30.0,701.5,878.3,652.42
2017,11,6,12,30,872.0,100.0,4.2,30.0,701.0,846.8,630.77
2017,11,6,12,45,868.5,100.0,4.15,30.0,692.5,809.91,605.66
2017,11,6,13,0,865.0,100.0,4.1,30.0,684.0,770.42,578.69
2017,11,6,13,15,859.5,99.0,4.0,30.0,666.5,726.05,547.96
2017,11,6,13,30,854.0,98.0,3.9,30.0,649.0,684.06,516.59
2017,11,6,13,45,842.5,97.5,3.85,30.0,624.0,631.68,477.37
2017,11,6,14,0,831.0,97.0,3.8,30.0,599.0,578.28,436.5
2017,11,6,14,15,818.0,94.5,3.65,29.5,567.0,521.42,392.64
2017,11,6,14,30,805.0,92.0,3.5,29.0,535.0,464.31,347.23
2017,11,6,14,45,781.5,91.0,3.4,29.0,495.5,404.42,297.92
2017,11,6,15,0,758.0,90.0,3.3,29.0,456.0,346.0,248.66
2017,11,6,15,15,732.0,86.0,2.9,28.5,412.5,285.97,197.85
2017,11,6,15,30,706.0,82.0,2.5,28.0,369.0,225.47,146.93
2017,11,6,15,45,671.0,76.5,2.2,28.0,322.0,167.49,100.18
2017,11,6,16,0,636.0,71.0,1.9,28.0,275.0,113.63,62.05
2017,11,6,16,15,581.5,64.5,1.7,27.0,226.0,62.77,37.41
2017,11,6,16,30,527.0,58.0,1.5,26.0,177.0,45.93,33.58
2017,11,6,16,45,442.0,48.5,1.35,25.5,130.0,38.97,27.39
2017,11,6,17,0,357.0,39.0,1.2,25.0,83.0,31.94,20.83
2017,11,6,17,15,178.5,25.5,1.2,24.5,47.5,19.82,7.44
2017,11,6,17,30,0.0,12.0,1.2,24.0,12.0,10.24,0.0
2017,11,6,17,45,0.0,6.0,1.25,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.4,18.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.4,19.0,5.0,4.27,0.0
2017,11,7,7,15,0.0,23.5,1.8,19.5,23.5,21.79,8.78
2017,11,7,7,30,0.0,42.0,2.2,20.0,42.0,42.22,28.55
2017,11,7,7,45,12.5,63.0,2.6,21.0,66.0,73.98,55.78
2017,11,7,8,0,25.0,84.0,3.0,22.0,90.0,117.32,92.18
2017,11,7,8,15,36.0,104.5,3.15,22.5,115.5,148.93,118.53
2017,11,7,8,30,47.0,125.0,3.3,23.0,141.0,180.79,144.53
2017,11,7,8,45,62.0,147.5,3.45,23.5,171.0,219.45,175.55
2017,11,7,9,0,77.0,170.0,3.6,24.0,201.0,258.31,206.09
2017,11,7,9,15,123.0,191.5,3.5,24.0,248.0,345.52,275.02
2017,11,7,9,30,169.0,213.0,3.4,24.0,295.0,414.35,328.14
2017,11,7,9,45,269.0,217.0,3.35,24.5,359.5,535.63,420.17
2017,11,7,10,0,369.0,221.0,3.3,25.0,424.0,636.94,494.31
2017,11,7,10,15,314.5,247.0,3.15,25.5,427.0,611.02,470.6
2017,11,7,10,30,260.0,273.0,3.0,26.0,430.0,582.88,446.22
2017,11,7,10,45,187.0,288.0,2.9,26.5,403.5,500.49,382.8
2017,11,7,11,0,114.0,303.0,2.8,27.0,377.0,419.19,319.83
2017,11,7,11,15,103.0,308.5,2.6,27.0,376.5,408.89,311.43
2017,11,7,11,30,92.0,314.0,2.4,27.0,376.0,398.71,302.88
2017,11,7,11,45,152.5,322.0,2.25,27.5,426.0,476.22,359.82
2017,11,7,12,0,213.0,330.0,2.1,28.0,476.0,530.51,398.3
2017,11,7,12,15,197.0,331.0,1.9,28.0,466.0,506.51,379.51
2017,11,7,12,30,181.0,332.0,1.7,28.0,456.0,482.8,361.43
2017,11,7,12,45,186.5,327.0,1.55,28.0,454.0,470.6,352.34
2017,11,7,13,0,192.0,322.0,1.4,28.0,452.0,457.54,342.51
2017,11,7,13,15,224.5,309.5,1.2,28.0,457.5,455.57,340.89
2017,11,7,13,30,257.0,297.0,1.0,28.0,463.0,461.1,344.04
2017,11,7,13,45,348.5,264.5,0.85,28.0,479.5,469.28,349.76
2017,11,7,14,0,440.0,232.0,0.7,28.0,496.0,476.77,353.75
2017,11,7,14,15,428.0,220.5,0.7,27.5,466.5,430.88,320.23
2017,11,7,14,30,416.0,209.0,0.7,27.0,437.0,385.71,286.72
2017,11,7,14,45,280.0,210.5,0.75,27.0,359.5,298.03,221.89
2017,11,7,15,0,144.0,212.0,0.8,27.0,282.0,228.01,170.54
2017,11,7,15,15,191.0,188.5,1.0,26.5,271.5,209.52,155.03
2017,11,7,15,30,238.0,165.0,1.2,26.0,261.0,186.89,135.03
2017,11,7,15,45,211.0,149.0,1.4,26.0,226.0,150.74,107.08
2017,11,7,16,0,184.0,133.0,1.6,26.0,191.0,118.51,83.66
2017,11,7,16,15,263.0,107.0,1.7,25.5,174.0,85.22,60.26
2017,11,7,16,30,342.0,81.0,1.8,25.0,157.0,60.21,45.84
2017,11,7,16,45,259.5,64.5,1.9,24.5,113.5,48.49,35.52
2017,11,7,17,0,177.0,48.0,2.0,24.0,70.0,36.81,24.88
2017,11,7,17,15,88.5,24.0,2.35,23.0,35.0,18.95,6.33
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,5.05,10.0,3.0,2.46,0.0
2017,11,8,7,30,0.0,6.0,5.1,10.0,6.0,4.92,0.0
2017,11,8,7,45,0.0,10.0,5.15,10.0,10.0,8.21,1.41
2017,11,8,8,0,0.0,14.0,5.2,10.0,14.0,11.51,4.36
2017,11,8,8,15,0.0,18.0,5.2,10.0,18.0,14.81,7.29
2017,11,8,8,30,0.0,22.0,5.2,10.0,22.0,18.12,10.19
2017,11,8,8,45,0.0,27.0,5.2,10.5,27.0,22.27,13.75
2017,11,8,9,0,0.0,32.0,5.2,11.0,32.0,26.42,17.27
2017,11,8,9,15,0.0,54.5,5.15,11.0,54.5,45.12,33.33
2017,11,8,9,30,0.0,77.0,5.1,11.0,77.0,63.91,49.32
2017,11,8,9,45,0.0,83.5,5.05,11.0,83.5,69.36,53.82
2017,11,8,10,0,0.0,90.0,5.0,11.0,90.0,74.89,58.37
2017,11,8,10,15,6.5,150.0,5.05,11.0,154.0,137.42,111.27
2017,11,8,10,30,13.0,210.0,5.1,11.0,218.0,202.86,165.7
2017,11,8,10,45,6.5,152.0,5.2,11.5,156.0,137.82,110.88
2017,11,8,11,0,0.0,94.0,5.3,12.0,94.0,78.28,60.53
2017,11,8,11,15,0.0,96.5,5.4,12.0,96.5,80.47,62.33
2017,11,8,11,30,0.0,99.0,5.5,12.0,99.0,82.65,64.1
2017,11,8,11,45,0.0,93.5,5.6,12.0,93.5,77.88,60.06
2017,11,8,12,0,0.0,88.0,5.7,12.0,88.0,73.28,56.18
2017,11,8,12,15,4.5,153.0,5.65,12.0,156.0,134.04,107.05
2017,11,8,12,30,9.0,218.0,5.6,12.0,224.0,196.39,158.59
2017,11,8,12,45,5.0,193.5,5.6,12.0,196.5,169.85,136.59
2017,11,8,13,0,1.0,169.0,5.6,12.0,169.0,144.28,115.41
2017,11,8,13,15,0.5,163.5,5.5,12.0,163.5,138.7,110.89
2017,11,8,13,30,0.0,158.0,5.4,12.0,158.0,133.24,106.46
2017,11,8,13,45,0.0,158.0,5.3,12.5,158.0,132.94,106.15
2017,11,8,14,0,0.0,158.0,5.2,13.0,158.0,132.6,105.84
2017,11,8,14,15,0.0,143.5,5.15,13.0,143.5,119.92,95.48
2017,11,8,14,30,0.0,129.0,5.1,13.0,129.0,107.43,85.25
2017,11,8,14,45,0.0,119.0,5.05,13.0,119.0,98.83,78.24
2017,11,8,15,0,0.0,109.0,5.0,13.0,109.0,90.32,71.27
2017,11,8,15,15,0.0,58.0,4.9,12.5,58.0,48.04,35.6
2017,11,8,15,30,0.0,7.0,4.8,12.0,7.0,5.76,0.0
2017,11,8,15,45,0.0,6.0,4.7,12.0,6.0,4.94,0.0
2017,11,8,16,0,0.0,5.0,4.6,12.0,5.0,4.11,0.0
2017,11,8,16,15,0.0,4.0,4.45,11.5,4.0,3.28,0.0
2017,11,8,16,30,0.0,3.0,4.3,11.0,3.0,2.46,0.0
2017,11,8,16,45,0.0,2.0,4.2,11.0,2.0,1.64,0.0
2017,11,8,17,0,0.0,1.0,4.1,11.0,1.0,0.82,0.0
2017,11,8,17,15,0.0,0.5,4.0,10.5,0.5,0.41,0.0
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,15,136.0,22.5,3.4,7.5,38.5,158.62,94.48
2017,11,9,7,30,272.0,45.0,3.5,8.0,77.0,304.94,252.82
2017,11,9,7,45,368.0,57.0,3.65,8.5,124.5,402.56,341.9
2017,11,9,8,0,464.0,69.0,3.8,9.0,172.0,511.09,434.36
2017,11,9,8,15,522.5,78.5,3.85,9.5,221.0,589.2,498.25
2017,11,9,8,30,581.0,88.0,3.9,10.0,270.0,668.57,560.4
2017,11,9,8,45,623.5,94.0,3.95,10.5,318.0,729.95,606.18
2017,11,9,9,0,666.0,100.0,4.0,11.0,366.0,790.53,649.93
2017,11,9,9,15,348.5,143.5,3.95,11.5,284.0,542.21,451.71
2017,11,9,9,30,31.0,187.0,3.9,12.0,202.0,226.39,185.78
2017,11,9,9,45,30.0,200.0,3.85,12.5,215.0,236.97,194.22
2017,11,9,10,0,29.0,213.0,3.8,13.0,228.0,247.56,201.9
2017,11,9,10,15,410.0,168.5,3.75,13.5,411.5,634.57,518.9
2017,11,9,10,30,791.0,124.0,3.7,14.0,595.0,966.72,761.02
2017,11,9,10,45,421.0,199.5,3.7,14.5,451.5,672.13,538.31
2017,11,9,11,0,51.0,275.0,3.7,15.0,308.0,325.83,260.59
2017,11,9,11,15,84.0,295.5,3.65,15.0,351.0,376.53,302.31
2017,11,9,11,30,117.0,316.0,3.6,15.0,394.0,425.52,340.88
2017,11,9,11,45,71.0,290.0,3.55,15.5,337.5,347.82,277.86
