Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,12,0,25.0,264.0,3.5,16.0,281.0,257.23,204.48
2017,11,9,12,15,59.0,291.0,3.45,16.0,331.5,328.44,261.88
2017,11,9,12,30,93.0,318.0,3.4,16.0,382.0,380.03,302.67
2017,11,9,12,45,100.5,316.0,3.4,16.5,383.5,377.23,299.87
2017,11,9,13,0,108.0,314.0,3.4,17.0,385.0,373.64,296.67
2017,11,9,13,15,129.0,308.0,3.35,17.0,391.0,386.55,306.99
2017,11,9,13,30,150.0,302.0,3.3,17.0,397.0,384.36,305.49
2017,11,9,13,45,143.5,289.5,3.25,17.0,377.5,356.81,283.79
2017,11,9,14,0,137.0,277.0,3.2,17.0,358.0,329.91,262.52
2017,11,9,14,15,108.5,257.5,3.15,17.0,319.5,279.64,222.54
2017,11,9,14,30,80.0,238.0,3.1,17.0,281.0,240.63,191.36
2017,11,9,14,45,381.0,180.5,3.1,17.0,363.5,318.62,250.05
2017,11,9,15,0,682.0,123.0,3.1,17.0,446.0,348.48,264.32
2017,11,9,15,15,341.0,122.0,3.05,16.5,283.5,203.15,152.65
2017,11,9,15,30,0.0,121.0,3.0,16.0,121.0,98.89,77.84
2017,11,9,15,45,0.0,105.0,3.0,16.0,105.0,85.45,66.85
2017,11,9,16,0,0.0,89.0,3.0,16.0,89.0,72.17,55.76
2017,11,9,16,15,207.5,82.5,2.85,15.5,127.5,67.61,48.64
2017,11,9,16,30,415.0,76.0,2.7,15.0,166.0,57.16,45.09
2017,11,9,16,45,328.0,61.0,2.6,14.5,120.0,46.32,35.11
2017,11,9,17,0,241.0,46.0,2.5,14.0,74.0,35.27,24.55
2017,11,9,17,15,120.5,23.0,2.3,13.5,37.0,17.81,4.64
2017,11,9,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,10,7,15,126.5,22.0,2.8,8.5,37.0,150.06,81.06
2017,11,10,7,30,253.0,44.0,2.8,9.0,74.0,289.59,237.95
2017,11,10,7,45,349.0,57.5,2.8,9.5,120.5,388.57,327.53
2017,11,10,8,0,445.0,71.0,2.8,10.0,167.0,495.09,417.61
2017,11,10,8,15,504.0,80.5,2.8,10.5,215.5,574.78,481.97
2017,11,10,8,30,563.0,90.0,2.8,11.0,264.0,654.14,543.18
2017,11,10,8,45,610.5,95.0,2.8,12.0,312.5,718.6,589.36
2017,11,10,9,0,658.0,100.0,2.8,13.0,361.0,782.37,633.21
2017,11,10,9,15,424.0,153.0,2.8,13.5,328.5,626.05,511.09
2017,11,10,9,30,190.0,206.0,2.8,14.0,296.0,426.77,349.42
2017,11,10,9,45,254.5,216.0,2.8,14.5,346.5,520.7,423.44
2017,11,10,10,0,319.0,226.0,2.8,15.0,397.0,593.87,478.4
2017,11,10,10,15,229.0,250.5,2.75,15.5,377.5,509.16,409.1
2017,11,10,10,30,139.0,275.0,2.7,16.0,358.0,444.68,355.32
2017,11,10,10,45,127.0,286.0,2.65,16.5,364.0,440.13,350.25
2017,11,10,11,0,115.0,297.0,2.6,17.0,370.0,414.52,329.07
2017,11,10,11,15,179.0,303.5,2.55,17.0,420.5,497.67,393.66
2017,11,10,11,30,243.0,310.0,2.5,17.0,471.0,557.41,439.01
2017,11,10,11,45,171.0,314.0,2.45,17.5,428.5,485.51,381.52
2017,11,10,12,0,99.0,318.0,2.4,18.0,386.0,398.64,313.11
2017,11,10,12,15,55.5,273.0,2.35,18.0,311.0,306.89,241.72
2017,11,10,12,30,12.0,228.0,2.3,18.0,236.0,208.43,163.49
2017,11,10,12,45,9.5,217.0,2.3,18.5,223.5,195.04,152.8
2017,11,10,13,0,7.0,206.0,2.3,19.0,211.0,182.09,142.27
2017,11,10,13,15,6.5,201.0,2.25,19.0,205.5,176.35,137.8
2017,11,10,13,30,6.0,196.0,2.2,19.0,200.0,170.7,133.42
2017,11,10,13,45,3.0,182.0,2.2,19.5,184.0,155.73,121.32
2017,11,10,14,0,0.0,168.0,2.2,20.0,168.0,141.28,109.69
2017,11,10,14,15,0.0,154.5,2.15,20.0,154.5,129.32,100.3
2017,11,10,14,30,0.0,141.0,2.1,20.0,141.0,117.54,91.0
2017,11,10,14,45,1.5,148.5,2.1,20.0,149.0,123.95,96.43
2017,11,10,15,0,3.0,156.0,2.1,20.0,157.0,129.82,101.4
2017,11,10,15,15,339.0,124.5,2.05,19.5,258.0,205.02,152.65
2017,11,10,15,30,675.0,93.0,2.0,19.0,359.0,230.02,157.31
2017,11,10,15,45,634.5,87.0,2.0,19.0,311.5,172.68,109.71
2017,11,10,16,0,594.0,81.0,2.0,19.0,264.0,120.19,71.22
2017,11,10,16,15,535.0,72.5,1.75,18.5,215.0,70.22,44.74
2017,11,10,16,30,476.0,64.0,1.5,18.0,166.0,50.97,39.12
2017,11,10,16,45,386.5,52.0,1.25,17.5,120.0,42.07,30.97
2017,11,10,17,0,297.0,40.0,1.0,17.0,74.0,30.98,20.55
2017,11,10,17,15,148.5,20.0,1.0,16.5,37.0,15.57,2.51
2017,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,7,15,166.5,18.0,1.7,12.5,37.0,174.72,82.75
2017,11,11,7,30,333.0,36.0,1.9,13.0,74.0,338.43,272.39
2017,11,11,7,45,424.5,46.0,2.1,13.5,120.0,435.51,358.57
2017,11,11,8,0,516.0,56.0,2.3,14.0,166.0,538.5,443.71
2017,11,11,8,15,367.5,87.5,2.35,14.5,176.5,462.81,384.6
2017,11,11,8,30,219.0,119.0,2.4,15.0,187.0,362.51,301.51
2017,11,11,8,45,251.0,137.0,2.45,16.0,226.5,416.78,344.55
2017,11,11,9,0,283.0,155.0,2.5,17.0,266.0,471.53,385.83
2017,11,11,9,15,520.0,121.0,2.65,17.5,354.0,676.78,544.54
2017,11,11,9,30,757.0,87.0,2.8,18.0,442.0,873.58,684.35
2017,11,11,9,45,774.0,90.5,2.95,18.5,479.0,901.21,700.14
2017,11,11,10,0,791.0,94.0,3.1,19.0,516.0,925.75,715.2
2017,11,11,10,15,804.5,96.0,3.15,19.5,547.5,941.68,723.54
2017,11,11,10,30,818.0,98.0,3.2,20.0,579.0,954.13,729.64
2017,11,11,10,45,415.0,157.5,3.25,20.5,402.0,616.43,485.3
2017,11,11,11,0,12.0,217.0,3.3,21.0,225.0,206.05,160.17
2017,11,11,11,15,12.5,222.5,3.3,21.0,231.0,210.44,164.3
2017,11,11,11,30,13.0,228.0,3.3,21.0,237.0,214.83,167.6
2017,11,11,11,45,16.0,238.5,3.35,21.5,249.5,226.37,176.31
2017,11,11,12,0,19.0,249.0,3.4,22.0,262.0,237.64,184.76
2017,11,11,12,15,54.0,281.5,3.4,22.0,318.0,314.8,245.53
2017,11,11,12,30,89.0,314.0,3.4,22.0,374.0,373.29,290.81
2017,11,11,12,45,52.0,274.0,3.4,22.5,309.5,296.51,230.47
2017,11,11,13,0,15.0,234.0,3.4,23.0,245.0,213.8,165.23
2017,11,11,13,15,8.0,203.5,3.35,23.0,209.5,179.74,138.63
2017,11,11,13,30,1.0,173.0,3.3,23.0,174.0,147.16,112.9
2017,11,11,13,45,9.0,194.0,3.3,23.0,199.5,170.01,131.35
2017,11,11,14,0,17.0,215.0,3.3,23.0,225.0,191.76,148.74
2017,11,11,14,15,94.5,228.5,3.25,23.0,279.5,247.13,192.75
2017,11,11,14,30,172.0,242.0,3.2,23.0,334.0,292.18,227.12
2017,11,11,14,45,437.0,172.0,3.2,23.0,382.0,334.51,256.08
2017,11,11,15,0,702.0,102.0,3.2,23.0,430.0,337.56,249.81
2017,11,11,15,15,673.5,97.5,3.0,22.5,387.5,279.37,199.66
2017,11,11,15,30,645.0,93.0,2.8,22.0,345.0,224.0,152.12
2017,11,11,15,45,603.5,87.0,2.6,22.0,298.5,168.42,106.52
2017,11,11,16,0,562.0,81.0,2.4,22.0,252.0,117.83,69.66
2017,11,11,16,15,502.0,72.5,2.1,21.5,205.0,69.86,44.16
2017,11,11,16,30,442.0,64.0,1.8,21.0,158.0,50.86,38.5
2017,11,11,16,45,351.0,52.0,1.55,20.5,113.5,39.86,28.64
2017,11,11,17,0,260.0,40.0,1.3,20.0,69.0,30.86,20.08
2017,11,11,17,15,130.0,20.0,1.35,19.5,34.5,15.54,1.56
2017,11,11,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,7,15,132.0,19.0,2.1,15.5,34.0,145.81,56.04
2017,11,12,7,30,264.0,38.0,2.2,16.0,68.0,288.28,228.85
2017,11,12,7,45,356.5,49.5,2.3,16.5,112.0,385.55,315.51
2017,11,12,8,0,449.0,61.0,2.4,17.0,156.0,488.83,400.6
2017,11,12,8,15,509.5,69.0,2.35,17.0,203.0,565.58,461.71
2017,11,12,8,30,570.0,77.0,2.3,17.0,250.0,643.96,521.33
2017,11,12,8,45,607.0,83.5,2.3,17.5,295.5,700.06,561.17
2017,11,12,9,0,644.0,90.0,2.3,18.0,341.0,755.43,599.12
2017,11,12,9,15,322.0,101.5,2.35,18.5,227.0,461.38,374.96
2017,11,12,9,30,0.0,113.0,2.4,19.0,113.0,97.92,75.4
2017,11,12,9,45,0.0,129.0,2.45,20.0,129.0,112.76,87.48
2017,11,12,10,0,0.0,145.0,2.5,21.0,145.0,127.59,98.89
2017,11,12,10,15,0.0,150.0,2.45,21.0,150.0,131.43,101.72
2017,11,12,10,30,0.0,155.0,2.4,21.0,155.0,135.38,104.68
2017,11,12,10,45,30.0,215.5,2.4,21.5,234.5,242.0,189.86
2017,11,12,11,0,60.0,276.0,2.4,22.0,314.0,337.12,263.11
2017,11,12,11,15,38.5,257.0,2.4,22.0,282.0,290.31,225.85
2017,11,12,11,30,17.0,238.0,2.4,22.0,250.0,228.68,177.36
2017,11,12,11,45,22.0,250.5,2.4,22.5,266.0,243.88,189.01
2017,11,12,12,0,27.0,263.0,2.4,23.0,282.0,258.68,200.06
2017,11,12,12,15,42.0,279.5,2.4,23.0,308.0,302.65,234.06
2017,11,12,12,30,57.0,296.0,2.4,23.0,334.0,328.19,253.66
2017,11,12,12,45,48.5,285.0,2.45,23.5,317.0,305.2,235.45
2017,11,12,13,0,40.0,274.0,2.5,24.0,300.0,283.2,218.19
2017,11,12,13,15,84.5,284.5,2.5,24.0,338.0,321.01,248.14
2017,11,12,13,30,129.0,295.0,2.5,24.0,376.0,364.73,281.75
2017,11,12,13,45,195.0,279.0,2.55,24.0,395.5,379.87,293.89
2017,11,12,14,0,261.0,263.0,2.6,24.0,415.0,396.77,306.72
2017,11,12,14,15,194.5,251.5,2.6,24.0,361.5,325.99,252.01
2017,11,12,14,30,128.0,240.0,2.6,24.0,308.0,270.61,209.1
2017,11,12,14,45,381.5,180.5,2.6,24.0,362.0,319.9,244.08
2017,11,12,15,0,635.0,121.0,2.6,24.0,416.0,332.03,245.45
2017,11,12,15,15,605.0,115.0,2.5,23.5,374.0,275.88,197.9
2017,11,12,15,30,575.0,109.0,2.4,23.0,332.0,222.89,153.17
2017,11,12,15,45,534.5,101.0,2.3,23.0,287.0,169.99,110.27
2017,11,12,16,0,494.0,93.0,2.2,23.0,242.0,119.23,73.07
2017,11,12,16,15,433.5,82.5,1.85,22.5,196.0,73.8,48.09
2017,11,12,16,30,373.0,72.0,1.5,22.0,150.0,54.11,41.11
2017,11,12,16,45,292.5,56.5,1.2,21.5,107.5,42.91,31.08
2017,11,12,17,0,212.0,41.0,0.9,21.0,65.0,31.47,20.41
2017,11,12,17,15,106.0,20.5,0.9,20.5,32.5,15.89,0.74
2017,11,12,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,148.0,18.0,2.25,14.5,34.0,154.07,44.91
2017,11,13,7,30,296.0,36.0,2.4,15.0,68.0,310.04,246.08
2017,11,13,7,45,387.5,47.0,2.55,15.5,113.0,406.78,333.49
2017,11,13,8,0,479.0,58.0,2.7,16.0,158.0,509.53,418.76
2017,11,13,8,15,538.0,66.0,2.65,16.5,205.5,585.7,478.94
2017,11,13,8,30,597.0,74.0,2.6,17.0,253.0,663.44,537.31
2017,11,13,8,45,636.0,79.5,2.55,17.5,299.0,720.66,577.77
2017,11,13,9,0,675.0,85.0,2.5,18.0,345.0,777.16,616.17
2017,11,13,9,15,572.5,120.0,2.5,18.5,359.0,733.75,581.54
2017,11,13,9,30,470.0,155.0,2.5,19.0,373.0,675.86,536.51
2017,11,13,9,45,412.5,184.0,2.5,20.0,386.5,656.79,517.78
2017,11,13,10,0,355.0,213.0,2.5,21.0,400.0,613.27,481.48
2017,11,13,10,15,334.5,232.0,2.45,21.5,417.0,613.01,478.52
2017,11,13,10,30,314.0,251.0,2.4,22.0,434.0,610.79,473.94
2017,11,13,10,45,424.0,230.0,2.35,22.5,488.0,708.57,544.57
2017,11,13,11,0,534.0,209.0,2.3,23.0,542.0,784.13,597.07
2017,11,13,11,15,441.0,246.0,2.25,23.0,526.0,724.09,550.83
2017,11,13,11,30,348.0,283.0,2.2,23.0,510.0,646.2,493.11
2017,11,13,11,45,432.5,259.0,2.15,23.5,544.0,703.05,533.93
2017,11,13,12,0,517.0,235.0,2.1,24.0,578.0,737.59,557.68
2017,11,13,12,15,498.0,243.0,2.1,24.0,573.5,709.21,536.69
2017,11,13,12,30,479.0,251.0,2.1,24.0,569.0,679.7,515.34
2017,11,13,12,45,490.5,242.5,2.1,24.5,565.0,657.48,498.86
2017,11,13,13,0,502.0,234.0,2.1,25.0,561.0,632.87,480.48
2017,11,13,13,15,525.0,219.5,2.05,25.0,553.0,608.33,462.85
2017,11,13,13,30,548.0,205.0,2.0,25.0,545.0,580.52,442.48
2017,11,13,13,45,318.0,234.0,2.0,25.0,429.5,423.44,324.91
2017,11,13,14,0,88.0,263.0,2.0,25.0,314.0,282.66,217.02
2017,11,13,14,15,112.5,251.0,1.95,25.0,313.0,276.97,213.17
2017,11,13,14,30,137.0,239.0,1.9,25.0,312.0,274.17,210.6
2017,11,13,14,45,238.5,210.5,1.9,25.0,325.5,283.45,216.07
2017,11,13,15,0,340.0,182.0,1.9,25.0,339.0,275.51,206.38
2017,11,13,15,15,319.0,168.5,1.85,24.5,305.0,233.67,172.27
2017,11,13,15,30,298.0,155.0,1.8,24.0,271.0,194.27,140.22
2017,11,13,15,45,278.5,137.0,1.75,24.0,234.0,154.23,108.06
2017,11,13,16,0,259.0,119.0,1.7,24.0,197.0,116.86,79.95
2017,11,13,16,15,228.0,100.0,1.55,23.0,159.5,81.16,57.35
2017,11,13,16,30,197.0,81.0,1.4,22.0,122.0,60.32,46.4
2017,11,13,16,45,153.0,60.5,1.25,21.5,87.0,45.78,33.48
2017,11,13,17,0,109.0,40.0,1.1,21.0,52.0,30.84,19.8
2017,11,13,17,15,54.5,20.0,1.15,20.5,26.0,15.83,0.0
2017,11,13,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,7,15,143.5,17.5,1.4,14.5,32.5,149.1,25.08
2017,11,14,7,30,287.0,35.0,1.7,15.0,65.0,302.09,237.72
2017,11,14,7,45,383.0,46.0,2.05,16.0,110.0,401.73,327.53
2017,11,14,8,0,479.0,57.0,2.4,17.0,155.0,507.82,414.81
2017,11,14,8,15,538.5,65.0,2.55,17.5,202.5,584.31,475.61
2017,11,14,8,30,598.0,73.0,2.7,18.0,250.0,662.42,534.98
2017,11,14,8,45,640.0,78.0,2.85,19.0,297.0,721.67,576.9
2017,11,14,9,0,682.0,83.0,3.0,20.0,344.0,780.32,616.9
2017,11,14,9,15,709.5,87.0,3.05,20.5,386.5,822.77,644.67
2017,11,14,9,30,737.0,91.0,3.1,21.0,429.0,863.17,670.48
2017,11,14,9,45,758.0,94.0,3.15,21.5,467.0,887.44,684.57
2017,11,14,10,0,779.0,97.0,3.2,22.0,505.0,915.23,701.13
2017,11,14,10,15,793.0,99.0,3.2,22.5,536.0,931.69,709.41
2017,11,14,10,30,807.0,101.0,3.2,23.0,567.0,944.71,715.48
2017,11,14,10,45,818.0,102.0,3.25,23.5,591.5,949.99,716.79
2017,11,14,11,0,829.0,103.0,3.3,24.0,616.0,951.61,715.84
2017,11,14,11,15,835.0,104.0,3.35,24.5,632.5,944.72,709.33
2017,11,14,11,30,841.0,105.0,3.4,25.0,649.0,934.19,700.62
2017,11,14,11,45,539.5,208.5,3.5,25.5,559.5,747.7,569.03
2017,11,14,12,0,238.0,312.0,3.6,26.0,470.0,535.49,409.29
2017,11,14,12,15,298.0,300.0,3.65,26.0,497.0,579.91,443.74
2017,11,14,12,30,358.0,288.0,3.7,26.0,524.0,602.06,460.77
2017,11,14,12,45,295.5,296.5,3.75,26.5,490.0,543.01,415.34
2017,11,14,13,0,233.0,305.0,3.8,27.0,456.0,473.87,362.76
2017,11,14,13,15,532.5,203.5,3.8,27.0,536.5,598.3,459.4
2017,11,14,13,30,832.0,102.0,3.8,27.0,617.0,673.01,515.96
2017,11,14,13,45,541.5,181.5,3.85,27.0,511.5,522.89,401.62
2017,11,14,14,0,251.0,261.0,3.9,27.0,406.0,390.03,299.3
2017,11,14,14,15,210.0,249.5,3.85,26.5,366.5,332.83,256.07
2017,11,14,14,30,169.0,238.0,3.8,26.0,327.0,288.29,221.8
2017,11,14,14,45,100.5,209.5,3.8,26.0,261.5,218.31,167.52
2017,11,14,15,0,32.0,181.0,3.8,26.0,196.0,162.7,124.7
2017,11,14,15,15,28.5,164.0,3.6,25.5,176.5,143.64,109.94
2017,11,14,15,30,25.0,147.0,3.4,25.0,157.0,124.77,95.16
2017,11,14,15,45,303.5,111.5,3.25,25.0,203.0,139.14,94.88
2017,11,14,16,0,582.0,76.0,3.1,25.0,249.0,117.55,67.64
2017,11,14,16,15,522.5,68.0,2.7,24.0,202.0,68.76,41.6
2017,11,14,16,30,463.0,60.0,2.3,23.0,155.0,47.85,35.54
2017,11,14,16,45,370.5,48.0,1.95,22.5,110.5,38.83,27.41
2017,11,14,17,0,278.0,36.0,1.6,22.0,66.0,29.62,18.61
2017,11,14,17,15,139.0,18.0,1.6,21.5,33.0,14.04,0.0
2017,11,14,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,15,7,15,120.0,18.5,2.7,17.5,30.5,134.13,1.04
2017,11,15,7,30,240.0,37.0,2.9,18.0,61.0,270.39,209.59
2017,11,15,7,45,339.5,49.0,3.1,18.5,105.0,368.3,299.41
2017,11,15,8,0,439.0,61.0,3.3,19.0,149.0,478.83,391.13
2017,11,15,8,15,501.5,69.5,3.4,19.5,196.5,557.59,454.14
2017,11,15,8,30,564.0,78.0,3.5,20.0,244.0,638.01,515.69
2017,11,15,8,45,282.0,70.5,3.6,20.5,153.5,373.12,307.42
2017,11,15,9,0,0.0,63.0,3.7,21.0,63.0,52.19,37.8
2017,11,15,9,15,0.0,87.5,3.65,21.5,87.5,73.95,55.76
2017,11,15,9,30,0.0,112.0,3.6,22.0,112.0,97.26,74.55
2017,11,15,9,45,0.0,115.0,3.55,22.5,115.0,99.19,75.74
2017,11,15,10,0,0.0,118.0,3.5,23.0,118.0,101.32,77.12
2017,11,15,10,15,0.0,125.5,3.4,23.0,125.5,107.88,82.23
2017,11,15,10,30,0.0,133.0,3.3,23.0,133.0,114.45,87.33
2017,11,15,10,45,0.0,150.5,3.25,23.5,150.5,130.56,99.84
2017,11,15,11,0,0.0,168.0,3.2,24.0,168.0,146.67,112.23
2017,11,15,11,15,0.0,141.0,3.1,24.5,141.0,120.65,91.28
2017,11,15,11,30,0.0,114.0,3.0,25.0,114.0,95.94,71.44
2017,11,15,11,45,0.0,109.0,2.95,25.5,109.0,91.43,67.69
2017,11,15,12,0,0.0,104.0,2.9,26.0,104.0,86.99,64.01
2017,11,15,12,15,0.0,107.5,2.75,26.0,107.5,90.01,66.39
2017,11,15,12,30,0.0,111.0,2.6,26.0,111.0,93.01,68.77
2017,11,15,12,45,0.0,130.5,2.5,26.5,130.5,109.99,82.03
2017,11,15,13,0,0.0,150.0,2.4,27.0,150.0,127.0,95.21
2017,11,15,13,15,0.0,159.0,2.25,27.0,159.5,134.7,101.26
2017,11,15,13,30,0.0,168.0,2.1,27.0,169.0,142.31,107.28
2017,11,15,13,45,0.0,129.0,1.95,27.0,129.5,108.14,80.62
2017,11,15,14,0,0.0,90.0,1.8,27.0,90.0,74.84,54.43
2017,11,15,14,15,0.5,126.0,1.65,27.0,126.5,105.5,78.91
2017,11,15,14,30,1.0,162.0,1.5,27.0,163.0,135.9,102.95
2017,11,15,14,45,0.5,129.5,1.35,27.0,130.0,107.88,81.0
2017,11,15,15,0,0.0,97.0,1.2,27.0,97.0,80.47,59.42
2017,11,15,15,15,0.0,87.0,1.1,26.5,87.0,72.09,53.01
2017,11,15,15,30,0.0,77.0,1.0,26.0,77.0,63.79,46.54
2017,11,15,15,45,279.5,78.5,0.9,26.0,161.5,110.25,72.18
2017,11,15,16,0,559.0,80.0,0.8,26.0,246.0,119.41,69.42
2017,11,15,16,15,498.0,71.0,0.75,25.0,198.5,71.16,43.43
2017,11,15,16,30,437.0,62.0,0.7,24.0,151.0,49.49,36.76
2017,11,15,16,45,342.5,49.5,0.65,23.5,107.0,38.03,26.61
2017,11,15,17,0,248.0,37.0,0.6,23.0,63.0,28.61,17.63
2017,11,15,17,15,124.0,18.5,0.7,22.5,31.5,14.4,0.0
2017,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,15,127.0,17.0,0.75,18.5,29.5,135.07,0.0
2017,11,16,7,30,254.0,34.0,0.9,19.0,59.0,275.67,209.51
2017,11,16,7,45,355.5,45.0,1.05,19.5,103.0,378.25,301.75
2017,11,16,8,0,457.0,56.0,1.2,20.0,147.0,487.56,389.79
2017,11,16,8,15,519.0,64.0,1.35,20.5,194.0,565.31,450.2
2017,11,16,8,30,581.0,72.0,1.5,21.0,241.0,644.89,509.36
2017,11,16,8,45,621.0,78.0,1.65,21.5,286.5,703.11,550.75
2017,11,16,9,0,661.0,84.0,1.8,22.0,332.0,760.74,590.5
2017,11,16,9,15,444.5,138.5,1.85,22.0,314.0,625.87,491.73
2017,11,16,9,30,228.0,193.0,1.9,22.0,296.0,448.28,354.91
2017,11,16,9,45,496.0,145.0,2.0,22.5,394.0,690.04,538.72
2017,11,16,10,0,764.0,97.0,2.1,23.0,492.0,898.92,680.65
2017,11,16,10,15,778.5,99.5,2.15,23.5,523.0,916.49,688.09
2017,11,16,10,30,793.0,102.0,2.2,24.0,554.0,930.68,695.28
2017,11,16,10,45,408.5,169.0,2.3,24.5,403.0,622.97,478.82
2017,11,16,11,0,24.0,236.0,2.4,25.0,252.0,238.29,182.61
2017,11,16,11,15,99.0,271.0,2.4,25.0,334.5,365.58,282.92
2017,11,16,11,30,174.0,306.0,2.4,25.0,417.0,490.01,375.96
2017,11,16,11,45,216.5,305.5,2.45,25.5,446.0,519.87,397.21
2017,11,16,12,0,259.0,305.0,2.5,26.0,475.0,565.11,429.47
2017,11,16,12,15,534.5,212.0,2.5,26.5,562.0,708.55,536.32
2017,11,16,12,30,810.0,119.0,2.5,27.0,649.0,820.63,613.94
2017,11,16,12,45,569.0,201.5,2.5,27.5,571.5,678.89,511.33
2017,11,16,13,0,328.0,284.0,2.5,28.0,494.0,538.51,406.61
2017,11,16,13,15,563.0,198.5,2.45,28.0,548.0,615.46,466.0
2017,11,16,13,30,798.0,113.0,2.4,28.0,602.0,661.76,500.33
2017,11,16,13,45,792.0,110.0,2.4,28.0,579.0,613.51,464.05
2017,11,16,14,0,786.0,107.0,2.4,28.0,556.0,563.91,426.49
2017,11,16,14,15,771.5,104.5,2.4,28.0,525.5,509.28,384.17
2017,11,16,14,30,757.0,102.0,2.4,28.0,495.0,454.63,340.63
2017,11,16,14,45,735.0,99.0,2.4,28.0,457.5,395.57,292.62
2017,11,16,15,0,713.0,96.0,2.4,28.0,420.0,338.61,245.04
2017,11,16,15,15,684.5,91.5,2.3,27.5,378.0,280.15,196.05
2017,11,16,15,30,656.0,87.0,2.2,27.0,336.0,224.46,149.2
2017,11,16,15,45,613.5,81.5,2.15,27.0,290.0,168.7,104.22
2017,11,16,16,0,571.0,76.0,2.1,27.0,244.0,117.97,67.55
2017,11,16,16,15,510.5,68.0,1.9,26.0,197.0,69.82,41.68
2017,11,16,16,30,450.0,60.0,1.7,25.0,150.0,47.93,35.26
2017,11,16,16,45,357.5,48.0,1.5,24.5,106.5,38.91,27.19
2017,11,16,17,0,265.0,36.0,1.3,24.0,63.0,27.91,16.87
2017,11,16,17,15,132.5,18.0,1.4,23.5,31.5,14.04,0.0
2017,11,16,17,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,7,15,127.5,17.0,3.25,19.5,29.5,134.69,0.0
2017,11,17,7,30,255.0,34.0,3.4,20.0,59.0,277.04,209.85
2017,11,17,7,45,356.0,46.0,3.6,20.5,103.0,379.04,305.22
2017,11,17,8,0,457.0,58.0,3.8,21.0,147.0,489.1,396.41
2017,11,17,8,15,520.0,66.0,4.15,21.5,194.0,567.96,460.0
2017,11,17,8,30,583.0,74.0,4.5,22.0,241.0,648.5,522.52
2017,11,17,8,45,630.0,78.5,4.85,22.5,288.0,711.24,569.77
2017,11,17,9,0,677.0,83.0,5.2,23.0,335.0,773.56,615.44
2017,11,17,9,15,338.5,100.0,5.35,23.5,226.0,474.3,384.76
2017,11,17,9,30,0.0,117.0,5.5,24.0,117.0,102.61,78.13
2017,11,17,9,45,0.0,128.0,5.7,24.5,128.0,112.42,85.94
2017,11,17,10,0,0.0,139.0,5.9,25.0,139.0,122.24,93.44
2017,11,17,10,15,0.0,147.5,5.9,25.5,147.5,129.58,98.89
2017,11,17,10,30,0.0,156.0,5.9,26.0,156.0,136.95,104.34
2017,11,17,10,45,141.0,215.0,5.95,26.5,300.5,371.5,292.21
2017,11,17,11,0,282.0,274.0,6.0,27.0,445.0,593.29,460.7
2017,11,17,11,15,280.5,283.0,6.0,27.0,457.5,593.49,459.29
2017,11,17,11,30,279.0,292.0,6.0,27.0,470.0,592.34,457.7
2017,11,17,11,45,555.5,203.0,6.0,27.5,562.5,755.95,583.04
2017,11,17,12,0,832.0,114.0,6.0,28.0,655.0,890.28,678.04
2017,11,17,12,15,542.5,209.5,5.95,28.0,562.5,712.8,547.85
2017,11,17,12,30,253.0,305.0,5.9,28.0,470.0,517.73,398.16
2017,11,17,12,45,195.5,304.5,5.85,28.5,431.0,458.18,351.99
2017,11,17,13,0,138.0,304.0,5.8,29.0,392.0,402.32,308.1
2017,11,17,13,15,481.0,204.5,5.7,29.0,500.0,563.24,434.55
2017,11,17,13,30,824.0,105.0,5.6,29.0,608.0,671.15,516.61
2017,11,17,13,45,818.5,101.5,5.6,29.5,585.0,621.66,477.12
2017,11,17,14,0,813.0,98.0,5.6,30.0,562.0,570.72,436.42
2017,11,17,14,15,799.5,96.0,5.5,29.5,530.5,515.89,393.34
2017,11,17,14,30,786.0,94.0,5.4,29.0,499.0,460.87,348.86
2017,11,17,14,45,762.0,92.0,5.35,29.0,461.5,401.69,299.51
2017,11,17,15,0,738.0,90.0,5.3,29.0,424.0,342.35,249.09
2017,11,17,15,15,710.5,86.0,5.15,28.5,381.5,283.31,198.75
2017,11,17,15,30,683.0,82.0,5.0,28.0,339.0,226.86,150.57
2017,11,17,15,45,648.0,75.5,4.85,28.0,293.5,169.89,103.8
2017,11,17,16,0,613.0,69.0,4.7,28.0,248.0,117.02,64.94
2017,11,17,16,15,554.0,61.5,4.4,27.5,200.5,66.75,37.8
2017,11,17,16,30,495.0,54.0,4.1,27.0,153.0,43.19,30.93
2017,11,17,16,45,405.0,43.0,3.8,26.5,108.5,34.83,23.49
2017,11,17,17,0,315.0,32.0,3.5,26.0,64.0,26.32,15.32
2017,11,17,17,15,157.5,16.0,3.55,25.5,32.0,12.98,0.0
2017,11,17,17,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,15,103.5,18.0,3.65,19.5,27.5,119.29,0.0
2017,11,18,7,30,207.0,36.0,3.8,20.0,55.0,246.17,183.93
2017,11,18,7,45,308.5,50.0,3.95,20.5,98.5,346.42,278.89
2017,11,18,8,0,410.0,64.0,4.1,21.0,142.0,455.32,370.28
2017,11,18,8,15,242.0,88.5,4.3,21.5,138.0,339.11,277.82
2017,11,18,8,30,74.0,113.0,4.5,22.0,134.0,194.37,157.13
2017,11,18,8,45,357.5,103.0,4.75,22.5,232.0,487.75,398.86
2017,11,18,9,0,641.0,93.0,5.0,23.0,330.0,752.26,599.98
2017,11,18,9,15,672.0,98.0,4.95,23.5,373.0,798.71,630.07
2017,11,18,9,30,703.0,103.0,4.9,24.0,416.0,843.25,659.07
2017,11,18,9,45,743.0,101.0,4.9,25.0,457.0,885.27,684.57
2017,11,18,10,0,783.0,99.0,4.9,26.0,498.0,918.35,703.24
2017,11,18,10,15,799.5,101.5,5.15,26.0,531.0,938.02,717.02
2017,11,18,10,30,816.0,104.0,5.4,26.0,564.0,954.22,728.54
2017,11,18,10,45,840.5,100.5,5.7,26.5,592.0,967.43,736.92
2017,11,18,11,0,865.0,97.0,6.0,27.0,620.0,976.65,742.61
2017,11,18,11,15,872.5,98.0,6.45,26.5,638.0,971.01,741.85
2017,11,18,11,30,880.0,99.0,6.9,26.0,656.0,961.58,738.36
2017,11,18,11,45,896.0,94.5,7.4,26.0,668.0,939.82,724.69
2017,11,18,12,0,912.0,90.0,7.9,26.0,680.0,924.51,715.46
2017,11,18,12,15,913.0,90.0,8.0,25.5,681.0,897.27,697.45
2017,11,18,12,30,914.0,90.0,8.1,25.0,682.0,866.73,677.01
2017,11,18,12,45,916.0,88.0,8.2,25.0,675.0,831.61,651.79
2017,11,18,13,0,918.0,86.0,8.3,25.0,668.0,793.4,624.22
2017,11,18,13,15,913.0,85.0,8.2,24.5,652.0,748.33,592.08
2017,11,18,13,30,908.0,84.0,8.1,24.0,636.0,701.04,556.24
2017,11,18,13,45,903.0,81.5,8.05,24.0,612.0,650.2,515.44
2017,11,18,14,0,898.0,79.0,8.0,24.0,588.0,597.61,472.37
2017,11,18,14,15,886.0,77.5,7.9,23.5,556.5,540.87,425.79
2017,11,18,14,30,874.0,76.0,7.8,23.0,525.0,483.55,377.39
2017,11,18,14,45,859.0,73.0,7.75,23.0,487.0,423.25,324.68
2017,11,18,15,0,844.0,70.0,7.7,23.0,449.0,362.51,270.49
2017,11,18,15,15,819.5,67.0,7.6,22.5,405.0,299.76,214.62
2017,11,18,15,30,795.0,64.0,7.5,22.0,361.0,239.06,160.55
2017,11,18,15,45,762.5,59.5,7.45,21.5,313.5,178.04,108.62
2017,11,18,16,0,730.0,55.0,7.4,21.0,266.0,120.64,65.11
2017,11,18,16,15,674.5,49.5,7.2,20.5,216.5,65.39,34.99
2017,11,18,16,30,619.0,44.0,7.0,20.0,167.0,38.87,28.15
2017,11,18,16,45,531.5,36.0,6.8,19.5,119.5,32.1,21.89
2017,11,18,17,0,444.0,28.0,6.6,19.0,72.0,25.31,14.95
2017,11,18,17,15,222.0,14.0,6.4,18.0,36.0,11.36,0.0
2017,11,18,17,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,7,15,235.0,13.0,2.85,7.5,34.0,173.45,0.0
2017,11,19,7,30,470.0,26.0,3.0,8.0,68.0,414.91,319.16
2017,11,19,7,45,568.5,33.5,3.2,8.5,117.5,519.5,429.76
2017,11,19,8,0,667.0,41.0,3.4,9.0,167.0,629.58,524.26
2017,11,19,8,15,724.5,46.0,3.45,9.5,219.0,706.44,587.17
2017,11,19,8,30,782.0,51.0,3.5,10.0,271.0,784.18,647.27
2017,11,19,8,45,818.5,54.5,3.6,11.0,321.0,841.2,687.91
2017,11,19,9,0,855.0,58.0,3.7,12.0,371.0,886.98,718.53
2017,11,19,9,15,879.0,60.5,3.7,12.5,416.5,927.15,744.75
2017,11,19,9,30,903.0,63.0,3.7,13.0,462.0,964.83,768.49
2017,11,19,9,45,921.0,64.5,3.75,14.0,502.0,992.38,783.47
2017,11,19,10,0,939.0,66.0,3.8,15.0,542.0,1016.62,795.97
2017,11,19,10,15,950.5,67.5,3.75,15.0,575.0,1030.88,803.72
2017,11,19,10,30,962.0,69.0,3.7,15.0,608.0,1041.3,808.97
2017,11,19,10,45,969.5,70.0,3.65,15.5,633.5,1043.18,806.97
2017,11,19,11,0,977.0,71.0,3.6,16.0,659.0,1041.03,802.46
2017,11,19,11,15,982.0,72.0,3.55,16.0,676.5,1032.4,795.26
2017,11,19,11,30,987.0,73.0,3.5,16.0,694.0,1019.72,785.52
2017,11,19,11,45,808.0,130.0,3.5,16.5,643.5,908.84,706.44
2017,11,19,12,0,629.0,187.0,3.5,17.0,593.0,793.25,622.82
