Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,12,15,610.0,194.0,3.45,17.0,587.5,761.26,599.22
2017,11,19,12,30,591.0,201.0,3.4,17.0,582.0,721.91,569.68
2017,11,19,12,45,569.5,205.5,3.35,17.5,569.0,683.71,539.66
2017,11,19,13,0,548.0,210.0,3.3,18.0,556.0,644.93,509.07
2017,11,19,13,15,752.5,145.0,3.25,18.0,607.0,704.5,555.51
2017,11,19,13,30,957.0,80.0,3.2,18.0,658.0,729.68,574.85
2017,11,19,13,45,873.5,91.5,3.15,18.0,603.5,646.04,509.99
2017,11,19,14,0,790.0,103.0,3.1,18.0,549.0,563.39,445.43
2017,11,19,14,15,852.0,88.5,3.0,17.5,545.5,536.5,422.8
2017,11,19,14,30,914.0,74.0,2.9,17.0,542.0,500.57,391.22
2017,11,19,14,45,896.5,72.0,2.85,17.0,502.0,438.07,337.35
2017,11,19,15,0,879.0,70.0,2.8,17.0,462.0,376.06,282.56
2017,11,19,15,15,854.0,67.0,2.6,16.5,417.0,310.43,224.36
2017,11,19,15,30,829.0,64.0,2.4,16.0,372.0,247.58,168.28
2017,11,19,15,45,791.5,60.0,2.25,16.0,322.5,184.14,113.91
2017,11,19,16,0,754.0,56.0,2.1,16.0,273.0,124.91,68.56
2017,11,19,16,15,697.0,50.5,1.8,15.0,221.5,68.08,37.1
2017,11,19,16,30,640.0,45.0,1.5,14.0,170.0,39.92,29.85
2017,11,19,16,45,541.0,37.0,1.25,13.5,121.0,33.1,23.42
2017,11,19,17,0,442.0,29.0,1.0,13.0,72.0,26.3,16.21
2017,11,19,17,15,221.0,14.5,1.0,12.5,36.0,11.81,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,157.0,14.5,0.85,7.5,28.0,120.65,0.0
2017,11,20,7,30,314.0,29.0,0.9,8.0,56.0,314.31,236.77
2017,11,20,7,45,408.5,40.5,1.0,8.5,101.0,412.51,338.78
2017,11,20,8,0,503.0,52.0,1.1,9.0,146.0,517.85,427.52
2017,11,20,8,15,566.5,60.0,1.0,9.5,194.5,597.95,490.39
2017,11,20,8,30,630.0,68.0,0.9,10.0,243.0,679.91,550.66
2017,11,20,8,45,664.0,75.5,0.85,11.0,289.0,735.81,587.96
2017,11,20,9,0,698.0,83.0,0.8,12.0,335.0,790.74,622.73
2017,11,20,9,15,727.0,87.0,1.1,12.5,379.0,834.87,655.16
2017,11,20,9,30,756.0,91.0,1.4,13.0,423.0,876.95,685.5
2017,11,20,9,45,775.0,95.0,1.75,14.0,461.0,900.17,701.47
2017,11,20,10,0,794.0,99.0,2.1,15.0,499.0,927.48,719.94
2017,11,20,10,15,808.5,101.5,2.2,15.5,531.0,945.31,730.18
2017,11,20,10,30,823.0,104.0,2.3,16.0,563.0,959.64,738.16
2017,11,20,10,45,833.0,106.0,2.4,16.5,588.0,965.34,740.37
2017,11,20,11,0,843.0,108.0,2.5,17.0,613.0,967.34,740.28
2017,11,20,11,15,849.5,109.0,2.6,17.5,630.0,961.07,734.72
2017,11,20,11,30,856.0,110.0,2.7,18.0,647.0,951.09,726.85
2017,11,20,11,45,879.0,102.0,2.8,18.5,660.0,942.12,719.83
2017,11,20,12,0,902.0,94.0,2.9,19.0,673.0,919.51,703.54
2017,11,20,12,15,902.5,94.0,2.95,19.0,673.5,892.23,685.12
2017,11,20,12,30,903.0,94.0,3.0,19.0,674.0,861.72,664.46
2017,11,20,12,45,901.5,93.0,3.1,19.5,666.0,825.42,638.75
2017,11,20,13,0,900.0,92.0,3.2,20.0,658.0,786.33,610.96
2017,11,20,13,15,895.0,91.5,3.25,20.0,642.0,742.62,580.55
2017,11,20,13,30,890.0,91.0,3.3,20.0,626.0,696.72,546.26
2017,11,20,13,45,882.0,89.0,3.35,20.0,602.0,645.47,506.93
2017,11,20,14,0,874.0,87.0,3.4,20.0,578.0,595.5,467.4
2017,11,20,14,15,861.0,85.0,3.35,20.0,546.5,538.18,420.95
2017,11,20,14,30,848.0,83.0,3.3,20.0,515.0,480.49,372.89
2017,11,20,14,45,830.5,80.5,3.3,20.0,477.0,420.37,321.71
2017,11,20,15,0,813.0,78.0,3.3,20.0,439.0,360.95,269.72
2017,11,20,15,15,786.5,74.5,3.1,19.5,395.5,298.97,215.32
2017,11,20,15,30,760.0,71.0,2.9,19.0,352.0,239.34,162.75
2017,11,20,15,45,722.0,66.0,2.7,19.0,304.5,179.11,111.67
2017,11,20,16,0,684.0,61.0,2.5,19.0,257.0,123.22,69.14
2017,11,20,16,15,624.5,55.0,2.15,18.0,207.5,66.74,36.65
2017,11,20,16,30,565.0,49.0,1.8,17.0,158.0,39.57,29.14
2017,11,20,16,45,466.0,39.5,1.5,16.0,111.5,32.22,22.36
2017,11,20,17,0,367.0,30.0,1.2,15.0,65.0,24.81,14.73
2017,11,20,17,15,183.5,15.0,1.2,14.5,32.5,12.21,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,11.0,1.7,10.5,11.0,9.39,0.0
2017,11,21,7,30,0.0,22.0,2.0,11.0,22.0,18.17,7.99
2017,11,21,7,45,0.0,41.0,2.3,11.5,41.0,39.26,27.34
2017,11,21,8,0,0.0,60.0,2.6,12.0,60.0,58.84,44.61
2017,11,21,8,15,4.0,79.5,2.7,12.5,80.5,81.58,64.53
2017,11,21,8,30,8.0,99.0,2.8,13.0,101.0,104.07,83.92
2017,11,21,8,45,14.5,117.0,2.9,14.0,122.0,126.79,103.06
2017,11,21,9,0,21.0,135.0,3.0,15.0,143.0,149.74,121.96
2017,11,21,9,15,138.0,158.0,3.2,15.5,218.0,320.07,265.52
2017,11,21,9,30,255.0,181.0,3.4,16.0,293.0,479.97,394.01
2017,11,21,9,45,197.0,203.0,3.65,17.0,294.0,429.44,350.05
2017,11,21,10,0,139.0,225.0,3.9,18.0,295.0,397.26,321.03
2017,11,21,10,15,248.5,227.0,3.9,18.5,361.5,523.21,420.46
2017,11,21,10,30,358.0,229.0,3.9,19.0,428.0,627.76,500.04
2017,11,21,10,45,379.0,235.5,3.9,19.5,454.0,649.77,514.36
2017,11,21,11,0,400.0,242.0,3.9,20.0,480.0,669.89,527.62
2017,11,21,11,15,392.0,252.0,3.8,20.0,490.5,664.3,521.95
2017,11,21,11,30,384.0,262.0,3.7,20.0,501.0,657.09,515.32
2017,11,21,11,45,403.5,261.0,3.6,20.5,515.5,661.09,516.88
2017,11,21,12,0,423.0,260.0,3.5,21.0,530.0,679.49,528.47
2017,11,21,12,15,368.0,273.5,3.3,21.0,509.0,613.46,478.04
2017,11,21,12,30,313.0,287.0,3.1,21.0,488.0,565.62,440.85
2017,11,21,12,45,352.5,274.0,2.95,21.5,497.5,567.13,441.61
2017,11,21,13,0,392.0,261.0,2.8,22.0,507.0,565.03,439.21
2017,11,21,13,15,626.0,180.0,2.6,22.0,561.0,649.16,503.29
2017,11,21,13,30,860.0,99.0,2.4,22.0,615.0,689.96,533.39
2017,11,21,13,45,742.0,126.5,2.2,22.0,559.0,602.0,465.52
2017,11,21,14,0,624.0,154.0,2.0,22.0,503.0,519.82,402.08
2017,11,21,14,15,717.5,123.0,1.75,22.0,503.0,501.81,386.16
2017,11,21,14,30,811.0,92.0,1.5,22.0,503.0,472.85,359.91
2017,11,21,14,45,786.5,90.5,1.25,22.0,464.5,412.83,309.61
2017,11,21,15,0,762.0,89.0,1.0,22.0,426.0,354.33,259.7
2017,11,21,15,15,733.5,85.0,0.9,21.5,383.0,292.22,207.3
2017,11,21,15,30,705.0,81.0,0.8,21.0,340.0,234.34,157.97
2017,11,21,15,45,662.5,75.5,0.7,21.0,293.0,175.77,109.79
2017,11,21,16,0,620.0,70.0,0.6,21.0,246.0,122.13,69.82
2017,11,21,16,15,557.5,62.5,0.7,20.0,198.0,71.19,41.07
2017,11,21,16,30,495.0,55.0,0.8,19.0,150.0,44.24,32.93
2017,11,21,16,45,394.0,44.0,0.95,18.5,105.0,35.84,25.2
2017,11,21,17,0,293.0,33.0,1.1,18.0,60.0,27.34,16.46
2017,11,21,17,15,146.5,16.5,1.3,17.5,30.0,13.52,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,13.5,5.05,8.0,26.0,121.13,0.0
2017,11,22,7,30,319.0,27.0,5.2,8.0,52.0,312.8,229.06
2017,11,22,7,45,433.5,36.5,5.4,8.5,98.0,426.1,356.74
2017,11,22,8,0,548.0,46.0,5.6,9.0,144.0,545.45,462.46
2017,11,22,8,15,613.0,52.5,5.7,9.5,193.5,625.66,531.33
2017,11,22,8,30,678.0,59.0,5.8,10.0,243.0,700.7,592.84
2017,11,22,8,45,724.5,63.0,5.9,10.5,292.0,765.09,643.3
2017,11,22,9,0,771.0,67.0,6.0,11.0,341.0,828.66,691.31
2017,11,22,9,15,800.0,70.5,5.9,11.5,386.5,873.89,722.79
2017,11,22,9,30,829.0,74.0,5.8,12.0,432.0,916.8,751.66
2017,11,22,9,45,852.5,75.5,5.7,12.5,472.5,949.06,771.86
2017,11,22,10,0,876.0,77.0,5.6,13.0,513.0,978.19,789.41
2017,11,22,10,15,891.0,79.0,5.5,13.5,546.5,985.27,790.6
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,999.69,797.35
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,1006.97,798.94
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,1010.39,797.93
2017,11,22,11,15,940.0,82.5,5.1,15.5,652.5,1003.62,789.82
2017,11,22,11,30,947.0,83.0,5.0,16.0,671.0,992.95,779.23
2017,11,22,11,45,952.5,83.0,4.9,16.5,681.5,976.39,764.71
2017,11,22,12,0,958.0,83.0,4.8,17.0,692.0,956.0,747.74
2017,11,22,12,15,959.0,83.0,4.7,17.0,693.0,927.95,726.97
2017,11,22,12,30,960.0,83.0,4.6,17.0,694.0,896.44,703.89
2017,11,22,12,45,960.5,81.5,4.6,17.5,686.5,859.52,676.37
2017,11,22,13,0,961.0,80.0,4.6,18.0,679.0,819.49,646.62
2017,11,22,13,15,956.0,79.5,4.6,18.0,662.5,773.65,613.78
2017,11,22,13,30,951.0,79.0,4.6,18.0,646.0,725.45,577.44
2017,11,22,13,45,944.5,77.0,4.6,18.0,622.0,672.61,535.88
2017,11,22,14,0,938.0,75.0,4.6,18.0,598.0,618.05,491.91
2017,11,22,14,15,925.5,73.5,4.6,18.0,565.5,559.4,443.52
2017,11,22,14,30,913.0,72.0,4.6,18.0,533.0,500.12,393.21
2017,11,22,14,45,894.0,70.0,4.6,18.0,493.5,437.36,338.75
2017,11,22,15,0,875.0,68.0,4.6,18.0,454.0,375.26,283.44
2017,11,22,15,15,849.0,65.0,4.45,17.5,409.0,309.89,225.08
2017,11,22,15,30,823.0,62.0,4.3,17.0,364.0,247.34,168.91
2017,11,22,15,45,786.0,58.0,4.15,17.0,315.0,184.5,114.56
2017,11,22,16,0,749.0,54.0,4.0,17.0,266.0,125.76,68.96
2017,11,22,16,15,690.0,48.5,3.45,16.0,215.0,69.16,36.6
2017,11,22,16,30,631.0,43.0,2.9,15.0,164.0,38.16,28.12
2017,11,22,16,45,530.0,35.0,2.4,14.0,116.0,31.29,21.7
2017,11,22,17,0,429.0,27.0,1.9,13.0,68.0,24.42,14.37
2017,11,22,17,15,214.5,13.5,1.85,12.0,34.0,10.98,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,195.5,12.0,1.3,4.0,27.0,144.35,0.0
2017,11,23,7,30,391.0,24.0,1.6,5.0,54.0,348.93,247.25
2017,11,23,7,45,499.0,32.5,1.9,6.0,100.5,461.52,381.25
2017,11,23,8,0,607.0,41.0,2.2,7.0,147.0,577.43,481.28
2017,11,23,8,15,668.5,46.5,2.05,7.5,197.5,656.3,545.18
2017,11,23,8,30,730.0,52.0,1.9,8.0,248.0,736.37,605.79
2017,11,23,8,45,763.5,57.0,1.75,9.0,295.5,791.36,642.86
2017,11,23,9,0,797.0,62.0,1.6,10.0,343.0,845.04,676.67
2017,11,23,9,15,823.0,65.0,1.45,10.5,387.5,887.19,701.57
2017,11,23,9,30,849.0,68.0,1.3,11.0,432.0,926.91,723.6
2017,11,23,9,45,867.0,70.5,1.2,12.0,471.0,944.72,729.26
2017,11,23,10,0,885.0,73.0,1.1,13.0,510.0,969.86,739.82
2017,11,23,10,15,897.5,75.0,1.05,13.5,542.5,985.59,746.04
2017,11,23,10,30,910.0,77.0,1.0,14.0,575.0,997.71,750.0
2017,11,23,10,45,918.0,78.0,1.0,15.0,600.0,1000.4,747.59
2017,11,23,11,0,926.0,79.0,1.0,16.0,625.0,999.3,743.03
2017,11,23,11,15,931.0,80.0,1.0,16.5,642.0,991.48,735.76
2017,11,23,11,30,936.0,81.0,1.0,17.0,659.0,979.83,726.32
2017,11,23,11,45,941.0,80.0,1.05,17.5,668.0,961.98,714.04
2017,11,23,12,0,946.0,79.0,1.1,18.0,677.0,940.4,699.49
2017,11,23,12,15,945.5,79.0,1.1,18.5,677.5,911.57,679.45
2017,11,23,12,30,945.0,79.0,1.1,19.0,678.0,879.43,657.37
2017,11,23,12,45,942.0,78.5,1.1,19.5,669.5,841.57,631.51
2017,11,23,13,0,939.0,78.0,1.1,20.0,661.0,800.87,603.73
2017,11,23,13,15,933.5,77.5,1.1,20.0,644.5,755.73,573.89
2017,11,23,13,30,928.0,77.0,1.1,20.0,628.0,708.35,540.8
2017,11,23,13,45,919.5,75.5,1.1,20.5,603.5,656.02,501.49
2017,11,23,14,0,911.0,74.0,1.1,21.0,579.0,602.21,460.13
2017,11,23,14,15,898.5,72.5,1.0,21.0,547.5,545.08,415.26
2017,11,23,14,30,886.0,71.0,0.9,21.0,516.0,487.38,368.66
2017,11,23,14,45,867.5,69.0,0.8,21.0,477.5,426.45,318.31
2017,11,23,15,0,849.0,67.0,0.7,21.0,439.0,365.54,266.66
2017,11,23,15,15,823.5,64.0,0.5,20.5,395.5,302.58,212.65
2017,11,23,15,30,798.0,61.0,0.3,20.0,352.0,241.75,160.12
2017,11,23,15,45,761.5,57.0,0.2,20.0,304.5,180.57,109.27
2017,11,23,16,0,725.0,53.0,0.1,20.0,257.0,123.45,66.29
2017,11,23,16,15,667.0,48.0,0.3,19.0,207.5,68.81,35.8
2017,11,23,16,30,609.0,43.0,0.5,18.0,158.0,38.06,27.69
2017,11,23,16,45,509.5,35.0,0.7,17.5,111.5,31.22,21.32
2017,11,23,17,0,410.0,27.0,0.9,17.0,65.0,22.37,12.37
2017,11,23,17,15,205.0,13.5,0.95,16.0,32.5,10.98,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,7,15,186.0,11.5,1.45,7.0,25.0,137.17,0.0
2017,11,24,7,30,372.0,23.0,1.7,8.0,50.0,332.33,224.49
2017,11,24,7,45,480.5,31.0,2.0,9.5,95.5,445.13,363.12
2017,11,24,8,0,589.0,39.0,2.3,11.0,141.0,559.83,460.81
2017,11,24,8,15,651.0,44.5,2.3,11.5,190.0,638.19,524.78
2017,11,24,8,30,713.0,50.0,2.3,12.0,239.0,718.0,586.21
2017,11,24,8,45,751.5,54.0,2.35,13.0,286.5,775.56,627.15
2017,11,24,9,0,790.0,58.0,2.4,14.0,334.0,832.14,665.5
2017,11,24,9,15,816.5,61.0,2.65,15.0,378.0,874.58,693.83
2017,11,24,9,30,843.0,64.0,2.9,16.0,422.0,904.23,712.39
2017,11,24,9,45,861.0,66.0,3.2,17.0,460.5,931.85,729.57
2017,11,24,10,0,879.0,68.0,3.5,18.0,499.0,956.42,744.32
2017,11,24,10,15,892.0,69.5,3.6,18.5,531.5,972.12,752.81
2017,11,24,10,30,905.0,71.0,3.7,19.0,564.0,984.27,758.96
2017,11,24,10,45,912.5,72.5,3.8,20.0,589.0,987.35,757.53
2017,11,24,11,0,920.0,74.0,3.9,21.0,614.0,986.64,753.73
2017,11,24,11,15,925.5,75.0,3.9,21.5,631.0,979.56,746.56
2017,11,24,11,30,931.0,76.0,3.9,22.0,648.0,968.66,737.03
2017,11,24,11,45,929.5,78.0,3.95,22.5,656.0,948.78,721.86
2017,11,24,12,0,928.0,80.0,4.0,23.0,664.0,925.39,704.48
2017,11,24,12,15,927.5,80.0,4.0,23.0,664.5,897.15,684.95
2017,11,24,12,30,927.0,80.0,4.0,23.0,665.0,865.67,663.2
2017,11,24,12,45,922.5,80.5,4.05,23.5,657.0,828.45,636.41
2017,11,24,13,0,918.0,81.0,4.1,24.0,649.0,788.54,607.68
2017,11,24,13,15,912.5,80.0,4.1,24.0,632.5,743.79,576.34
2017,11,24,13,30,907.0,79.0,4.1,24.0,616.0,696.86,541.7
2017,11,24,13,45,896.5,78.5,4.1,24.0,591.5,645.39,502.16
2017,11,24,14,0,886.0,78.0,4.1,24.0,567.0,592.65,460.68
2017,11,24,14,15,873.0,76.0,4.05,23.5,536.0,536.09,415.91
2017,11,24,14,30,860.0,74.0,4.0,23.0,505.0,479.07,369.34
2017,11,24,14,45,830.5,75.0,4.0,23.0,465.5,418.25,317.93
2017,11,24,15,0,801.0,76.0,4.0,23.0,426.0,358.37,266.13
2017,11,24,15,15,774.0,72.5,3.7,22.5,383.0,297.22,212.81
2017,11,24,15,30,747.0,69.0,3.4,22.0,340.0,238.45,161.34
2017,11,24,15,45,709.0,64.0,3.15,22.0,293.5,179.13,111.23
2017,11,24,16,0,671.0,59.0,2.9,22.0,247.0,124.13,69.16
2017,11,24,16,15,611.0,53.0,2.6,20.5,199.0,68.56,36.39
2017,11,24,16,30,551.0,47.0,2.3,19.0,151.0,37.96,27.44
2017,11,24,16,45,451.5,37.5,2.0,18.0,106.0,30.57,20.66
2017,11,24,17,0,352.0,28.0,1.7,17.0,61.0,23.11,12.87
2017,11,24,17,15,176.0,14.0,1.75,16.5,30.5,11.39,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,115.0,13.0,1.2,9.0,21.5,89.68,0.0
2017,11,25,7,30,230.0,26.0,1.3,10.0,43.0,240.05,152.97
2017,11,25,7,45,342.0,38.5,1.4,11.0,85.5,356.38,289.8
2017,11,25,8,0,454.0,51.0,1.5,12.0,128.0,473.65,389.29
2017,11,25,8,15,523.0,59.5,1.45,12.5,175.5,557.21,456.77
2017,11,25,8,30,592.0,68.0,1.4,13.0,223.0,643.02,522.21
2017,11,25,8,45,641.0,73.0,1.4,14.0,270.5,708.03,568.19
2017,11,25,9,0,690.0,78.0,1.4,15.0,318.0,772.78,611.81
2017,11,25,9,15,721.0,82.5,1.65,16.0,361.5,819.26,643.47
2017,11,25,9,30,752.0,87.0,1.9,17.0,405.0,863.85,673.11
2017,11,25,9,45,776.0,89.5,2.2,18.0,444.0,890.4,690.04
2017,11,25,10,0,800.0,92.0,2.5,19.0,483.0,920.96,709.55
2017,11,25,10,15,815.0,94.5,2.55,19.5,515.0,939.54,719.65
2017,11,25,10,30,830.0,97.0,2.6,20.0,547.0,954.67,727.54
2017,11,25,10,45,841.0,99.0,2.65,21.0,572.0,961.68,728.63
2017,11,25,11,0,852.0,101.0,2.7,22.0,597.0,965.0,727.44
2017,11,25,11,15,858.0,102.0,2.7,22.5,614.5,958.6,720.86
2017,11,25,11,30,864.0,103.0,2.7,23.0,632.0,948.52,712.11
2017,11,25,11,45,890.0,94.0,2.75,23.5,645.5,931.42,699.27
2017,11,25,12,0,916.0,85.0,2.8,24.0,659.0,920.43,690.77
2017,11,25,12,15,916.0,85.0,2.75,24.5,659.5,892.96,670.45
2017,11,25,12,30,916.0,85.0,2.7,25.0,660.0,862.26,648.21
2017,11,25,12,45,912.0,85.0,2.7,25.5,652.0,825.27,622.12
2017,11,25,13,0,908.0,85.0,2.7,26.0,644.0,785.61,594.2
2017,11,25,13,15,902.0,84.0,2.65,26.0,628.0,740.95,563.57
2017,11,25,13,30,896.0,83.0,2.6,26.0,612.0,694.18,529.65
2017,11,25,13,45,885.5,82.5,2.55,26.5,587.5,643.25,490.45
2017,11,25,14,0,875.0,82.0,2.5,27.0,563.0,591.07,449.55
2017,11,25,14,15,861.5,80.0,2.45,27.0,532.0,536.7,406.9
2017,11,25,14,30,848.0,78.0,2.4,27.0,501.0,479.27,360.79
2017,11,25,14,45,828.0,76.0,2.35,27.0,463.5,419.11,311.36
2017,11,25,15,0,808.0,74.0,2.3,27.0,426.0,359.87,261.34
2017,11,25,15,15,781.0,70.5,2.0,26.5,383.0,298.39,209.02
2017,11,25,15,30,754.0,67.0,1.7,26.0,340.0,239.28,158.43
2017,11,25,15,45,713.0,63.0,1.45,25.5,293.0,179.97,109.72
2017,11,25,16,0,672.0,59.0,1.2,25.0,246.0,125.3,68.87
2017,11,25,16,15,611.0,53.0,1.2,23.5,198.0,69.62,36.32
2017,11,25,16,30,550.0,47.0,1.2,22.0,150.0,37.98,27.09
2017,11,25,16,45,447.0,38.0,1.25,21.0,105.0,31.0,20.73
2017,11,25,17,0,344.0,29.0,1.3,20.0,60.0,24.0,13.3
2017,11,25,17,15,172.0,14.5,1.4,19.5,30.0,11.84,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,128.5,12.0,2.3,10.5,21.0,97.89,0.0
2017,11,26,7,30,257.0,24.0,2.5,11.0,42.0,255.86,153.35
2017,11,26,7,45,370.0,35.0,2.75,11.5,84.5,373.66,304.22
2017,11,26,8,0,483.0,46.0,3.0,12.0,127.0,490.59,406.47
2017,11,26,8,15,551.0,53.5,2.85,12.5,174.5,572.36,474.16
2017,11,26,8,30,619.0,61.0,2.7,13.0,222.0,656.5,539.87
2017,11,26,8,45,664.0,66.5,2.6,14.0,268.5,718.97,584.83
2017,11,26,9,0,709.0,72.0,2.5,15.0,315.0,781.14,627.23
2017,11,26,9,15,739.0,76.0,2.4,16.0,358.5,820.04,650.81
2017,11,26,9,30,769.0,80.0,2.3,17.0,402.0,863.75,676.96
2017,11,26,9,45,790.5,82.5,2.2,18.0,440.5,894.94,693.34
2017,11,26,10,0,812.0,85.0,2.1,19.0,479.0,923.16,707.28
2017,11,26,10,15,827.0,87.5,1.95,20.0,511.0,941.85,713.82
2017,11,26,10,30,842.0,90.0,1.8,21.0,543.0,957.07,717.9
2017,11,26,10,45,852.0,91.5,1.7,22.0,568.5,962.57,716.13
2017,11,26,11,0,862.0,93.0,1.6,23.0,594.0,964.38,712.13
2017,11,26,11,15,868.5,94.0,1.6,23.0,611.0,958.5,707.45
2017,11,26,11,30,875.0,95.0,1.6,23.0,628.0,948.92,700.63
2017,11,26,11,45,876.0,96.5,1.6,23.5,637.0,931.21,687.36
2017,11,26,12,0,877.0,98.0,1.6,24.0,646.0,910.03,672.07
2017,11,26,12,15,877.0,98.0,1.65,24.0,646.5,882.9,654.89
2017,11,26,12,30,877.0,98.0,1.7,24.0,647.0,852.6,635.59
2017,11,26,12,45,874.5,97.5,1.8,24.5,639.5,816.72,611.74
2017,11,26,13,0,872.0,97.0,1.9,25.0,632.0,778.15,585.86
2017,11,26,13,15,866.0,96.0,1.95,25.0,616.5,734.02,556.46
2017,11,26,13,30,860.0,95.0,2.0,25.0,601.0,687.87,523.43
2017,11,26,13,45,850.5,93.5,2.05,25.0,577.5,637.23,486.28
2017,11,26,14,0,841.0,92.0,2.1,25.0,554.0,585.36,447.16
2017,11,26,14,15,827.5,90.0,2.05,24.5,523.5,529.93,404.61
2017,11,26,14,30,814.0,88.0,2.0,24.0,493.0,474.21,360.42
2017,11,26,14,45,777.0,90.5,2.0,24.0,453.5,413.13,310.44
2017,11,26,15,0,740.0,93.0,2.0,24.0,414.0,353.38,260.42
2017,11,26,15,15,711.5,88.5,1.8,23.5,372.0,293.83,209.79
2017,11,26,15,30,683.0,84.0,1.6,23.0,330.0,236.93,161.08
2017,11,26,15,45,644.5,77.5,1.45,23.0,284.5,179.51,113.39
2017,11,26,16,0,606.0,71.0,1.3,23.0,239.0,126.54,73.08
2017,11,26,16,15,544.0,63.0,1.2,22.0,192.0,75.86,43.01
2017,11,26,16,30,482.0,55.0,1.1,21.0,145.0,44.37,32.69
2017,11,26,16,45,386.0,43.0,1.05,20.0,101.0,35.11,24.31
2017,11,26,17,0,290.0,31.0,1.0,19.0,57.0,25.68,14.63
2017,11,26,17,15,145.0,15.5,1.05,18.5,28.5,12.71,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,108.5,12.5,0.9,10.5,19.5,84.53,0.0
2017,11,27,7,30,217.0,25.0,1.0,11.0,39.0,225.33,123.3
2017,11,27,7,45,327.5,38.0,1.1,12.0,80.5,343.55,276.18
2017,11,27,8,0,438.0,51.0,1.2,13.0,122.0,459.26,374.71
2017,11,27,8,15,508.0,59.5,1.3,13.5,169.0,543.19,443.15
2017,11,27,8,30,578.0,68.0,1.4,14.0,216.0,629.34,509.99
2017,11,27,8,45,624.5,74.5,1.5,15.0,262.5,693.7,556.61
2017,11,27,9,0,671.0,81.0,1.6,16.0,309.0,757.79,601.08
2017,11,27,9,15,372.5,128.0,1.85,17.0,257.5,541.66,437.76
2017,11,27,9,30,74.0,175.0,2.1,18.0,206.0,261.33,211.02
2017,11,27,9,45,48.5,180.0,2.4,19.0,201.0,237.82,191.17
2017,11,27,10,0,23.0,185.0,2.7,20.0,196.0,196.09,155.8
2017,11,27,10,15,102.0,215.0,2.75,20.5,269.0,324.83,260.06
2017,11,27,10,30,181.0,245.0,2.8,21.0,342.0,455.09,360.83
2017,11,27,10,45,505.0,176.0,2.85,21.5,464.0,723.14,565.63
2017,11,27,11,0,829.0,107.0,2.9,22.0,586.0,949.08,720.85
2017,11,27,11,15,836.0,108.5,2.95,22.0,603.5,944.62,715.31
2017,11,27,11,30,843.0,110.0,3.0,22.0,621.0,936.52,709.57
2017,11,27,11,45,867.0,102.0,3.05,22.5,634.5,929.32,703.27
2017,11,27,12,0,891.0,94.0,3.1,23.0,648.0,908.44,687.78
2017,11,27,12,15,891.5,94.0,3.1,23.0,649.0,882.13,669.77
2017,11,27,12,30,892.0,94.0,3.1,23.0,650.0,852.65,649.64
2017,11,27,12,45,887.5,94.0,3.15,23.5,642.0,816.14,623.68
2017,11,27,13,0,883.0,94.0,3.2,24.0,634.0,777.06,595.91
2017,11,27,13,15,877.5,93.5,3.2,24.0,618.5,739.95,570.31
2017,11,27,13,30,872.0,93.0,3.2,24.0,603.0,694.3,536.32
2017,11,27,13,45,861.5,91.5,3.2,24.5,579.5,642.61,496.23
2017,11,27,14,0,851.0,90.0,3.2,25.0,556.0,589.75,454.46
2017,11,27,14,15,837.5,88.0,3.2,24.5,525.0,533.93,411.13
2017,11,27,14,30,824.0,86.0,3.2,24.0,494.0,477.79,366.09
2017,11,27,14,45,805.0,83.5,3.2,24.0,457.0,418.87,316.84
2017,11,27,15,0,786.0,81.0,3.2,24.0,420.0,360.79,266.99
2017,11,27,15,15,758.5,77.0,2.95,23.5,378.0,299.97,214.54
2017,11,27,15,30,731.0,73.0,2.7,23.0,336.0,241.6,163.89
2017,11,27,15,45,693.0,68.0,2.45,23.0,290.0,180.68,112.71
2017,11,27,16,0,655.0,63.0,2.2,23.0,244.0,126.23,70.85
2017,11,27,16,15,594.0,56.0,2.0,22.0,196.0,73.47,39.37
2017,11,27,16,30,533.0,49.0,1.8,21.0,148.0,39.59,28.57
2017,11,27,16,45,435.5,39.0,1.6,20.0,103.5,31.85,21.52
2017,11,27,17,0,338.0,29.0,1.4,19.0,59.0,24.03,13.26
2017,11,27,17,15,169.0,14.5,1.5,18.5,29.5,12.38,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,131.5,11.5,1.55,10.5,19.5,99.16,0.0
2017,11,28,7,30,263.0,23.0,1.8,11.0,39.0,255.0,125.79
2017,11,28,7,45,386.0,33.0,2.1,12.0,82.0,382.59,307.48
2017,11,28,8,0,509.0,43.0,2.4,13.0,125.0,506.31,414.88
2017,11,28,8,15,579.0,50.0,2.45,14.0,173.0,589.54,482.82
2017,11,28,8,30,649.0,57.0,2.5,15.0,221.0,675.32,548.85
2017,11,28,8,45,696.5,61.0,2.6,16.0,268.5,731.99,590.01
2017,11,28,9,0,744.0,65.0,2.7,17.0,316.0,795.75,634.53
2017,11,28,9,15,773.0,68.5,3.15,18.0,360.0,840.54,665.86
2017,11,28,9,30,802.0,72.0,3.6,19.0,404.0,883.15,694.84
2017,11,28,9,45,824.5,74.0,4.1,20.0,442.5,915.01,715.77
2017,11,28,10,0,847.0,76.0,4.6,21.0,481.0,943.88,734.77
2017,11,28,10,15,861.0,78.0,4.6,21.5,513.5,961.23,743.8
2017,11,28,10,30,875.0,80.0,4.6,22.0,546.0,964.17,742.86
2017,11,28,10,45,886.5,80.5,4.65,22.5,572.0,970.07,744.66
2017,11,28,11,0,898.0,81.0,4.7,23.0,598.0,972.31,744.05
2017,11,28,11,15,904.0,82.0,4.65,23.5,615.5,966.17,737.03
2017,11,28,11,30,910.0,83.0,4.6,24.0,633.0,956.32,727.72
2017,11,28,11,45,908.0,85.5,4.6,24.5,641.0,937.24,712.67
2017,11,28,12,0,906.0,88.0,4.6,25.0,649.0,914.74,695.5
2017,11,28,12,15,906.5,88.0,4.6,25.0,650.0,888.23,677.09
2017,11,28,12,30,907.0,88.0,4.6,25.0,651.0,858.5,656.48
2017,11,28,12,45,903.0,88.0,4.6,25.5,643.5,822.08,629.91
2017,11,28,13,0,899.0,88.0,4.6,26.0,636.0,783.01,601.51
2017,11,28,13,15,893.0,87.5,4.5,26.0,620.0,739.51,570.54
2017,11,28,13,30,887.0,87.0,4.4,26.0,604.0,693.9,536.39
2017,11,28,13,45,876.0,86.0,4.35,26.0,580.5,642.78,497.21
2017,11,28,14,0,865.0,85.0,4.3,26.0,557.0,593.37,458.33
2017,11,28,14,15,851.0,83.5,4.2,26.0,526.0,537.26,413.42
2017,11,28,14,30,837.0,82.0,4.1,26.0,495.0,480.83,367.11
2017,11,28,14,45,810.5,81.0,4.0,26.0,456.5,419.7,316.13
2017,11,28,15,0,784.0,80.0,3.9,26.0,418.0,360.19,265.3
2017,11,28,15,15,756.0,76.5,3.5,25.5,376.0,299.86,213.39
2017,11,28,15,30,728.0,73.0,3.1,25.0,334.0,242.02,163.36
2017,11,28,15,45,685.5,68.5,2.75,24.5,287.5,180.97,112.72
2017,11,28,16,0,643.0,64.0,2.4,24.0,241.0,126.89,71.52
2017,11,28,16,15,580.0,57.0,2.15,23.0,193.5,74.71,40.19
2017,11,28,16,30,517.0,50.0,1.9,22.0,146.0,40.36,29.1
2017,11,28,16,45,412.0,40.0,1.65,21.0,101.5,32.64,22.07
2017,11,28,17,0,307.0,30.0,1.4,20.0,57.0,24.86,13.78
2017,11,28,17,15,153.5,15.0,1.45,19.5,28.5,12.8,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,92.5,11.5,3.5,11.0,17.0,72.54,0.0
2017,11,29,7,30,185.0,23.0,3.7,11.0,34.0,196.32,82.41
2017,11,29,7,45,309.0,35.5,3.9,11.5,75.5,326.1,264.15
2017,11,29,8,0,433.0,48.0,4.1,12.0,117.0,450.78,375.44
2017,11,29,8,15,506.5,56.5,4.15,12.5,163.5,536.98,448.91
2017,11,29,8,30,580.0,65.0,4.2,13.0,210.0,625.83,521.05
2017,11,29,8,45,632.0,70.5,4.3,14.0,257.0,693.66,572.86
2017,11,29,9,0,684.0,76.0,4.4,15.0,304.0,761.49,622.5
2017,11,29,9,15,716.0,80.0,4.3,15.5,347.5,808.13,654.41
2017,11,29,9,30,748.0,84.0,4.2,16.0,391.0,852.98,684.18
2017,11,29,9,45,773.5,86.5,4.1,16.5,430.0,881.2,701.2
2017,11,29,10,0,799.0,89.0,4.0,17.0,469.0,913.36,720.8
2017,11,29,10,15,815.0,91.5,3.9,17.5,501.5,933.16,731.25
2017,11,29,10,30,831.0,94.0,3.8,18.0,534.0,949.55,739.31
2017,11,29,10,45,843.5,95.0,3.7,18.5,560.0,957.12,741.22
2017,11,29,11,0,856.0,96.0,3.6,19.0,586.0,961.01,740.75
2017,11,29,11,15,863.5,97.0,3.5,19.5,604.0,956.39,734.56
2017,11,29,11,30,871.0,98.0,3.4,20.0,622.0,948.06,726.07
2017,11,29,11,45,877.5,97.5,3.35,20.5,632.0,933.31,713.74
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,914.92,699.16
2017,11,29,12,15,885.0,97.0,3.25,21.0,643.5,888.77,680.72
2017,11,29,12,30,886.0,97.0,3.2,21.0,645.0,859.38,660.15
2017,11,29,12,45,885.0,96.0,3.15,21.5,638.5,824.16,634.31
2017,11,29,13,0,884.0,95.0,3.1,22.0,632.0,786.11,606.56
