Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,138.5,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,277.0,13.0,1.4,4.0,22.0,205.45,0.0
2017,12,10,7,45,426.5,23.0,1.5,5.0,64.5,383.07,279.63
2017,12,10,8,0,576.0,33.0,1.6,6.0,107.0,528.29,432.58
2017,12,10,8,15,652.5,39.0,1.7,6.5,156.5,618.05,510.57
2017,12,10,8,30,729.0,45.0,1.8,7.0,206.0,710.16,585.11
2017,12,10,8,45,774.5,49.5,1.9,8.0,255.5,774.99,634.07
2017,12,10,9,0,820.0,54.0,2.0,9.0,305.0,839.23,680.06
2017,12,10,9,15,850.0,57.0,1.85,10.0,350.5,886.04,708.63
2017,12,10,9,30,880.0,60.0,1.7,11.0,396.0,920.56,726.96
2017,12,10,9,45,901.0,62.0,1.55,12.0,437.0,952.34,742.39
2017,12,10,10,0,922.0,64.0,1.4,13.0,478.0,981.15,754.96
2017,12,10,10,15,936.0,65.5,1.45,13.5,512.0,999.23,764.61
2017,12,10,10,30,950.0,67.0,1.5,14.0,546.0,1013.73,772.01
2017,12,10,10,45,960.5,68.0,1.55,15.0,573.5,1020.41,772.89
2017,12,10,11,0,971.0,69.0,1.6,16.0,601.0,1023.19,771.43
2017,12,10,11,15,749.5,132.5,1.65,16.5,551.5,895.82,684.35
2017,12,10,11,30,528.0,196.0,1.7,17.0,502.0,738.73,573.73
2017,12,10,11,45,756.0,135.0,1.75,17.5,581.5,872.87,669.38
2017,12,10,12,0,984.0,74.0,1.8,18.0,661.0,969.03,731.9
2017,12,10,12,15,984.5,74.5,1.8,18.0,663.5,942.66,712.9
2017,12,10,12,30,985.0,75.0,1.8,18.0,666.0,912.77,693.03
2017,12,10,12,45,984.0,74.0,1.85,18.5,660.0,876.55,668.14
2017,12,10,13,0,983.0,73.0,1.9,19.0,654.0,837.21,641.06
2017,12,10,13,15,978.0,72.5,1.8,19.0,639.0,792.6,609.96
2017,12,10,13,30,973.0,72.0,1.7,19.0,624.0,745.53,576.54
2017,12,10,13,45,966.0,70.5,1.65,19.0,601.5,693.85,537.82
2017,12,10,14,0,959.0,69.0,1.6,19.0,579.0,640.36,496.79
2017,12,10,14,15,786.5,99.5,1.55,19.0,502.5,531.85,413.7
2017,12,10,14,30,614.0,130.0,1.5,19.0,426.0,433.72,337.48
2017,12,10,14,45,312.5,141.5,1.45,19.0,292.0,266.3,207.87
2017,12,10,15,0,11.0,153.0,1.4,19.0,158.0,131.95,103.32
2017,12,10,15,15,427.0,106.5,1.2,18.5,257.5,234.42,176.51
2017,12,10,15,30,843.0,60.0,1.0,18.0,357.0,274.47,190.45
2017,12,10,15,45,807.0,56.0,0.85,17.5,309.5,210.83,135.16
2017,12,10,16,0,771.0,52.0,0.7,17.0,262.0,150.98,86.5
2017,12,10,16,15,714.0,47.0,0.8,16.0,212.5,92.78,47.27
2017,12,10,16,30,657.0,42.0,0.9,15.0,163.0,41.49,30.98
2017,12,10,16,45,558.0,34.5,1.05,14.5,115.0,31.06,21.39
2017,12,10,17,0,459.0,27.0,1.2,14.0,67.0,24.61,14.09
2017,12,10,17,15,229.5,13.5,1.2,13.0,33.5,12.03,0.0
2017,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.05,5.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,2.2,6.0,18.0,15.36,0.0
2017,12,11,7,45,203.5,28.5,2.4,7.0,54.5,231.62,165.5
2017,12,11,8,0,407.0,39.0,2.6,8.0,91.0,412.74,342.0
2017,12,11,8,15,488.0,46.0,2.6,8.5,134.5,500.8,419.62
2017,12,11,8,30,569.0,53.0,2.6,9.0,178.0,592.27,495.45
2017,12,11,8,45,617.5,57.0,2.6,9.5,221.0,653.9,544.31
2017,12,11,9,0,666.0,61.0,2.6,10.0,264.0,709.58,586.33
2017,12,11,9,15,656.0,74.0,2.4,10.5,298.5,736.6,603.69
2017,12,11,9,30,646.0,87.0,2.2,11.0,333.0,753.82,612.9
2017,12,11,9,45,769.5,79.0,2.0,12.0,402.0,860.25,685.19
2017,12,11,10,0,893.0,71.0,1.8,13.0,471.0,962.61,749.52
2017,12,11,10,15,908.5,73.0,1.65,14.0,505.5,982.6,755.47
2017,12,11,10,30,924.0,75.0,1.5,15.0,540.0,999.09,759.73
2017,12,11,10,45,937.5,75.5,1.4,16.0,568.0,1008.01,759.64
2017,12,11,11,0,951.0,76.0,1.3,17.0,596.0,1013.12,757.16
2017,12,11,11,15,769.0,125.5,1.4,18.0,555.0,905.99,684.2
2017,12,11,11,30,587.0,175.0,1.5,19.0,514.0,769.73,590.47
2017,12,11,11,45,779.0,127.0,1.6,20.0,585.5,884.77,669.16
2017,12,11,12,0,971.0,79.0,1.7,21.0,657.0,963.96,718.89
2017,12,11,12,15,972.0,79.0,1.9,21.5,659.5,937.79,701.57
2017,12,11,12,30,973.0,79.0,2.1,22.0,662.0,908.14,682.83
2017,12,11,12,45,883.5,96.0,2.3,22.5,621.5,829.51,630.23
2017,12,11,13,0,794.0,113.0,2.5,23.0,581.0,744.91,572.36
2017,12,11,13,15,876.5,95.0,2.6,23.0,601.0,750.91,578.29
2017,12,11,13,30,959.0,77.0,2.7,23.0,621.0,742.61,572.86
2017,12,11,13,45,900.0,80.0,2.8,23.0,575.0,663.45,514.36
2017,12,11,14,0,841.0,83.0,2.9,23.0,529.0,590.5,459.25
2017,12,11,14,15,728.0,106.0,2.85,22.5,477.5,508.75,396.18
2017,12,11,14,30,615.0,129.0,2.8,22.0,426.0,434.37,337.73
2017,12,11,14,45,677.0,103.5,2.75,22.0,408.5,399.51,307.39
2017,12,11,15,0,739.0,78.0,2.7,22.0,391.0,357.86,269.69
2017,12,11,15,15,787.5,69.5,2.4,21.0,373.5,319.77,233.65
2017,12,11,15,30,836.0,61.0,2.1,20.0,356.0,275.24,191.01
2017,12,11,15,45,799.0,57.5,1.85,19.0,308.5,212.26,136.79
2017,12,11,16,0,762.0,54.0,1.6,18.0,261.0,153.16,88.67
2017,12,11,16,15,704.5,48.5,1.6,16.5,211.5,94.93,49.0
2017,12,11,16,30,647.0,43.0,1.6,15.0,162.0,43.67,32.9
2017,12,11,16,45,547.0,35.0,1.65,14.0,114.5,31.47,21.78
2017,12,11,17,0,447.0,27.0,1.7,13.0,67.0,24.56,14.17
2017,12,11,17,15,223.5,13.5,1.75,12.5,33.5,12.01,0.0
2017,12,11,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,128.5,6.0,3.4,5.5,9.5,0.0,0.0
2017,12,12,7,30,257.0,12.0,3.6,6.0,19.0,189.82,0.0
2017,12,12,7,45,406.5,22.0,3.8,7.0,60.0,363.64,253.94
2017,12,12,8,0,556.0,32.0,4.0,8.0,101.0,509.95,420.31
2017,12,12,8,15,633.5,38.0,4.3,8.5,150.0,599.66,502.0
2017,12,12,8,30,711.0,44.0,4.6,9.0,199.0,691.89,580.45
2017,12,12,8,45,757.5,48.5,4.9,9.5,247.5,757.1,634.24
2017,12,12,9,0,804.0,53.0,5.2,10.0,296.0,821.87,685.47
2017,12,12,9,15,834.5,56.0,5.35,10.5,341.0,868.9,720.46
2017,12,12,9,30,865.0,59.0,5.5,11.0,386.0,903.79,745.22
2017,12,12,9,45,887.0,61.0,5.65,11.5,426.5,936.48,767.79
2017,12,12,10,0,909.0,63.0,5.8,12.0,467.0,966.32,787.87
2017,12,12,10,15,923.5,64.5,5.7,12.5,501.5,985.04,797.85
2017,12,12,10,30,938.0,66.0,5.6,13.0,536.0,1000.23,805.2
2017,12,12,10,45,950.0,66.0,5.55,13.5,563.0,1007.29,806.99
2017,12,12,11,0,962.0,66.0,5.5,14.0,590.0,1010.54,806.2
2017,12,12,11,15,968.5,67.0,5.4,14.0,610.0,1005.97,801.09
2017,12,12,11,30,975.0,68.0,5.3,14.0,630.0,997.46,793.38
2017,12,12,11,45,966.5,74.5,5.25,14.5,640.0,978.19,776.98
2017,12,12,12,0,958.0,81.0,5.2,15.0,650.0,955.29,758.26
2017,12,12,12,15,959.5,81.0,5.1,15.0,653.0,929.98,739.08
2017,12,12,12,30,961.0,81.0,5.0,15.0,656.0,901.19,717.52
2017,12,12,12,45,962.0,79.5,4.9,15.5,651.0,866.92,690.73
2017,12,12,13,0,963.0,78.0,4.8,16.0,646.0,829.48,661.77
2017,12,12,13,15,959.0,77.5,4.7,16.0,632.0,786.51,630.03
2017,12,12,13,30,955.0,77.0,4.6,16.0,618.0,741.03,595.76
2017,12,12,13,45,949.5,75.0,4.5,16.0,596.0,690.69,555.56
2017,12,12,14,0,944.0,73.0,4.4,16.0,574.0,638.45,513.04
2017,12,12,14,15,932.5,71.5,4.25,16.0,544.5,581.82,465.91
2017,12,12,14,30,921.0,70.0,4.1,16.0,515.0,524.34,417.02
2017,12,12,14,45,890.0,72.0,4.0,16.0,476.0,462.14,363.37
2017,12,12,15,0,859.0,74.0,3.9,16.0,437.0,400.17,308.73
2017,12,12,15,15,833.0,71.0,3.5,15.5,394.5,337.07,252.39
2017,12,12,15,30,807.0,68.0,3.1,15.0,352.0,275.99,197.15
2017,12,12,15,45,769.5,63.5,2.75,15.0,305.5,213.58,141.75
2017,12,12,16,0,732.0,59.0,2.4,15.0,259.0,155.17,92.87
2017,12,12,16,15,672.0,53.0,2.1,13.5,209.5,98.01,53.06
2017,12,12,16,30,612.0,47.0,1.8,12.0,160.0,44.92,28.14
2017,12,12,16,45,509.0,38.5,1.55,11.0,113.0,31.72,22.32
2017,12,12,17,0,406.0,30.0,1.3,10.0,66.0,25.07,14.89
2017,12,12,17,15,203.0,15.0,1.3,9.5,33.0,12.3,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,4.5,1.1,3.5,4.5,0.0,0.0
2017,12,13,7,30,0.0,9.0,1.1,4.0,9.0,7.68,0.0
2017,12,13,7,45,26.0,26.5,1.15,4.5,29.5,52.67,31.72
2017,12,13,8,0,52.0,44.0,1.2,5.0,50.0,109.55,88.9
2017,12,13,8,15,66.5,64.0,1.45,5.5,75.5,147.4,123.86
2017,12,13,8,30,81.0,84.0,1.7,6.0,101.0,184.61,157.28
2017,12,13,8,45,91.5,103.0,2.0,7.0,126.5,216.56,185.0
2017,12,13,9,0,102.0,122.0,2.3,8.0,152.0,248.48,211.87
2017,12,13,9,15,55.5,129.0,2.3,8.0,145.5,192.33,162.61
2017,12,13,9,30,9.0,136.0,2.3,8.0,139.0,137.65,113.98
2017,12,13,9,45,41.5,163.0,2.3,8.5,181.0,214.59,180.01
2017,12,13,10,0,74.0,190.0,2.3,9.0,223.0,276.38,231.51
2017,12,13,10,15,94.0,207.5,2.4,9.5,252.5,313.17,261.22
2017,12,13,10,30,114.0,225.0,2.5,10.0,282.0,369.83,306.34
2017,12,13,10,45,246.5,222.5,2.7,10.5,354.0,509.03,419.64
2017,12,13,11,0,379.0,220.0,2.9,11.0,426.0,625.94,511.6
2017,12,13,11,15,353.0,234.5,3.05,11.5,431.5,610.56,496.96
2017,12,13,11,30,327.0,249.0,3.2,12.0,437.0,593.99,482.38
2017,12,13,11,45,456.0,216.0,3.4,12.5,483.5,682.25,551.84
2017,12,13,12,0,585.0,183.0,3.6,13.0,530.0,746.11,601.34
2017,12,13,12,15,418.5,229.0,3.6,13.0,478.0,632.78,511.05
2017,12,13,12,30,252.0,275.0,3.6,13.0,426.0,494.34,401.03
2017,12,13,12,45,323.5,258.0,3.6,13.0,450.0,536.51,435.65
2017,12,13,13,0,395.0,241.0,3.6,13.0,474.0,556.85,452.33
2017,12,13,13,15,437.5,225.0,3.6,13.0,477.0,564.49,458.23
2017,12,13,13,30,480.0,209.0,3.6,13.0,480.0,554.18,450.29
2017,12,13,13,45,483.0,198.5,3.6,13.0,463.0,519.28,422.44
2017,12,13,14,0,486.0,188.0,3.6,13.0,446.0,483.09,393.14
2017,12,13,14,15,479.0,179.5,3.45,13.0,422.5,442.18,359.16
2017,12,13,14,30,472.0,171.0,3.3,13.0,399.0,401.15,324.45
2017,12,13,14,45,455.5,159.0,3.2,13.0,366.0,352.93,283.42
2017,12,13,15,0,439.0,147.0,3.1,13.0,333.0,306.06,242.78
2017,12,13,15,15,424.5,135.5,2.85,12.5,300.5,261.78,203.9
2017,12,13,15,30,410.0,124.0,2.6,12.0,268.0,218.94,165.83
2017,12,13,15,45,395.5,108.5,2.35,12.0,232.5,174.36,126.31
2017,12,13,16,0,381.0,93.0,2.1,12.0,197.0,131.62,89.8
2017,12,13,16,15,346.5,79.0,2.05,11.0,160.0,90.43,59.06
2017,12,13,16,30,312.0,65.0,2.0,10.0,123.0,53.6,37.62
2017,12,13,16,45,261.5,48.5,1.95,9.5,87.0,37.04,27.17
2017,12,13,17,0,211.0,32.0,1.9,9.0,51.0,24.77,14.78
2017,12,13,17,15,105.5,16.0,1.95,8.5,25.5,12.47,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,2.0,1.35,5.5,2.0,0.0,0.0
2017,12,14,7,30,0.0,4.0,1.5,6.0,4.0,3.41,0.0
2017,12,14,7,45,0.0,15.0,1.65,7.0,15.0,12.36,2.59
2017,12,14,8,0,0.0,26.0,1.8,8.0,26.0,21.47,12.45
2017,12,14,8,15,0.0,40.0,1.95,8.5,40.0,33.62,23.38
2017,12,14,8,30,0.0,54.0,2.1,9.0,54.0,47.05,35.3
2017,12,14,8,45,0.0,69.0,2.25,9.5,69.0,61.42,47.88
2017,12,14,9,0,0.0,84.0,2.4,10.0,84.0,75.62,60.11
2017,12,14,9,15,99.0,120.5,2.35,10.5,157.5,238.0,201.67
2017,12,14,9,30,198.0,157.0,2.3,11.0,231.0,377.72,317.95
2017,12,14,9,45,452.5,124.5,2.25,12.0,317.5,614.17,507.4
2017,12,14,10,0,707.0,92.0,2.2,13.0,404.0,827.72,661.36
2017,12,14,10,15,756.5,95.5,2.2,13.5,452.0,881.33,694.94
2017,12,14,10,30,806.0,99.0,2.2,14.0,500.0,925.69,722.94
2017,12,14,10,45,552.0,167.5,2.2,15.0,448.5,757.0,598.82
2017,12,14,11,0,298.0,236.0,2.2,16.0,397.0,568.59,452.48
2017,12,14,11,15,190.0,248.0,2.2,16.0,352.0,453.3,363.05
2017,12,14,11,30,82.0,260.0,2.2,16.0,307.0,341.13,272.98
2017,12,14,11,45,116.0,270.0,2.2,16.5,338.0,378.58,302.87
2017,12,14,12,0,150.0,280.0,2.2,17.0,369.0,432.08,343.69
2017,12,14,12,15,135.5,280.5,2.25,17.0,361.0,412.0,327.45
2017,12,14,12,30,121.0,281.0,2.3,17.0,353.0,392.39,311.95
2017,12,14,12,45,111.0,277.0,2.35,17.0,342.5,356.93,284.45
2017,12,14,13,0,101.0,273.0,2.4,17.0,332.0,338.26,269.79
2017,12,14,13,15,149.0,268.0,2.45,17.0,353.5,374.14,298.83
2017,12,14,13,30,197.0,263.0,2.5,17.0,375.0,391.82,313.2
2017,12,14,13,45,235.0,248.0,2.6,17.0,377.0,388.62,311.14
2017,12,14,14,0,273.0,233.0,2.7,17.0,379.0,391.61,313.47
2017,12,14,14,15,173.5,221.5,2.6,17.0,312.5,300.39,240.39
2017,12,14,14,30,74.0,210.0,2.5,17.0,246.0,222.0,177.28
2017,12,14,14,45,48.5,186.0,2.4,17.0,209.0,183.24,146.06
2017,12,14,15,0,23.0,162.0,2.3,17.0,172.0,144.38,114.59
2017,12,14,15,15,19.5,147.0,2.1,16.5,155.0,128.43,101.79
2017,12,14,15,30,16.0,132.0,1.9,16.0,138.0,113.02,89.29
2017,12,14,15,45,11.0,115.5,1.7,15.5,119.0,96.64,75.94
2017,12,14,16,0,6.0,99.0,1.5,15.0,100.0,81.03,63.11
2017,12,14,16,15,3.0,80.5,1.55,14.0,81.0,64.87,49.66
2017,12,14,16,30,0.0,62.0,1.6,13.0,62.0,49.4,36.46
2017,12,14,16,45,0.0,43.5,1.65,12.5,43.5,35.01,25.07
2017,12,14,17,0,0.0,25.0,1.7,12.0,25.0,20.6,11.23
2017,12,14,17,15,0.0,12.5,1.85,12.0,12.5,10.31,0.0
2017,12,14,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,2.0,2.95,6.0,2.0,0.0,0.0
2017,12,15,7,30,0.0,4.0,3.0,6.0,4.0,3.41,0.0
2017,12,15,7,45,0.0,14.5,3.15,6.5,14.5,11.95,1.99
2017,12,15,8,0,0.0,25.0,3.3,7.0,25.0,20.64,11.75
2017,12,15,8,15,0.0,39.0,3.4,7.5,39.0,32.55,22.51
2017,12,15,8,30,0.0,53.0,3.5,8.0,53.0,46.01,34.5
2017,12,15,8,45,0.0,67.5,3.65,8.5,67.5,59.81,46.65
2017,12,15,9,0,0.0,82.0,3.8,9.0,82.0,73.45,58.47
2017,12,15,9,15,1.0,106.0,3.95,9.5,106.5,98.93,80.36
2017,12,15,9,30,2.0,130.0,4.1,10.0,131.0,124.36,101.85
2017,12,15,9,45,1.0,113.5,4.25,10.5,114.0,101.86,82.21
2017,12,15,10,0,0.0,97.0,4.4,11.0,97.0,82.74,65.55
2017,12,15,10,15,79.0,160.5,4.3,11.0,200.0,238.95,200.44
2017,12,15,10,30,158.0,224.0,4.2,11.0,303.0,411.35,342.68
2017,12,15,10,45,154.5,236.5,4.15,11.5,317.0,418.23,345.92
2017,12,15,11,0,151.0,249.0,4.1,12.0,331.0,424.47,349.27
2017,12,15,11,15,162.5,258.5,4.0,12.0,349.0,440.51,361.54
2017,12,15,11,30,174.0,268.0,3.9,12.0,367.0,455.61,373.02
2017,12,15,11,45,232.5,266.5,3.8,12.5,402.0,499.35,407.74
2017,12,15,12,0,291.0,265.0,3.7,13.0,437.0,558.66,453.32
2017,12,15,12,15,261.0,271.0,3.55,13.0,426.0,527.28,427.23
2017,12,15,12,30,231.0,277.0,3.4,13.0,415.0,479.87,389.41
2017,12,15,12,45,560.5,185.0,3.3,13.5,515.5,666.08,538.41
2017,12,15,13,0,890.0,93.0,3.2,14.0,616.0,800.07,638.07
2017,12,15,13,15,885.5,92.5,3.05,14.0,603.0,758.85,606.35
2017,12,15,13,30,881.0,92.0,2.9,14.0,590.0,715.34,572.94
2017,12,15,13,45,873.0,90.5,2.8,14.5,568.5,666.44,533.48
2017,12,15,14,0,865.0,89.0,2.7,15.0,547.0,616.02,492.2
2017,12,15,14,15,652.5,132.0,2.55,14.5,467.5,498.29,399.26
2017,12,15,14,30,440.0,175.0,2.4,14.0,388.0,391.05,313.79
2017,12,15,14,45,622.0,127.0,2.3,14.0,403.5,402.57,319.51
2017,12,15,15,0,804.0,79.0,2.2,14.0,419.0,388.97,301.56
2017,12,15,15,15,777.5,75.5,1.9,13.5,378.0,328.33,247.54
2017,12,15,15,30,751.0,72.0,1.6,13.0,337.0,269.84,194.91
2017,12,15,15,45,713.5,67.0,1.35,13.0,292.0,210.15,142.02
2017,12,15,16,0,676.0,62.0,1.1,13.0,247.0,152.03,93.05
2017,12,15,16,15,617.0,55.5,0.95,12.5,200.0,97.24,53.64
2017,12,15,16,30,558.0,49.0,0.8,12.0,153.0,49.58,30.01
2017,12,15,16,45,463.5,39.5,0.7,11.5,108.5,32.32,22.87
2017,12,15,17,0,369.0,30.0,0.6,11.0,64.0,24.89,14.94
2017,12,15,17,15,184.5,15.0,0.55,11.0,32.0,12.23,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,0.5,0.55,7.5,0.5,0.41,0.0
2017,12,16,8,0,0.0,1.0,0.5,8.0,1.0,0.82,0.0
2017,12,16,8,15,0.0,1.5,0.5,8.0,1.5,1.23,0.0
2017,12,16,8,30,0.0,2.0,0.5,8.0,2.0,1.64,0.0
2017,12,16,8,45,0.0,3.0,0.5,8.5,3.0,2.46,0.0
2017,12,16,9,0,0.0,4.0,0.5,9.0,4.0,3.29,0.0
2017,12,16,9,15,26.0,77.5,0.8,9.5,87.0,98.14,80.96
2017,12,16,9,30,52.0,151.0,1.1,10.0,170.0,215.03,179.71
2017,12,16,9,45,54.0,167.0,1.45,10.5,189.0,232.84,193.53
2017,12,16,10,0,56.0,183.0,1.8,11.0,208.0,250.58,207.56
2017,12,16,10,15,28.0,156.0,1.9,11.0,168.5,184.69,151.85
2017,12,16,10,30,0.0,129.0,2.0,11.0,129.0,112.76,90.43
2017,12,16,10,45,0.5,149.0,2.15,11.0,149.5,132.29,106.8
2017,12,16,11,0,1.0,169.0,2.3,11.0,170.0,151.87,122.94
2017,12,16,11,15,0.5,102.5,2.3,10.5,103.0,86.59,68.25
2017,12,16,11,30,0.0,36.0,2.3,10.0,36.0,29.81,19.99
2017,12,16,11,45,0.0,28.0,2.3,10.0,28.0,23.18,14.3
2017,12,16,12,0,0.0,20.0,2.3,10.0,20.0,16.55,8.6
2017,12,16,12,15,0.0,83.5,2.15,10.0,83.5,69.42,53.78
2017,12,16,12,30,0.0,147.0,2.0,10.0,147.0,125.81,101.19
2017,12,16,12,45,0.0,114.5,1.95,10.0,114.5,96.29,76.35
2017,12,16,13,0,0.0,82.0,1.9,10.0,82.0,68.16,52.65
2017,12,16,13,15,0.0,82.0,1.8,9.5,82.0,68.15,52.82
2017,12,16,13,30,0.0,82.0,1.7,9.0,82.0,68.14,52.97
2017,12,16,13,45,0.0,79.0,1.6,9.0,79.0,65.62,50.88
2017,12,16,14,0,0.0,76.0,1.5,9.0,76.0,63.1,48.81
2017,12,16,14,15,0.0,74.0,1.4,9.0,74.0,61.42,47.46
2017,12,16,14,30,0.0,72.0,1.3,9.0,72.0,59.73,46.11
2017,12,16,14,45,0.0,92.0,1.2,9.0,92.0,76.53,60.65
2017,12,16,15,0,0.0,112.0,1.1,9.0,112.0,93.33,75.14
2017,12,16,15,15,0.0,101.0,1.0,8.5,101.0,83.87,67.28
2017,12,16,15,30,0.0,90.0,0.9,8.0,90.0,74.51,59.47
2017,12,16,15,45,0.0,77.5,0.85,8.0,77.5,64.01,50.46
2017,12,16,16,0,0.0,65.0,0.8,8.0,65.0,53.64,41.44
2017,12,16,16,15,0.0,52.0,0.9,8.0,52.0,42.99,32.04
2017,12,16,16,30,0.0,39.0,1.0,8.0,39.0,32.24,22.44
2017,12,16,16,45,0.0,27.5,1.1,8.0,27.5,22.7,14.66
2017,12,16,17,0,0.0,16.0,1.2,8.0,16.0,13.17,5.41
2017,12,16,17,15,0.0,8.0,1.3,7.5,8.0,6.57,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,10.5,0.95,5.0,10.5,8.63,0.0
2017,12,17,8,0,0.0,21.0,1.0,5.0,21.0,17.31,9.03
2017,12,17,8,15,0.0,33.5,0.95,5.0,33.5,27.68,18.55
2017,12,17,8,30,0.0,46.0,0.9,5.0,46.0,38.1,28.02
2017,12,17,8,45,0.0,58.5,0.9,5.5,58.5,49.75,38.41
2017,12,17,9,0,0.0,71.0,0.9,6.0,71.0,61.31,48.54
2017,12,17,9,15,0.0,83.0,0.85,6.5,83.0,72.28,57.98
2017,12,17,9,30,0.0,95.0,0.8,7.0,95.0,83.23,67.25
2017,12,17,9,45,0.0,106.0,0.8,7.5,106.0,93.13,75.47
2017,12,17,10,0,0.0,117.0,0.8,8.0,117.0,103.05,83.6
2017,12,17,10,15,38.0,166.5,0.85,8.5,185.5,207.36,172.37
2017,12,17,10,30,76.0,216.0,0.9,9.0,254.0,302.46,249.77
2017,12,17,10,45,83.5,229.5,0.95,9.5,273.5,321.56,263.76
2017,12,17,11,0,91.0,243.0,1.0,10.0,293.0,340.32,277.85
2017,12,17,11,15,89.0,253.0,0.95,10.5,303.0,345.33,280.41
2017,12,17,11,30,87.0,263.0,0.9,11.0,313.0,350.13,282.91
2017,12,17,11,45,76.5,263.0,0.85,12.0,307.5,335.13,269.32
2017,12,17,12,0,66.0,263.0,0.8,13.0,302.0,320.7,256.47
2017,12,17,12,15,133.5,271.5,0.7,13.5,351.0,401.0,319.14
2017,12,17,12,30,201.0,280.0,0.6,14.0,400.0,458.94,362.2
2017,12,17,12,45,276.0,265.5,0.5,14.5,428.5,508.48,398.09
2017,12,17,13,0,351.0,251.0,0.4,15.0,457.0,536.07,417.17
2017,12,17,13,15,345.0,248.5,0.4,15.0,447.5,511.0,398.11
2017,12,17,13,30,339.0,246.0,0.4,15.0,438.0,485.44,379.12
2017,12,17,13,45,228.5,244.5,0.4,15.5,372.0,382.42,300.3
2017,12,17,14,0,118.0,243.0,0.4,16.0,306.0,301.22,237.15
2017,12,17,14,15,125.5,230.0,0.5,16.0,294.0,283.61,224.44
2017,12,17,14,30,133.0,217.0,0.6,16.0,282.0,265.34,210.31
2017,12,17,14,45,264.5,186.5,0.75,16.0,303.0,291.14,229.86
2017,12,17,15,0,396.0,156.0,0.9,16.0,324.0,301.35,234.61
2017,12,17,15,15,375.0,146.0,0.85,15.5,293.0,258.53,198.44
2017,12,17,15,30,354.0,136.0,0.8,15.0,262.0,214.33,161.05
2017,12,17,15,45,336.0,120.0,0.75,14.5,227.0,172.68,125.65
2017,12,17,16,0,318.0,104.0,0.7,14.0,192.0,133.31,92.93
2017,12,17,16,15,287.5,87.5,0.7,13.0,155.5,94.82,63.86
2017,12,17,16,30,257.0,71.0,0.7,12.0,119.0,59.9,41.68
2017,12,17,16,45,209.0,53.0,0.75,11.5,84.5,40.12,29.74
2017,12,17,17,0,161.0,35.0,0.8,11.0,50.0,26.88,16.75
2017,12,17,17,15,80.5,17.5,0.8,10.5,25.0,13.58,0.0
2017,12,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,3.0,2.1,7.5,3.0,2.46,0.0
2017,12,18,8,0,0.0,6.0,2.2,8.0,6.0,4.92,0.0
2017,12,18,8,15,0.0,10.0,2.2,8.0,10.0,8.21,1.44
2017,12,18,8,30,0.0,14.0,2.2,8.0,14.0,11.51,4.42
2017,12,18,8,45,0.0,17.5,2.2,8.5,17.5,14.4,7.0
2017,12,18,9,0,0.0,21.0,2.2,9.0,21.0,17.29,9.55
2017,12,18,9,15,0.0,43.5,2.15,9.0,43.5,35.95,25.88
2017,12,18,9,30,0.0,66.0,2.1,9.0,66.0,54.7,42.14
2017,12,18,9,45,0.0,48.5,2.1,9.5,48.5,40.12,29.32
2017,12,18,10,0,0.0,31.0,2.1,10.0,31.0,25.6,16.62
2017,12,18,10,15,0.0,53.0,2.05,10.0,53.0,43.88,32.38
2017,12,18,10,30,0.0,75.0,2.0,10.0,75.0,62.24,48.06
2017,12,18,10,45,0.0,99.5,1.95,10.5,99.5,83.78,66.16
2017,12,18,11,0,0.0,124.0,1.9,11.0,124.0,106.49,85.04
2017,12,18,11,15,1.5,151.0,1.8,11.5,151.5,133.39,107.22
2017,12,18,11,30,3.0,178.0,1.7,12.0,179.0,160.56,129.3
2017,12,18,11,45,4.0,183.0,1.65,12.5,185.0,165.41,132.86
2017,12,18,12,0,5.0,188.0,1.6,13.0,191.0,170.24,136.48
2017,12,18,12,15,2.5,152.5,1.5,13.0,154.0,133.43,106.15
2017,12,18,12,30,0.0,117.0,1.4,13.0,117.0,98.62,77.33
2017,12,18,12,45,0.0,95.0,1.3,13.5,95.0,79.15,61.06
2017,12,18,13,0,0.0,73.0,1.2,14.0,73.0,60.64,45.54
2017,12,18,13,15,10.0,144.0,1.2,14.0,149.5,129.68,103.2
2017,12,18,13,30,20.0,215.0,1.2,14.0,226.0,201.01,161.31
2017,12,18,13,45,10.0,152.5,1.2,14.0,158.0,135.99,108.14
2017,12,18,14,0,0.0,90.0,1.2,14.0,90.0,74.85,57.58
2017,12,18,14,15,54.0,153.0,1.15,14.0,179.5,164.32,132.48
2017,12,18,14,30,108.0,216.0,1.1,14.0,269.0,245.25,197.55
2017,12,18,14,45,54.0,156.5,1.05,14.0,183.0,159.8,127.84
2017,12,18,15,0,0.0,97.0,1.0,14.0,97.0,80.69,62.91
2017,12,18,15,15,0.0,87.0,0.85,13.5,87.0,72.21,56.15
2017,12,18,15,30,0.0,77.0,0.7,13.0,77.0,63.81,49.24
2017,12,18,15,45,0.0,67.0,0.6,13.0,67.0,55.49,42.21
2017,12,18,16,0,0.0,57.0,0.5,13.0,57.0,47.21,35.12
2017,12,18,16,15,0.0,46.0,0.55,12.5,46.0,38.05,27.23
2017,12,18,16,30,0.0,35.0,0.6,12.0,35.0,28.91,19.22
2017,12,18,16,45,0.0,24.5,0.65,12.0,24.5,20.2,12.22
2017,12,18,17,0,0.0,14.0,0.7,12.0,14.0,11.52,3.97
2017,12,18,17,15,0.0,7.0,0.7,12.0,7.0,5.75,0.0
2017,12,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,4.25,15.5,0.5,0.41,0.0
2017,12,19,8,0,0.0,1.0,4.7,16.0,1.0,0.82,0.0
2017,12,19,8,15,0.0,1.5,4.7,16.5,1.5,1.23,0.0
2017,12,19,8,30,0.0,2.0,4.7,17.0,2.0,1.64,0.0
2017,12,19,8,45,0.0,3.0,4.7,17.5,3.0,2.46,0.0
2017,12,19,9,0,0.0,4.0,4.7,18.0,4.0,3.29,0.0
2017,12,19,9,15,0.0,4.5,4.55,18.0,4.5,3.7,0.0
2017,12,19,9,30,0.0,5.0,4.4,18.0,5.0,4.11,0.0
2017,12,19,9,45,0.0,66.0,4.25,18.5,66.0,54.7,40.44
2017,12,19,10,0,0.0,127.0,4.1,19.0,127.0,113.74,89.21
2017,12,19,10,15,0.0,137.5,4.1,19.0,137.5,123.03,96.58
2017,12,19,10,30,0.0,148.0,4.1,19.0,148.0,132.36,104.0
2017,12,19,10,45,0.0,125.0,4.15,19.5,125.0,108.08,83.77
2017,12,19,11,0,0.0,102.0,4.2,20.0,102.0,85.86,65.32
2017,12,19,11,15,5.5,150.5,4.35,20.5,154.0,136.71,106.72
2017,12,19,11,30,11.0,199.0,4.5,21.0,206.0,189.29,148.77
2017,12,19,11,45,11.0,201.5,4.7,21.5,208.5,190.32,149.13
2017,12,19,12,0,11.0,204.0,4.9,22.0,211.0,191.44,149.67
2017,12,19,12,15,5.5,156.5,4.95,22.0,160.0,139.79,108.17
2017,12,19,12,30,0.0,109.0,5.0,22.0,109.0,91.5,69.07
2017,12,19,12,45,0.0,107.5,5.05,22.0,107.5,90.11,67.99
2017,12,19,13,0,0.0,106.0,5.1,22.0,106.0,88.75,66.91
2017,12,19,13,15,44.5,182.0,4.95,22.0,207.0,198.96,156.83
2017,12,19,13,30,89.0,258.0,4.8,22.0,308.0,302.55,239.14
2017,12,19,13,45,44.5,183.0,4.7,22.0,208.0,193.79,152.3
2017,12,19,14,0,0.0,108.0,4.6,22.0,108.0,90.33,68.4
2017,12,19,14,15,28.5,157.0,4.35,21.5,171.0,154.18,120.84
2017,12,19,14,30,57.0,206.0,4.1,21.0,234.0,210.93,166.67
2017,12,19,14,45,28.5,156.5,3.85,21.0,170.5,148.68,116.46
2017,12,19,15,0,0.0,107.0,3.6,21.0,107.0,89.13,68.25
2017,12,19,15,15,0.0,96.0,3.5,20.5,96.0,79.72,60.82
2017,12,19,15,30,0.0,85.0,3.4,20.0,85.0,70.41,53.34
2017,12,19,15,45,207.0,91.5,3.3,20.0,149.0,123.39,89.1
2017,12,19,16,0,414.0,98.0,3.2,20.0,213.0,146.1,97.71
2017,12,19,16,15,356.0,85.5,3.3,19.5,171.5,101.48,65.02
2017,12,19,16,30,298.0,73.0,3.4,19.0,130.0,63.95,42.57
2017,12,19,16,45,220.5,56.0,3.5,19.0,91.5,42.37,30.7
2017,12,19,17,0,143.0,39.0,3.6,19.0,53.0,30.1,18.84
2017,12,19,17,15,71.5,19.5,3.65,18.5,26.5,15.42,0.0
2017,12,19,17,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
