Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,7,45,187.5,16.5,3.15,8.5,37.0,192.7,83.41
2017,12,20,8,0,375.0,33.0,3.4,9.0,74.0,376.77,306.53
2017,12,20,8,15,451.0,42.5,3.2,9.5,116.0,461.55,385.64
2017,12,20,8,30,527.0,52.0,3.0,10.0,158.0,550.52,460.81
2017,12,20,8,45,581.5,56.5,2.9,10.5,201.0,617.08,514.58
2017,12,20,9,0,636.0,61.0,2.8,11.0,244.0,684.31,566.06
2017,12,20,9,15,735.5,61.0,2.75,11.5,305.0,780.69,637.26
2017,12,20,9,30,835.0,61.0,2.7,12.0,366.0,884.49,710.49
2017,12,20,9,45,859.0,63.0,2.65,13.0,406.5,909.53,723.16
2017,12,20,10,0,883.0,65.0,2.6,14.0,447.0,941.67,741.1
2017,12,20,10,15,898.5,67.0,2.6,14.5,482.0,962.67,752.59
2017,12,20,10,30,914.0,69.0,2.6,15.0,517.0,980.28,761.75
2017,12,20,10,45,926.0,69.5,2.65,16.0,545.0,988.93,763.83
2017,12,20,11,0,938.0,70.0,2.7,17.0,573.0,993.88,763.57
2017,12,20,11,15,945.0,71.0,2.6,17.5,593.5,990.92,758.08
2017,12,20,11,30,952.0,72.0,2.5,18.0,614.0,984.12,750.24
2017,12,20,11,45,956.5,72.5,2.4,19.0,626.0,970.54,736.65
2017,12,20,12,0,961.0,73.0,2.3,20.0,638.0,953.19,720.85
2017,12,20,12,15,962.0,73.0,2.25,20.0,642.0,928.48,703.56
2017,12,20,12,30,963.0,73.0,2.2,20.0,646.0,900.3,684.09
2017,12,20,12,45,960.5,73.5,2.15,20.5,641.0,866.51,659.6
2017,12,20,13,0,958.0,74.0,2.1,21.0,636.0,829.71,633.16
2017,12,20,13,15,953.5,73.5,2.05,21.0,623.0,787.45,604.12
2017,12,20,13,30,949.0,73.0,2.0,21.0,610.0,742.71,573.19
2017,12,20,13,45,940.5,72.0,1.95,21.5,588.5,692.56,534.8
2017,12,20,14,0,932.0,71.0,1.9,22.0,567.0,640.72,494.35
2017,12,20,14,15,920.5,69.5,1.8,22.0,538.5,585.25,450.96
2017,12,20,14,30,909.0,68.0,1.7,22.0,510.0,528.9,405.71
2017,12,20,14,45,892.5,66.0,1.6,22.0,474.5,469.2,356.67
2017,12,20,15,0,876.0,64.0,1.5,22.0,439.0,409.69,306.37
2017,12,20,15,15,852.0,61.5,1.35,21.5,397.5,347.67,253.4
2017,12,20,15,30,828.0,59.0,1.2,21.0,356.0,286.24,199.97
2017,12,20,15,45,791.5,56.0,1.05,20.5,310.0,224.07,146.49
2017,12,20,16,0,755.0,53.0,0.9,20.0,264.0,165.62,98.08
2017,12,20,16,15,700.5,48.0,0.95,19.0,216.0,107.71,56.33
2017,12,20,16,30,646.0,43.0,1.0,18.0,168.0,56.31,29.71
2017,12,20,16,45,552.5,35.5,1.1,17.0,121.0,31.76,21.89
2017,12,20,17,0,459.0,28.0,1.2,16.0,74.0,25.33,15.31
2017,12,20,17,15,229.5,14.0,1.2,15.0,37.0,12.34,0.0
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,229.5,15.0,2.1,11.0,40.0,219.41,83.79
2017,12,21,8,0,459.0,30.0,2.3,12.0,80.0,426.04,338.9
2017,12,21,8,15,546.5,37.5,2.45,12.5,126.0,522.03,426.64
2017,12,21,8,30,634.0,45.0,2.6,13.0,172.0,621.71,509.12
2017,12,21,8,45,684.0,50.5,2.8,14.0,219.0,689.65,562.55
2017,12,21,9,0,734.0,56.0,3.0,15.0,266.0,757.56,613.28
2017,12,21,9,15,767.0,59.5,2.95,15.5,310.0,806.86,647.78
2017,12,21,9,30,800.0,63.0,2.9,16.0,354.0,854.39,679.63
2017,12,21,9,45,818.5,67.0,2.9,17.0,393.0,886.82,698.65
2017,12,21,10,0,837.0,71.0,2.9,18.0,432.0,916.39,715.19
2017,12,21,10,15,851.0,73.0,3.15,18.5,465.0,935.85,727.63
2017,12,21,10,30,865.0,75.0,3.4,19.0,498.0,951.95,737.71
2017,12,21,10,45,870.0,78.0,3.7,19.5,523.5,946.6,733.15
2017,12,21,11,0,875.0,81.0,4.0,20.0,549.0,948.34,733.7
2017,12,21,11,15,880.5,82.5,4.15,20.5,568.0,945.08,729.89
2017,12,21,11,30,886.0,84.0,4.3,21.0,587.0,938.25,723.75
2017,12,21,11,45,863.0,95.0,4.45,21.5,593.0,923.1,712.0
2017,12,21,12,0,840.0,106.0,4.6,22.0,599.0,894.65,691.39
2017,12,21,12,15,839.5,106.0,4.6,22.0,602.0,870.67,674.34
2017,12,21,12,30,839.0,106.0,4.6,22.0,605.0,843.63,655.15
2017,12,21,12,45,818.0,113.0,4.7,22.5,596.5,804.7,626.79
2017,12,21,13,0,797.0,120.0,4.8,23.0,588.0,763.97,597.07
2017,12,21,13,15,647.0,162.0,4.7,23.0,536.5,667.01,523.17
2017,12,21,13,30,497.0,204.0,4.6,23.0,485.0,567.6,446.08
2017,12,21,13,45,529.5,185.5,4.6,23.0,475.5,543.68,428.18
2017,12,21,14,0,562.0,167.0,4.6,23.0,466.0,515.77,406.31
2017,12,21,14,15,528.0,171.0,4.45,23.0,440.5,468.69,368.21
2017,12,21,14,30,494.0,175.0,4.3,23.0,415.0,423.5,331.22
2017,12,21,14,45,519.0,152.0,4.2,23.0,388.5,382.57,297.09
2017,12,21,15,0,544.0,129.0,4.1,23.0,362.0,338.49,259.24
2017,12,21,15,15,504.5,125.5,3.6,22.5,326.0,287.27,215.98
2017,12,21,15,30,465.0,122.0,3.1,22.0,290.0,239.88,175.7
2017,12,21,15,45,415.0,113.5,2.7,22.0,249.0,190.14,134.2
2017,12,21,16,0,365.0,105.0,2.3,22.0,208.0,146.11,98.88
2017,12,21,16,15,317.0,90.0,2.15,21.5,168.0,103.06,67.04
2017,12,21,16,30,269.0,75.0,2.0,21.0,128.0,66.02,43.8
2017,12,21,16,45,192.5,57.5,1.85,20.5,90.0,43.79,31.77
2017,12,21,17,0,116.0,40.0,1.7,20.0,52.0,30.77,19.5
2017,12,21,17,15,58.0,20.0,1.8,19.5,26.0,15.8,0.0
2017,12,21,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,7,45,55.5,21.5,1.85,18.5,27.0,86.14,23.84
2017,12,22,8,0,111.0,43.0,2.0,19.0,54.0,173.99,133.73
2017,12,22,8,15,179.0,63.0,2.15,19.0,93.0,255.79,206.57
2017,12,22,8,30,247.0,83.0,2.3,19.0,132.0,340.96,278.88
2017,12,22,8,45,318.0,94.5,2.5,19.5,174.5,434.85,355.43
2017,12,22,9,0,389.0,106.0,2.7,20.0,217.0,517.65,421.11
2017,12,22,9,15,431.0,116.0,2.9,20.5,257.5,574.18,464.3
2017,12,22,9,30,473.0,126.0,3.1,21.0,298.0,630.76,506.15
2017,12,22,9,45,236.5,66.0,3.3,21.5,152.0,328.29,269.0
2017,12,22,10,0,0.0,6.0,3.5,22.0,6.0,4.94,0.0
2017,12,22,10,15,0.0,12.5,3.65,22.0,12.5,10.31,2.92
2017,12,22,10,30,0.0,19.0,3.8,22.0,19.0,15.69,7.36
2017,12,22,10,45,0.0,33.0,3.95,22.5,33.0,27.29,16.89
2017,12,22,11,0,0.0,47.0,4.1,23.0,47.0,38.93,26.35
2017,12,22,11,15,0.0,62.0,4.0,23.0,62.0,51.43,36.51
2017,12,22,11,30,0.0,77.0,3.9,23.0,77.0,63.96,46.66
2017,12,22,11,45,0.0,63.0,3.8,23.0,63.0,52.28,37.11
2017,12,22,12,0,0.0,49.0,3.7,23.0,49.0,40.63,27.6
2017,12,22,12,15,0.0,37.0,3.4,23.0,37.0,30.65,19.46
2017,12,22,12,30,0.0,25.0,3.1,23.0,25.0,20.69,11.31
2017,12,22,12,45,0.0,45.5,2.8,23.0,45.5,37.72,25.24
2017,12,22,13,0,0.0,66.0,2.5,23.0,66.0,54.79,39.15
2017,12,22,13,15,2.0,123.5,2.1,22.5,125.0,105.58,80.39
2017,12,22,13,30,4.0,181.0,1.7,22.0,184.0,158.55,122.87
2017,12,22,13,45,2.0,130.0,1.35,22.0,131.5,110.92,84.74
2017,12,22,14,0,0.0,79.0,1.0,22.0,79.0,65.61,48.23
2017,12,22,14,15,0.0,74.5,1.35,21.0,74.5,61.84,45.5
2017,12,22,14,30,0.0,70.0,1.7,20.0,70.0,58.07,42.68
2017,12,22,14,45,0.0,64.5,2.05,19.5,64.5,53.46,39.05
2017,12,22,15,0,0.0,59.0,2.4,19.0,59.0,48.87,35.39
2017,12,22,15,15,0.0,53.0,3.15,18.0,53.0,43.86,31.41
2017,12,22,15,30,0.0,47.0,3.9,17.0,47.0,38.86,27.38
2017,12,22,15,45,194.5,77.0,4.65,16.0,132.0,109.85,79.89
2017,12,22,16,0,389.0,107.0,5.4,15.0,217.0,152.36,106.29
2017,12,22,16,15,332.5,93.5,5.85,13.5,175.5,108.07,72.89
2017,12,22,16,30,276.0,80.0,6.3,12.0,134.0,70.62,48.97
2017,12,22,16,45,207.0,61.0,6.75,11.0,95.0,46.23,35.24
2017,12,22,17,0,138.0,42.0,7.2,10.0,56.0,32.24,21.73
2017,12,22,17,15,69.0,21.0,7.25,9.0,28.0,16.56,0.0
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.25,5.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,7,45,95.0,18.5,2.85,2.5,28.5,121.68,32.55
2017,12,23,8,0,190.0,37.0,3.0,3.0,57.0,238.87,196.54
2017,12,23,8,15,230.5,54.0,3.15,3.5,91.0,297.42,255.24
2017,12,23,8,30,271.0,71.0,3.3,4.0,125.0,358.14,310.64
2017,12,23,8,45,296.5,87.0,3.5,5.0,160.0,406.05,352.33
2017,12,23,9,0,322.0,103.0,3.7,6.0,195.0,454.19,392.43
2017,12,23,9,15,340.0,117.5,3.65,6.5,228.0,493.38,423.89
2017,12,23,9,30,358.0,132.0,3.6,7.0,261.0,531.78,453.69
2017,12,23,9,45,476.0,124.5,3.55,7.5,316.5,635.28,536.59
2017,12,23,10,0,594.0,117.0,3.5,8.0,372.0,749.47,622.76
2017,12,23,10,15,748.0,96.0,3.35,8.5,443.5,872.99,711.88
2017,12,23,10,30,902.0,75.0,3.2,9.0,515.0,977.02,782.91
2017,12,23,10,45,914.5,76.5,3.05,9.5,543.5,987.72,785.46
2017,12,23,11,0,927.0,78.0,2.9,10.0,572.0,994.73,786.29
2017,12,23,11,15,934.5,79.0,2.75,10.0,593.0,992.54,782.19
2017,12,23,11,30,942.0,80.0,2.6,10.0,614.0,986.54,775.64
2017,12,23,11,45,941.5,82.5,2.5,10.5,626.0,971.21,761.88
2017,12,23,12,0,941.0,85.0,2.4,11.0,638.0,952.27,745.91
2017,12,23,12,15,942.5,85.5,2.3,11.0,642.5,929.19,728.63
2017,12,23,12,30,944.0,86.0,2.2,11.0,647.0,902.65,709.09
2017,12,23,12,45,944.0,85.0,2.1,11.5,643.0,869.84,683.98
2017,12,23,13,0,944.0,84.0,2.0,12.0,639.0,833.93,656.85
2017,12,23,13,15,939.5,83.5,1.9,12.0,626.0,792.3,626.87
2017,12,23,13,30,935.0,83.0,1.8,12.0,613.0,748.2,594.97
2017,12,23,13,45,928.5,81.5,1.75,12.0,592.5,699.46,557.57
2017,12,23,14,0,922.0,80.0,1.7,12.0,572.0,648.88,517.93
2017,12,23,14,15,791.5,99.5,1.6,12.0,507.0,552.09,441.62
2017,12,23,14,30,661.0,119.0,1.5,12.0,442.0,462.15,369.73
2017,12,23,14,45,453.0,150.5,1.45,12.5,365.0,353.76,282.5
2017,12,23,15,0,245.0,182.0,1.4,13.0,288.0,264.57,210.94
2017,12,23,15,15,236.5,166.5,1.25,12.5,261.0,230.19,182.1
2017,12,23,15,30,228.0,151.0,1.1,12.0,234.0,196.87,153.49
2017,12,23,15,45,220.5,132.5,0.95,12.0,204.5,162.41,123.54
2017,12,23,16,0,213.0,114.0,0.8,12.0,175.0,129.14,95.02
2017,12,23,16,15,195.5,95.0,0.65,11.5,143.5,95.75,68.28
2017,12,23,16,30,178.0,76.0,0.5,11.0,112.0,64.92,46.13
2017,12,23,16,45,150.5,57.0,0.4,10.5,81.5,43.32,32.85
2017,12,23,17,0,123.0,38.0,0.3,10.0,51.0,29.45,19.58
2017,12,23,17,15,61.5,19.0,0.35,9.5,25.5,15.1,0.0
2017,12,23,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.5,15.0,2.6,5.0,37.0,206.16,45.84
2017,12,24,8,0,429.0,30.0,2.9,6.0,74.0,412.73,334.01
2017,12,24,8,15,521.5,38.0,2.8,6.5,120.0,509.93,426.66
2017,12,24,8,30,614.0,46.0,2.7,7.0,166.0,604.29,506.68
2017,12,24,8,45,669.5,51.0,2.65,8.0,213.5,676.1,563.71
2017,12,24,9,0,725.0,56.0,2.6,9.0,261.0,748.08,617.49
2017,12,24,9,15,760.5,60.0,2.8,10.0,306.0,800.37,655.36
2017,12,24,9,30,796.0,64.0,3.0,11.0,351.0,851.05,690.7
2017,12,24,9,45,642.0,102.0,3.25,12.0,350.5,771.9,629.17
2017,12,24,10,0,488.0,140.0,3.5,13.0,350.0,668.51,548.88
2017,12,24,10,15,523.0,144.5,3.9,13.5,385.5,707.93,578.97
2017,12,24,10,30,558.0,149.0,4.3,14.0,421.0,745.5,606.65
2017,12,24,10,45,730.5,112.0,4.7,14.5,489.0,872.98,701.79
2017,12,24,11,0,903.0,75.0,5.1,15.0,557.0,968.34,771.05
2017,12,24,11,15,758.5,119.0,5.45,15.0,534.0,892.04,715.84
2017,12,24,11,30,614.0,163.0,5.8,15.0,511.0,794.22,643.96
2017,12,24,11,45,766.0,122.0,6.2,15.0,565.5,873.57,705.53
2017,12,24,12,0,918.0,81.0,6.6,15.0,620.0,927.77,747.18
2017,12,24,12,15,919.0,81.5,6.75,14.5,624.5,905.01,731.72
2017,12,24,12,30,920.0,82.0,6.9,14.0,629.0,878.91,714.04
2017,12,24,12,45,722.5,142.5,7.1,14.0,570.5,767.0,629.13
2017,12,24,13,0,525.0,203.0,7.3,14.0,512.0,640.04,526.75
2017,12,24,13,15,710.5,144.0,7.25,13.5,553.0,698.85,577.03
2017,12,24,13,30,896.0,85.0,7.2,13.0,594.0,724.67,600.22
2017,12,24,13,45,881.5,86.0,7.2,13.0,572.5,679.58,562.53
2017,12,24,14,0,867.0,87.0,7.2,13.0,551.0,628.15,519.47
2017,12,24,14,15,855.0,85.5,7.1,12.5,523.5,574.68,474.66
2017,12,24,14,30,843.0,84.0,7.0,12.0,496.0,520.51,428.07
2017,12,24,14,45,821.0,82.5,6.95,12.0,461.5,461.37,375.57
2017,12,24,15,0,799.0,81.0,6.9,12.0,427.0,403.13,322.67
2017,12,24,15,15,773.5,78.0,6.7,11.5,387.0,343.47,268.14
2017,12,24,15,30,748.0,75.0,6.5,11.0,347.0,285.75,214.57
2017,12,24,15,45,707.5,71.0,6.35,10.5,302.5,223.99,158.44
2017,12,24,16,0,667.0,67.0,6.2,10.0,258.0,168.17,109.38
2017,12,24,16,15,611.0,60.5,5.95,9.5,211.5,113.17,66.41
2017,12,24,16,30,555.0,54.0,5.7,9.0,165.0,64.9,37.6
2017,12,24,16,45,460.5,45.0,5.45,8.5,120.0,36.7,27.18
2017,12,24,17,0,366.0,36.0,5.2,8.0,75.0,29.87,20.09
2017,12,24,17,15,183.0,18.0,5.05,7.5,37.5,14.62,0.46
2017,12,24,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.15,0.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,25,7,45,189.0,16.0,3.4,0.0,35.5,188.78,30.94
2017,12,25,8,0,378.0,32.0,3.6,0.0,71.0,375.77,311.33
2017,12,25,8,15,471.0,41.5,3.7,0.5,116.0,473.92,408.05
2017,12,25,8,30,564.0,51.0,3.8,1.0,161.0,577.5,499.31
2017,12,25,8,45,614.0,58.5,3.9,2.0,207.0,645.55,556.44
2017,12,25,9,0,664.0,66.0,4.0,3.0,253.0,714.11,611.17
2017,12,25,9,15,702.0,70.5,3.85,3.5,297.5,767.56,651.27
2017,12,25,9,30,740.0,75.0,3.7,4.0,342.0,812.87,683.55
2017,12,25,9,45,761.0,80.0,3.6,5.0,381.5,848.53,706.32
2017,12,25,10,0,782.0,85.0,3.5,6.0,421.0,881.5,726.35
2017,12,25,10,15,800.5,88.0,3.35,6.5,455.5,906.71,741.05
2017,12,25,10,30,819.0,91.0,3.2,7.0,490.0,928.69,753.12
2017,12,25,10,45,826.5,95.0,3.1,7.5,517.0,937.9,756.14
2017,12,25,11,0,834.0,99.0,3.0,8.0,544.0,943.56,756.78
2017,12,25,11,15,842.5,100.5,2.85,8.0,564.5,943.6,754.45
2017,12,25,11,30,851.0,102.0,2.7,8.0,585.0,940.0,749.68
2017,12,25,11,45,515.0,189.5,2.6,8.5,483.5,711.84,578.14
2017,12,25,12,0,179.0,277.0,2.5,9.0,382.0,457.55,373.92
2017,12,25,12,15,178.0,279.0,2.5,9.5,384.5,450.29,368.6
2017,12,25,12,30,177.0,281.0,2.5,10.0,387.0,442.53,361.55
2017,12,25,12,45,173.5,281.0,2.5,10.5,384.5,430.05,350.8
2017,12,25,13,0,170.0,281.0,2.5,11.0,382.0,417.3,339.91
2017,12,25,13,15,513.0,190.5,2.55,11.0,484.5,594.63,484.7
2017,12,25,13,30,856.0,100.0,2.6,11.0,587.0,719.69,582.47
2017,12,25,13,45,846.0,99.0,2.65,11.0,567.0,671.66,543.94
2017,12,25,14,0,836.0,98.0,2.7,11.0,547.0,622.27,504.84
2017,12,25,14,15,823.0,96.0,2.7,11.0,519.5,569.08,461.56
2017,12,25,14,30,810.0,94.0,2.7,11.0,492.0,515.36,416.67
2017,12,25,14,45,785.5,93.0,2.7,11.5,457.0,457.11,366.29
2017,12,25,15,0,761.0,92.0,2.7,12.0,422.0,399.37,315.21
2017,12,25,15,15,734.0,88.0,2.5,11.5,382.0,339.77,262.49
2017,12,25,15,30,707.0,84.0,2.3,11.0,342.0,282.38,210.75
2017,12,25,15,45,662.5,79.5,2.15,11.0,297.5,223.09,157.88
2017,12,25,16,0,618.0,75.0,2.0,11.0,253.0,168.63,110.89
2017,12,25,16,15,560.0,67.5,1.7,10.0,207.0,115.31,69.85
2017,12,25,16,30,502.0,60.0,1.4,9.0,161.0,69.06,41.88
2017,12,25,16,45,403.0,49.5,1.15,8.5,116.5,40.3,30.47
2017,12,25,17,0,304.0,39.0,0.9,8.0,72.0,32.33,22.37
2017,12,25,17,15,152.0,19.5,0.9,7.5,36.0,15.2,1.6
2017,12,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,26,7,45,98.0,20.0,2.6,4.5,29.5,125.73,9.59
2017,12,26,8,0,196.0,40.0,2.7,5.0,59.0,249.27,201.49
2017,12,26,8,15,286.0,54.5,2.7,5.0,100.0,342.22,291.17
2017,12,26,8,30,376.0,69.0,2.7,5.0,141.0,441.79,379.51
2017,12,26,8,45,420.0,82.0,2.7,5.5,183.5,504.55,432.78
2017,12,26,9,0,464.0,95.0,2.7,6.0,226.0,568.46,484.69
2017,12,26,9,15,508.0,103.5,2.75,6.0,268.0,626.74,531.15
2017,12,26,9,30,552.0,112.0,2.8,6.0,310.0,685.02,576.25
2017,12,26,9,45,276.0,97.5,2.85,6.5,196.5,410.9,352.03
2017,12,26,10,0,0.0,83.0,2.9,7.0,83.0,69.42,54.79
2017,12,26,10,15,0.0,64.5,2.95,7.0,64.5,53.46,41.1
2017,12,26,10,30,0.0,46.0,3.0,7.0,46.0,38.07,27.64
2017,12,26,10,45,0.0,68.5,3.15,7.5,68.5,56.83,43.77
2017,12,26,11,0,0.0,91.0,3.3,8.0,91.0,75.84,59.93
2017,12,26,11,15,0.0,94.5,3.3,8.0,94.5,78.9,62.45
2017,12,26,11,30,0.0,98.0,3.3,8.0,98.0,81.97,64.99
2017,12,26,11,45,0.0,92.5,3.35,8.5,92.5,77.01,60.57
2017,12,26,12,0,0.0,87.0,3.4,9.0,87.0,72.34,56.45
2017,12,26,12,15,0.0,87.5,3.4,9.0,87.5,72.77,56.79
2017,12,26,12,30,0.0,88.0,3.4,9.0,88.0,73.19,57.14
2017,12,26,12,45,0.0,87.5,3.45,9.0,87.5,72.77,56.78
2017,12,26,13,0,0.0,87.0,3.5,9.0,87.0,72.34,56.45
2017,12,26,13,15,0.0,67.5,3.5,9.0,67.5,56.04,42.56
2017,12,26,13,30,0.0,48.0,3.5,9.0,48.0,39.78,28.67
2017,12,26,13,45,0.0,46.0,3.5,9.0,46.0,38.11,27.27
2017,12,26,14,0,0.0,44.0,3.5,9.0,44.0,36.44,25.87
2017,12,26,14,15,0.0,42.0,3.5,9.0,42.0,34.76,24.48
2017,12,26,14,30,0.0,40.0,3.5,9.0,40.0,33.09,23.08
2017,12,26,14,45,0.0,37.0,3.55,9.0,37.0,30.59,20.97
2017,12,26,15,0,0.0,34.0,3.6,9.0,34.0,28.09,18.85
2017,12,26,15,15,0.0,30.5,3.65,8.5,30.5,25.18,16.4
2017,12,26,15,30,0.0,27.0,3.7,8.0,27.0,22.27,13.93
2017,12,26,15,45,195.0,71.5,3.75,8.0,128.0,107.0,80.08
2017,12,26,16,0,390.0,116.0,3.8,8.0,229.0,163.38,118.48
2017,12,26,16,15,333.5,101.5,3.8,8.0,186.0,117.62,82.16
2017,12,26,16,30,277.0,87.0,3.8,8.0,143.0,78.4,55.35
2017,12,26,16,45,204.5,67.5,3.85,8.0,102.5,50.67,39.78
2017,12,26,17,0,132.0,48.0,3.9,8.0,62.0,36.44,25.95
2017,12,26,17,15,66.0,24.0,3.95,7.5,31.0,18.81,4.27
2017,12,26,17,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.55,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,4.0,4.5,3.69,0.0
2017,12,27,8,0,0.0,9.0,5.8,4.0,9.0,7.39,0.43
2017,12,27,8,15,0.0,15.0,5.8,4.0,15.0,12.33,5.06
2017,12,27,8,30,0.0,21.0,5.8,4.0,21.0,17.29,9.61
2017,12,27,8,45,0.0,28.0,5.85,4.0,28.0,23.08,14.87
2017,12,27,9,0,0.0,35.0,5.9,4.0,35.0,28.88,20.09
2017,12,27,9,15,0.0,42.0,5.85,4.0,42.0,34.7,25.27
2017,12,27,9,30,0.0,49.0,5.8,4.0,49.0,40.52,30.4
2017,12,27,9,45,0.0,83.0,5.75,4.5,83.0,70.07,56.33
2017,12,27,10,0,0.0,117.0,5.7,5.0,117.0,103.53,85.32
2017,12,27,10,15,0.0,137.0,5.6,5.0,137.0,122.89,101.89
2017,12,27,10,30,0.0,157.0,5.5,5.0,157.0,142.24,118.35
2017,12,27,10,45,3.0,168.5,5.45,5.5,170.0,155.4,129.31
2017,12,27,11,0,6.0,180.0,5.4,6.0,183.0,168.56,140.19
2017,12,27,11,15,3.0,165.5,5.3,6.0,167.0,149.41,123.51
2017,12,27,11,30,0.0,151.0,5.2,6.0,151.0,131.43,107.9
2017,12,27,11,45,0.0,125.5,5.1,6.0,125.5,106.89,86.82
2017,12,27,12,0,0.0,100.0,5.0,6.0,100.0,83.63,66.81
2017,12,27,12,15,0.0,116.0,4.9,6.0,116.0,97.86,79.01
2017,12,27,12,30,0.0,132.0,4.8,6.0,132.0,112.17,91.24
2017,12,27,12,45,0.0,112.0,4.75,6.0,112.0,94.1,75.76
2017,12,27,13,0,0.0,92.0,4.7,6.0,92.0,76.54,60.71
2017,12,27,13,15,0.0,89.5,4.65,6.0,89.5,74.43,58.94
2017,12,27,13,30,0.0,87.0,4.6,6.0,87.0,72.33,57.18
2017,12,27,13,45,0.0,116.0,4.55,6.0,116.0,97.34,78.8
2017,12,27,14,0,0.0,145.0,4.5,6.0,145.0,122.71,100.66
2017,12,27,14,15,0.0,143.5,4.45,6.0,143.5,121.16,99.47
2017,12,27,14,30,0.0,142.0,4.4,6.0,142.0,119.61,98.32
2017,12,27,14,45,0.0,119.5,4.35,6.0,119.5,99.96,81.57
2017,12,27,15,0,0.0,97.0,4.3,6.0,97.0,80.71,65.07
2017,12,27,15,15,0.0,87.5,4.2,5.5,87.5,72.65,58.31
2017,12,27,15,30,0.0,78.0,4.1,5.0,78.0,64.67,51.54
2017,12,27,15,45,0.0,68.0,4.1,5.0,68.0,56.34,44.29
2017,12,27,16,0,0.0,58.0,4.1,5.0,58.0,48.03,36.97
2017,12,27,16,15,0.0,47.5,3.95,4.5,47.5,39.29,29.24
2017,12,27,16,30,0.0,37.0,3.8,4.0,37.0,30.56,21.4
2017,12,27,16,45,0.0,27.0,3.7,4.0,27.0,22.27,14.68
2017,12,27,17,0,0.0,17.0,3.6,4.0,17.0,13.99,6.72
2017,12,27,17,15,0.0,8.5,3.55,4.0,8.5,6.98,0.0
2017,12,27,17,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,7,45,134.5,18.0,2.15,2.5,31.5,146.92,0.0
2017,12,28,8,0,269.0,36.0,2.4,3.0,63.0,297.38,241.2
2017,12,28,8,15,362.5,48.5,2.45,3.5,105.5,393.35,335.18
2017,12,28,8,30,456.0,61.0,2.5,4.0,148.0,497.77,425.94
2017,12,28,8,45,516.0,69.5,2.55,4.5,193.5,573.64,489.51
2017,12,28,9,0,576.0,78.0,2.6,5.0,239.0,650.36,550.93
2017,12,28,9,15,617.5,84.5,2.55,5.0,283.0,708.38,595.71
2017,12,28,9,30,659.0,91.0,2.5,5.0,327.0,765.4,638.21
2017,12,28,9,45,689.0,95.5,2.5,5.5,367.0,807.7,667.48
2017,12,28,10,0,719.0,100.0,2.5,6.0,407.0,847.81,694.48
2017,12,28,10,15,369.0,141.5,2.45,6.0,300.0,557.07,467.51
2017,12,28,10,30,19.0,183.0,2.4,6.0,193.0,189.03,157.03
2017,12,28,10,45,121.5,212.0,2.35,6.5,276.5,357.62,300.92
2017,12,28,11,0,224.0,241.0,2.3,7.0,360.0,486.8,405.32
2017,12,28,11,15,218.0,254.5,2.15,7.5,374.5,491.0,405.51
2017,12,28,11,30,212.0,268.0,2.0,8.0,389.0,494.27,405.8
2017,12,28,11,45,135.0,263.0,1.95,8.5,341.0,409.46,335.73
2017,12,28,12,0,58.0,258.0,1.9,9.0,293.0,309.29,253.02
2017,12,28,12,15,55.0,258.5,1.85,9.0,292.0,302.77,247.89
2017,12,28,12,30,52.0,259.0,1.8,9.0,291.0,296.45,242.53
2017,12,28,12,45,70.5,265.5,1.75,9.5,308.0,314.35,256.88
2017,12,28,13,0,89.0,272.0,1.7,10.0,325.0,330.74,269.72
2017,12,28,13,15,453.0,193.0,1.65,10.0,453.5,555.24,452.4
2017,12,28,13,30,817.0,114.0,1.6,10.0,582.0,711.05,571.28
2017,12,28,13,45,810.0,112.0,1.55,10.0,562.5,665.59,534.13
2017,12,28,14,0,803.0,110.0,1.5,10.0,543.0,618.59,497.17
2017,12,28,14,15,415.0,152.0,1.5,10.0,375.5,394.2,320.97
2017,12,28,14,30,27.0,194.0,1.5,10.0,208.0,179.27,145.66
2017,12,28,14,45,13.5,167.5,1.55,10.0,174.5,147.63,120.15
2017,12,28,15,0,0.0,141.0,1.6,10.0,141.0,118.07,95.65
2017,12,28,15,15,0.0,128.0,1.6,9.5,128.0,106.59,86.35
2017,12,28,15,30,0.0,115.0,1.6,9.0,115.0,95.25,77.01
2017,12,28,15,45,274.5,102.5,1.65,9.0,183.0,152.45,115.34
2017,12,28,16,0,549.0,90.0,1.7,9.0,251.0,173.92,119.51
2017,12,28,16,15,492.0,80.5,1.5,8.5,206.0,122.72,79.12
2017,12,28,16,30,435.0,71.0,1.3,8.0,161.0,75.52,48.06
2017,12,28,16,45,350.0,57.5,1.15,7.5,118.0,43.91,33.91
2017,12,28,17,0,265.0,44.0,1.0,7.0,75.0,33.87,24.06
2017,12,28,17,15,132.5,22.0,1.05,6.5,37.5,17.06,4.9
2017,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,7,45,141.5,18.0,1.5,3.5,31.5,151.55,0.0
2017,12,29,8,0,283.0,36.0,1.6,4.0,63.0,304.63,244.75
2017,12,29,8,15,378.5,48.0,1.5,4.5,106.5,405.2,341.3
2017,12,29,8,30,474.0,60.0,1.4,5.0,150.0,511.29,430.94
2017,12,29,8,45,541.0,67.0,1.35,5.5,197.0,591.94,495.87
2017,12,29,9,0,608.0,74.0,1.3,6.0,244.0,673.6,558.15
2017,12,29,9,15,649.5,80.0,1.2,6.0,288.5,731.6,600.04
2017,12,29,9,30,691.0,86.0,1.1,6.0,333.0,788.57,639.42
2017,12,29,9,45,345.5,104.5,1.0,6.5,228.0,485.86,405.45
2017,12,29,10,0,0.0,123.0,0.9,7.0,123.0,109.94,88.8
2017,12,29,10,15,0.0,133.5,0.8,7.5,133.5,119.22,97.32
2017,12,29,10,30,0.0,144.0,0.7,8.0,144.0,128.55,104.74
2017,12,29,10,45,0.0,130.5,0.65,8.5,130.5,113.64,91.76
2017,12,29,11,0,0.0,117.0,0.6,9.0,117.0,99.94,79.94
2017,12,29,11,15,0.0,102.5,0.65,9.5,102.5,86.17,68.11
2017,12,29,11,30,0.0,88.0,0.7,10.0,88.0,73.16,56.96
2017,12,29,11,45,0.0,83.0,0.75,10.5,83.0,68.99,53.29
2017,12,29,12,0,0.0,78.0,0.8,11.0,78.0,64.82,49.64
2017,12,29,12,15,0.0,87.5,0.9,11.0,87.5,72.77,56.33
2017,12,29,12,30,0.0,97.0,1.0,11.0,97.0,80.91,63.16
2017,12,29,12,45,0.0,96.0,1.1,11.5,96.0,80.02,62.28
2017,12,29,13,0,0.0,95.0,1.2,12.0,95.0,79.14,61.45
2017,12,29,13,15,0.0,114.5,1.25,12.0,114.5,96.16,75.73
2017,12,29,13,30,0.0,134.0,1.3,12.0,134.0,113.3,90.05
2017,12,29,13,45,7.0,166.0,1.4,12.5,170.0,146.35,117.46
2017,12,29,14,0,14.0,198.0,1.5,13.0,206.0,178.92,144.12
2017,12,29,14,15,414.5,147.0,1.55,13.0,353.5,389.86,317.17
2017,12,29,14,30,815.0,96.0,1.6,13.0,501.0,526.07,419.59
2017,12,29,14,45,799.0,92.5,1.65,13.0,467.5,469.0,370.88
2017,12,29,15,0,783.0,89.0,1.7,13.0,434.0,412.24,322.39
2017,12,29,15,15,757.5,85.5,1.75,12.5,394.5,351.58,270.02
2017,12,29,15,30,732.0,82.0,1.8,12.0,355.0,293.62,218.59
2017,12,29,15,45,697.0,76.5,1.85,12.0,311.0,233.88,165.3
2017,12,29,16,0,662.0,71.0,1.9,12.0,267.0,177.81,116.41
2017,12,29,16,15,607.5,64.5,1.65,11.0,220.5,122.64,73.22
2017,12,29,16,30,553.0,58.0,1.4,10.0,174.0,74.03,42.79
2017,12,29,16,45,468.0,48.5,1.15,9.5,128.5,39.45,29.69
2017,12,29,17,0,383.0,39.0,0.9,9.0,83.0,32.28,22.55
2017,12,29,17,15,239.0,25.0,0.9,8.5,48.0,20.75,7.83
2017,12,29,17,30,95.0,11.0,0.9,8.0,13.0,9.39,0.0
2017,12,29,17,45,47.5,5.5,0.95,7.5,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,7,45,158.5,17.0,1.65,7.5,32.0,164.73,0.0
2017,12,30,8,0,317.0,34.0,1.9,8.0,64.0,328.92,260.05
2017,12,30,8,15,414.5,44.5,1.9,8.5,108.5,430.23,357.23
2017,12,30,8,30,512.0,55.0,1.9,9.0,153.0,537.15,447.14
2017,12,30,8,45,571.5,63.0,1.95,9.5,199.5,613.01,508.53
2017,12,30,9,0,631.0,71.0,2.0,10.0,246.0,689.9,567.78
2017,12,30,9,15,671.5,76.0,1.95,10.5,290.5,746.16,608.17
2017,12,30,9,30,712.0,81.0,1.9,11.0,335.0,801.33,646.1
2017,12,30,9,45,742.0,84.5,1.9,12.0,376.5,843.11,672.23
2017,12,30,10,0,772.0,88.0,1.9,13.0,418.0,875.68,691.12
2017,12,30,10,15,395.0,135.0,1.9,13.5,304.5,573.97,465.79
2017,12,30,10,30,18.0,182.0,1.9,14.0,191.0,186.99,150.38
2017,12,30,10,45,19.0,192.5,1.9,14.5,202.5,196.74,158.86
2017,12,30,11,0,20.0,203.0,1.9,15.0,214.0,206.53,166.2
2017,12,30,11,15,16.5,204.0,1.85,15.5,213.5,201.92,161.7
2017,12,30,11,30,13.0,205.0,1.8,16.0,213.0,197.7,157.62
2017,12,30,11,45,20.0,219.5,1.8,16.5,231.5,217.31,173.13
2017,12,30,12,0,27.0,234.0,1.8,17.0,250.0,236.56,188.12
2017,12,30,12,15,57.5,255.0,1.8,17.0,289.5,301.12,239.72
2017,12,30,12,30,88.0,276.0,1.8,17.0,329.0,346.02,275.03
2017,12,30,12,45,86.5,275.5,1.8,17.5,327.5,338.53,268.33
2017,12,30,13,0,85.0,275.0,1.8,18.0,326.0,331.05,261.94
2017,12,30,13,15,475.0,188.5,1.85,18.0,462.0,568.61,450.38
2017,12,30,13,30,865.0,102.0,1.9,18.0,598.0,735.22,574.71
2017,12,30,13,45,525.5,176.5,2.0,18.0,475.0,540.93,426.53
2017,12,30,14,0,186.0,251.0,2.1,18.0,352.0,354.5,281.06
2017,12,30,14,15,93.0,199.0,2.2,17.5,249.5,230.69,184.03
2017,12,30,14,30,0.0,147.0,2.3,17.0,147.0,123.96,97.49
2017,12,30,14,45,2.0,149.5,2.4,17.0,150.5,126.72,100.15
2017,12,30,15,0,4.0,152.0,2.5,17.0,154.0,129.1,102.3
2017,12,30,15,15,2.0,139.0,2.5,16.5,140.0,116.55,92.33
2017,12,30,15,30,0.0,126.0,2.5,16.0,126.0,104.35,82.58
2017,12,30,15,45,311.5,103.5,2.55,16.0,196.0,166.03,122.46
2017,12,30,16,0,623.0,81.0,2.6,16.0,266.0,181.16,119.5
2017,12,30,16,15,567.5,73.0,2.5,15.0,219.5,126.72,77.21
2017,12,30,16,30,512.0,65.0,2.4,14.0,173.0,79.06,47.1
2017,12,30,16,45,417.0,54.5,2.3,13.0,127.5,44.37,33.59
2017,12,30,17,0,322.0,44.0,2.2,12.0,82.0,34.04,23.79
2017,12,30,17,15,161.0,28.0,2.55,11.5,47.0,21.69,8.93
2017,12,30,17,30,0.0,12.0,2.9,11.0,12.0,10.24,0.0
2017,12,30,17,45,0.0,6.0,3.3,10.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,31,7,45,98.5,19.5,4.5,3.5,29.0,123.14,0.0
2017,12,31,8,0,197.0,39.0,4.7,4.0,58.0,248.5,199.54
2017,12,31,8,15,287.5,55.5,4.85,4.0,100.5,344.38,295.39
2017,12,31,8,30,378.0,72.0,5.0,4.0,143.0,446.83,388.64
2017,12,31,8,45,434.5,84.5,5.2,4.0,188.0,519.48,453.32
2017,12,31,9,0,491.0,97.0,5.4,4.0,233.0,594.11,517.43
2017,12,31,9,15,245.5,89.5,5.5,4.0,157.5,346.52,305.63
2017,12,31,9,30,0.0,82.0,5.6,4.0,82.0,70.17,56.5
2017,12,31,9,45,0.0,92.5,5.75,4.0,92.5,79.64,64.86
2017,12,31,10,0,0.0,103.0,5.9,4.0,103.0,89.13,73.03
2017,12,31,10,15,3.5,136.0,6.0,4.0,137.5,125.23,104.52
2017,12,31,10,30,7.0,169.0,6.1,4.0,172.0,162.0,136.26
2017,12,31,10,45,3.5,161.5,6.2,4.0,163.0,148.54,124.19
2017,12,31,11,0,0.0,154.0,6.3,4.0,154.0,136.1,113.09
2017,12,31,11,15,5.0,176.5,6.35,4.0,179.5,162.43,135.82
2017,12,31,11,30,10.0,199.0,6.4,4.0,205.0,188.68,158.33
2017,12,31,11,45,5.0,138.5,6.45,4.5,141.5,123.6,101.94
2017,12,31,12,0,0.0,78.0,6.5,5.0,78.0,64.82,50.79
2017,12,31,12,15,0.0,61.5,6.45,4.5,61.5,51.05,38.92
2017,12,31,12,30,0.0,45.0,6.4,4.0,45.0,37.31,27.01
2017,12,31,12,45,0.0,90.5,6.4,4.0,90.5,75.28,60.07
2017,12,31,13,0,0.0,136.0,6.4,4.0,136.0,115.4,94.78
2017,12,31,13,15,0.0,142.0,6.4,4.0,142.0,120.61,99.3
2017,12,31,13,30,0.0,148.0,6.4,4.0,148.0,125.79,103.85
2017,12,31,13,45,12.5,180.5,6.4,4.0,187.5,163.14,136.41
2017,12,31,14,0,25.0,213.0,6.4,4.0,227.0,199.46,167.83
2017,12,31,14,15,12.5,181.0,6.35,4.0,188.0,161.49,135.18
2017,12,31,14,30,0.0,149.0,6.3,4.0,149.0,125.69,104.35
2017,12,31,14,45,0.0,118.5,6.3,4.0,118.5,99.1,81.44
2017,12,31,15,0,0.0,88.0,6.3,4.0,88.0,73.13,58.9
2017,12,31,15,15,0.0,80.0,6.3,3.5,80.0,66.4,53.22
2017,12,31,15,30,0.0,72.0,6.3,3.0,72.0,59.71,47.52
2017,12,31,15,45,0.0,63.0,6.3,3.0,63.0,52.2,40.93
2017,12,31,16,0,0.0,54.0,6.3,3.0,54.0,44.69,34.28
2017,12,31,16,15,0.0,44.5,6.2,2.5,44.5,36.79,27.24
2017,12,31,16,30,0.0,35.0,6.1,2.0,35.0,28.89,20.12
2017,12,31,16,45,0.0,26.0,6.1,2.0,26.0,21.43,14.09
2017,12,31,17,0,0.0,17.0,6.1,2.0,17.0,13.99,6.91
2017,12,31,17,15,0.0,9.5,6.1,2.0,9.5,7.8,0.0
2017,12,31,17,30,0.0,2.0,6.1,2.0,2.0,1.71,0.0
2017,12,31,17,45,0.0,1.0,3.85,9.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
